Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,2.85,3.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,2.95,3.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,3.05,2.5,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,3.15,2.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,3.25,2.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,3.35,2.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,3.45,2.0,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,3.55,2.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,3.55,2.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,1,1,7,45,171.0,15.0,3.55,2.5,30.5,12.07,0.0
2016,1,1,8,0,342.0,30.0,3.6,3.0,61.0,24.77,14.72
2016,1,1,8,15,439.5,39.0,3.65,3.5,100.0,46.13,25.17
2016,1,1,8,30,537.0,48.0,3.7,4.0,139.0,91.93,52.19
2016,1,1,8,45,596.0,54.0,3.75,4.5,180.0,140.5,89.88
2016,1,1,9,0,655.0,60.0,3.8,5.0,221.0,195.45,137.69
2016,1,1,9,15,694.0,64.0,3.8,5.5,259.0,249.28,187.54
2016,1,1,9,30,733.0,68.0,3.8,6.0,297.0,307.02,241.19
2016,1,1,9,45,761.0,71.0,3.8,6.5,331.0,361.91,292.15
2016,1,1,10,0,789.0,74.0,3.8,7.0,365.0,418.31,343.26
2016,1,1,10,15,807.0,76.0,3.75,7.0,393.5,470.14,390.03
2016,1,1,10,30,825.0,78.0,3.7,7.0,422.0,521.82,435.44
2016,1,1,10,45,836.5,79.5,3.65,7.5,443.5,568.87,475.14
2016,1,1,11,0,848.0,81.0,3.6,8.0,465.0,614.63,512.65
2016,1,1,11,15,855.5,82.0,3.5,8.0,479.5,655.72,546.3
2016,1,1,11,30,863.0,83.0,3.4,8.0,494.0,694.73,577.59
2016,1,1,11,45,866.0,84.0,3.3,8.5,501.5,728.26,602.01
2016,1,1,12,0,869.0,85.0,3.2,9.0,509.0,759.04,623.46
2016,1,1,12,15,868.5,84.5,3.1,9.0,508.5,782.5,640.35
2016,1,1,12,30,868.0,84.0,3.0,9.0,508.0,802.74,654.86
2016,1,1,12,45,868.0,82.5,2.9,9.0,500.5,818.89,666.33
2016,1,1,13,0,868.0,81.0,2.8,9.0,493.0,831.68,675.39
2016,1,1,13,15,860.0,80.0,2.65,9.0,477.0,835.0,677.17
2016,1,1,13,30,852.0,79.0,2.5,9.0,461.0,834.76,676.46
2016,1,1,13,45,840.0,77.0,2.45,9.5,438.5,826.41,669.44
2016,1,1,14,0,828.0,75.0,2.4,10.0,416.0,814.62,660.05
2016,1,1,14,15,809.5,73.0,2.35,9.5,387.0,794.08,646.58
2016,1,1,14,30,791.0,71.0,2.3,9.0,358.0,770.49,630.71
2016,1,1,14,45,764.5,67.5,2.25,9.0,323.5,735.7,604.93
2016,1,1,15,0,738.0,64.0,2.2,9.0,289.0,698.55,576.88
2016,1,1,15,15,697.5,60.0,2.15,8.5,250.5,647.84,538.49
2016,1,1,15,30,657.0,56.0,2.1,8.0,212.0,603.17,503.4
2016,1,1,15,45,595.0,50.0,2.05,8.0,171.0,533.52,445.9
2016,1,1,16,0,533.0,44.0,2.0,8.0,130.0,465.36,387.32
2016,1,1,16,15,431.5,35.5,2.05,7.5,91.5,370.21,302.71
2016,1,1,16,30,330.0,27.0,2.1,7.0,53.0,277.99,192.23
2016,1,1,16,45,165.0,13.5,2.15,6.5,26.5,109.5,0.0
2016,1,1,17,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,1,17,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,1,1,17,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,1,17,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,2.65,5.5,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,2.6,4.5,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,2.65,4.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,2.75,4.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,3.25,4.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,3.55,4.0,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,1,2,7,45,25.0,15.5,3.7,4.5,18.0,13.3,0.0
2016,1,2,8,0,50.0,31.0,3.8,5.0,36.0,25.71,15.3
2016,1,2,8,15,76.0,48.0,3.8,5.0,59.0,42.17,28.94
2016,1,2,8,30,102.0,65.0,3.8,5.0,82.0,65.23,46.92
2016,1,2,8,45,117.0,82.0,3.85,5.5,107.0,90.15,67.87
2016,1,2,9,0,132.0,99.0,3.9,6.0,132.0,117.12,91.39
2016,1,2,9,15,141.5,115.0,3.85,6.5,155.0,143.7,115.11
2016,1,2,9,30,151.0,131.0,3.8,7.0,178.0,171.5,139.84
2016,1,2,9,45,164.0,143.0,3.8,7.5,199.5,197.87,163.1
2016,1,2,10,0,177.0,155.0,3.8,8.0,221.0,225.52,187.21
2016,1,2,10,15,388.0,132.5,3.85,8.0,290.5,326.25,272.34
2016,1,2,10,30,599.0,110.0,3.9,8.0,360.0,438.52,366.96
2016,1,2,10,45,709.5,94.0,4.0,8.5,405.0,513.7,429.89
2016,1,2,11,0,820.0,78.0,4.1,9.0,450.0,593.84,496.08
2016,1,2,11,15,477.0,145.5,4.2,9.5,363.5,477.21,399.73
2016,1,2,11,30,134.0,213.0,4.3,10.0,277.0,315.67,262.81
2016,1,2,11,45,129.0,216.5,4.4,10.5,278.5,322.93,268.87
2016,1,2,12,0,124.0,220.0,4.5,11.0,280.0,329.65,273.97
2016,1,2,12,15,87.0,212.5,4.55,11.0,254.5,285.31,236.91
2016,1,2,12,30,50.0,205.0,4.6,11.0,229.0,251.21,207.92
2016,1,2,12,45,53.0,203.0,4.65,11.5,228.0,254.35,210.47
2016,1,2,13,0,56.0,201.0,4.7,12.0,227.0,257.62,213.09
2016,1,2,13,15,62.0,196.5,4.7,12.0,225.0,260.42,215.86
2016,1,2,13,30,68.0,192.0,4.7,12.0,223.0,263.35,218.76
2016,1,2,13,45,40.0,171.5,4.7,12.0,189.5,216.99,179.63
2016,1,2,14,0,12.0,151.0,4.7,12.0,156.0,157.36,128.96
2016,1,2,14,15,6.0,108.5,4.6,12.0,111.0,106.25,85.74
2016,1,2,14,30,0.0,66.0,4.5,12.0,66.0,58.33,44.69
2016,1,2,14,45,0.0,59.5,4.4,12.0,59.5,52.55,39.79
2016,1,2,15,0,0.0,53.0,4.3,12.0,53.0,46.79,34.84
2016,1,2,15,15,0.0,46.0,4.05,11.5,46.0,40.58,29.53
2016,1,2,15,30,0.0,39.0,3.8,11.0,39.0,34.38,24.15
2016,1,2,15,45,0.0,31.5,3.55,10.5,31.5,27.75,18.32
2016,1,2,16,0,0.0,24.0,3.3,10.0,24.0,21.12,12.44
2016,1,2,16,15,0.0,16.5,3.35,9.5,16.5,14.5,6.5
2016,1,2,16,30,0.0,9.0,3.4,9.0,9.0,7.9,0.08
2016,1,2,16,45,0.0,4.5,3.45,9.0,4.5,4.09,0.0
2016,1,2,17,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,1,2,17,15,0.0,0.0,3.6,8.5,0.0,0.0,0.0
2016,1,2,17,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,1,2,17,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,4.6,7.5,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,4.85,7.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,4.95,7.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,5.05,7.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,5.3,7.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,5.3,6.5,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,5.3,6.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,5.35,6.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,5.4,6.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,5.35,6.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,5.3,6.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,5.3,6.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,5.3,6.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,5.3,6.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,5.3,6.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,5.35,6.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,5.4,6.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,5.45,6.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,5.5,6.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,5.55,6.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,5.6,6.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,5.7,6.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,5.8,6.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,5.95,6.5,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,6.1,7.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,6.1,7.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,6.1,7.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,6.1,7.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,6.1,7.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,5.85,7.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,5.4,7.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,4.65,7.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,1,3,7,45,0.0,10.0,4.2,7.5,10.0,8.79,0.0
2016,1,3,8,0,0.0,20.0,4.1,8.0,20.0,17.62,8.55
2016,1,3,8,15,0.0,33.0,4.0,8.0,33.0,29.01,18.92
2016,1,3,8,30,0.0,46.0,3.9,8.0,46.0,40.33,29.16
2016,1,3,8,45,0.0,59.5,3.8,8.5,59.5,52.26,39.78
2016,1,3,9,0,0.0,73.0,3.7,9.0,73.0,64.38,50.42
2016,1,3,9,15,0.0,86.0,3.6,9.0,86.0,76.21,60.78
2016,1,3,9,30,0.0,99.0,3.5,9.0,99.0,88.19,71.15
2016,1,3,9,45,0.0,110.0,3.4,9.5,110.0,98.47,79.81
2016,1,3,10,0,0.0,121.0,3.3,10.0,121.0,108.88,88.45
2016,1,3,10,15,0.0,100.5,3.35,10.0,100.5,89.81,72.02
2016,1,3,10,30,0.0,80.0,3.4,10.0,80.0,70.86,55.69
2016,1,3,10,45,16.0,130.5,3.5,10.0,138.0,127.21,103.96
2016,1,3,11,0,32.0,181.0,3.6,10.0,196.0,195.62,161.69
2016,1,3,11,15,54.0,194.5,3.8,10.0,220.0,226.66,187.9
2016,1,3,11,30,76.0,208.0,4.0,10.0,244.0,259.76,215.89
2016,1,3,11,45,81.5,212.0,4.2,10.5,251.5,272.22,226.04
2016,1,3,12,0,87.0,216.0,4.4,11.0,259.0,285.02,236.51
2016,1,3,12,15,96.0,217.5,4.4,11.0,265.0,297.89,247.45
2016,1,3,12,30,105.0,219.0,4.4,11.0,271.0,311.14,258.72
2016,1,3,12,45,217.0,206.5,4.4,11.0,311.5,405.09,338.75
2016,1,3,13,0,329.0,194.0,4.4,11.0,352.0,503.44,420.65
2016,1,3,13,15,357.5,182.5,4.05,11.0,349.0,519.94,433.82
2016,1,3,13,30,386.0,171.0,3.7,11.0,346.0,535.28,446.64
2016,1,3,13,45,337.0,169.5,3.35,11.5,317.0,496.5,413.81
2016,1,3,14,0,288.0,168.0,3.0,12.0,288.0,456.51,380.16
2016,1,3,14,15,205.5,162.0,2.65,12.0,244.5,365.86,305.7
2016,1,3,14,30,123.0,156.0,2.3,12.0,201.0,292.11,243.6
2016,1,3,14,45,113.5,142.5,2.0,12.0,181.0,269.12,224.76
2016,1,3,15,0,104.0,129.0,1.7,12.0,161.0,246.06,205.43
2016,1,3,15,15,95.5,112.5,1.55,11.5,139.5,219.27,183.27
2016,1,3,15,30,87.0,96.0,1.4,11.0,118.0,192.38,160.54
2016,1,3,15,45,71.0,79.0,1.3,11.0,94.5,159.1,131.51
2016,1,3,16,0,55.0,62.0,1.2,11.0,71.0,114.28,92.46
2016,1,3,16,15,31.0,45.0,1.3,10.5,50.0,76.72,59.0
2016,1,3,16,30,7.0,28.0,1.4,10.0,29.0,33.71,19.43
2016,1,3,16,45,3.5,14.0,1.5,10.0,14.5,14.42,0.0
2016,1,3,17,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,3,17,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,1,3,17,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,3,17,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,4.65,8.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,5.3,8.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,5.55,8.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,5.7,8.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,5.75,8.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,5.8,8.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,5.85,8.5,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,5.85,9.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,5.6,9.5,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,5.45,10.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,5.15,10.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,1,4,7,45,179.0,13.5,5.05,10.5,29.5,10.75,0.0
2016,1,4,8,0,358.0,27.0,5.1,11.0,59.0,22.01,11.87
2016,1,4,8,15,451.0,34.5,5.15,11.0,97.0,39.98,20.16
2016,1,4,8,30,544.0,42.0,5.2,11.0,135.0,84.31,44.52
2016,1,4,8,45,604.0,46.5,5.3,11.5,174.5,133.25,81.15
2016,1,4,9,0,664.0,51.0,5.4,12.0,214.0,186.89,126.67
2016,1,4,9,15,700.0,54.5,5.5,12.0,251.5,239.51,175.08
2016,1,4,9,30,736.0,58.0,5.6,12.0,289.0,295.19,226.93
2016,1,4,9,45,487.0,104.5,5.7,12.5,264.5,288.12,230.75
2016,1,4,10,0,238.0,151.0,5.8,13.0,240.0,251.98,205.88
2016,1,4,10,15,317.0,152.0,5.9,13.0,279.5,304.48,250.85
2016,1,4,10,30,396.0,153.0,6.0,13.0,319.0,371.82,307.97
2016,1,4,10,45,375.5,166.0,6.15,13.5,329.5,386.21,320.53
2016,1,4,11,0,355.0,179.0,6.3,14.0,340.0,406.21,337.12
2016,1,4,11,15,201.0,189.0,6.4,14.0,281.0,324.68,269.23
2016,1,4,11,30,47.0,199.0,6.5,14.0,222.0,229.89,188.35
2016,1,4,11,45,158.0,205.5,6.6,14.0,283.5,330.61,274.13
2016,1,4,12,0,269.0,212.0,6.7,14.0,345.0,440.14,365.69
2016,1,4,12,15,144.0,199.0,6.75,14.0,270.0,325.91,270.22
2016,1,4,12,30,19.0,186.0,6.8,14.0,195.0,191.91,156.34
2016,1,4,12,45,21.5,186.0,6.9,14.0,196.5,195.36,159.52
2016,1,4,13,0,24.0,186.0,7.0,14.0,198.0,199.04,162.8
2016,1,4,13,15,17.5,175.5,7.0,14.0,184.0,183.71,149.96
2016,1,4,13,30,11.0,165.0,7.0,14.0,170.0,168.24,136.97
2016,1,4,13,45,5.5,90.0,7.0,14.0,92.5,85.28,67.2
2016,1,4,14,0,0.0,15.0,7.0,14.0,15.0,13.2,5.66
2016,1,4,14,15,0.0,44.5,6.75,13.5,44.5,39.26,28.06
2016,1,4,14,30,0.0,74.0,6.5,13.0,74.0,65.75,50.87
2016,1,4,14,45,0.0,66.5,6.3,13.0,66.5,58.78,44.95
2016,1,4,15,0,0.0,59.0,6.1,13.0,59.0,52.12,39.26
2016,1,4,15,15,0.0,51.0,5.95,12.5,51.0,45.02,33.21
2016,1,4,15,30,0.0,43.0,5.8,12.0,43.0,37.93,27.09
2016,1,4,15,45,0.0,35.0,5.7,12.0,35.0,30.84,20.85
2016,1,4,16,0,0.0,27.0,5.6,12.0,27.0,23.77,14.58
2016,1,4,16,15,0.0,19.0,5.55,12.0,19.0,16.71,8.27
2016,1,4,16,30,0.0,11.0,5.5,12.0,11.0,9.66,1.57
2016,1,4,16,45,0.0,5.5,5.5,12.0,5.5,4.82,0.0
2016,1,4,17,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,1,4,17,15,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,1,4,17,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,1,4,17,45,0.0,0.0,5.65,12.0,0.0,0.0,0.0
2016,1,4,18,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,5.75,12.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,7.35,12.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,7.65,12.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,7.85,12.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,7.9,12.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,8.0,12.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,8.1,12.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,8.1,12.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,8.1,12.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,8.1,12.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,8.1,12.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,7.95,12.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,5.5,11.5,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,3.55,10.5,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,5,7,45,22.0,15.0,4.45,10.5,17.0,12.9,0.0
2016,1,5,8,0,44.0,30.0,4.7,11.0,34.0,24.97,14.23
2016,1,5,8,15,65.5,47.0,4.8,11.0,56.5,40.64,27.29
2016,1,5,8,30,87.0,64.0,4.9,11.0,79.0,62.51,44.19
2016,1,5,8,45,98.5,81.0,5.0,11.5,102.0,85.94,63.6
2016,1,5,9,0,110.0,98.0,5.1,12.0,125.0,111.04,85.1
2016,1,5,9,15,116.0,114.0,5.1,12.0,147.0,135.41,106.66
2016,1,5,9,30,122.0,130.0,5.1,12.0,169.0,160.65,128.98
2016,1,5,9,45,125.5,144.0,5.1,12.0,187.5,183.88,149.5
2016,1,5,10,0,129.0,158.0,5.1,12.0,206.0,207.55,170.18
2016,1,5,10,15,64.5,128.5,5.15,12.0,152.5,150.29,122.84
2016,1,5,10,30,0.0,99.0,5.2,12.0,99.0,88.38,70.17
2016,1,5,10,45,0.0,90.0,5.3,12.0,90.0,80.01,62.99
2016,1,5,11,0,0.0,81.0,5.4,12.0,81.0,71.68,55.83
2016,1,5,11,15,0.0,77.5,5.5,12.0,77.5,68.57,53.12
2016,1,5,11,30,0.0,74.0,5.6,12.0,74.0,65.46,50.43
2016,1,5,11,45,0.0,89.5,5.7,12.0,89.5,79.46,62.31
2016,1,5,12,0,0.0,105.0,5.8,12.0,105.0,94.13,74.72
2016,1,5,12,15,17.5,152.5,5.8,12.0,161.0,154.59,126.28
2016,1,5,12,30,35.0,200.0,5.8,12.0,217.0,232.85,192.07
2016,1,5,12,45,17.5,117.5,5.8,12.0,126.0,128.19,104.13
2016,1,5,13,0,0.0,35.0,5.8,12.0,35.0,30.88,20.86
2016,1,5,13,15,0.0,50.5,5.7,12.0,50.5,44.59,32.66
2016,1,5,13,30,0.0,66.0,5.6,12.0,66.0,58.34,44.46
2016,1,5,13,45,0.0,37.0,5.55,12.0,37.0,32.63,22.46
2016,1,5,14,0,0.0,8.0,5.5,12.0,8.0,7.04,0.42
2016,1,5,14,15,0.0,50.5,5.45,11.5,50.5,44.57,32.9
2016,1,5,14,30,0.0,93.0,5.4,11.0,93.0,85.38,68.14
2016,1,5,14,45,0.0,84.0,5.4,11.0,84.0,76.81,60.84
2016,1,5,15,0,0.0,75.0,5.4,11.0,75.0,68.27,53.52
2016,1,5,15,15,293.0,69.5,5.15,11.0,141.5,344.31,296.75
2016,1,5,15,30,586.0,64.0,4.9,11.0,208.0,563.45,477.85
2016,1,5,15,45,520.5,58.0,4.7,11.0,169.0,492.63,416.62
2016,1,5,16,0,455.0,52.0,4.5,11.0,130.0,423.27,355.43
2016,1,5,16,15,356.5,42.5,4.25,10.5,93.0,330.35,272.55
2016,1,5,16,30,258.0,33.0,4.0,10.0,56.0,245.82,184.11
2016,1,5,16,45,129.0,16.5,3.75,10.0,28.0,117.91,0.0
2016,1,5,17,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,5,17,15,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2016,1,5,17,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,5,17,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,5.25,9.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,6.1,9.5,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,6.3,10.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,6.65,10.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,7.0,10.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,7.35,10.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,7.7,10.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,8.05,10.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,8.4,10.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,8.8,10.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,9.2,10.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,9.3,10.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,9.4,10.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,9.55,10.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,9.7,10.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,9.45,10.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,9.2,10.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,9.0,10.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,8.8,10.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,8.6,10.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,8.4,10.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,8.25,10.5,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,8.1,11.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,7.9,11.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,7.55,11.0,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2016,1,6,7,45,0.0,7.0,6.45,11.0,7.0,6.14,0.0
2016,1,6,8,0,0.0,14.0,6.3,11.0,14.0,12.31,4.15
2016,1,6,8,15,0.0,25.0,6.3,11.0,25.0,22.02,12.79
2016,1,6,8,30,0.0,36.0,6.3,11.0,36.0,31.75,21.47
2016,1,6,8,45,0.0,46.0,6.3,11.5,46.0,40.61,29.3
2016,1,6,9,0,0.0,56.0,6.3,12.0,56.0,49.44,37.01
2016,1,6,9,15,0.0,67.0,6.35,12.0,67.0,59.23,45.53
2016,1,6,9,30,0.0,78.0,6.4,12.0,78.0,69.13,54.05
2016,1,6,9,45,0.0,86.5,6.5,12.0,86.5,76.86,60.65
2016,1,6,10,0,0.0,95.0,6.6,12.0,95.0,84.66,67.25
2016,1,6,10,15,45.0,138.0,6.7,12.0,157.0,150.44,123.16
2016,1,6,10,30,90.0,181.0,6.8,12.0,219.0,220.11,182.13
2016,1,6,10,45,72.5,186.5,6.95,12.0,218.5,221.21,183.04
2016,1,6,11,0,55.0,192.0,7.1,12.0,218.0,220.71,182.46
2016,1,6,11,15,179.5,197.0,7.0,11.5,283.5,319.13,267.23
2016,1,6,11,30,304.0,202.0,6.9,11.0,349.0,428.89,360.59
2016,1,6,11,45,328.5,201.0,6.85,11.0,362.0,458.41,385.49
2016,1,6,12,0,353.0,200.0,6.8,11.0,375.0,488.32,410.76
2016,1,6,12,15,214.5,208.5,6.65,11.0,315.0,390.69,328.16
2016,1,6,12,30,76.0,217.0,6.5,11.0,255.0,285.13,237.4
2016,1,6,12,45,104.5,217.0,6.35,11.5,268.5,312.04,260.44
2016,1,6,13,0,133.0,217.0,6.2,12.0,282.0,354.61,295.87
2016,1,6,13,15,71.5,191.0,6.15,11.5,226.0,260.58,217.16
2016,1,6,13,30,10.0,165.0,6.1,11.0,170.0,167.06,137.27
2016,1,6,13,45,25.0,168.0,6.05,11.0,179.0,185.02,153.28
2016,1,6,14,0,40.0,171.0,6.0,11.0,188.0,218.71,182.38
2016,1,6,14,15,46.5,162.0,5.9,11.0,180.5,216.14,180.69
2016,1,6,14,30,53.0,153.0,5.8,11.0,173.0,213.6,179.04
2016,1,6,14,45,47.0,140.0,5.75,11.0,156.5,195.16,163.45
2016,1,6,15,0,41.0,127.0,5.7,11.0,140.0,176.88,147.86
2016,1,6,15,15,35.0,111.5,5.55,10.5,121.5,155.11,129.33
2016,1,6,15,30,29.0,96.0,5.4,10.0,103.0,133.49,110.62
2016,1,6,15,45,19.5,79.0,5.25,10.0,83.5,106.99,87.14
2016,1,6,16,0,10.0,62.0,5.1,10.0,64.0,72.27,56.49
2016,1,6,16,15,5.0,44.5,5.05,9.5,45.5,49.59,36.27
2016,1,6,16,30,0.0,27.0,5.0,9.0,27.0,25.94,14.58
2016,1,6,16,45,0.0,13.5,4.95,9.0,13.5,11.89,0.0
2016,1,6,17,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,1,6,17,15,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,1,6,17,30,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,4.95,9.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,4.95,9.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,4.85,9.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,3.3,8.5,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,7,7,45,95.5,18.0,2.15,9.0,26.5,14.19,0.0
2016,1,7,8,0,191.0,36.0,2.2,9.0,53.0,28.21,17.05
2016,1,7,8,15,286.5,48.0,2.3,9.0,89.0,44.49,27.7
2016,1,7,8,30,382.0,60.0,2.4,9.0,125.0,83.1,50.61
2016,1,7,8,45,471.5,64.5,2.5,9.5,166.5,127.43,82.61
2016,1,7,9,0,561.0,69.0,2.6,10.0,208.0,179.79,125.13
2016,1,7,9,15,603.0,74.0,2.6,10.0,245.0,230.24,170.51
2016,1,7,9,30,645.0,79.0,2.6,10.0,282.0,284.66,219.93
2016,1,7,9,45,706.5,74.5,2.6,10.5,320.0,340.29,269.42
2016,1,7,10,0,768.0,70.0,2.6,11.0,358.0,400.83,322.31
2016,1,7,10,15,786.0,72.5,2.55,11.0,386.0,452.47,367.81
2016,1,7,10,30,804.0,75.0,2.5,11.0,414.0,504.08,412.05
2016,1,7,10,45,816.0,76.5,2.5,11.0,436.0,550.93,451.54
2016,1,7,11,0,828.0,78.0,2.5,11.0,458.0,596.63,489.15
2016,1,7,11,15,835.5,79.0,2.5,11.0,473.0,637.48,522.17
2016,1,7,11,30,843.0,80.0,2.5,11.0,488.0,676.34,553.02
2016,1,7,11,45,847.0,80.5,2.5,11.0,496.0,709.94,578.44
2016,1,7,12,0,851.0,81.0,2.5,11.0,504.0,740.94,601.2
2016,1,7,12,15,851.0,81.0,2.55,11.0,504.0,765.5,619.47
2016,1,7,12,30,851.0,81.0,2.6,11.0,504.0,786.96,635.55
2016,1,7,12,45,851.0,79.5,2.7,11.0,497.5,803.41,648.39
2016,1,7,13,0,851.0,78.0,2.8,11.0,491.0,816.56,658.97
2016,1,7,13,15,844.0,77.0,2.85,11.0,476.5,821.13,663.05
2016,1,7,13,30,837.0,76.0,2.9,11.0,462.0,822.21,664.78
2016,1,7,13,45,827.0,74.0,2.95,11.0,440.5,816.04,661.27
2016,1,7,14,0,817.0,72.0,3.0,11.0,419.0,806.48,655.37
2016,1,7,14,15,800.0,70.0,2.9,11.0,391.0,787.74,641.72
2016,1,7,14,30,783.0,68.0,2.8,11.0,363.0,765.96,625.78
2016,1,7,14,45,762.0,64.5,2.75,11.0,330.5,736.15,603.86
2016,1,7,15,0,741.0,61.0,2.7,11.0,298.0,703.86,579.67
2016,1,7,15,15,705.5,57.0,2.5,10.5,260.0,657.29,544.04
2016,1,7,15,30,670.0,53.0,2.3,10.0,222.0,609.44,506.32
2016,1,7,15,45,619.0,48.0,2.1,10.0,182.5,548.04,455.58
2016,1,7,16,0,568.0,43.0,1.9,10.0,143.0,494.34,409.07
2016,1,7,16,15,479.0,35.5,1.85,10.0,104.0,406.83,332.99
2016,1,7,16,30,390.0,28.0,1.8,10.0,65.0,324.75,248.41
2016,1,7,16,45,195.0,14.0,1.75,10.0,32.5,159.04,0.0
2016,1,7,17,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,7,17,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,1,7,17,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,7,17,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,7,18,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,8,7,45,0.0,13.5,1.4,7.5,13.5,11.89,0.0
2016,1,8,8,0,0.0,27.0,1.5,8.0,27.0,23.47,13.37
2016,1,8,8,15,6.0,44.0,1.6,8.0,45.0,37.77,26.29
2016,1,8,8,30,12.0,61.0,1.7,8.0,63.0,53.55,40.09
2016,1,8,8,45,19.5,77.5,1.8,8.0,82.0,70.61,54.85
2016,1,8,9,0,27.0,94.0,1.9,8.0,101.0,88.92,70.71
2016,1,8,9,15,32.0,109.0,1.85,8.0,118.5,106.43,85.96
2016,1,8,9,30,37.0,124.0,1.8,8.0,136.0,124.73,101.83
2016,1,8,9,45,39.0,137.0,1.75,8.5,150.5,140.82,115.54
2016,1,8,10,0,41.0,150.0,1.7,9.0,165.0,157.28,129.38
2016,1,8,10,15,79.5,167.0,1.65,9.0,199.5,195.18,161.26
2016,1,8,10,30,118.0,184.0,1.6,9.0,234.0,244.13,202.16
2016,1,8,10,45,61.0,171.0,1.6,9.5,197.0,198.26,163.5
2016,1,8,11,0,4.0,158.0,1.6,10.0,160.0,147.26,119.97
2016,1,8,11,15,3.0,159.5,1.65,10.0,161.0,148.52,121.04
2016,1,8,11,30,2.0,161.0,1.7,10.0,162.0,149.74,121.95
2016,1,8,11,45,45.5,191.0,1.75,10.5,214.0,222.12,182.82
2016,1,8,12,0,89.0,221.0,1.8,11.0,266.0,291.14,239.54
2016,1,8,12,15,114.5,223.5,1.85,11.0,281.0,331.04,272.15
2016,1,8,12,30,140.0,226.0,1.9,11.0,296.0,359.72,295.84
2016,1,8,12,45,154.5,222.5,2.0,11.5,298.5,373.05,306.65
2016,1,8,13,0,169.0,219.0,2.1,12.0,301.0,386.38,317.55
2016,1,8,13,15,182.0,211.5,2.1,12.0,297.5,393.32,323.81
2016,1,8,13,30,195.0,204.0,2.1,12.0,294.0,399.84,329.81
2016,1,8,13,45,151.5,194.5,2.15,12.0,263.0,355.19,293.56
2016,1,8,14,0,108.0,185.0,2.2,12.0,232.0,309.83,256.39
2016,1,8,14,15,73.0,168.0,2.2,11.5,198.5,245.9,204.21
2016,1,8,14,30,38.0,151.0,2.2,11.0,165.0,197.56,163.76
2016,1,8,14,45,32.5,138.0,2.25,11.0,149.5,179.58,148.89
2016,1,8,15,0,27.0,125.0,2.3,11.0,134.0,161.75,133.88
2016,1,8,15,15,22.0,110.0,2.15,11.0,116.5,129.75,106.68
2016,1,8,15,30,17.0,95.0,2.0,11.0,99.0,110.81,90.28
2016,1,8,15,45,9.5,79.0,1.9,11.0,81.0,88.81,70.95
2016,1,8,16,0,2.0,63.0,1.8,11.0,63.0,67.02,51.64
2016,1,8,16,15,1.0,45.5,1.85,10.5,45.5,47.36,34.31
2016,1,8,16,30,0.0,28.0,1.9,10.0,28.0,26.61,15.55
2016,1,8,16,45,0.0,14.0,2.0,10.0,14.0,12.33,0.0
2016,1,8,17,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,8,17,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,1,8,17,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,8,17,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,1,8,18,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,4.85,9.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,5.15,9.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,5.35,9.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,5.35,9.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,5.35,9.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,5.45,9.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,1,9,7,45,0.0,14.0,5.6,9.5,14.0,12.33,0.0
2016,1,9,8,0,0.0,28.0,5.7,10.0,28.0,24.24,13.85
2016,1,9,8,15,9.0,45.0,5.7,10.0,46.5,38.58,26.66
2016,1,9,8,30,18.0,62.0,5.7,10.0,65.0,54.74,40.52
2016,1,9,8,45,26.0,78.5,5.7,10.0,84.5,72.27,55.56
2016,1,9,9,0,34.0,95.0,5.7,10.0,104.0,91.08,71.8
2016,1,9,9,15,39.5,110.5,5.55,10.0,122.5,109.58,87.93
2016,1,9,9,30,45.0,126.0,5.4,10.0,141.0,128.95,104.77
2016,1,9,9,45,44.5,138.5,5.25,10.5,154.5,144.12,117.83
2016,1,9,10,0,44.0,151.0,5.1,11.0,168.0,159.36,130.75
2016,1,9,10,15,109.0,167.5,4.85,11.0,213.0,215.21,177.84
2016,1,9,10,30,174.0,184.0,4.6,11.0,258.0,272.64,226.24
2016,1,9,10,45,118.5,190.0,4.4,11.0,241.5,257.88,213.8
2016,1,9,11,0,63.0,196.0,4.2,11.0,225.0,229.21,189.36
2016,1,9,11,15,37.5,186.5,3.9,11.0,204.5,206.37,169.89
2016,1,9,11,30,12.0,177.0,3.6,11.0,184.0,172.5,141.02
2016,1,9,11,45,37.0,196.0,3.3,11.0,215.0,221.41,182.25
2016,1,9,12,0,62.0,215.0,3.0,11.0,246.0,263.98,217.68
2016,1,9,12,15,31.0,179.0,2.75,11.0,194.5,202.64,166.27
2016,1,9,12,30,0.0,143.0,2.5,11.0,143.0,131.66,106.28
2016,1,9,12,45,0.0,145.5,2.25,11.0,145.5,134.66,108.91
2016,1,9,13,0,0.0,148.0,2.0,11.0,148.0,137.84,111.58
2016,1,9,13,15,0.0,132.0,1.8,11.0,132.0,121.93,98.3
2016,1,9,13,30,0.0,116.0,1.6,11.0,116.0,106.11,85.09
2016,1,9,13,45,43.0,150.5,1.4,11.5,169.0,192.0,158.44
2016,1,9,14,0,86.0,185.0,1.2,12.0,222.0,275.26,227.15
2016,1,9,14,15,77.0,172.0,1.05,12.0,203.5,254.34,209.61
2016,1,9,14,30,68.0,159.0,0.9,12.0,185.0,233.31,192.41
2016,1,9,14,45,64.0,146.0,0.75,12.0,169.0,216.45,178.65
2016,1,9,15,0,60.0,133.0,0.6,12.0,153.0,199.65,164.76
2016,1,9,15,15,53.5,117.0,0.55,11.5,133.5,176.52,145.8
2016,1,9,15,30,47.0,101.0,0.5,11.0,114.0,153.45,126.53
2016,1,9,15,45,38.0,84.0,0.45,11.0,93.5,127.01,103.73
2016,1,9,16,0,29.0,67.0,0.4,11.0,73.0,100.66,80.66
2016,1,9,16,15,14.5,50.0,0.45,11.0,53.0,70.45,53.94
2016,1,9,16,30,0.0,33.0,0.5,11.0,33.0,34.37,21.89
2016,1,9,16,45,0.0,16.5,0.6,11.0,16.5,14.54,0.0
2016,1,9,17,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,9,17,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,1,9,17,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,9,17,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,9,18,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,1,10,7,45,153.5,15.5,3.4,8.5,29.5,12.5,0.0
2016,1,10,8,0,307.0,31.0,3.6,9.0,59.0,25.61,15.1
2016,1,10,8,15,401.0,40.5,3.7,9.0,97.5,40.39,23.59
2016,1,10,8,30,495.0,50.0,3.8,9.0,136.0,83.2,46.7
2016,1,10,8,45,559.5,55.5,3.9,9.5,176.5,129.3,80.36
2016,1,10,9,0,624.0,61.0,4.0,10.0,217.0,182.57,124.95
2016,1,10,9,15,662.5,65.5,4.0,10.0,255.0,235.15,172.84
2016,1,10,9,30,701.0,70.0,4.0,10.0,293.0,291.21,224.52
2016,1,10,9,45,734.5,71.5,4.0,10.5,328.0,346.03,274.62
2016,1,10,10,0,768.0,73.0,4.0,11.0,363.0,402.32,324.99
2016,1,10,10,15,580.5,114.5,3.85,11.0,343.5,398.55,326.78
2016,1,10,10,30,393.0,156.0,3.7,11.0,324.0,371.16,306.69
2016,1,10,10,45,317.5,177.5,3.6,11.5,318.0,364.03,301.25
2016,1,10,11,0,242.0,199.0,3.5,12.0,312.0,357.88,295.52
2016,1,10,11,15,175.5,208.5,3.3,12.0,292.0,328.19,270.85
2016,1,10,11,30,109.0,218.0,3.1,12.0,272.0,291.75,240.15
2016,1,10,11,45,82.0,216.0,2.95,12.5,257.0,275.55,226.07
2016,1,10,12,0,55.0,214.0,2.8,13.0,242.0,257.4,210.22
2016,1,10,12,15,72.0,218.5,2.75,13.0,255.0,278.98,228.32
2016,1,10,12,30,89.0,223.0,2.7,13.0,268.0,301.55,247.06
2016,1,10,12,45,71.5,215.5,2.65,13.0,251.5,282.45,231.2
2016,1,10,13,0,54.0,208.0,2.6,13.0,235.0,262.49,214.7
2016,1,10,13,15,106.5,208.0,2.55,13.0,259.0,310.02,255.2
2016,1,10,13,30,159.0,208.0,2.5,13.0,283.0,374.11,308.13
2016,1,10,13,45,116.0,196.0,2.5,13.0,249.5,326.48,268.89
2016,1,10,14,0,73.0,184.0,2.5,13.0,216.0,262.52,216.36
2016,1,10,14,15,39.0,160.0,2.45,13.0,177.0,205.79,169.15
2016,1,10,14,30,5.0,136.0,2.4,13.0,138.0,136.98,110.98
2016,1,10,14,45,2.5,124.5,2.4,13.0,125.5,124.01,100.25
2016,1,10,15,0,0.0,113.0,2.4,13.0,113.0,111.2,89.46
2016,1,10,15,15,0.0,99.0,2.3,12.5,99.0,97.47,78.03
2016,1,10,15,30,0.0,85.0,2.2,12.0,85.0,83.74,66.4
2016,1,10,15,45,0.0,70.0,2.15,12.0,70.0,68.65,53.31
2016,1,10,16,0,0.0,55.0,2.1,12.0,55.0,53.38,39.93
2016,1,10,16,15,0.0,40.5,2.15,11.5,40.5,38.44,26.78
2016,1,10,16,30,0.0,26.0,2.2,11.0,26.0,22.93,12.86
2016,1,10,16,45,0.0,13.0,2.3,10.5,13.0,11.44,0.0
2016,1,10,17,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,10,17,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,1,10,17,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,10,17,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,1,10,18,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,11,7,45,13.0,15.5,3.1,10.0,17.0,13.65,0.0
2016,1,11,8,0,26.0,31.0,3.1,10.0,34.0,26.34,15.7
2016,1,11,8,15,47.5,48.0,3.15,10.0,55.5,40.29,27.74
2016,1,11,8,30,69.0,65.0,3.2,10.0,77.0,60.93,43.9
2016,1,11,8,45,80.0,82.5,3.25,10.5,100.0,83.55,62.67
2016,1,11,9,0,91.0,100.0,3.3,11.0,123.0,107.84,83.39
2016,1,11,9,15,98.5,116.0,3.25,11.0,144.5,131.5,104.1
2016,1,11,9,30,106.0,132.0,3.2,11.0,166.0,156.22,125.73
2016,1,11,9,45,111.5,146.5,3.15,11.0,185.5,179.8,146.32
2016,1,11,10,0,117.0,161.0,3.1,11.0,205.0,204.1,167.3
2016,1,11,10,15,84.5,169.0,3.0,11.0,202.0,198.97,163.57
2016,1,11,10,30,52.0,177.0,2.9,11.0,199.0,195.54,160.78
2016,1,11,10,45,26.0,162.0,2.85,11.5,173.0,169.02,138.18
2016,1,11,11,0,0.0,147.0,2.8,12.0,147.0,133.9,108.13
2016,1,11,11,15,0.5,154.5,2.75,12.0,155.0,141.75,114.64
2016,1,11,11,30,1.0,162.0,2.7,12.0,163.0,149.8,121.24
2016,1,11,11,45,1.0,163.0,2.65,12.5,164.0,151.18,122.06
2016,1,11,12,0,1.0,164.0,2.6,13.0,165.0,152.61,122.96
2016,1,11,12,15,32.5,191.0,2.55,13.0,208.0,216.88,176.87
2016,1,11,12,30,64.0,218.0,2.5,13.0,251.0,275.53,225.32
2016,1,11,12,45,32.0,188.5,2.45,13.5,205.0,218.22,177.4
2016,1,11,13,0,0.0,159.0,2.4,14.0,159.0,149.09,119.49
2016,1,11,13,15,34.0,180.5,2.35,14.0,196.5,215.25,175.36
2016,1,11,13,30,68.0,202.0,2.3,14.0,234.0,273.51,223.77
2016,1,11,13,45,435.0,138.0,2.25,14.0,328.5,560.35,460.42
2016,1,11,14,0,802.0,74.0,2.2,14.0,423.0,800.46,640.23
2016,1,11,14,15,785.5,72.0,2.1,14.0,395.5,782.47,624.85
2016,1,11,14,30,769.0,70.0,2.0,14.0,368.0,761.45,609.73
2016,1,11,14,45,746.5,67.0,1.95,14.0,335.5,731.36,588.19
2016,1,11,15,0,724.0,64.0,1.9,14.0,303.0,698.85,564.53
2016,1,11,15,15,689.5,60.0,1.75,13.5,266.0,653.38,530.82
2016,1,11,15,30,655.0,56.0,1.6,13.0,229.0,606.59,495.14
2016,1,11,15,45,603.5,51.0,1.45,13.0,189.5,551.33,450.68
