Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,11,16,0,552.0,46.0,1.3,13.0,150.0,491.16,400.75
2016,1,11,16,15,469.0,38.5,1.25,12.5,111.0,407.5,330.86
2016,1,11,16,30,386.0,31.0,1.2,12.0,72.0,328.58,257.19
2016,1,11,16,45,193.0,15.5,1.2,12.0,36.0,165.52,69.31
2016,1,11,17,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,11,17,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,1,11,17,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,11,17,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,1,11,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,11,18,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,11,18,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,11,18,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,11,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,11,19,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,11,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,11,19,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,11,20,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,11,20,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,1,11,20,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,11,20,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,1,11,21,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,11,21,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,1,11,21,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,11,21,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,1,11,22,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,11,22,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,11,22,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,11,22,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,11,23,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,11,23,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,1,11,23,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,1,11,23,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,1,12,0,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,1,12,0,15,0.0,0.0,3.35,8.5,0.0,0.0,0.0
2016,1,12,0,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,12,0,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,12,1,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,12,1,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,12,1,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,12,1,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,12,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,12,2,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,12,2,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,12,2,45,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,1,12,3,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,12,3,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2016,1,12,3,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,12,3,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,1,12,4,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,1,12,4,15,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,1,12,4,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,1,12,4,45,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2016,1,12,5,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,1,12,5,15,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,1,12,5,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,1,12,5,45,0.0,0.0,4.65,8.0,0.0,0.0,0.0
2016,1,12,6,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,1,12,6,15,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,1,12,6,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,1,12,6,45,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,12,7,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,1,12,7,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,1,12,7,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,1,12,7,45,178.5,14.0,3.65,8.5,30.5,11.14,0.0
2016,1,12,8,0,357.0,28.0,3.6,9.0,61.0,22.81,12.98
2016,1,12,8,15,448.5,36.0,3.5,9.0,100.0,35.98,20.03
2016,1,12,8,30,540.0,44.0,3.4,9.0,139.0,79.92,42.47
2016,1,12,8,45,597.0,49.5,3.35,9.5,179.5,127.56,77.2
2016,1,12,9,0,654.0,55.0,3.3,10.0,220.0,182.85,123.74
2016,1,12,9,15,482.0,88.0,3.15,10.0,220.5,207.31,155.28
2016,1,12,9,30,310.0,121.0,3.0,10.0,221.0,211.74,167.63
2016,1,12,9,45,324.0,132.0,2.95,10.5,246.5,246.8,198.94
2016,1,12,10,0,338.0,143.0,2.9,11.0,272.0,282.98,230.59
2016,1,12,10,15,424.5,139.0,2.95,11.5,313.0,345.84,283.26
2016,1,12,10,30,511.0,135.0,3.0,12.0,354.0,410.21,336.7
2016,1,12,10,45,491.5,147.5,3.05,12.5,367.5,438.87,360.48
2016,1,12,11,0,472.0,160.0,3.1,13.0,381.0,464.74,381.41
2016,1,12,11,15,477.0,165.0,3.1,13.0,394.5,495.8,406.82
2016,1,12,11,30,482.0,170.0,3.1,13.0,408.0,525.84,431.02
2016,1,12,11,45,454.5,180.0,3.15,13.5,407.5,536.9,438.93
2016,1,12,12,0,427.0,190.0,3.2,14.0,407.0,544.75,444.22
2016,1,12,12,15,402.5,195.5,3.2,14.0,400.5,547.07,445.95
2016,1,12,12,30,378.0,201.0,3.2,14.0,394.0,532.9,435.16
2016,1,12,12,45,476.5,174.0,3.25,14.0,413.5,607.98,495.83
2016,1,12,13,0,575.0,147.0,3.3,14.0,433.0,669.18,545.07
2016,1,12,13,15,523.5,155.0,3.3,14.0,410.0,645.05,525.92
2016,1,12,13,30,472.0,163.0,3.3,14.0,387.0,617.78,504.75
2016,1,12,13,45,316.5,177.5,3.35,14.0,324.5,490.32,403.66
2016,1,12,14,0,161.0,192.0,3.4,14.0,262.0,363.36,299.81
2016,1,12,14,15,168.0,179.0,3.45,14.0,248.5,355.83,295.09
2016,1,12,14,30,175.0,166.0,3.5,14.0,235.0,347.55,289.23
2016,1,12,14,45,166.0,153.0,3.6,14.0,213.5,325.14,271.35
2016,1,12,15,0,157.0,140.0,3.7,14.0,192.0,302.44,252.98
2016,1,12,15,15,149.0,123.5,3.75,13.5,168.5,275.18,231.0
2016,1,12,15,30,141.0,107.0,3.8,13.0,145.0,247.61,208.21
2016,1,12,15,45,127.0,90.0,3.9,13.0,120.0,214.51,179.67
2016,1,12,16,0,113.0,73.0,4.0,13.0,95.0,181.53,150.6
2016,1,12,16,15,91.0,55.5,4.1,12.5,70.5,142.21,115.66
2016,1,12,16,30,69.0,38.0,4.2,12.0,46.0,103.04,79.4
2016,1,12,16,45,34.5,23.0,4.3,12.0,27.0,56.61,24.23
2016,1,12,17,0,0.0,8.0,4.4,12.0,8.0,7.28,0.0
2016,1,12,17,15,0.0,4.0,4.5,12.0,4.0,0.0,0.0
2016,1,12,17,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,1,12,17,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,1,12,18,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,1,12,18,15,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,1,12,18,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,1,12,18,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,1,12,19,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,1,12,19,15,0.0,0.0,5.65,12.0,0.0,0.0,0.0
2016,1,12,19,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,1,12,19,45,0.0,0.0,5.95,12.5,0.0,0.0,0.0
2016,1,12,20,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,1,12,20,15,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,1,12,20,30,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,1,12,20,45,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,1,12,21,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,1,12,21,15,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,1,12,21,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,1,12,21,45,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,1,12,22,0,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,1,12,22,15,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,1,12,22,30,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,1,12,22,45,0.0,0.0,8.2,13.0,0.0,0.0,0.0
2016,1,12,23,0,0.0,0.0,8.5,13.0,0.0,0.0,0.0
2016,1,12,23,15,0.0,0.0,8.55,13.0,0.0,0.0,0.0
2016,1,12,23,30,0.0,0.0,8.6,13.0,0.0,0.0,0.0
2016,1,12,23,45,0.0,0.0,8.65,13.0,0.0,0.0,0.0
2016,1,13,0,0,0.0,0.0,8.7,13.0,0.0,0.0,0.0
2016,1,13,0,15,0.0,0.0,8.6,13.0,0.0,0.0,0.0
2016,1,13,0,30,0.0,0.0,8.5,13.0,0.0,0.0,0.0
2016,1,13,0,45,0.0,0.0,8.45,13.0,0.0,0.0,0.0
2016,1,13,1,0,0.0,0.0,8.4,13.0,0.0,0.0,0.0
2016,1,13,1,15,0.0,0.0,8.3,13.0,0.0,0.0,0.0
2016,1,13,1,30,0.0,0.0,8.2,13.0,0.0,0.0,0.0
2016,1,13,1,45,0.0,0.0,8.15,13.0,0.0,0.0,0.0
2016,1,13,2,0,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2016,1,13,2,15,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,1,13,2,30,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,1,13,2,45,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,1,13,3,0,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,1,13,3,15,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,1,13,3,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,1,13,3,45,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,1,13,4,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,1,13,4,15,0.0,0.0,6.3,12.5,0.0,0.0,0.0
2016,1,13,4,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,1,13,4,45,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,1,13,5,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,1,13,5,15,0.0,0.0,5.65,12.0,0.0,0.0,0.0
2016,1,13,5,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,1,13,5,45,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,1,13,6,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,1,13,6,15,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,1,13,6,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,1,13,6,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,1,13,7,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,1,13,7,15,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,1,13,7,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,1,13,7,45,137.0,17.0,5.6,12.5,29.5,13.41,0.0
2016,1,13,8,0,274.0,34.0,5.8,13.0,59.0,28.33,17.21
2016,1,13,8,15,373.0,43.5,5.9,13.0,97.5,41.13,25.0
2016,1,13,8,30,472.0,53.0,6.0,13.0,136.0,82.45,46.58
2016,1,13,8,45,532.0,60.0,6.15,13.0,176.5,127.95,79.55
2016,1,13,9,0,592.0,67.0,6.3,13.0,217.0,180.23,123.14
2016,1,13,9,15,633.5,71.5,6.4,13.0,255.5,231.94,169.77
2016,1,13,9,30,675.0,76.0,6.5,13.0,294.0,287.56,220.77
2016,1,13,9,45,691.5,82.5,6.65,13.5,327.0,339.72,268.97
2016,1,13,10,0,708.0,89.0,6.8,14.0,360.0,392.53,316.79
2016,1,13,10,15,728.5,92.0,6.9,14.0,389.0,444.0,363.09
2016,1,13,10,30,749.0,95.0,7.0,14.0,418.0,495.87,408.81
2016,1,13,10,45,603.5,129.5,7.1,14.0,399.0,487.36,403.88
2016,1,13,11,0,458.0,164.0,7.2,14.0,380.0,460.33,382.39
2016,1,13,11,15,386.5,185.0,7.2,14.0,371.5,447.93,372.52
2016,1,13,11,30,315.0,206.0,7.2,14.0,363.0,439.56,365.08
2016,1,13,11,45,290.0,214.0,7.25,14.0,360.0,444.53,369.11
2016,1,13,12,0,265.0,222.0,7.3,14.0,357.0,447.18,371.05
2016,1,13,12,15,328.0,211.0,7.25,13.5,378.5,493.84,411.37
2016,1,13,12,30,391.0,200.0,7.2,13.0,400.0,542.17,452.92
2016,1,13,12,45,208.0,197.5,7.2,13.0,304.0,385.95,322.59
2016,1,13,13,0,25.0,195.0,7.2,13.0,208.0,208.16,170.62
2016,1,13,13,15,184.0,193.0,7.15,13.0,281.5,371.48,311.36
2016,1,13,13,30,343.0,191.0,7.1,13.0,355.0,525.26,440.68
2016,1,13,13,45,557.0,141.0,7.05,13.0,393.0,669.5,561.68
2016,1,13,14,0,771.0,91.0,7.0,13.0,431.0,802.41,667.0
2016,1,13,14,15,753.0,88.5,6.7,13.0,403.5,783.08,651.26
2016,1,13,14,30,735.0,86.0,6.4,13.0,376.0,760.84,633.79
2016,1,13,14,45,717.5,81.0,6.15,13.0,344.0,733.09,612.02
2016,1,13,15,0,700.0,76.0,5.9,13.0,312.0,702.88,588.05
2016,1,13,15,15,663.5,72.0,5.5,12.5,274.5,656.56,551.34
2016,1,13,15,30,627.0,68.0,5.1,12.0,237.0,609.08,512.84
2016,1,13,15,45,589.0,60.0,4.75,12.0,198.0,554.76,466.84
2016,1,13,16,0,551.0,52.0,4.4,12.0,159.0,500.43,419.34
2016,1,13,16,15,463.5,44.0,4.2,11.5,118.5,412.46,343.06
2016,1,13,16,30,376.0,36.0,4.0,11.0,78.0,329.05,265.13
2016,1,13,16,45,232.5,24.5,3.8,10.5,46.5,205.28,115.16
2016,1,13,17,0,89.0,13.0,3.6,10.0,15.0,62.9,0.0
2016,1,13,17,15,44.5,6.5,3.5,9.5,7.5,0.0,0.0
2016,1,13,17,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,13,17,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,1,13,18,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,13,18,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,13,18,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,13,18,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,1,13,19,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,13,19,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,13,19,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,13,19,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,13,20,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,13,20,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,13,20,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,13,20,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,1,13,21,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,13,21,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,1,13,21,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,13,21,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,1,13,22,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,13,22,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,1,13,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,13,22,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,13,23,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,13,23,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,1,13,23,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,13,23,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,1,14,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,14,0,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,1,14,0,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,14,0,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,14,1,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,14,1,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,14,1,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,14,1,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,14,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,14,2,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,14,2,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,14,2,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,14,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,14,3,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,14,3,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,14,3,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,1,14,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,14,4,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,1,14,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,14,4,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,14,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,14,5,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,14,5,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,14,5,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,14,6,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,14,6,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,1,14,6,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,14,6,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,1,14,7,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,14,7,15,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2016,1,14,7,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,14,7,45,22.0,16.0,2.75,9.5,18.0,13.74,0.0
2016,1,14,8,0,44.0,32.0,2.9,10.0,36.0,26.54,16.13
2016,1,14,8,15,63.5,49.5,3.1,10.0,59.0,41.39,28.68
2016,1,14,8,30,83.0,67.0,3.3,10.0,82.0,63.19,45.4
2016,1,14,8,45,93.5,84.5,3.5,10.5,105.5,86.59,64.7
2016,1,14,9,0,104.0,102.0,3.7,11.0,129.0,111.59,86.05
2016,1,14,9,15,110.0,118.5,3.85,11.0,151.0,136.09,107.62
2016,1,14,9,30,116.0,135.0,4.0,11.0,173.0,161.48,129.98
2016,1,14,9,45,120.0,149.0,4.2,11.5,192.0,184.64,150.13
2016,1,14,10,0,124.0,163.0,4.4,12.0,211.0,208.31,170.44
2016,1,14,10,15,170.0,174.5,4.55,12.0,245.0,249.48,205.32
2016,1,14,10,30,216.0,186.0,4.7,12.0,279.0,295.09,243.94
2016,1,14,10,45,159.5,197.0,4.85,12.0,268.0,286.99,237.48
2016,1,14,11,0,103.0,208.0,5.0,12.0,257.0,265.01,219.03
2016,1,14,11,15,89.5,213.0,5.2,12.0,256.5,267.27,220.92
2016,1,14,11,30,76.0,218.0,5.4,12.0,256.0,268.4,221.71
2016,1,14,11,45,74.0,221.5,5.65,12.0,259.5,275.07,227.33
2016,1,14,12,0,72.0,225.0,5.9,12.0,263.0,281.58,232.8
2016,1,14,12,15,50.5,214.5,6.1,12.0,241.0,256.78,211.9
2016,1,14,12,30,29.0,204.0,6.3,12.0,219.0,230.62,189.72
2016,1,14,12,45,31.0,203.0,6.5,12.0,219.0,233.57,192.43
2016,1,14,13,0,33.0,202.0,6.7,12.0,219.0,236.68,195.28
2016,1,14,13,15,16.5,122.5,6.75,12.0,131.0,125.83,102.17
2016,1,14,13,30,0.0,43.0,6.8,12.0,43.0,37.95,26.92
2016,1,14,13,45,0.0,72.0,6.85,12.0,72.0,63.68,48.99
2016,1,14,14,0,0.0,101.0,6.9,12.0,101.0,91.55,72.83
2016,1,14,14,15,0.0,106.0,6.75,12.0,106.0,97.32,77.84
2016,1,14,14,30,0.0,111.0,6.6,12.0,111.0,103.68,83.39
2016,1,14,14,45,0.0,100.5,6.5,12.0,100.5,93.61,74.9
2016,1,14,15,0,0.0,90.0,6.4,12.0,90.0,83.55,66.39
2016,1,14,15,15,0.0,79.0,6.3,11.5,79.0,72.96,57.45
2016,1,14,15,30,0.0,68.0,6.2,11.0,68.0,62.36,48.39
2016,1,14,15,45,0.0,55.5,6.15,11.0,55.5,50.04,37.63
2016,1,14,16,0,0.0,43.0,6.1,11.0,43.0,37.95,26.99
2016,1,14,16,15,0.0,32.0,6.1,11.0,32.0,28.21,18.32
2016,1,14,16,30,0.0,21.0,6.1,11.0,21.0,18.48,9.59
2016,1,14,16,45,0.0,12.0,6.2,11.0,12.0,10.55,0.97
2016,1,14,17,0,0.0,3.0,6.3,11.0,3.0,2.73,0.0
2016,1,14,17,15,0.0,1.5,6.35,11.0,1.5,0.0,0.0
2016,1,14,17,30,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2016,1,14,17,45,0.0,0.0,6.45,11.5,0.0,0.0,0.0
2016,1,14,18,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,1,14,18,15,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,1,14,18,30,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,1,14,18,45,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,1,14,19,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,1,14,19,15,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,1,14,19,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,1,14,19,45,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,1,14,20,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,1,14,20,15,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,1,14,20,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,1,14,20,45,0.0,0.0,5.65,12.0,0.0,0.0,0.0
2016,1,14,21,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,1,14,21,15,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,1,14,21,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,1,14,21,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,1,14,22,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,14,22,15,0.0,0.0,4.05,11.5,0.0,0.0,0.0
2016,1,14,22,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,14,22,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,1,14,23,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,14,23,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,14,23,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,14,23,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,1,15,0,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,15,0,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,1,15,0,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,15,0,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,1,15,1,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,15,1,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,1,15,1,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,15,1,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,1,15,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,15,2,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,1,15,2,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,15,2,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,15,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,15,3,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,15,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,15,3,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,1,15,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,15,4,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,15,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,15,4,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,15,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,15,5,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,15,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,15,5,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,15,6,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,15,6,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,15,6,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,15,6,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,1,15,7,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,15,7,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,1,15,7,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,15,7,45,157.5,16.0,0.4,10.5,30.5,12.85,0.0
2016,1,15,8,0,315.0,32.0,0.4,11.0,61.0,26.36,16.1
2016,1,15,8,15,408.0,40.5,0.55,11.0,100.0,37.94,22.87
2016,1,15,8,30,501.0,49.0,0.7,11.0,139.0,79.93,43.96
2016,1,15,8,45,558.5,55.5,0.9,11.0,179.5,126.34,77.28
2016,1,15,9,0,616.0,62.0,1.1,11.0,220.0,179.19,121.09
2016,1,15,9,15,654.5,66.5,1.3,11.0,258.0,231.51,167.88
2016,1,15,9,30,693.0,71.0,1.5,11.0,296.0,287.38,218.5
2016,1,15,9,45,639.5,86.5,1.7,11.5,312.0,324.26,254.78
2016,1,15,10,0,586.0,102.0,1.9,12.0,328.0,354.43,283.93
2016,1,15,10,15,563.5,116.5,1.95,12.0,347.0,391.42,317.02
2016,1,15,10,30,541.0,131.0,2.0,12.0,366.0,421.07,343.12
2016,1,15,10,45,543.0,139.0,2.15,12.0,385.5,458.64,374.98
2016,1,15,11,0,545.0,147.0,2.3,12.0,405.0,495.11,405.29
2016,1,15,11,15,500.5,163.5,2.25,12.0,406.5,509.36,416.55
2016,1,15,11,30,456.0,180.0,2.2,12.0,408.0,518.84,423.71
2016,1,15,11,45,450.5,185.0,2.2,12.5,413.5,539.65,439.42
2016,1,15,12,0,445.0,190.0,2.2,13.0,419.0,558.61,453.37
2016,1,15,12,15,246.5,203.5,2.15,13.0,330.5,422.26,344.45
2016,1,15,12,30,48.0,217.0,2.1,13.0,242.0,260.55,211.46
2016,1,15,12,45,333.0,177.0,2.05,13.0,346.0,478.9,393.45
2016,1,15,13,0,618.0,137.0,2.0,13.0,450.0,702.51,566.83
2016,1,15,13,15,715.0,111.0,1.9,13.0,463.5,765.01,610.31
2016,1,15,13,30,812.0,85.0,1.8,13.0,477.0,819.97,648.99
2016,1,15,13,45,806.0,82.0,1.75,13.0,457.0,816.63,646.22
2016,1,15,14,0,800.0,79.0,1.7,13.0,437.0,809.91,641.77
2016,1,15,14,15,782.0,76.5,1.6,13.0,409.0,790.23,627.57
2016,1,15,14,30,764.0,74.0,1.5,13.0,381.0,767.52,611.26
2016,1,15,14,45,743.0,70.5,1.45,13.5,348.0,738.22,589.48
2016,1,15,15,0,722.0,67.0,1.4,14.0,315.0,706.44,565.68
2016,1,15,15,15,687.5,63.5,1.3,13.5,277.5,661.55,533.26
2016,1,15,15,30,653.0,60.0,1.2,13.0,240.0,621.31,503.44
2016,1,15,15,45,601.0,54.5,1.1,13.0,200.0,558.96,454.68
2016,1,15,16,0,549.0,49.0,1.0,13.0,160.0,497.39,404.9
2016,1,15,16,15,469.0,42.0,1.0,12.5,120.5,415.81,338.2
2016,1,15,16,30,389.0,35.0,1.0,12.0,81.0,338.38,269.54
2016,1,15,16,45,253.0,24.0,1.05,12.0,49.0,221.96,141.79
2016,1,15,17,0,117.0,13.0,1.1,12.0,17.0,79.46,0.0
2016,1,15,17,15,58.5,6.5,1.15,12.0,8.5,0.0,0.0
2016,1,15,17,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,15,17,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,1,15,18,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,15,18,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,1,15,18,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,15,18,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,15,19,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,15,19,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,1,15,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,15,19,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,15,20,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,15,20,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,15,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,15,20,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,1,15,21,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,15,21,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,1,15,21,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,15,21,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,15,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,15,22,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,1,15,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,15,22,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,15,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,15,23,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,1,15,23,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,15,23,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,1,16,0,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,16,0,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,1,16,0,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,1,16,0,45,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,1,16,1,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,1,16,1,15,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2016,1,16,1,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,1,16,1,45,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,1,16,2,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,1,16,2,15,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,1,16,2,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,1,16,2,45,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,1,16,3,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,1,16,3,15,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,1,16,3,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,1,16,3,45,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2016,1,16,4,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,1,16,4,15,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,1,16,4,30,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,1,16,4,45,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2016,1,16,5,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,1,16,5,15,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,1,16,5,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,1,16,5,45,0.0,0.0,4.7,11.5,0.0,0.0,0.0
2016,1,16,6,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,1,16,6,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,1,16,6,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,1,16,6,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,1,16,7,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,1,16,7,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,1,16,7,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,1,16,7,45,127.5,17.5,4.35,12.5,29.5,13.77,0.0
2016,1,16,8,0,255.0,35.0,4.4,13.0,59.0,27.41,16.8
2016,1,16,8,15,348.5,45.5,4.35,13.0,97.0,41.36,26.15
2016,1,16,8,30,442.0,56.0,4.3,13.0,135.0,81.58,47.26
2016,1,16,8,45,513.0,61.0,4.3,13.0,176.0,124.93,77.82
2016,1,16,9,0,584.0,66.0,4.3,13.0,217.0,176.39,119.91
2016,1,16,9,15,336.0,101.5,4.2,13.0,191.5,181.79,137.39
2016,1,16,9,30,88.0,137.0,4.1,13.0,166.0,151.34,121.13
2016,1,16,9,45,91.0,150.5,4.0,13.5,183.5,171.29,138.26
2016,1,16,10,0,94.0,164.0,3.9,14.0,201.0,191.62,155.39
2016,1,16,10,15,47.0,127.0,3.8,14.0,145.5,139.61,112.63
2016,1,16,10,30,0.0,90.0,3.7,14.0,90.0,79.93,62.37
2016,1,16,10,45,0.0,99.0,3.65,14.5,99.0,88.2,69.16
2016,1,16,11,0,0.0,108.0,3.6,15.0,108.0,96.57,75.93
2016,1,16,11,15,2.5,139.5,3.55,15.0,141.0,128.12,102.15
2016,1,16,11,30,5.0,171.0,3.5,15.0,174.0,160.98,129.21
2016,1,16,11,45,12.0,183.5,3.5,15.0,190.0,179.13,144.2
2016,1,16,12,0,19.0,196.0,3.5,15.0,206.0,198.12,159.87
2016,1,16,12,15,11.5,185.0,3.5,15.0,191.5,182.16,146.56
2016,1,16,12,30,4.0,174.0,3.5,15.0,177.0,165.76,132.9
2016,1,16,12,45,4.0,172.5,3.5,15.0,175.0,165.0,132.35
2016,1,16,13,0,4.0,171.0,3.5,15.0,173.0,164.33,131.88
2016,1,16,13,15,11.5,177.5,3.4,15.0,183.5,178.74,144.11
2016,1,16,13,30,19.0,184.0,3.3,15.0,194.0,193.84,156.89
2016,1,16,13,45,92.5,191.0,3.2,15.0,233.5,282.72,232.12
2016,1,16,14,0,166.0,198.0,3.1,15.0,273.0,374.75,308.13
2016,1,16,14,15,248.5,177.0,3.0,15.0,281.0,438.19,360.83
2016,1,16,14,30,331.0,156.0,2.9,15.0,289.0,482.93,398.49
2016,1,16,14,45,314.0,146.0,2.8,15.0,264.0,455.46,376.69
2016,1,16,15,0,297.0,136.0,2.7,15.0,239.0,427.29,354.4
2016,1,16,15,15,281.5,122.0,2.55,14.5,210.5,394.24,328.48
2016,1,16,15,30,266.0,108.0,2.4,14.0,182.0,360.75,301.55
2016,1,16,15,45,241.5,92.5,2.3,14.0,151.5,317.94,265.64
2016,1,16,16,0,217.0,77.0,2.2,14.0,121.0,275.58,229.19
2016,1,16,16,15,178.5,61.0,2.15,13.5,91.5,223.37,183.79
2016,1,16,16,30,140.0,45.0,2.1,13.0,62.0,173.07,138.3
2016,1,16,16,45,70.0,29.0,2.1,13.0,37.5,102.3,66.03
2016,1,16,17,0,0.0,13.0,2.1,13.0,13.0,11.82,0.0
2016,1,16,17,15,0.0,6.5,2.15,13.0,6.5,5.91,0.0
2016,1,16,17,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,16,17,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,1,16,18,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,16,18,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,1,16,18,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,16,18,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,16,19,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,16,19,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,1,16,19,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,16,19,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,1,16,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,16,20,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,16,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,16,20,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,16,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,16,21,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,1,16,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,16,21,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,1,16,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,16,22,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,1,16,22,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,16,22,45,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2016,1,16,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,1,16,23,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,1,16,23,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,16,23,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,17,0,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,1,17,0,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,1,17,0,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,1,17,0,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,1,17,1,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,17,1,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,1,17,1,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,1,17,1,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,1,17,2,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,17,2,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,1,17,2,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,17,2,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,17,3,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,1,17,3,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,1,17,3,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,1,17,3,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,1,17,4,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,1,17,4,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,1,17,4,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,1,17,4,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,1,17,5,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,17,5,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,1,17,5,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,1,17,5,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,1,17,6,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,1,17,6,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,1,17,6,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,1,17,6,45,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,1,17,7,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,1,17,7,15,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,1,17,7,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,1,17,7,45,0.0,14.5,5.65,13.5,14.5,12.77,0.0
2016,1,17,8,0,0.0,29.0,5.7,14.0,29.0,25.19,14.99
2016,1,17,8,15,3.0,46.5,5.7,14.0,47.0,39.7,27.4
2016,1,17,8,30,6.0,64.0,5.7,14.0,65.0,55.39,41.01
2016,1,17,8,45,13.0,80.5,5.75,14.0,83.5,71.5,54.72
2016,1,17,9,0,20.0,97.0,5.8,14.0,102.0,88.67,69.29
2016,1,17,9,15,25.0,112.0,5.8,14.0,119.5,106.49,84.48
2016,1,17,9,30,30.0,127.0,5.8,14.0,137.0,124.31,99.64
2016,1,17,9,45,33.0,141.0,5.8,14.0,153.0,141.27,114.04
2016,1,17,10,0,36.0,155.0,5.8,14.0,169.0,158.76,128.8
2016,1,17,10,15,18.0,134.0,5.75,14.0,141.0,128.93,103.85
2016,1,17,10,30,0.0,113.0,5.7,14.0,113.0,101.12,80.3
2016,1,17,10,45,0.0,90.5,5.7,14.5,90.5,80.35,62.57
2016,1,17,11,0,0.0,68.0,5.7,15.0,68.0,60.13,45.33
2016,1,17,11,15,4.0,122.5,5.7,15.0,124.5,112.81,89.59
2016,1,17,11,30,8.0,177.0,5.7,15.0,181.0,168.88,136.13
2016,1,17,11,45,8.5,180.0,5.75,15.0,184.5,172.97,139.4
2016,1,17,12,0,9.0,183.0,5.8,15.0,188.0,177.16,142.84
2016,1,17,12,15,4.5,162.5,5.85,15.0,165.0,153.66,123.28
2016,1,17,12,30,0.0,142.0,5.9,15.0,142.0,130.04,103.57
2016,1,17,12,45,0.0,149.5,5.95,15.0,149.5,137.97,110.21
2016,1,17,13,0,0.0,157.0,6.0,15.0,157.0,146.22,117.11
2016,1,17,13,15,1.0,159.5,6.0,14.5,160.0,150.46,120.98
2016,1,17,13,30,2.0,162.0,6.0,14.0,163.0,155.01,125.16
2016,1,17,13,45,1.0,130.0,6.0,14.0,130.5,121.28,97.08
2016,1,17,14,0,0.0,98.0,6.0,14.0,98.0,88.35,69.48
2016,1,17,14,15,0.0,84.5,5.95,14.0,84.5,75.3,58.55
2016,1,17,14,30,0.0,71.0,5.9,14.0,71.0,62.78,48.02
2016,1,17,14,45,0.0,65.0,5.85,14.0,65.0,57.44,43.55
2016,1,17,15,0,0.0,59.0,5.8,14.0,59.0,52.11,39.06
2016,1,17,15,15,0.0,52.0,5.65,14.0,52.0,45.9,33.78
2016,1,17,15,30,0.0,45.0,5.5,14.0,45.0,39.69,28.46
2016,1,17,15,45,0.0,37.5,5.4,14.0,37.5,33.05,22.7
2016,1,17,16,0,0.0,30.0,5.3,14.0,30.0,26.42,16.9
2016,1,17,16,15,0.0,23.0,5.25,13.5,23.0,20.23,11.47
2016,1,17,16,30,0.0,16.0,5.2,13.0,16.0,14.06,5.99
2016,1,17,16,45,0.0,9.5,5.2,13.0,9.5,8.34,0.34
2016,1,17,17,0,0.0,3.0,5.2,13.0,3.0,2.73,0.0
2016,1,17,17,15,0.0,1.5,5.2,13.0,1.5,1.36,0.0
2016,1,17,17,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,1,17,17,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,1,17,18,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,1,17,18,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,1,17,18,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,1,17,18,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,1,17,19,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,1,17,19,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,1,17,19,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,1,17,19,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,1,17,20,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,1,17,20,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,1,17,20,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,1,17,20,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,1,17,21,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,1,17,21,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,1,17,21,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,1,17,21,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,1,17,22,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,1,17,22,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,17,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,17,22,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,1,17,23,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,1,17,23,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,1,17,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,17,23,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,18,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,18,0,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,1,18,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,18,0,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,1,18,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,18,1,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,1,18,1,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,18,1,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,1,18,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,18,2,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,1,18,2,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,18,2,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,1,18,3,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,1,18,3,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,1,18,3,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,1,18,3,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,1,18,4,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,1,18,4,15,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2016,1,18,4,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,18,4,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,18,5,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,18,5,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,18,5,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,18,5,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,18,6,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,18,6,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,18,6,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,18,6,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,18,7,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,18,7,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,18,7,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,18,7,45,203.0,14.5,2.5,11.5,34.0,11.47,0.0
2016,1,18,8,0,406.0,29.0,2.7,12.0,68.0,23.56,13.92
2016,1,18,8,15,494.0,36.0,2.65,12.5,109.0,33.68,19.2
2016,1,18,8,30,582.0,43.0,2.6,13.0,150.0,81.17,42.01
2016,1,18,8,45,639.0,48.0,2.6,13.5,192.5,130.57,76.78
2016,1,18,9,0,696.0,53.0,2.6,14.0,235.0,186.31,122.75
2016,1,18,9,15,486.5,90.0,2.6,14.0,227.0,208.22,153.22
2016,1,18,9,30,277.0,127.0,2.6,14.0,219.0,205.75,160.75
2016,1,18,9,45,539.5,97.0,2.6,14.5,300.5,297.79,233.63
2016,1,18,10,0,802.0,67.0,2.6,15.0,382.0,408.38,322.75
2016,1,18,10,15,817.5,69.0,2.7,15.0,411.0,460.92,368.57
2016,1,18,10,30,833.0,71.0,2.8,15.0,440.0,513.18,413.24
2016,1,18,10,45,529.0,141.0,2.95,15.0,379.5,452.92,367.53
2016,1,18,11,0,225.0,211.0,3.1,15.0,319.0,349.74,284.45
2016,1,18,11,15,112.5,169.5,3.2,15.0,223.5,244.76,199.52
2016,1,18,11,30,0.0,128.0,3.3,15.0,128.0,115.53,91.31
2016,1,18,11,45,93.0,183.0,3.4,15.0,231.5,256.97,209.93
2016,1,18,12,0,186.0,238.0,3.5,15.0,335.0,393.0,320.4
2016,1,18,12,15,178.5,239.0,3.5,15.0,332.5,396.41,322.61
2016,1,18,12,30,171.0,240.0,3.5,15.0,330.0,398.93,324.63
2016,1,18,12,45,105.0,225.5,3.5,15.0,281.0,319.66,260.3
2016,1,18,13,0,39.0,211.0,3.5,15.0,232.0,251.22,203.54
2016,1,18,13,15,216.0,200.0,3.5,15.0,307.5,406.93,334.45
2016,1,18,13,30,393.0,189.0,3.5,15.0,383.0,566.94,463.52
2016,1,18,13,45,269.5,195.5,3.5,15.0,326.0,473.41,387.53
2016,1,18,14,0,146.0,202.0,3.5,15.0,269.0,362.27,297.09
2016,1,18,14,15,195.0,186.0,3.4,15.0,270.0,387.38,319.62
2016,1,18,14,30,244.0,170.0,3.3,15.0,271.0,427.49,353.16
2016,1,18,14,45,145.5,155.5,3.25,15.0,214.5,310.06,256.79
2016,1,18,15,0,47.0,141.0,3.2,15.0,158.0,195.96,160.8
2016,1,18,15,15,42.0,126.0,2.95,14.5,140.0,175.68,144.42
2016,1,18,15,30,37.0,111.0,2.7,14.0,122.0,155.53,127.64
2016,1,18,15,45,29.5,94.5,2.45,14.0,102.0,131.34,106.88
2016,1,18,16,0,22.0,78.0,2.2,14.0,82.0,107.35,86.0
2016,1,18,16,15,11.0,60.5,2.2,13.5,62.5,71.2,54.74
2016,1,18,16,30,0.0,43.0,2.2,13.0,43.0,44.75,31.48
2016,1,18,16,45,0.0,27.0,2.2,13.0,27.0,27.16,14.46
2016,1,18,17,0,0.0,11.0,2.2,13.0,11.0,9.68,0.0
2016,1,18,17,15,0.0,5.5,2.2,13.0,5.5,5.0,0.0
2016,1,18,17,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,18,17,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,18,18,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,18,18,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,1,18,18,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,18,18,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,18,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,18,19,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,18,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,18,19,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,18,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,18,20,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,18,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,18,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,1,18,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,18,21,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,18,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,18,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,1,18,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,18,22,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,18,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,18,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,18,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,18,23,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,18,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,18,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,19,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,19,0,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,19,0,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,19,0,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,1,19,1,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,19,1,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,1,19,1,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,19,1,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,1,19,2,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,19,2,15,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,1,19,2,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,1,19,2,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,1,19,3,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,1,19,3,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,1,19,3,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,1,19,3,45,0.0,0.0,6.15,13.0,0.0,0.0,0.0
2016,1,19,4,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,1,19,4,15,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,1,19,4,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,1,19,4,45,0.0,0.0,6.85,13.0,0.0,0.0,0.0
2016,1,19,5,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,1,19,5,15,0.0,0.0,7.15,13.0,0.0,0.0,0.0
2016,1,19,5,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,1,19,5,45,0.0,0.0,7.45,13.0,0.0,0.0,0.0
2016,1,19,6,0,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,1,19,6,15,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2016,1,19,6,30,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2016,1,19,6,45,0.0,0.0,8.25,13.0,0.0,0.0,0.0
2016,1,19,7,0,0.0,0.0,8.5,13.0,0.0,0.0,0.0
2016,1,19,7,15,0.0,0.0,8.55,13.0,0.0,0.0,0.0
2016,1,19,7,30,0.0,0.0,8.6,13.0,0.0,0.0,0.0
2016,1,19,7,45,0.0,8.5,8.7,13.5,8.5,7.46,0.0
2016,1,19,8,0,0.0,17.0,8.8,14.0,17.0,14.95,6.71
2016,1,19,8,15,0.0,27.0,8.95,14.0,27.0,23.78,15.08
2016,1,19,8,30,0.0,37.0,9.1,14.0,37.0,32.63,22.02
2016,1,19,8,45,0.0,48.0,9.25,14.0,48.0,42.38,30.56
2016,1,19,9,0,0.0,59.0,9.4,14.0,59.0,52.07,38.99
2016,1,19,9,15,0.0,69.5,9.25,14.0,69.5,61.39,47.01
2016,1,19,9,30,0.0,80.0,9.1,14.0,80.0,70.79,55.03
2016,1,19,9,45,66.5,124.5,9.0,14.5,151.0,137.67,110.48
2016,1,19,10,0,133.0,169.0,8.9,15.0,222.0,216.9,176.42
2016,1,19,10,15,66.5,117.0,8.6,15.0,143.5,138.89,112.0
2016,1,19,10,30,0.0,65.0,8.3,15.0,65.0,57.45,43.17
2016,1,19,10,45,0.0,82.5,8.05,15.0,82.5,73.02,56.27
2016,1,19,11,0,0.0,100.0,7.8,15.0,100.0,89.08,69.7
2016,1,19,11,15,0.0,107.5,7.65,15.0,107.5,96.07,75.47
2016,1,19,11,30,0.0,115.0,7.5,15.0,115.0,103.15,81.33
2016,1,19,11,45,52.5,176.5,7.4,15.0,204.0,209.72,171.32
2016,1,19,12,0,105.0,238.0,7.3,15.0,293.0,319.76,262.64
2016,1,19,12,15,143.5,239.5,7.05,15.0,315.5,369.59,303.94
2016,1,19,12,30,182.0,241.0,6.8,15.0,338.0,408.76,336.58
2016,1,19,12,45,147.5,238.0,6.55,15.0,315.5,383.73,315.45
2016,1,19,13,0,113.0,235.0,6.3,15.0,293.0,341.94,280.91
2016,1,19,13,15,56.5,172.5,6.3,15.0,201.5,223.33,182.94
2016,1,19,13,30,0.0,110.0,6.3,15.0,110.0,99.47,78.25
2016,1,19,13,45,53.5,156.5,6.35,15.0,181.0,206.45,169.69
2016,1,19,14,0,107.0,203.0,6.4,15.0,252.0,313.51,259.56
2016,1,19,14,15,254.0,176.0,6.35,14.5,283.5,441.93,369.54
2016,1,19,14,30,401.0,149.0,6.3,14.0,315.0,552.38,463.4
2016,1,19,14,45,436.5,130.0,6.25,14.0,297.5,557.02,468.51
2016,1,19,15,0,472.0,111.0,6.2,14.0,280.0,558.22,471.0
2016,1,19,15,15,425.0,108.5,5.95,14.0,247.5,510.35,431.11
2016,1,19,15,30,378.0,106.0,5.7,14.0,215.0,462.82,390.97
2016,1,19,15,45,349.5,92.5,5.5,14.0,181.5,416.12,351.39
2016,1,19,16,0,321.0,79.0,5.3,14.0,148.0,369.71,310.96
2016,1,19,16,15,269.0,64.5,4.9,13.5,113.0,306.14,255.19
2016,1,19,16,30,217.0,50.0,4.5,13.0,78.0,245.57,200.24
2016,1,19,16,45,108.5,35.5,4.15,13.0,49.5,140.7,101.93
2016,1,19,17,0,0.0,21.0,3.8,13.0,21.0,24.05,0.0
2016,1,19,17,15,0.0,10.5,3.6,12.5,10.5,9.55,0.0
2016,1,19,17,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,19,17,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,1,19,18,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,19,18,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,1,19,18,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,19,18,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,1,19,19,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,19,19,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,1,19,19,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,19,19,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,1,19,20,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,19,20,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,19,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,19,20,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,19,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,19,21,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,1,19,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,19,21,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,1,19,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,19,22,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,19,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,19,22,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,19,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,19,23,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,1,19,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,19,23,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,20,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,20,0,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,1,20,0,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,20,0,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,20,1,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,20,1,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,20,1,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,20,1,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,20,2,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,20,2,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,1,20,2,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,20,2,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,1,20,3,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,20,3,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,1,20,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,20,3,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,20,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,20,4,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,20,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,20,4,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,20,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,20,5,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,20,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,20,5,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,1,20,6,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,20,6,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,1,20,6,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,20,6,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,20,7,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,20,7,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,20,7,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,20,7,45,0.0,14.5,1.45,10.5,14.5,12.77,0.0
2016,1,20,8,0,0.0,29.0,1.6,11.0,29.0,25.29,15.65
2016,1,20,8,15,0.0,46.0,1.75,11.0,46.0,39.41,29.15
2016,1,20,8,30,0.0,63.0,1.9,11.0,63.0,54.21,40.83
2016,1,20,8,45,4.0,79.5,2.05,11.5,81.0,69.47,53.98
2016,1,20,9,0,8.0,96.0,2.2,12.0,99.0,85.45,67.55
2016,1,20,9,15,12.5,110.5,2.25,12.0,115.0,100.48,80.31
2016,1,20,9,30,17.0,125.0,2.3,12.0,131.0,116.15,93.56
2016,1,20,9,45,139.5,143.0,2.4,12.5,198.0,185.02,149.18
2016,1,20,10,0,262.0,161.0,2.5,13.0,265.0,267.5,216.54
2016,1,20,10,15,168.5,176.0,2.45,13.0,245.0,249.22,202.99
2016,1,20,10,30,75.0,191.0,2.4,13.0,225.0,219.89,179.19
2016,1,20,10,45,108.5,204.5,2.35,13.5,256.0,257.33,209.91
2016,1,20,11,0,142.0,218.0,2.3,14.0,287.0,306.57,249.59
2016,1,20,11,15,137.0,225.5,2.15,14.0,294.0,319.71,259.81
2016,1,20,11,30,132.0,233.0,2.0,14.0,301.0,332.28,269.54
2016,1,20,11,45,261.0,221.0,1.95,14.5,358.5,431.11,349.24
2016,1,20,12,0,390.0,209.0,1.9,15.0,416.0,526.29,423.73
2016,1,20,12,15,481.0,185.0,1.75,15.0,440.5,598.82,479.06
2016,1,20,12,30,572.0,161.0,1.6,15.0,465.0,660.4,525.45
2016,1,20,12,45,557.0,164.0,1.45,15.0,457.0,666.42,528.33
2016,1,20,13,0,542.0,167.0,1.3,15.0,449.0,669.72,529.63
2016,1,20,13,15,535.0,164.5,1.25,15.0,437.5,670.86,530.53
2016,1,20,13,30,528.0,162.0,1.2,15.0,426.0,669.59,529.72
2016,1,20,13,45,508.0,158.5,1.15,15.0,403.5,653.48,518.03
2016,1,20,14,0,488.0,155.0,1.1,15.0,381.0,635.05,504.78
2016,1,20,14,15,497.5,142.5,1.1,15.0,361.5,629.17,501.93
2016,1,20,14,30,507.0,130.0,1.1,15.0,342.0,620.79,497.07
2016,1,20,14,45,495.0,120.0,1.1,15.0,313.5,594.78,478.64
2016,1,20,15,0,483.0,110.0,1.1,15.0,285.0,566.92,458.64
2016,1,20,15,15,463.0,101.0,1.1,14.5,253.5,532.23,433.66
2016,1,20,15,30,443.0,92.0,1.1,14.0,222.0,496.57,407.1
2016,1,20,15,45,411.5,81.0,1.1,14.0,187.5,448.68,369.15
2016,1,20,16,0,380.0,70.0,1.1,14.0,153.0,401.12,330.1
2016,1,20,16,15,339.5,56.5,1.05,13.5,118.5,344.31,282.42
2016,1,20,16,30,299.0,43.0,1.0,13.0,84.0,289.25,233.83
2016,1,20,16,45,149.5,33.0,1.0,13.0,53.5,174.55,128.94
2016,1,20,17,0,0.0,23.0,1.0,13.0,23.0,27.37,0.0
2016,1,20,17,15,0.0,11.5,0.9,13.0,11.5,10.46,0.0
2016,1,20,17,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,20,17,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,1,20,18,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,20,18,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,1,20,18,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,20,18,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,1,20,19,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,1,20,19,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,1,20,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,20,19,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,1,20,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,20,20,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,1,20,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,20,20,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,1,20,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,20,21,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,1,20,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,20,21,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,20,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,20,22,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,1,20,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,20,22,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,20,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,20,23,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,20,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,20,23,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,21,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,21,0,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,1,21,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,21,0,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,21,1,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,21,1,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,1,21,1,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,21,1,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,1,21,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,21,2,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,1,21,2,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,21,2,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,1,21,3,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,21,3,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,21,3,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,21,3,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,21,4,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,21,4,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,21,4,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,21,4,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,21,5,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,21,5,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,21,5,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,21,5,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,21,6,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,1,21,6,15,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,1,21,6,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,21,6,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,21,7,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,21,7,15,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,1,21,7,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,1,21,7,45,172.5,16.5,4.35,10.5,34.0,13.1,0.0
2016,1,21,8,0,345.0,33.0,4.4,11.0,68.0,26.95,17.09
2016,1,21,8,15,432.0,41.5,4.3,11.0,108.0,36.9,26.94
2016,1,21,8,30,519.0,50.0,4.2,11.0,148.0,79.87,43.8
2016,1,21,8,45,580.0,54.5,4.15,11.5,189.5,126.14,76.42
2016,1,21,9,0,641.0,59.0,4.1,12.0,231.0,179.24,120.32
2016,1,21,9,15,677.0,63.0,3.95,12.5,269.5,232.16,167.85
2016,1,21,9,30,713.0,67.0,3.8,13.0,308.0,289.41,219.71
2016,1,21,9,45,739.5,69.5,3.7,13.5,343.0,343.36,268.67
2016,1,21,10,0,766.0,72.0,3.6,14.0,378.0,398.86,317.8
2016,1,21,10,15,599.5,116.0,3.65,14.5,366.5,407.68,329.13
2016,1,21,10,30,433.0,160.0,3.7,15.0,355.0,394.41,320.32
2016,1,21,10,45,496.5,154.0,3.8,15.5,388.5,448.25,364.64
2016,1,21,11,0,560.0,148.0,3.9,16.0,422.0,506.09,411.28
2016,1,21,11,15,556.0,155.0,4.0,16.0,434.5,537.4,436.68
2016,1,21,11,30,552.0,162.0,4.1,16.0,447.0,566.83,460.32
2016,1,21,11,45,542.0,169.0,4.2,16.0,453.5,589.99,478.76
2016,1,21,12,0,532.0,176.0,4.3,16.0,460.0,610.75,495.28
2016,1,21,12,15,456.5,195.0,4.3,16.0,439.0,590.98,478.98
2016,1,21,12,30,381.0,214.0,4.3,16.0,418.0,551.9,447.98
2016,1,21,12,45,301.0,225.0,4.35,16.0,385.0,509.86,414.25
2016,1,21,13,0,221.0,236.0,4.4,16.0,352.0,448.7,365.2
2016,1,21,13,15,250.5,225.5,4.4,15.5,354.0,483.41,394.51
2016,1,21,13,30,280.0,215.0,4.4,15.0,356.0,502.11,411.22
2016,1,21,13,45,161.0,203.0,4.45,15.0,283.5,372.02,305.81
2016,1,21,14,0,42.0,191.0,4.5,15.0,211.0,240.71,196.39
2016,1,21,14,15,143.0,183.5,4.55,15.0,245.0,338.57,280.26
2016,1,21,14,30,244.0,176.0,4.6,15.0,279.0,435.64,361.49
2016,1,21,14,45,129.0,155.5,4.7,15.0,209.5,295.37,245.37
2016,1,21,15,0,14.0,135.0,4.8,15.0,140.0,145.77,118.21
2016,1,21,15,15,10.0,121.0,4.8,14.5,124.5,128.86,104.36
2016,1,21,15,30,6.0,107.0,4.8,14.0,109.0,112.14,90.32
2016,1,21,15,45,3.0,91.0,4.85,14.0,92.0,93.82,74.6
2016,1,21,16,0,0.0,75.0,4.9,14.0,75.0,75.56,58.74
2016,1,21,16,15,0.0,58.0,4.9,14.0,58.0,57.99,43.42
2016,1,21,16,30,0.0,41.0,4.9,14.0,41.0,39.88,27.55
2016,1,21,16,45,0.0,26.5,4.95,14.0,26.5,24.52,13.45
2016,1,21,17,0,0.0,12.0,5.0,14.0,12.0,10.56,0.0
2016,1,21,17,15,0.0,6.0,5.05,14.0,6.0,5.46,0.0
2016,1,21,17,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,1,21,17,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,1,21,18,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,1,21,18,15,0.0,0.0,5.4,13.5,0.0,0.0,0.0
2016,1,21,18,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,1,21,18,45,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,1,21,19,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,1,21,19,15,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,1,21,19,30,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,1,21,19,45,0.0,0.0,6.6,13.5,0.0,0.0,0.0
2016,1,21,20,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,1,21,20,15,0.0,0.0,6.95,14.0,0.0,0.0,0.0
2016,1,21,20,30,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,1,21,20,45,0.0,0.0,7.05,14.0,0.0,0.0,0.0
2016,1,21,21,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,1,21,21,15,0.0,0.0,7.15,14.0,0.0,0.0,0.0
2016,1,21,21,30,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,1,21,21,45,0.0,0.0,7.25,14.0,0.0,0.0,0.0
2016,1,21,22,0,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,1,21,22,15,0.0,0.0,7.25,14.0,0.0,0.0,0.0
2016,1,21,22,30,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,1,21,22,45,0.0,0.0,7.15,14.0,0.0,0.0,0.0
2016,1,21,23,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,1,21,23,15,0.0,0.0,6.9,13.5,0.0,0.0,0.0
2016,1,21,23,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,1,21,23,45,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,1,22,0,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,1,22,0,15,0.0,0.0,6.4,13.0,0.0,0.0,0.0
