Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,22,0,30,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,1,22,0,45,0.0,0.0,6.45,13.0,0.0,0.0,0.0
2016,1,22,1,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,1,22,1,15,0.0,0.0,6.45,13.0,0.0,0.0,0.0
2016,1,22,1,30,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,1,22,1,45,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,1,22,2,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,1,22,2,15,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,1,22,2,30,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,1,22,2,45,0.0,0.0,7.05,13.0,0.0,0.0,0.0
2016,1,22,3,0,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,1,22,3,15,0.0,0.0,7.35,13.0,0.0,0.0,0.0
2016,1,22,3,30,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,1,22,3,45,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,1,22,4,0,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,1,22,4,15,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,1,22,4,30,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,1,22,4,45,0.0,0.0,7.65,13.0,0.0,0.0,0.0
2016,1,22,5,0,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,1,22,5,15,0.0,0.0,7.65,13.0,0.0,0.0,0.0
2016,1,22,5,30,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,1,22,5,45,0.0,0.0,7.55,13.0,0.0,0.0,0.0
2016,1,22,6,0,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,1,22,6,15,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,1,22,6,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,1,22,6,45,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,1,22,7,0,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,1,22,7,15,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,1,22,7,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,1,22,7,45,0.0,3.5,6.55,13.5,3.5,3.07,0.0
2016,1,22,8,0,0.0,7.0,6.4,14.0,7.0,6.14,0.0
2016,1,22,8,15,0.0,11.5,6.4,14.0,11.5,10.09,3.18
2016,1,22,8,30,0.0,16.0,6.4,14.0,16.0,14.06,6.31
2016,1,22,8,45,0.0,21.0,6.4,14.0,21.0,18.46,10.17
2016,1,22,9,0,0.0,26.0,6.4,14.0,26.0,22.88,14.02
2016,1,22,9,15,0.0,30.0,6.5,14.0,30.0,26.42,17.07
2016,1,22,9,30,0.0,34.0,6.6,14.0,34.0,29.95,20.1
2016,1,22,9,45,0.0,83.0,6.75,14.0,83.0,73.51,57.27
2016,1,22,10,0,0.0,132.0,6.9,14.0,132.0,118.14,94.94
2016,1,22,10,15,0.0,113.5,6.95,14.0,113.5,101.33,80.58
2016,1,22,10,30,0.0,95.0,7.0,14.0,95.0,84.42,66.18
2016,1,22,10,45,0.5,128.0,7.05,14.0,128.5,115.29,92.08
2016,1,22,11,0,1.0,161.0,7.1,14.0,162.0,147.14,118.6
2016,1,22,11,15,8.5,177.0,7.2,14.0,182.0,167.92,135.94
2016,1,22,11,30,16.0,193.0,7.3,14.0,202.0,189.69,154.1
2016,1,22,11,45,13.0,190.5,7.4,14.5,198.0,186.11,150.7
2016,1,22,12,0,10.0,188.0,7.5,15.0,194.0,182.3,147.15
2016,1,22,12,15,5.0,161.5,7.3,14.5,164.5,152.54,122.58
2016,1,22,12,30,0.0,135.0,7.1,14.0,135.0,122.78,97.85
2016,1,22,12,45,0.0,138.5,6.9,14.0,138.5,126.52,101.0
2016,1,22,13,0,0.0,142.0,6.7,14.0,142.0,130.39,104.28
2016,1,22,13,15,6.5,163.0,6.45,14.0,166.5,158.08,127.68
2016,1,22,13,30,13.0,184.0,6.2,14.0,191.0,187.29,152.27
2016,1,22,13,45,6.5,148.0,5.95,14.0,151.5,144.27,116.37
2016,1,22,14,0,0.0,112.0,5.7,14.0,112.0,102.09,80.93
2016,1,22,14,15,0.0,109.5,5.6,14.0,109.5,100.14,79.45
2016,1,22,14,30,0.0,107.0,5.5,14.0,107.0,98.33,78.06
2016,1,22,14,45,0.0,110.5,5.45,14.0,110.5,103.2,82.3
2016,1,22,15,0,0.0,114.0,5.4,14.0,114.0,108.89,87.25
2016,1,22,15,15,0.0,101.5,5.35,14.0,101.5,96.86,77.16
2016,1,22,15,30,0.0,89.0,5.3,14.0,89.0,84.85,66.99
2016,1,22,15,45,0.0,75.0,5.3,14.0,75.0,71.05,55.18
2016,1,22,16,0,0.0,61.0,5.3,14.0,61.0,57.16,43.16
2016,1,22,16,15,0.0,47.5,5.2,13.5,47.5,43.73,31.5
2016,1,22,16,30,0.0,34.0,5.1,13.0,34.0,30.05,19.53
2016,1,22,16,45,0.0,22.0,5.1,13.0,22.0,19.38,9.69
2016,1,22,17,0,0.0,10.0,5.1,13.0,10.0,8.79,0.0
2016,1,22,17,15,0.0,5.0,5.1,13.0,5.0,4.55,0.0
2016,1,22,17,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,1,22,17,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,1,22,18,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,1,22,18,15,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,1,22,18,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,1,22,18,45,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,1,22,19,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,1,22,19,15,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,1,22,19,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,1,22,19,45,0.0,0.0,6.35,13.0,0.0,0.0,0.0
2016,1,22,20,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,1,22,20,15,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,1,22,20,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,1,22,20,45,0.0,0.0,6.65,13.0,0.0,0.0,0.0
2016,1,22,21,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,1,22,21,15,0.0,0.0,6.75,13.0,0.0,0.0,0.0
2016,1,22,21,30,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,1,22,21,45,0.0,0.0,6.85,13.0,0.0,0.0,0.0
2016,1,22,22,0,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,1,22,22,15,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,1,22,22,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,1,22,22,45,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,1,22,23,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,1,22,23,15,0.0,0.0,5.95,12.5,0.0,0.0,0.0
2016,1,22,23,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,1,22,23,45,0.0,0.0,5.65,12.0,0.0,0.0,0.0
2016,1,23,0,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,1,23,0,15,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,1,23,0,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,1,23,0,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,1,23,1,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,1,23,1,15,0.0,0.0,5.35,11.5,0.0,0.0,0.0
2016,1,23,1,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,1,23,1,45,0.0,0.0,5.45,11.0,0.0,0.0,0.0
2016,1,23,2,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,1,23,2,15,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2016,1,23,2,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,1,23,2,45,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,1,23,3,0,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,1,23,3,15,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,1,23,3,30,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,1,23,3,45,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,1,23,4,0,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,1,23,4,15,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,1,23,4,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,1,23,4,45,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,1,23,5,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,1,23,5,15,0.0,0.0,5.55,10.5,0.0,0.0,0.0
2016,1,23,5,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,1,23,5,45,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,1,23,6,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,1,23,6,15,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,1,23,6,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,1,23,6,45,0.0,0.0,5.55,10.5,0.0,0.0,0.0
2016,1,23,7,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,1,23,7,15,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,1,23,7,30,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,1,23,7,45,50.0,24.5,6.2,11.5,29.5,20.36,4.1
2016,1,23,8,0,100.0,49.0,6.4,12.0,59.0,38.68,27.09
2016,1,23,8,15,179.0,66.5,6.5,12.0,96.5,53.08,41.07
2016,1,23,8,30,258.0,84.0,6.6,12.0,134.0,87.67,59.78
2016,1,23,8,45,302.0,99.5,6.75,12.0,171.5,125.73,88.49
2016,1,23,9,0,346.0,115.0,6.9,12.0,209.0,168.99,124.43
2016,1,23,9,15,173.0,104.5,6.9,12.0,151.5,140.08,108.63
2016,1,23,9,30,0.0,94.0,6.9,12.0,94.0,83.2,66.05
2016,1,23,9,45,0.0,96.5,6.95,12.5,96.5,85.62,67.93
2016,1,23,10,0,0.0,99.0,7.0,13.0,99.0,87.98,69.69
2016,1,23,10,15,343.0,108.5,6.95,13.0,265.0,276.41,227.94
2016,1,23,10,30,686.0,118.0,6.9,13.0,431.0,488.01,403.47
2016,1,23,10,45,343.0,70.0,6.9,13.0,226.5,278.7,233.11
2016,1,23,11,0,0.0,22.0,6.9,13.0,22.0,19.39,10.92
2016,1,23,11,15,122.0,127.0,6.85,13.0,191.0,206.57,171.54
2016,1,23,11,30,244.0,232.0,6.8,13.0,360.0,418.63,347.38
2016,1,23,11,45,122.0,165.0,6.8,13.0,229.0,258.09,214.05
2016,1,23,12,0,0.0,98.0,6.8,13.0,98.0,87.2,68.27
2016,1,23,12,15,187.0,159.0,6.8,13.0,260.0,325.62,272.42
2016,1,23,12,30,374.0,220.0,6.8,13.0,422.0,553.68,460.42
2016,1,23,12,45,187.0,165.5,6.8,13.0,266.5,346.34,289.12
2016,1,23,13,0,0.0,111.0,6.8,13.0,111.0,99.82,78.88
2016,1,23,13,15,25.5,163.0,6.85,13.0,176.0,185.34,151.74
2016,1,23,13,30,51.0,215.0,6.9,13.0,241.0,270.93,223.59
2016,1,23,13,45,412.0,157.0,6.95,13.0,354.0,570.09,478.78
2016,1,23,14,0,773.0,99.0,7.0,13.0,467.0,827.53,685.42
2016,1,23,14,15,756.5,97.0,7.0,12.5,439.5,810.49,673.44
2016,1,23,14,30,740.0,95.0,7.0,12.0,412.0,790.43,660.1
2016,1,23,14,45,715.0,92.0,7.05,12.0,378.5,758.99,636.56
2016,1,23,15,0,690.0,89.0,7.1,12.0,345.0,725.16,610.84
2016,1,23,15,15,655.5,84.5,6.95,12.0,307.0,679.56,574.65
2016,1,23,15,30,621.0,80.0,6.8,12.0,269.0,632.6,536.68
2016,1,23,15,45,571.0,74.0,6.7,12.0,228.0,570.84,485.72
2016,1,23,16,0,521.0,68.0,6.6,12.0,187.0,509.32,433.5
2016,1,23,16,15,443.5,59.0,6.4,11.5,145.5,425.77,361.04
2016,1,23,16,30,366.0,50.0,6.2,11.0,104.0,345.48,288.89
2016,1,23,16,45,256.0,37.0,6.05,11.0,68.0,248.06,196.33
2016,1,23,17,0,146.0,24.0,5.9,11.0,32.0,144.0,36.46
2016,1,23,17,15,73.0,12.0,5.75,10.5,16.0,51.37,0.0
2016,1,23,17,30,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,1,23,17,45,0.0,0.0,5.45,10.0,0.0,0.0,0.0
2016,1,23,18,0,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,1,23,18,15,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,1,23,18,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,1,23,18,45,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,1,23,19,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,1,23,19,15,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,1,23,19,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,1,23,19,45,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,1,23,20,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,1,23,20,15,0.0,0.0,4.75,9.5,0.0,0.0,0.0
2016,1,23,20,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,1,23,20,45,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,1,23,21,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,1,23,21,15,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,1,23,21,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,1,23,21,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,1,23,22,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,1,23,22,15,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,1,23,22,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,1,23,22,45,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2016,1,23,23,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,23,23,15,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,1,23,23,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,23,23,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,1,24,0,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,24,0,15,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,24,0,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,24,0,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,24,1,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,24,1,15,0.0,0.0,3.9,8.5,0.0,0.0,0.0
2016,1,24,1,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,1,24,1,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,1,24,2,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,24,2,15,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,24,2,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,24,2,45,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,24,3,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,24,3,15,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,24,3,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,24,3,45,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,1,24,4,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,1,24,4,15,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,1,24,4,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,1,24,4,45,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,1,24,5,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,1,24,5,15,0.0,0.0,4.25,8.0,0.0,0.0,0.0
2016,1,24,5,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,1,24,5,45,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,1,24,6,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,1,24,6,15,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,1,24,6,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,24,6,45,0.0,0.0,3.95,8.5,0.0,0.0,0.0
2016,1,24,7,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,24,7,15,0.0,4.0,3.8,9.0,4.0,0.0,0.0
2016,1,24,7,30,0.0,8.0,3.7,9.0,8.0,7.28,0.0
2016,1,24,7,45,66.5,24.0,3.65,9.5,31.5,19.46,4.73
2016,1,24,8,0,133.0,40.0,3.6,10.0,55.0,31.88,21.67
2016,1,24,8,15,173.5,57.0,3.6,10.0,85.5,46.28,35.46
2016,1,24,8,30,214.0,74.0,3.6,10.0,116.0,76.75,52.55
2016,1,24,8,45,241.0,90.0,3.6,10.5,147.5,109.84,78.09
2016,1,24,9,0,268.0,106.0,3.6,11.0,179.0,146.31,108.65
2016,1,24,9,15,295.0,117.0,3.6,11.0,209.0,181.58,139.56
2016,1,24,9,30,322.0,128.0,3.6,11.0,239.0,219.7,173.4
2016,1,24,9,45,322.5,143.0,3.6,11.0,264.5,254.73,205.16
2016,1,24,10,0,323.0,158.0,3.6,11.0,290.0,289.6,236.2
2016,1,24,10,15,298.0,175.0,3.45,11.0,304.0,314.29,258.17
2016,1,24,10,30,273.0,192.0,3.3,11.0,318.0,336.25,277.09
2016,1,24,10,45,317.5,195.5,3.15,11.5,348.5,381.1,313.9
2016,1,24,11,0,362.0,199.0,3.0,12.0,379.0,429.19,352.65
2016,1,24,11,15,405.0,196.5,2.95,12.0,404.5,482.94,396.02
2016,1,24,11,30,448.0,194.0,2.9,12.0,430.0,529.9,433.64
2016,1,24,11,45,526.5,174.0,2.85,12.5,456.5,585.56,477.56
2016,1,24,12,0,605.0,154.0,2.8,13.0,483.0,649.61,526.92
2016,1,24,12,15,581.0,162.5,2.9,13.0,479.0,654.49,530.81
2016,1,24,12,30,557.0,171.0,3.0,13.0,475.0,662.28,537.05
2016,1,24,12,45,480.5,190.0,3.1,13.0,450.5,635.02,515.54
2016,1,24,13,0,404.0,209.0,3.2,13.0,426.0,587.53,478.77
2016,1,24,13,15,635.0,143.5,3.4,13.0,474.5,743.22,602.86
2016,1,24,13,30,866.0,78.0,3.6,13.0,523.0,870.26,697.45
2016,1,24,13,45,851.5,78.0,3.85,13.0,501.0,864.01,694.03
2016,1,24,14,0,837.0,78.0,4.1,13.0,479.0,854.18,689.01
2016,1,24,14,15,822.5,76.5,4.2,13.0,451.5,839.0,679.32
2016,1,24,14,30,808.0,75.0,4.3,13.0,424.0,820.54,667.45
2016,1,24,14,45,784.0,73.0,4.4,13.0,390.0,790.19,646.46
2016,1,24,15,0,760.0,71.0,4.5,13.0,356.0,757.2,623.1
2016,1,24,15,15,729.5,67.5,4.25,12.5,317.5,714.63,591.08
2016,1,24,15,30,699.0,64.0,4.0,12.0,279.0,670.3,557.23
2016,1,24,15,45,659.0,58.5,3.75,12.0,238.0,620.74,517.45
2016,1,24,16,0,619.0,53.0,3.5,12.0,197.0,565.46,471.79
2016,1,24,16,15,550.5,46.5,3.3,11.5,154.5,488.79,408.1
2016,1,24,16,30,482.0,40.0,3.1,11.0,112.0,415.1,343.55
2016,1,24,16,45,369.0,30.5,2.95,10.5,74.5,313.18,249.1
2016,1,24,17,0,256.0,21.0,2.8,10.0,37.0,207.91,79.98
2016,1,24,17,15,128.0,10.5,2.65,10.0,18.5,80.74,0.0
2016,1,24,17,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,24,17,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,1,24,18,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,24,18,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,1,24,18,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,24,18,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,24,19,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,24,19,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,1,24,19,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,24,19,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,24,20,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,24,20,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,1,24,20,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,24,20,45,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,1,24,21,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,24,21,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,24,21,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,24,21,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,1,24,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,24,22,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,24,22,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,24,22,45,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,1,24,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,24,23,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,24,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,24,23,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,25,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,25,0,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,25,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,25,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,25,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,25,1,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,1,25,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,25,1,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,1,25,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,2,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,25,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,25,2,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,25,3,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,25,3,15,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,1,25,3,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,1,25,3,45,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2016,1,25,4,0,0.0,0.0,0.0,11.0,0.0,0.0,0.0
2016,1,25,4,15,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2016,1,25,4,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,1,25,4,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,25,5,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,25,5,15,0.0,0.0,0.45,10.5,0.0,0.0,0.0
2016,1,25,5,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,25,5,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,1,25,6,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,25,6,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,1,25,6,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,25,6,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,25,7,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,25,7,15,42.0,5.5,0.5,10.0,6.0,0.0,0.0
2016,1,25,7,30,84.0,11.0,0.5,10.0,12.0,10.01,0.0
2016,1,25,7,45,224.5,23.0,0.5,10.5,44.0,18.89,5.29
2016,1,25,8,0,365.0,35.0,0.5,11.0,76.0,28.49,18.87
2016,1,25,8,15,450.5,43.5,0.45,11.0,117.0,37.96,28.12
2016,1,25,8,30,536.0,52.0,0.4,11.0,158.0,82.09,45.24
2016,1,25,8,45,592.0,57.0,0.35,11.5,200.0,129.41,78.27
2016,1,25,9,0,648.0,62.0,0.3,12.0,242.0,183.04,121.81
2016,1,25,9,15,362.0,102.5,0.3,12.0,206.0,187.73,140.01
2016,1,25,9,30,76.0,143.0,0.3,12.0,170.0,152.11,121.06
2016,1,25,9,45,159.0,156.5,0.3,12.5,220.0,204.14,162.76
2016,1,25,10,0,242.0,170.0,0.3,13.0,270.0,267.36,213.05
2016,1,25,10,15,500.0,133.0,0.35,13.0,358.0,374.53,297.51
2016,1,25,10,30,758.0,96.0,0.4,13.0,446.0,503.67,397.54
2016,1,25,10,45,521.0,155.0,0.5,13.5,401.5,464.01,367.64
2016,1,25,11,0,284.0,214.0,0.6,14.0,357.0,397.25,316.21
2016,1,25,11,15,230.5,228.0,0.6,14.0,346.5,382.48,305.33
2016,1,25,11,30,177.0,242.0,0.6,14.0,336.0,372.17,296.79
2016,1,25,11,45,174.0,248.0,0.65,14.0,342.0,385.71,307.59
2016,1,25,12,0,171.0,254.0,0.7,14.0,348.0,398.7,317.7
2016,1,25,12,15,194.5,251.5,0.7,14.0,358.5,422.34,336.36
2016,1,25,12,30,218.0,249.0,0.7,14.0,369.0,446.53,355.27
2016,1,25,12,45,408.0,202.0,0.75,14.0,423.5,588.51,465.59
2016,1,25,13,0,598.0,155.0,0.8,14.0,478.0,714.08,559.41
2016,1,25,13,15,509.0,175.5,0.85,14.0,445.5,665.12,522.34
2016,1,25,13,30,420.0,196.0,0.9,14.0,413.0,618.62,488.36
2016,1,25,13,45,441.5,182.5,0.95,14.5,402.5,627.31,496.2
2016,1,25,14,0,463.0,169.0,1.0,15.0,392.0,633.82,501.87
2016,1,25,14,15,525.5,144.0,1.05,14.5,384.0,659.91,524.78
2016,1,25,14,30,588.0,119.0,1.1,14.0,376.0,689.94,548.85
2016,1,25,14,45,564.0,116.0,1.15,14.0,346.5,660.6,528.48
2016,1,25,15,0,540.0,113.0,1.2,14.0,317.0,623.44,502.57
2016,1,25,15,15,603.5,91.0,1.2,14.0,297.0,647.32,521.4
2016,1,25,15,30,667.0,69.0,1.2,14.0,277.0,658.43,529.69
2016,1,25,15,45,624.0,63.5,1.2,14.0,236.5,601.69,486.91
2016,1,25,16,0,581.0,58.0,1.2,14.0,196.0,544.99,443.16
2016,1,25,16,15,513.0,51.0,1.2,13.5,154.0,468.95,383.08
2016,1,25,16,30,445.0,44.0,1.2,13.0,112.0,395.76,321.5
2016,1,25,16,45,336.5,33.5,1.2,12.5,74.5,296.47,233.38
2016,1,25,17,0,228.0,23.0,1.2,12.0,37.0,195.24,91.54
2016,1,25,17,15,114.0,11.5,1.25,12.0,18.5,74.09,0.0
2016,1,25,17,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,25,17,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,25,18,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,25,18,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,1,25,18,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,25,18,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,25,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,25,19,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,25,19,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,25,19,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,25,20,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,25,20,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,1,25,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,25,20,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,25,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,25,21,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,25,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,25,21,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,25,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,25,22,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,1,25,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,25,22,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,1,25,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,25,23,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,25,23,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,25,23,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,1,26,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,26,0,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,1,26,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,26,0,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,26,1,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,26,1,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,26,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,26,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,26,2,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,26,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,26,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,26,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,26,3,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,26,3,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,26,3,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,1,26,4,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,26,4,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,26,4,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,26,4,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,26,5,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,26,5,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,1,26,5,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,26,5,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,26,6,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,26,6,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,1,26,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,26,6,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,26,7,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,26,7,15,0.0,6.5,1.35,9.0,6.5,0.0,0.0
2016,1,26,7,30,0.0,13.0,1.4,9.0,13.0,11.82,0.0
2016,1,26,7,45,195.5,24.0,1.5,9.5,46.0,19.71,6.58
2016,1,26,8,0,391.0,35.0,1.6,10.0,79.0,28.44,18.94
2016,1,26,8,15,475.5,43.0,1.7,10.0,121.5,37.6,27.89
2016,1,26,8,30,560.0,51.0,1.8,10.0,164.0,82.78,45.17
2016,1,26,8,45,615.5,56.5,1.9,10.5,207.0,131.99,80.04
2016,1,26,9,0,671.0,62.0,2.0,11.0,250.0,187.46,126.07
2016,1,26,9,15,343.0,96.0,2.05,11.5,193.0,177.09,133.48
2016,1,26,9,30,15.0,130.0,2.1,12.0,136.0,119.69,96.4
2016,1,26,9,45,165.0,146.0,2.2,12.5,214.0,196.51,158.17
2016,1,26,10,0,315.0,162.0,2.3,13.0,292.0,290.11,234.17
2016,1,26,10,15,312.0,176.0,2.3,13.0,312.5,321.83,261.22
2016,1,26,10,30,309.0,190.0,2.3,13.0,333.0,352.92,287.33
2016,1,26,10,45,477.5,158.5,2.35,13.5,393.5,443.2,360.67
2016,1,26,11,0,646.0,127.0,2.4,14.0,454.0,544.2,440.99
2016,1,26,11,15,603.5,146.0,2.4,14.0,459.0,566.41,458.0
2016,1,26,11,30,561.0,165.0,2.4,14.0,464.0,578.58,467.41
2016,1,26,11,45,542.5,174.5,2.4,14.0,468.0,598.81,482.98
2016,1,26,12,0,524.0,184.0,2.4,14.0,472.0,616.08,496.01
2016,1,26,12,15,532.0,182.0,2.4,14.0,475.5,638.88,513.72
2016,1,26,12,30,540.0,180.0,2.4,14.0,479.0,659.99,530.01
2016,1,26,12,45,534.5,179.5,2.45,14.0,473.0,669.7,537.8
2016,1,26,13,0,529.0,179.0,2.5,14.0,467.0,677.01,543.9
2016,1,26,13,15,496.0,183.0,2.5,14.0,447.5,663.28,533.55
2016,1,26,13,30,463.0,187.0,2.5,14.0,428.0,646.73,521.19
2016,1,26,13,45,479.5,175.0,2.5,14.5,416.0,652.84,526.25
2016,1,26,14,0,496.0,163.0,2.5,15.0,404.0,656.65,529.45
2016,1,26,14,15,509.5,149.5,2.5,14.5,385.0,653.53,529.49
2016,1,26,14,30,523.0,136.0,2.5,14.0,366.0,647.74,527.48
2016,1,26,14,45,514.5,125.5,2.5,14.0,337.5,624.02,510.32
2016,1,26,15,0,506.0,115.0,2.5,14.0,309.0,598.21,491.49
2016,1,26,15,15,605.0,92.0,2.35,13.5,300.0,651.15,533.25
2016,1,26,15,30,704.0,69.0,2.2,13.0,291.0,689.79,562.68
2016,1,26,15,45,656.5,64.5,2.1,13.0,248.5,629.83,515.96
2016,1,26,16,0,609.0,60.0,2.0,13.0,206.0,569.96,468.58
2016,1,26,16,15,541.5,53.0,2.05,12.5,163.0,493.13,407.27
2016,1,26,16,30,474.0,46.0,2.1,12.0,120.0,418.93,344.3
2016,1,26,16,45,360.0,35.5,2.15,11.5,80.5,314.49,251.44
2016,1,26,17,0,246.0,25.0,2.2,11.0,41.0,210.15,114.78
2016,1,26,17,15,123.0,12.5,2.25,11.0,20.5,80.28,0.0
2016,1,26,17,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,26,17,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,1,26,18,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,26,18,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,26,18,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,26,18,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,26,19,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,26,19,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,1,26,19,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,26,19,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,26,20,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,26,20,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,26,20,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,26,20,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,1,26,21,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,26,21,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,1,26,21,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,26,21,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,1,26,22,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,26,22,15,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2016,1,26,22,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,26,22,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,1,26,23,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,26,23,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,1,26,23,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,26,23,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,1,27,0,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,27,0,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,1,27,0,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,27,0,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,27,1,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,27,1,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,1,27,1,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,27,1,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,27,2,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,27,2,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,27,2,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,27,2,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,27,3,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,27,3,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,1,27,3,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,27,3,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,27,4,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,27,4,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,1,27,4,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,27,4,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,27,5,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,27,5,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2016,1,27,5,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,1,27,5,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,1,27,6,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,1,27,6,15,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,1,27,6,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,1,27,6,45,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,1,27,7,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,1,27,7,15,0.0,7.0,3.85,8.5,7.0,0.0,0.0
2016,1,27,7,30,0.0,14.0,3.9,9.0,14.0,12.73,0.0
2016,1,27,7,45,176.0,26.0,3.95,9.5,46.5,20.43,7.74
2016,1,27,8,0,352.0,38.0,4.0,10.0,79.0,31.05,21.23
2016,1,27,8,15,436.5,47.5,3.85,10.0,121.0,41.17,31.05
2016,1,27,8,30,521.0,57.0,3.7,10.0,163.0,85.37,48.82
2016,1,27,8,45,576.0,63.5,3.55,10.0,205.5,133.19,83.13
2016,1,27,9,0,631.0,70.0,3.4,10.0,248.0,187.32,128.45
2016,1,27,9,15,668.0,74.5,3.3,10.5,288.5,241.05,176.7
2016,1,27,9,30,705.0,79.0,3.2,11.0,329.0,298.28,228.53
2016,1,27,9,45,750.5,77.5,3.1,11.5,368.0,356.66,280.72
2016,1,27,10,0,796.0,76.0,3.0,12.0,407.0,417.4,333.83
2016,1,27,10,15,813.0,78.0,2.75,12.5,438.0,471.39,380.05
2016,1,27,10,30,830.0,80.0,2.5,13.0,469.0,525.28,424.4
2016,1,27,10,45,843.5,81.5,2.25,13.5,494.0,576.26,464.69
2016,1,27,11,0,857.0,83.0,2.0,14.0,519.0,626.22,502.45
2016,1,27,11,15,864.5,84.0,1.75,14.0,536.0,670.4,535.23
2016,1,27,11,30,872.0,85.0,1.5,14.0,553.0,712.55,565.1
2016,1,27,11,45,876.5,85.0,1.3,14.5,563.0,749.09,587.48
2016,1,27,12,0,881.0,85.0,1.1,15.0,573.0,782.95,607.17
2016,1,27,12,15,882.0,85.0,1.05,15.0,575.0,804.65,621.01
2016,1,27,12,30,883.0,85.0,1.0,15.0,577.0,829.16,636.91
2016,1,27,12,45,884.5,83.5,0.95,15.0,571.5,849.06,649.55
2016,1,27,13,0,886.0,82.0,0.9,15.0,566.0,865.58,659.97
2016,1,27,13,15,880.5,81.0,0.95,15.0,553.0,873.2,666.2
2016,1,27,13,30,875.0,80.0,1.0,15.0,540.0,877.2,670.26
2016,1,27,13,45,868.0,78.5,1.05,15.5,519.5,884.24,675.33
2016,1,27,14,0,861.0,77.0,1.1,16.0,499.0,879.22,672.3
2016,1,27,14,15,847.5,75.0,1.05,16.0,471.0,864.27,662.41
2016,1,27,14,30,834.0,73.0,1.0,16.0,443.0,845.92,650.37
2016,1,27,14,45,816.0,70.5,1.0,16.0,409.5,819.82,633.75
2016,1,27,15,0,798.0,68.0,1.0,16.0,376.0,790.82,614.98
2016,1,27,15,15,770.5,64.5,0.85,15.5,337.5,749.97,586.46
2016,1,27,15,30,743.0,61.0,0.7,15.0,299.0,707.14,555.97
2016,1,27,15,45,704.0,56.5,0.55,15.0,257.0,652.4,514.97
2016,1,27,16,0,665.0,52.0,0.4,15.0,215.0,597.06,472.35
2016,1,27,16,15,602.5,46.0,0.45,14.5,171.0,522.78,416.94
2016,1,27,16,30,540.0,40.0,0.5,14.0,127.0,457.88,365.36
2016,1,27,16,45,435.0,31.5,0.6,14.0,86.5,359.16,280.97
2016,1,27,17,0,330.0,23.0,0.7,14.0,46.0,261.68,154.65
2016,1,27,17,15,165.0,11.5,0.75,13.5,23.0,103.23,0.0
2016,1,27,17,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,27,17,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,27,18,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,27,18,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,1,27,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,27,18,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,1,27,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,27,19,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,27,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,27,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,27,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,27,20,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,1,27,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,27,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,27,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,27,21,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,27,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,27,21,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,1,27,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,27,22,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,1,27,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,27,22,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,1,27,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,27,23,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,27,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,27,23,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,28,0,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,28,0,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,28,0,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,28,0,45,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2016,1,28,1,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,1,28,1,15,0.0,0.0,0.25,10.5,0.0,0.0,0.0
2016,1,28,1,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,28,1,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,1,28,2,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,28,2,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,1,28,2,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,28,2,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,28,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,28,3,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,28,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,28,3,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,1,28,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,28,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,28,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,28,4,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,28,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,28,5,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,1,28,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,28,5,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,28,6,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,28,6,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,28,6,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,28,6,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,1,28,7,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,28,7,15,0.0,1.5,0.4,10.0,1.5,0.0,0.0
2016,1,28,7,30,0.0,3.0,0.4,10.0,3.0,2.73,0.0
2016,1,28,7,45,0.0,10.5,0.4,10.5,10.5,9.22,0.7
2016,1,28,8,0,0.0,18.0,0.4,11.0,18.0,15.83,8.14
2016,1,28,8,15,0.0,27.5,0.55,11.0,27.5,24.22,16.01
2016,1,28,8,30,0.0,37.0,0.7,11.0,37.0,32.62,22.57
2016,1,28,8,45,0.0,46.0,0.9,11.5,46.0,40.59,29.54
2016,1,28,9,0,0.0,55.0,1.1,12.0,55.0,48.57,36.42
2016,1,28,9,15,0.0,64.0,1.05,12.0,64.0,56.56,43.29
2016,1,28,9,30,0.0,73.0,1.0,12.0,73.0,64.54,50.07
2016,1,28,9,45,2.5,110.0,1.0,12.5,111.5,98.53,78.66
2016,1,28,10,0,5.0,147.0,1.0,13.0,150.0,133.6,107.59
2016,1,28,10,15,203.5,161.5,1.3,13.0,258.0,256.63,208.39
2016,1,28,10,30,402.0,176.0,1.6,13.0,366.0,394.89,319.88
2016,1,28,10,45,396.0,187.5,1.95,13.5,382.5,426.13,345.09
2016,1,28,11,0,390.0,199.0,2.3,14.0,399.0,447.0,362.45
2016,1,28,11,15,209.0,206.5,2.25,14.0,314.0,345.82,281.17
2016,1,28,11,30,28.0,214.0,2.2,14.0,229.0,218.11,175.62
2016,1,28,11,45,29.0,218.0,2.2,14.5,234.0,235.35,189.54
2016,1,28,12,0,30.0,222.0,2.2,15.0,239.0,242.96,195.24
2016,1,28,12,15,15.0,144.5,2.0,15.0,153.0,143.26,114.09
2016,1,28,12,30,0.0,67.0,1.8,15.0,67.0,59.28,44.26
2016,1,28,12,45,104.5,159.0,1.6,15.5,216.5,256.37,209.01
2016,1,28,13,0,209.0,251.0,1.4,16.0,366.0,456.09,364.77
2016,1,28,13,15,282.5,233.0,1.3,16.0,385.0,520.95,413.89
2016,1,28,13,30,356.0,215.0,1.2,16.0,404.0,570.28,451.83
2016,1,28,13,45,234.0,217.5,1.2,16.0,340.0,470.84,374.89
2016,1,28,14,0,112.0,220.0,1.2,16.0,276.0,336.61,270.06
2016,1,28,14,15,90.5,205.0,1.1,16.0,248.5,302.2,243.54
2016,1,28,14,30,69.0,190.0,1.0,16.0,221.0,267.6,215.95
2016,1,28,14,45,34.5,155.5,0.95,16.0,171.0,196.17,158.13
2016,1,28,15,0,0.0,121.0,0.9,16.0,121.0,115.27,91.15
2016,1,28,15,15,0.0,108.5,0.85,15.5,108.5,103.29,81.73
2016,1,28,15,30,0.0,96.0,0.8,15.0,96.0,91.34,72.0
2016,1,28,15,45,0.0,82.5,0.75,15.0,82.5,78.23,61.0
2016,1,28,16,0,0.0,69.0,0.7,15.0,69.0,65.09,49.81
2016,1,28,16,15,0.0,55.0,0.75,14.5,55.0,51.24,37.95
2016,1,28,16,30,0.0,41.0,0.8,14.0,41.0,37.19,25.76
2016,1,28,16,45,0.0,28.0,0.9,14.0,28.0,24.69,14.68
2016,1,28,17,0,0.0,15.0,1.0,14.0,15.0,13.2,3.11
2016,1,28,17,15,0.0,7.5,1.05,13.5,7.5,6.82,0.0
2016,1,28,17,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,1,28,17,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,28,18,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,28,18,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,1,28,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,28,18,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,1,28,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,28,19,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,1,28,19,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,28,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,28,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,28,20,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,1,28,20,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,28,20,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,28,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,28,21,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,1,28,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,28,21,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,1,28,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,28,22,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,28,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,28,22,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,1,28,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,28,23,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,1,28,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,28,23,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,29,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,29,0,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,1,29,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,29,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,1,29,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,29,1,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,1,29,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,29,1,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,1,29,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,29,2,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,1,29,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,29,2,45,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,1,29,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,29,3,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,29,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,29,3,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,1,29,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,29,4,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,29,4,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,29,4,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,29,5,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,29,5,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,29,5,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,29,5,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,1,29,6,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,29,6,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,29,6,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,29,6,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,1,29,7,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,29,7,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,29,7,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,29,7,45,0.0,0.5,3.4,13.5,0.5,0.44,0.0
2016,1,29,8,0,0.0,1.0,3.6,14.0,1.0,0.88,0.0
2016,1,29,8,15,0.0,1.5,3.65,14.0,1.5,1.31,0.0
2016,1,29,8,30,0.0,2.0,3.7,14.0,2.0,1.75,0.0
2016,1,29,8,45,0.0,2.5,3.8,14.5,2.5,2.19,0.0
2016,1,29,9,0,0.0,3.0,3.9,15.0,3.0,2.63,0.0
2016,1,29,9,15,0.0,4.0,3.95,15.0,4.0,3.51,0.0
2016,1,29,9,30,0.0,5.0,4.0,15.0,5.0,4.39,0.0
2016,1,29,9,45,0.0,10.0,4.1,15.0,10.0,8.8,1.88
2016,1,29,10,0,0.0,15.0,4.2,15.0,15.0,13.2,5.64
2016,1,29,10,15,0.0,56.0,4.2,15.0,56.0,49.46,36.45
2016,1,29,10,30,0.0,97.0,4.2,15.0,97.0,86.15,67.26
2016,1,29,10,45,0.0,76.0,4.25,15.0,76.0,67.25,51.25
2016,1,29,11,0,0.0,55.0,4.3,15.0,55.0,48.6,35.5
2016,1,29,11,15,0.0,58.0,4.3,15.0,58.0,51.27,37.71
2016,1,29,11,30,0.0,61.0,4.3,15.0,61.0,53.94,39.91
2016,1,29,11,45,0.0,70.0,4.35,15.0,70.0,61.94,46.59
2016,1,29,12,0,0.0,79.0,4.4,15.0,79.0,69.95,53.26
2016,1,29,12,15,0.0,57.0,4.4,15.0,57.0,50.4,36.87
2016,1,29,12,30,0.0,35.0,4.4,15.0,35.0,30.91,20.47
2016,1,29,12,45,0.0,34.5,4.45,15.0,34.5,30.46,20.11
2016,1,29,13,0,0.0,34.0,4.5,15.0,34.0,30.02,19.74
2016,1,29,13,15,6.5,113.0,4.55,15.0,116.5,107.35,84.87
2016,1,29,13,30,13.0,192.0,4.6,15.0,199.0,194.35,156.95
2016,1,29,13,45,27.5,198.5,4.65,15.0,212.5,231.1,187.66
2016,1,29,14,0,42.0,205.0,4.7,15.0,226.0,255.03,207.96
2016,1,29,14,15,21.0,110.5,4.75,15.0,121.0,127.22,102.39
2016,1,29,14,30,0.0,16.0,4.8,15.0,16.0,14.09,6.35
2016,1,29,14,45,9.5,82.5,4.85,15.0,86.0,81.7,64.22
2016,1,29,15,0,19.0,149.0,4.9,15.0,156.0,163.81,133.53
2016,1,29,15,15,15.5,134.5,4.9,14.5,140.0,146.69,119.44
2016,1,29,15,30,12.0,120.0,4.9,14.0,124.0,129.73,105.39
2016,1,29,15,45,7.0,104.5,4.95,14.0,106.5,110.51,88.98
2016,1,29,16,0,2.0,89.0,5.0,14.0,89.0,91.55,72.59
2016,1,29,16,15,1.0,71.5,5.0,14.0,71.5,73.03,56.52
2016,1,29,16,30,0.0,54.0,5.0,14.0,54.0,54.19,40.03
2016,1,29,16,45,0.0,37.0,5.05,14.0,37.0,36.11,24.09
2016,1,29,17,0,0.0,20.0,5.1,14.0,20.0,17.63,6.61
2016,1,29,17,15,0.0,10.0,5.1,14.0,10.0,9.1,0.0
2016,1,29,17,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,1,29,17,45,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,1,29,18,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,1,29,18,15,0.0,0.0,5.1,13.5,0.0,0.0,0.0
2016,1,29,18,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,1,29,18,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,1,29,19,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,1,29,19,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,1,29,19,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,1,29,19,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,29,20,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,1,29,20,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,1,29,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,29,20,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,29,21,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,29,21,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,1,29,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,29,21,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,29,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,29,22,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,1,29,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,29,22,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,1,29,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,29,23,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,1,29,23,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,29,23,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,30,0,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,30,0,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,30,0,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,30,0,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,30,1,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,30,1,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,1,30,1,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,30,1,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,30,2,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,30,2,15,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2016,1,30,2,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,30,2,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,30,3,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,30,3,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,1,30,3,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,30,3,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,30,4,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,30,4,15,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,30,4,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,1,30,4,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,1,30,5,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,1,30,5,15,0.0,0.0,4.8,9.5,0.0,0.0,0.0
2016,1,30,5,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,1,30,5,45,0.0,0.0,4.85,9.0,0.0,0.0,0.0
2016,1,30,6,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,1,30,6,15,0.0,0.0,4.75,9.0,0.0,0.0,0.0
2016,1,30,6,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,1,30,6,45,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,1,30,7,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,1,30,7,15,0.0,9.0,4.55,9.0,9.0,0.0,0.0
2016,1,30,7,30,0.0,18.0,4.7,9.0,18.0,16.37,0.0
2016,1,30,7,45,226.0,25.5,4.85,9.5,54.0,20.77,9.72
2016,1,30,8,0,452.0,33.0,5.0,10.0,90.0,26.38,17.38
2016,1,30,8,15,530.5,40.0,4.95,10.0,132.5,35.34,25.95
2016,1,30,8,30,609.0,47.0,4.9,10.0,175.0,85.21,45.44
2016,1,30,8,45,664.5,50.5,4.9,10.5,219.5,135.4,81.01
2016,1,30,9,0,720.0,54.0,4.9,11.0,264.0,191.85,128.44
2016,1,30,9,15,543.5,92.0,4.9,11.0,264.0,226.71,169.32
2016,1,30,9,30,367.0,130.0,4.9,11.0,264.0,238.96,188.8
2016,1,30,9,45,601.0,97.0,4.9,11.5,342.0,321.45,256.22
2016,1,30,10,0,835.0,64.0,4.9,12.0,420.0,422.8,340.78
2016,1,30,10,15,633.0,119.0,4.9,12.0,400.0,429.31,351.09
2016,1,30,10,30,431.0,174.0,4.9,12.0,380.0,408.66,336.53
2016,1,30,10,45,427.0,185.0,4.95,12.5,398.0,441.98,364.33
2016,1,30,11,0,423.0,196.0,5.0,13.0,416.0,474.0,390.26
2016,1,30,11,15,424.0,203.0,5.0,13.0,429.5,503.94,414.8
2016,1,30,11,30,425.0,210.0,5.0,13.0,443.0,532.75,438.09
2016,1,30,11,45,318.5,234.5,5.05,13.0,411.0,488.55,401.68
2016,1,30,12,0,212.0,259.0,5.1,13.0,379.0,435.09,357.27
2016,1,30,12,15,212.5,260.0,5.1,13.0,380.5,445.91,366.32
2016,1,30,12,30,213.0,261.0,5.1,13.0,382.0,456.09,374.66
2016,1,30,12,45,315.0,240.0,5.1,13.0,417.0,540.79,444.68
2016,1,30,13,0,417.0,219.0,5.1,13.0,452.0,628.59,515.85
2016,1,30,13,15,419.0,212.0,5.05,13.0,442.0,631.88,518.63
2016,1,30,13,30,421.0,205.0,5.0,13.0,432.0,633.18,520.3
2016,1,30,13,45,234.0,207.0,5.0,13.0,332.5,458.2,378.9
2016,1,30,14,0,47.0,209.0,5.0,13.0,233.0,264.05,216.76
2016,1,30,14,15,45.5,198.5,5.05,13.0,220.5,253.04,208.44
2016,1,30,14,30,44.0,188.0,5.1,13.0,208.0,242.0,199.71
2016,1,30,14,45,201.0,168.0,5.2,13.0,249.5,372.91,313.5
2016,1,30,15,0,358.0,148.0,5.3,13.0,291.0,499.2,420.57
2016,1,30,15,15,341.0,136.5,5.15,12.5,261.5,466.82,394.72
2016,1,30,15,30,324.0,125.0,5.0,12.0,232.0,433.89,368.43
2016,1,30,15,45,307.5,109.5,4.9,12.0,200.0,395.35,336.41
2016,1,30,16,0,291.0,94.0,4.8,12.0,168.0,356.52,303.32
2016,1,30,16,15,261.0,78.0,4.6,11.5,135.0,307.01,260.48
2016,1,30,16,30,231.0,62.0,4.4,11.0,102.0,273.1,229.09
2016,1,30,16,45,181.0,45.5,4.2,10.5,71.0,211.99,173.29
2016,1,30,17,0,131.0,29.0,4.0,10.0,40.0,153.16,107.81
2016,1,30,17,15,65.5,14.5,3.95,9.5,20.0,50.42,0.0
2016,1,30,17,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,30,17,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,30,18,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,30,18,15,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,30,18,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,30,18,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,1,30,19,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,30,19,15,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,30,19,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,30,19,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,1,30,20,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,1,30,20,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,1,30,20,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,1,30,20,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,30,21,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,30,21,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,30,21,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,30,21,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,30,22,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,30,22,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,1,30,22,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,30,22,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,1,30,23,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,1,30,23,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,1,30,23,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,30,23,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,1,31,0,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,31,0,15,0.0,0.0,3.3,8.5,0.0,0.0,0.0
2016,1,31,0,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,1,31,0,45,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,1,31,1,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,1,31,1,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,1,31,1,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,1,31,1,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,1,31,2,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,1,31,2,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,1,31,2,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,1,31,2,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,1,31,3,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,1,31,3,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,1,31,3,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,31,3,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,31,4,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,31,4,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,1,31,4,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,31,4,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,31,5,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,31,5,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,31,5,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,31,5,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,1,31,6,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,31,6,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,31,6,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,31,6,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,1,31,7,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,1,31,7,15,0.0,10.5,3.3,8.0,10.5,9.55,0.0
2016,1,31,7,30,0.0,21.0,3.4,8.0,21.0,19.1,0.0
2016,1,31,7,45,240.0,28.0,3.55,8.5,58.5,23.03,11.96
2016,1,31,8,0,480.0,35.0,3.7,9.0,96.0,28.13,19.07
2016,1,31,8,15,559.0,41.5,3.95,9.0,140.5,39.86,30.16
2016,1,31,8,30,638.0,48.0,4.2,9.0,185.0,88.37,47.22
2016,1,31,8,45,691.5,52.0,4.5,9.0,230.5,140.64,84.72
2016,1,31,9,0,745.0,56.0,4.8,9.0,276.0,198.93,134.39
2016,1,31,9,15,778.0,59.5,5.05,9.0,318.0,257.2,188.34
2016,1,31,9,30,811.0,63.0,5.3,9.0,360.0,318.35,245.81
2016,1,31,9,45,831.0,66.5,5.55,9.5,397.5,377.27,300.97
2016,1,31,10,0,851.0,70.0,5.8,10.0,435.0,436.95,355.63
2016,1,31,10,15,868.0,71.5,5.95,10.0,467.5,493.59,407.13
2016,1,31,10,30,885.0,73.0,6.1,10.0,500.0,548.18,455.83
2016,1,31,10,45,900.5,73.5,6.35,10.5,526.5,601.44,501.67
2016,1,31,11,0,916.0,74.0,6.6,11.0,553.0,653.69,545.64
2016,1,31,11,15,923.5,74.5,6.85,11.0,571.0,699.35,584.55
2016,1,31,11,30,931.0,75.0,7.1,11.0,589.0,742.78,620.04
2016,1,31,11,45,936.5,75.0,7.35,11.0,600.0,781.72,650.88
2016,1,31,12,0,942.0,75.0,7.6,11.0,611.0,817.87,679.56
2016,1,31,12,15,942.5,75.5,7.85,11.0,613.0,847.63,703.33
2016,1,31,12,30,943.0,76.0,8.1,11.0,615.0,874.0,724.59
2016,1,31,12,45,934.5,78.0,8.4,11.5,608.0,891.09,737.56
2016,1,31,13,0,926.0,80.0,8.7,12.0,601.0,904.3,747.67
2016,1,31,13,15,920.5,79.5,8.9,11.5,587.0,913.24,757.12
2016,1,31,13,30,915.0,79.0,9.1,11.0,573.0,918.38,763.84
2016,1,31,13,45,899.5,80.0,9.35,11.0,550.5,912.73,761.0
2016,1,31,14,0,884.0,81.0,9.6,11.0,528.0,912.21,762.34
2016,1,31,14,15,870.0,79.0,9.65,11.0,499.5,896.82,751.51
2016,1,31,14,30,856.0,77.0,9.7,11.0,471.0,877.92,737.97
2016,1,31,14,45,829.0,76.5,9.75,11.0,435.0,846.21,714.18
2016,1,31,15,0,802.0,76.0,9.8,11.0,399.0,811.67,687.92
2016,1,31,15,15,773.5,73.0,9.8,10.5,359.5,770.27,656.83
2016,1,31,15,30,745.0,70.0,9.8,10.0,320.0,726.79,623.31
2016,1,31,15,45,698.5,66.0,9.8,10.0,275.5,672.41,578.7
2016,1,31,16,0,652.0,62.0,9.8,10.0,231.0,612.22,527.93
2016,1,31,16,15,587.5,55.5,9.8,9.5,186.0,536.01,462.79
2016,1,31,16,30,523.0,49.0,9.8,9.0,141.0,462.09,396.86
2016,1,31,16,45,418.0,39.5,9.85,9.0,99.0,361.15,303.43
2016,1,31,17,0,313.0,30.0,9.9,9.0,57.0,268.01,200.43
2016,1,31,17,15,156.5,15.0,9.95,9.0,28.5,102.93,0.0
2016,1,31,17,30,0.0,0.0,10.0,9.0,0.0,0.0,0.0
2016,1,31,17,45,0.0,0.0,10.05,9.0,0.0,0.0,0.0
2016,1,31,18,0,0.0,0.0,10.1,9.0,0.0,0.0,0.0
2016,1,31,18,15,0.0,0.0,10.05,9.0,0.0,0.0,0.0
2016,1,31,18,30,0.0,0.0,10.0,9.0,0.0,0.0,0.0
2016,1,31,18,45,0.0,0.0,9.95,9.0,0.0,0.0,0.0
2016,1,31,19,0,0.0,0.0,9.9,9.0,0.0,0.0,0.0
2016,1,31,19,15,0.0,0.0,9.85,9.0,0.0,0.0,0.0
2016,1,31,19,30,0.0,0.0,9.8,9.0,0.0,0.0,0.0
2016,1,31,19,45,0.0,0.0,9.8,9.0,0.0,0.0,0.0
2016,1,31,20,0,0.0,0.0,9.8,9.0,0.0,0.0,0.0
2016,1,31,20,15,0.0,0.0,9.8,8.5,0.0,0.0,0.0
2016,1,31,20,30,0.0,0.0,9.8,8.0,0.0,0.0,0.0
2016,1,31,20,45,0.0,0.0,9.8,8.0,0.0,0.0,0.0
2016,1,31,21,0,0.0,0.0,9.8,8.0,0.0,0.0,0.0
2016,1,31,21,15,0.0,0.0,9.65,8.0,0.0,0.0,0.0
2016,1,31,21,30,0.0,0.0,9.5,8.0,0.0,0.0,0.0
2016,1,31,21,45,0.0,0.0,9.4,8.0,0.0,0.0,0.0
2016,1,31,22,0,0.0,0.0,9.3,8.0,0.0,0.0,0.0
2016,1,31,22,15,0.0,0.0,9.05,7.5,0.0,0.0,0.0
2016,1,31,22,30,0.0,0.0,8.8,7.0,0.0,0.0,0.0
2016,1,31,22,45,0.0,0.0,8.55,7.0,0.0,0.0,0.0
2016,1,31,23,0,0.0,0.0,8.3,7.0,0.0,0.0,0.0
2016,1,31,23,15,0.0,0.0,8.05,7.0,0.0,0.0,0.0
2016,1,31,23,30,0.0,0.0,7.8,7.0,0.0,0.0,0.0
2016,1,31,23,45,0.0,0.0,7.6,7.0,0.0,0.0,0.0
2016,2,1,0,0,0.0,0.0,7.4,7.0,0.0,0.0,0.0
2016,2,1,0,15,0.0,0.0,7.3,6.5,0.0,0.0,0.0
2016,2,1,0,30,0.0,0.0,7.2,6.0,0.0,0.0,0.0
2016,2,1,0,45,0.0,0.0,7.1,6.0,0.0,0.0,0.0
2016,2,1,1,0,0.0,0.0,7.0,6.0,0.0,0.0,0.0
2016,2,1,1,15,0.0,0.0,6.95,6.0,0.0,0.0,0.0
2016,2,1,1,30,0.0,0.0,6.9,6.0,0.0,0.0,0.0
2016,2,1,1,45,0.0,0.0,6.9,6.0,0.0,0.0,0.0
2016,2,1,2,0,0.0,0.0,6.9,6.0,0.0,0.0,0.0
2016,2,1,2,15,0.0,0.0,6.95,6.0,0.0,0.0,0.0
2016,2,1,2,30,0.0,0.0,7.0,6.0,0.0,0.0,0.0
2016,2,1,2,45,0.0,0.0,7.05,6.0,0.0,0.0,0.0
2016,2,1,3,0,0.0,0.0,7.1,6.0,0.0,0.0,0.0
2016,2,1,3,15,0.0,0.0,7.1,6.0,0.0,0.0,0.0
2016,2,1,3,30,0.0,0.0,7.1,6.0,0.0,0.0,0.0
2016,2,1,3,45,0.0,0.0,7.15,6.0,0.0,0.0,0.0
2016,2,1,4,0,0.0,0.0,7.2,6.0,0.0,0.0,0.0
2016,2,1,4,15,0.0,0.0,7.15,6.0,0.0,0.0,0.0
2016,2,1,4,30,0.0,0.0,7.1,6.0,0.0,0.0,0.0
2016,2,1,4,45,0.0,0.0,7.1,6.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,7.1,6.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,7.0,6.0,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,6.9,6.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,6.85,6.0,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,6.8,6.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,6.8,6.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,6.8,6.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,6.8,6.0,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,6.8,6.0,0.0,0.0,0.0
2016,2,1,7,15,0.0,12.5,6.9,6.5,12.5,11.37,0.0
2016,2,1,7,30,0.0,25.0,7.0,7.0,25.0,22.74,0.0
2016,2,1,7,45,280.5,28.5,7.1,7.5,65.0,23.44,12.75
2016,2,1,8,0,561.0,32.0,7.2,8.0,105.0,27.87,18.96
2016,2,1,8,15,634.5,37.5,7.25,8.5,151.0,37.01,27.66
2016,2,1,8,30,708.0,43.0,7.3,9.0,197.0,88.97,45.11
2016,2,1,8,45,754.0,47.0,7.35,9.5,243.0,144.59,85.28
2016,2,1,9,0,800.0,51.0,7.4,10.0,289.0,205.22,137.36
2016,2,1,9,15,829.5,54.0,7.3,10.0,332.0,266.63,194.57
2016,2,1,9,30,859.0,57.0,7.2,10.0,375.0,328.7,253.38
2016,2,1,9,45,867.5,62.5,7.1,10.5,411.5,387.54,308.96
