Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,10,0,876.0,68.0,7.0,11.0,448.0,445.81,362.6
2016,2,1,10,15,890.5,70.0,6.85,11.0,480.0,502.52,414.04
2016,2,1,10,30,905.0,72.0,6.7,11.0,512.0,558.69,463.62
2016,2,1,10,45,910.5,74.5,6.6,11.0,536.0,609.4,507.55
2016,2,1,11,0,916.0,77.0,6.5,11.0,560.0,658.2,548.81
2016,2,1,11,15,922.0,78.0,6.4,11.0,578.0,703.56,586.42
2016,2,1,11,30,928.0,79.0,6.3,11.0,596.0,746.59,620.38
2016,2,1,11,45,927.0,81.0,6.2,11.5,605.0,783.06,646.64
2016,2,1,12,0,926.0,83.0,6.1,12.0,614.0,816.36,670.23
2016,2,1,12,15,926.5,83.5,6.0,12.0,616.0,845.85,692.02
2016,2,1,12,30,927.0,84.0,5.9,12.0,618.0,872.01,711.25
2016,2,1,12,45,924.0,83.5,5.8,12.0,611.5,890.56,724.77
2016,2,1,13,0,921.0,83.0,5.7,12.0,605.0,905.43,735.62
2016,2,1,13,15,696.5,139.5,5.7,12.0,529.5,802.52,657.99
2016,2,1,13,30,472.0,196.0,5.7,12.0,454.0,669.87,553.46
2016,2,1,13,45,467.5,190.0,5.7,12.0,437.0,664.71,550.77
2016,2,1,14,0,463.0,184.0,5.7,12.0,420.0,657.35,545.86
2016,2,1,14,15,665.5,129.0,5.65,12.0,448.5,782.24,646.61
2016,2,1,14,30,868.0,74.0,5.6,12.0,477.0,886.62,726.85
2016,2,1,14,45,851.0,71.0,5.6,12.0,442.5,860.31,707.59
2016,2,1,15,0,834.0,68.0,5.6,12.0,408.0,830.92,686.52
2016,2,1,15,15,807.5,65.5,5.35,11.5,368.0,791.32,657.27
2016,2,1,15,30,781.0,63.0,5.1,11.0,328.0,749.54,625.78
2016,2,1,15,45,743.5,58.5,4.95,11.0,284.0,694.59,582.4
2016,2,1,16,0,706.0,54.0,4.8,11.0,240.0,638.82,537.15
2016,2,1,16,15,647.0,48.5,4.65,10.5,194.5,565.65,477.11
2016,2,1,16,30,588.0,43.0,4.5,10.0,149.0,494.0,415.78
2016,2,1,16,45,492.0,35.0,4.4,9.5,106.0,405.32,336.35
2016,2,1,17,0,396.0,27.0,4.3,9.0,63.0,317.01,240.69
2016,2,1,17,15,198.0,13.5,4.3,8.5,31.5,151.24,0.0
2016,2,1,17,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,2,1,17,45,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2016,2,1,18,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,4.4,7.5,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,3.7,7.5,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,5.0,3.6,8.0,5.0,4.55,0.0
2016,2,2,7,30,0.0,10.0,3.6,8.0,10.0,8.79,0.0
2016,2,2,7,45,0.0,26.5,3.65,8.5,26.5,23.04,12.77
2016,2,2,8,0,0.0,43.0,3.7,9.0,43.0,36.74,26.76
2016,2,2,8,15,8.0,62.0,3.65,9.0,63.5,52.33,41.4
2016,2,2,8,30,16.0,81.0,3.6,9.0,84.0,70.01,54.5
2016,2,2,8,45,24.5,99.0,3.6,9.5,105.5,88.06,69.68
2016,2,2,9,0,33.0,117.0,3.6,10.0,127.0,108.19,86.62
2016,2,2,9,15,39.5,133.5,3.5,10.0,147.0,127.87,103.41
2016,2,2,9,30,46.0,150.0,3.4,10.0,167.0,148.55,121.01
2016,2,2,9,45,411.0,118.0,3.3,10.0,296.0,269.15,216.68
2016,2,2,10,0,776.0,86.0,3.2,10.0,425.0,422.89,341.65
2016,2,2,10,15,389.5,124.5,3.05,10.0,295.0,316.07,259.93
2016,2,2,10,30,3.0,163.0,2.9,10.0,165.0,148.35,120.67
2016,2,2,10,45,9.5,179.5,2.8,10.5,185.0,168.17,137.18
2016,2,2,11,0,16.0,196.0,2.7,11.0,205.0,188.89,153.99
2016,2,2,11,15,90.5,227.5,2.65,11.0,278.0,279.68,229.75
2016,2,2,11,30,165.0,259.0,2.6,11.0,351.0,381.2,312.35
2016,2,2,11,45,224.5,257.0,2.6,11.0,385.5,432.11,353.7
2016,2,2,12,0,284.0,255.0,2.6,11.0,420.0,499.1,407.25
2016,2,2,12,15,296.5,254.0,2.7,11.0,426.5,520.23,424.13
2016,2,2,12,30,309.0,253.0,2.8,11.0,433.0,540.9,440.91
2016,2,2,12,45,311.0,250.5,2.95,11.5,430.0,550.31,448.15
2016,2,2,13,0,313.0,248.0,3.1,12.0,427.0,558.51,454.53
2016,2,2,13,15,312.5,242.0,3.15,12.0,417.5,559.15,455.7
2016,2,2,13,30,312.0,236.0,3.2,12.0,408.0,558.38,455.88
2016,2,2,13,45,594.5,157.0,3.25,12.0,468.5,747.6,607.62
2016,2,2,14,0,877.0,78.0,3.3,12.0,529.0,897.07,717.7
2016,2,2,14,15,863.5,76.5,3.3,12.0,501.0,891.63,713.56
2016,2,2,14,30,850.0,75.0,3.3,12.0,473.0,873.84,701.86
2016,2,2,14,45,831.0,72.5,3.3,12.0,438.5,846.59,683.29
2016,2,2,15,0,812.0,70.0,3.3,12.0,404.0,816.38,662.41
2016,2,2,15,15,785.5,67.0,3.2,11.5,364.5,776.47,634.54
2016,2,2,15,30,759.0,64.0,3.1,11.0,325.0,734.45,604.49
2016,2,2,15,45,714.5,61.0,3.05,11.0,281.0,676.24,560.2
2016,2,2,16,0,670.0,58.0,3.0,11.0,237.0,617.51,514.15
2016,2,2,16,15,610.5,52.0,2.95,10.5,192.5,550.79,460.76
2016,2,2,16,30,551.0,46.0,2.9,10.0,148.0,480.21,401.71
2016,2,2,16,45,450.0,38.0,2.85,9.5,105.0,382.36,316.2
2016,2,2,17,0,349.0,30.0,2.8,9.0,62.0,291.86,224.49
2016,2,2,17,15,174.5,15.0,2.85,8.5,31.0,141.46,0.0
2016,2,2,17,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,2,17,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,2,2,18,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,3.1,7.5,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,2.85,6.5,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,3.35,5.5,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,2.75,5.5,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,2,3,7,15,90.0,8.5,2.8,6.0,12.5,7.73,0.0
2016,2,3,7,30,180.0,17.0,2.9,6.0,25.0,14.0,0.0
2016,2,3,7,45,301.0,29.0,3.05,6.5,61.5,23.69,13.76
2016,2,3,8,0,422.0,41.0,3.2,7.0,98.0,33.06,23.8
2016,2,3,8,15,498.5,48.5,3.2,7.0,141.5,42.81,33.19
2016,2,3,8,30,575.0,56.0,3.2,7.0,185.0,89.02,50.32
2016,2,3,8,45,622.5,62.0,3.25,7.5,228.5,139.23,87.06
2016,2,3,9,0,670.0,68.0,3.3,8.0,272.0,194.84,134.41
2016,2,3,9,15,450.0,111.0,3.3,8.5,256.0,218.51,166.8
2016,2,3,9,30,230.0,154.0,3.3,9.0,240.0,215.07,172.95
2016,2,3,9,45,226.0,170.5,3.3,9.5,263.0,245.26,199.71
2016,2,3,10,0,222.0,187.0,3.3,10.0,286.0,270.29,221.51
2016,2,3,10,15,515.0,139.0,3.2,10.0,388.0,390.65,320.8
2016,2,3,10,30,808.0,91.0,3.1,10.0,490.0,531.25,435.63
2016,2,3,10,45,614.5,147.0,3.05,10.5,459.5,518.63,425.26
2016,2,3,11,0,421.0,203.0,3.0,11.0,429.0,481.37,394.39
2016,2,3,11,15,512.0,182.5,3.0,11.0,465.5,543.67,445.69
2016,2,3,11,30,603.0,162.0,3.0,11.0,502.0,615.95,503.43
2016,2,3,11,45,325.0,204.0,3.0,11.5,388.0,461.55,378.53
2016,2,3,12,0,47.0,246.0,3.0,12.0,274.0,280.59,227.78
2016,2,3,12,15,23.5,190.5,3.0,12.0,204.5,204.99,166.39
2016,2,3,12,30,0.0,135.0,3.0,12.0,135.0,122.07,97.3
2016,2,3,12,45,8.5,174.0,3.05,12.5,179.0,167.88,135.52
2016,2,3,13,0,17.0,213.0,3.1,13.0,223.0,216.21,175.12
2016,2,3,13,15,44.5,228.5,3.1,13.0,253.5,274.38,223.35
2016,2,3,13,30,72.0,244.0,3.1,13.0,284.0,320.67,261.57
2016,2,3,13,45,151.0,237.0,3.15,13.0,317.0,403.62,330.59
2016,2,3,14,0,230.0,230.0,3.2,13.0,350.0,470.28,385.85
2016,2,3,14,15,211.0,218.5,3.15,12.5,324.0,442.22,364.26
2016,2,3,14,30,192.0,207.0,3.1,12.0,298.0,413.46,342.31
2016,2,3,14,45,359.0,165.5,3.1,12.0,320.0,526.34,437.57
2016,2,3,15,0,526.0,124.0,3.1,12.0,342.0,634.97,525.8
2016,2,3,15,15,489.5,120.0,3.05,11.5,308.0,591.48,492.7
2016,2,3,15,30,453.0,116.0,3.0,11.0,274.0,547.55,458.96
2016,2,3,15,45,423.0,104.0,3.0,11.0,236.5,498.55,419.94
2016,2,3,16,0,393.0,92.0,3.0,11.0,199.0,449.57,379.8
2016,2,3,16,15,352.5,78.5,2.95,10.5,161.0,391.29,331.08
2016,2,3,16,30,312.0,65.0,2.9,10.0,123.0,334.7,281.98
2016,2,3,16,45,247.0,50.0,2.9,10.0,88.0,261.97,216.94
2016,2,3,17,0,182.0,35.0,2.9,10.0,53.0,194.4,150.25
2016,2,3,17,15,91.0,17.5,2.9,10.0,26.5,95.13,0.0
2016,2,3,17,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,3,17,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,3,18,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,3,18,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,2,4,7,15,97.0,9.0,3.6,7.0,13.5,8.19,0.0
2016,2,4,7,30,194.0,18.0,3.7,7.0,27.0,14.86,0.0
2016,2,4,7,45,320.0,29.0,3.8,7.5,64.5,23.6,13.89
2016,2,4,8,0,446.0,40.0,3.9,8.0,102.0,32.07,22.87
2016,2,4,8,15,521.5,47.5,3.85,8.0,146.0,42.39,32.7
2016,2,4,8,30,597.0,55.0,3.8,8.0,190.0,90.04,50.1
2016,2,4,8,45,643.0,60.5,3.75,8.5,234.0,141.03,87.38
2016,2,4,9,0,689.0,66.0,3.7,9.0,278.0,197.2,135.24
2016,2,4,9,15,722.0,70.0,3.7,9.0,319.5,255.25,188.31
2016,2,4,9,30,755.0,74.0,3.7,9.0,361.0,314.21,242.89
2016,2,4,9,45,774.5,78.0,3.7,9.5,398.0,370.83,294.85
2016,2,4,10,0,794.0,82.0,3.7,10.0,435.0,428.29,346.19
2016,2,4,10,15,810.5,84.0,3.65,10.0,466.5,482.83,394.37
2016,2,4,10,30,827.0,86.0,3.6,10.0,498.0,537.25,441.09
2016,2,4,10,45,838.5,87.5,3.6,10.5,523.0,587.82,482.77
2016,2,4,11,0,850.0,89.0,3.6,11.0,548.0,637.21,522.31
2016,2,4,11,15,857.5,90.5,3.5,11.0,565.5,682.48,558.27
2016,2,4,11,30,865.0,92.0,3.4,11.0,583.0,725.74,591.55
2016,2,4,11,45,869.5,92.5,3.35,11.5,593.5,763.41,617.8
2016,2,4,12,0,874.0,93.0,3.3,12.0,604.0,798.4,641.81
2016,2,4,12,15,875.0,93.0,3.15,12.0,606.5,827.14,661.66
2016,2,4,12,30,876.0,93.0,3.0,12.0,609.0,852.67,679.05
2016,2,4,12,45,709.0,141.0,2.9,12.5,556.5,791.05,632.19
2016,2,4,13,0,542.0,189.0,2.8,13.0,504.0,707.8,568.22
2016,2,4,13,15,534.0,187.0,2.65,13.0,491.5,709.31,569.73
2016,2,4,13,30,526.0,185.0,2.5,13.0,479.0,708.3,568.72
2016,2,4,13,45,535.0,175.0,2.45,13.5,464.5,710.82,570.46
2016,2,4,14,0,544.0,165.0,2.4,14.0,450.0,710.84,570.36
2016,2,4,14,15,462.5,173.5,2.3,14.0,407.0,648.83,522.86
2016,2,4,14,30,381.0,182.0,2.2,14.0,364.0,567.94,461.17
2016,2,4,14,45,424.5,159.5,2.15,14.0,349.0,595.48,484.35
2016,2,4,15,0,468.0,137.0,2.1,14.0,334.0,601.91,491.02
2016,2,4,15,15,443.5,129.5,2.05,13.5,301.5,565.26,464.02
2016,2,4,15,30,419.0,122.0,2.0,13.0,269.0,527.79,436.07
2016,2,4,15,45,402.5,107.5,2.0,13.0,234.0,487.33,404.77
2016,2,4,16,0,386.0,93.0,2.0,13.0,199.0,446.09,371.85
2016,2,4,16,15,460.0,71.5,2.0,12.5,176.0,465.22,387.7
2016,2,4,16,30,534.0,50.0,2.0,12.0,153.0,475.62,393.98
2016,2,4,16,45,444.0,41.0,2.05,11.5,110.5,383.81,314.96
2016,2,4,17,0,354.0,32.0,2.1,11.0,68.0,298.44,233.13
2016,2,4,17,15,177.0,16.0,2.2,10.5,34.0,147.38,18.97
2016,2,4,17,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,4,17,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,4,18,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,4,18,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,3.55,8.5,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,2.95,7.5,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,2.95,6.5,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,2,5,7,15,93.5,9.5,3.15,6.5,14.0,8.64,0.0
2016,2,5,7,30,187.0,19.0,3.2,7.0,28.0,15.69,0.0
2016,2,5,7,45,311.5,31.0,3.3,7.5,67.0,25.32,15.57
2016,2,5,8,0,436.0,43.0,3.4,8.0,106.0,34.63,25.2
2016,2,5,8,15,512.5,51.5,3.35,8.5,150.5,46.0,30.29
2016,2,5,8,30,589.0,60.0,3.3,9.0,195.0,94.19,53.69
2016,2,5,8,45,637.5,66.0,3.3,9.5,240.0,145.64,91.2
2016,2,5,9,0,686.0,72.0,3.3,10.0,285.0,202.63,139.41
2016,2,5,9,15,720.0,76.0,3.25,10.5,327.5,259.25,190.55
2016,2,5,9,30,754.0,80.0,3.2,11.0,370.0,320.41,245.92
2016,2,5,9,45,595.5,118.5,3.15,11.5,361.5,342.66,272.02
2016,2,5,10,0,437.0,157.0,3.1,12.0,353.0,344.18,278.02
2016,2,5,10,15,641.5,122.5,2.85,12.5,432.5,440.69,356.6
2016,2,5,10,30,846.0,88.0,2.6,13.0,512.0,550.55,444.16
2016,2,5,10,45,703.0,128.0,2.4,13.5,492.0,552.9,445.57
2016,2,5,11,0,560.0,168.0,2.2,14.0,472.0,534.51,430.24
2016,2,5,11,15,537.5,182.0,2.0,14.0,481.5,561.61,450.79
2016,2,5,11,30,515.0,196.0,1.8,14.0,491.0,585.45,467.81
2016,2,5,11,45,486.0,209.0,1.6,14.5,491.0,600.23,476.55
2016,2,5,12,0,457.0,222.0,1.4,15.0,491.0,611.49,482.25
2016,2,5,12,15,531.5,197.5,1.2,15.0,511.5,663.32,520.35
2016,2,5,12,30,606.0,173.0,1.0,15.0,532.0,722.09,561.61
2016,2,5,12,45,739.0,136.0,0.8,15.0,570.5,812.49,622.01
2016,2,5,13,0,872.0,99.0,0.6,15.0,609.0,897.39,674.45
2016,2,5,13,15,652.0,156.5,0.8,15.0,533.0,787.73,603.25
2016,2,5,13,30,432.0,214.0,1.0,15.0,457.0,657.76,512.82
2016,2,5,13,45,467.0,196.5,1.25,15.0,450.5,675.3,531.17
2016,2,5,14,0,502.0,179.0,1.5,15.0,444.0,690.44,546.03
2016,2,5,14,15,668.0,131.5,1.6,15.0,464.5,793.44,623.14
2016,2,5,14,30,834.0,84.0,1.7,15.0,485.0,876.72,682.85
2016,2,5,14,45,820.5,80.5,1.85,15.0,451.5,853.18,668.34
2016,2,5,15,0,807.0,77.0,2.0,15.0,418.0,826.54,652.47
2016,2,5,15,15,782.0,73.5,1.9,14.5,379.0,787.14,625.89
2016,2,5,15,30,757.0,70.0,1.8,14.0,340.0,745.53,597.23
2016,2,5,15,45,715.5,66.5,1.75,14.0,296.0,688.68,555.79
2016,2,5,16,0,674.0,63.0,1.7,14.0,252.0,637.63,517.5
2016,2,5,16,15,616.5,57.0,1.7,13.5,206.0,565.76,462.75
2016,2,5,16,30,559.0,51.0,1.7,13.0,160.0,495.68,406.77
2016,2,5,16,45,457.0,42.5,1.7,12.5,116.0,395.18,322.5
2016,2,5,17,0,355.0,34.0,1.7,12.0,72.0,301.76,236.43
2016,2,5,17,15,177.5,17.0,1.75,11.5,36.0,150.71,42.55
2016,2,5,17,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,5,17,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,5,18,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,5,18,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,3.6,8.5,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,3.05,6.5,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,3.35,6.5,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,2,6,7,15,111.5,9.5,3.55,7.5,15.5,8.64,0.0
2016,2,6,7,30,223.0,19.0,3.7,8.0,31.0,15.62,0.0
2016,2,6,7,45,341.5,30.0,3.85,8.5,69.5,24.31,14.86
2016,2,6,8,0,460.0,41.0,4.0,9.0,108.0,32.73,23.46
2016,2,6,8,15,532.5,48.5,3.9,9.5,152.5,43.91,27.96
2016,2,6,8,30,605.0,56.0,3.8,10.0,197.0,92.24,51.1
2016,2,6,8,45,657.0,60.0,3.7,10.5,242.5,143.41,88.12
2016,2,6,9,0,709.0,64.0,3.6,11.0,288.0,202.52,137.99
2016,2,6,9,15,740.0,67.5,3.5,11.5,329.5,258.86,189.07
2016,2,6,9,30,771.0,71.0,3.4,12.0,371.0,317.92,242.87
2016,2,6,9,45,794.0,73.5,3.35,12.5,408.5,375.42,294.85
2016,2,6,10,0,817.0,76.0,3.3,13.0,446.0,434.08,346.4
2016,2,6,10,15,832.0,78.0,3.1,13.0,477.0,489.19,394.06
2016,2,6,10,30,847.0,80.0,2.9,13.0,508.0,543.97,439.86
2016,2,6,10,45,859.5,81.0,2.75,13.5,533.5,595.63,481.0
2016,2,6,11,0,872.0,82.0,2.6,14.0,559.0,642.87,517.42
2016,2,6,11,15,878.5,82.5,2.5,14.0,576.5,686.65,551.2
2016,2,6,11,30,885.0,83.0,2.4,14.0,594.0,728.24,581.44
2016,2,6,11,45,726.5,134.5,2.35,14.5,558.5,708.37,564.09
2016,2,6,12,0,568.0,186.0,2.3,15.0,523.0,660.84,525.56
2016,2,6,12,15,478.5,215.0,2.4,15.0,500.0,640.01,509.45
2016,2,6,12,30,389.0,244.0,2.5,15.0,477.0,598.83,477.8
2016,2,6,12,45,414.5,235.0,2.6,15.5,481.0,637.4,507.17
2016,2,6,13,0,440.0,226.0,2.7,16.0,485.0,661.43,525.35
2016,2,6,13,15,437.5,221.5,2.7,16.0,474.0,664.09,527.75
2016,2,6,13,30,435.0,217.0,2.7,16.0,463.0,664.63,528.8
2016,2,6,13,45,466.0,200.0,2.75,16.0,455.0,679.3,541.62
2016,2,6,14,0,497.0,183.0,2.8,16.0,447.0,691.57,552.66
2016,2,6,14,15,461.0,180.0,2.8,16.0,415.0,656.95,527.09
2016,2,6,14,30,425.0,177.0,2.8,16.0,383.0,620.53,500.24
2016,2,6,14,45,465.5,155.0,2.8,16.0,366.5,628.16,508.5
2016,2,6,15,0,506.0,133.0,2.8,16.0,350.0,631.97,513.54
2016,2,6,15,15,487.5,124.0,2.65,15.5,317.0,597.66,488.45
2016,2,6,15,30,469.0,115.0,2.5,15.0,284.0,562.09,462.08
2016,2,6,15,45,576.0,86.0,2.35,15.0,267.5,607.88,497.91
2016,2,6,16,0,683.0,57.0,2.2,15.0,251.0,632.63,515.57
2016,2,6,16,15,628.5,52.0,2.15,14.5,206.0,563.41,461.71
2016,2,6,16,30,574.0,47.0,2.1,14.0,161.0,502.17,412.28
2016,2,6,16,45,486.5,39.0,2.05,13.5,117.5,411.4,335.92
2016,2,6,17,0,399.0,31.0,2.0,13.0,74.0,326.87,257.57
2016,2,6,17,15,199.5,15.5,1.95,12.5,37.0,162.49,65.08
2016,2,6,17,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,6,17,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,6,18,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,6,18,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,7,7,15,155.0,9.0,3.2,10.0,17.5,8.19,0.0
2016,2,7,7,30,310.0,18.0,3.4,10.0,35.0,16.0,0.0
2016,2,7,7,45,432.0,26.5,3.6,10.5,76.5,23.12,13.89
2016,2,7,8,0,554.0,35.0,3.8,11.0,118.0,30.1,20.99
2016,2,7,8,15,621.5,40.5,3.9,11.5,164.0,41.41,24.56
2016,2,7,8,30,689.0,46.0,4.0,12.0,210.0,92.81,47.89
2016,2,7,8,45,733.0,49.5,4.15,12.5,255.5,147.18,87.27
2016,2,7,9,0,777.0,53.0,4.3,13.0,301.0,206.37,137.61
2016,2,7,9,15,806.0,56.0,4.2,13.0,344.0,265.69,191.88
2016,2,7,9,30,835.0,59.0,4.1,13.0,387.0,328.34,249.51
2016,2,7,9,45,849.0,63.0,4.05,13.5,424.0,386.91,302.9
2016,2,7,10,0,863.0,67.0,4.0,14.0,461.0,445.52,354.83
2016,2,7,10,15,877.5,69.0,3.8,14.5,493.0,502.09,403.22
2016,2,7,10,30,892.0,71.0,3.6,15.0,525.0,558.16,449.43
2016,2,7,10,45,902.0,72.5,3.45,15.5,550.5,610.29,491.05
2016,2,7,11,0,912.0,74.0,3.3,16.0,576.0,660.92,530.08
2016,2,7,11,15,918.5,75.0,3.2,16.0,594.5,706.9,565.61
2016,2,7,11,30,925.0,76.0,3.1,16.0,613.0,750.59,596.99
2016,2,7,11,45,928.5,76.0,3.05,16.5,623.5,788.39,622.4
2016,2,7,12,0,932.0,76.0,3.0,17.0,634.0,823.27,645.45
2016,2,7,12,15,933.0,76.0,2.95,17.0,636.0,853.01,665.9
2016,2,7,12,30,934.0,76.0,2.9,17.0,638.0,879.38,683.94
2016,2,7,12,45,934.0,75.0,2.9,17.5,632.5,900.21,697.18
2016,2,7,13,0,934.0,74.0,2.9,18.0,627.0,917.37,707.96
2016,2,7,13,15,929.0,73.5,2.9,18.0,613.5,926.98,714.96
2016,2,7,13,30,924.0,73.0,2.9,18.0,600.0,932.72,719.51
2016,2,7,13,45,916.0,72.0,2.95,18.0,578.5,931.27,719.66
2016,2,7,14,0,908.0,71.0,3.0,18.0,557.0,926.0,717.37
2016,2,7,14,15,896.0,69.5,2.95,18.0,529.0,912.73,708.87
2016,2,7,14,30,884.0,68.0,2.9,18.0,501.0,895.89,698.03
2016,2,7,14,45,867.5,66.0,2.9,18.0,466.0,870.99,681.89
2016,2,7,15,0,851.0,64.0,2.9,18.0,431.0,843.02,663.5
2016,2,7,15,15,827.0,61.5,2.7,17.5,391.5,813.64,643.77
2016,2,7,15,30,803.0,59.0,2.5,17.0,352.0,773.2,615.58
2016,2,7,15,45,769.5,55.5,2.35,17.0,308.0,721.71,577.82
2016,2,7,16,0,736.0,52.0,2.2,17.0,264.0,669.16,538.27
2016,2,7,16,15,684.5,47.5,2.15,16.5,218.0,601.16,486.98
2016,2,7,16,30,633.0,43.0,2.1,16.0,172.0,534.23,434.07
2016,2,7,16,45,549.0,36.5,2.05,15.5,127.0,444.63,360.42
2016,2,7,17,0,465.0,30.0,2.0,15.0,82.0,359.92,283.17
2016,2,7,17,15,232.5,15.0,2.0,14.5,41.0,182.18,89.01
2016,2,7,17,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,7,17,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,7,18,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,7,18,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,4.55,9.5,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,4.4,9.5,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,2,8,7,15,124.0,10.5,4.5,10.5,18.0,9.55,0.0
2016,2,8,7,30,248.0,21.0,4.6,11.0,36.0,17.3,1.03
2016,2,8,7,45,368.0,31.5,4.75,12.0,76.5,25.47,15.91
2016,2,8,8,0,488.0,42.0,4.9,13.0,117.0,33.42,23.74
2016,2,8,8,15,561.0,49.0,4.8,13.0,163.0,45.45,28.01
2016,2,8,8,30,634.0,56.0,4.7,13.0,209.0,95.4,51.85
2016,2,8,8,45,678.0,61.0,4.6,13.5,254.5,148.35,90.41
2016,2,8,9,0,722.0,66.0,4.5,14.0,300.0,208.38,141.13
2016,2,8,9,15,754.0,70.0,4.35,14.5,342.5,266.46,193.28
2016,2,8,9,30,786.0,74.0,4.2,15.0,385.0,327.41,248.17
2016,2,8,9,45,817.5,74.0,4.05,15.5,425.0,386.76,301.03
2016,2,8,10,0,849.0,74.0,3.9,16.0,465.0,448.08,354.18
2016,2,8,10,15,864.0,76.0,3.8,16.5,497.0,505.04,402.45
2016,2,8,10,30,879.0,78.0,3.7,17.0,529.0,559.86,447.45
2016,2,8,10,45,890.0,79.0,3.6,17.5,555.0,611.62,488.59
2016,2,8,11,0,901.0,80.0,3.5,18.0,581.0,661.99,527.33
2016,2,8,11,15,907.5,81.0,3.4,18.0,599.0,707.67,562.43
2016,2,8,11,30,914.0,82.0,3.3,18.0,617.0,751.09,593.64
2016,2,8,11,45,918.0,82.0,3.2,18.5,627.0,789.04,618.8
2016,2,8,12,0,922.0,82.0,3.1,19.0,637.0,824.12,641.59
2016,2,8,12,15,922.5,82.0,3.0,19.0,639.5,853.32,661.21
2016,2,8,12,30,923.0,82.0,2.9,19.0,642.0,879.14,678.4
2016,2,8,12,45,925.5,80.0,2.8,19.5,637.0,900.84,691.38
2016,2,8,13,0,928.0,78.0,2.7,20.0,632.0,918.97,701.88
2016,2,8,13,15,923.0,77.5,2.65,20.0,618.5,928.57,708.35
2016,2,8,13,30,918.0,77.0,2.6,20.0,605.0,934.33,712.41
2016,2,8,13,45,909.5,76.0,2.55,20.0,583.5,932.45,711.44
2016,2,8,14,0,901.0,75.0,2.5,20.0,562.0,926.77,708.09
2016,2,8,14,15,889.0,73.5,2.4,20.0,534.0,913.56,699.27
2016,2,8,14,30,877.0,72.0,2.3,20.0,506.0,896.81,688.18
2016,2,8,14,45,859.5,70.5,2.25,20.0,471.0,871.78,671.88
2016,2,8,15,0,842.0,69.0,2.2,20.0,436.0,852.48,659.59
2016,2,8,15,15,818.0,66.5,2.05,19.5,396.0,814.45,634.25
2016,2,8,15,30,794.0,64.0,1.9,19.0,356.0,774.09,606.93
2016,2,8,15,45,759.0,60.5,1.75,19.0,312.0,721.46,568.96
2016,2,8,16,0,724.0,57.0,1.6,19.0,268.0,667.81,529.27
2016,2,8,16,15,672.0,52.0,1.6,18.5,221.5,598.88,478.74
2016,2,8,16,30,620.0,47.0,1.6,18.0,175.0,530.95,426.44
2016,2,8,16,45,534.5,39.5,1.65,17.5,129.5,446.12,357.85
2016,2,8,17,0,449.0,32.0,1.7,17.0,84.0,360.97,282.45
2016,2,8,17,15,292.0,21.0,1.7,16.5,48.5,228.66,126.75
2016,2,8,17,30,135.0,10.0,1.7,16.0,13.0,82.11,0.0
2016,2,8,17,45,67.5,5.0,1.75,16.0,6.5,0.0,0.0
2016,2,8,18,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,2,8,18,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,9,7,15,140.0,11.0,3.2,10.5,19.5,10.01,0.0
2016,2,9,7,30,280.0,22.0,3.4,11.0,39.0,18.15,3.23
2016,2,9,7,45,398.5,32.0,3.6,11.5,80.5,25.86,16.43
2016,2,9,8,0,517.0,42.0,3.8,12.0,122.0,33.36,23.86
2016,2,9,8,15,587.5,48.5,3.85,12.5,169.0,45.88,27.83
2016,2,9,8,30,658.0,55.0,3.9,13.0,216.0,99.85,54.58
2016,2,9,8,45,704.0,59.5,3.95,13.5,262.5,153.79,93.77
2016,2,9,9,0,750.0,64.0,4.0,14.0,309.0,212.93,143.7
2016,2,9,9,15,704.0,76.5,3.75,14.5,330.5,258.46,188.17
2016,2,9,9,30,658.0,89.0,3.5,15.0,352.0,300.06,228.7
2016,2,9,9,45,657.5,99.0,3.25,15.5,383.0,350.42,273.8
2016,2,9,10,0,657.0,109.0,3.0,16.0,414.0,399.78,316.51
2016,2,9,10,15,692.5,108.0,2.7,16.0,449.0,454.69,362.45
2016,2,9,10,30,728.0,107.0,2.4,16.0,484.0,511.58,408.48
2016,2,9,10,45,664.5,134.0,2.15,16.5,490.5,540.51,430.24
2016,2,9,11,0,601.0,161.0,1.9,17.0,497.0,561.42,444.62
2016,2,9,11,15,597.0,168.5,1.75,17.5,511.0,596.17,469.59
2016,2,9,11,30,593.0,176.0,1.6,18.0,525.0,628.79,491.99
2016,2,9,11,45,559.0,191.5,1.45,18.5,525.5,640.12,497.92
2016,2,9,12,0,525.0,207.0,1.3,19.0,526.0,652.32,504.11
2016,2,9,12,15,522.0,209.5,1.2,19.0,527.5,672.18,517.54
2016,2,9,12,30,519.0,212.0,1.1,19.0,529.0,689.87,529.1
2016,2,9,12,45,513.0,212.0,1.05,19.5,523.0,700.01,534.82
2016,2,9,13,0,507.0,212.0,1.0,20.0,517.0,707.74,538.88
2016,2,9,13,15,563.5,187.5,1.05,20.0,519.5,741.53,564.87
2016,2,9,13,30,620.0,163.0,1.1,20.0,522.0,780.8,593.4
2016,2,9,13,45,534.0,182.5,1.2,20.0,484.0,724.01,554.64
2016,2,9,14,0,448.0,202.0,1.3,20.0,446.0,671.62,518.15
2016,2,9,14,15,378.0,204.5,1.35,19.5,403.0,594.99,464.83
2016,2,9,14,30,308.0,207.0,1.4,19.0,360.0,535.77,422.41
2016,2,9,14,45,312.5,191.0,1.5,19.0,337.5,520.03,412.95
2016,2,9,15,0,317.0,175.0,1.6,19.0,315.0,502.64,401.69
2016,2,9,15,15,331.5,156.0,1.5,18.5,290.0,488.26,392.68
2016,2,9,15,30,346.0,137.0,1.4,18.0,265.0,471.63,381.66
2016,2,9,15,45,323.0,124.0,1.35,17.5,232.5,430.34,350.51
2016,2,9,16,0,300.0,111.0,1.3,17.0,200.0,389.26,318.78
2016,2,9,16,15,275.0,94.5,1.25,16.5,165.5,342.06,281.14
2016,2,9,16,30,250.0,78.0,1.2,16.0,131.0,295.61,242.75
2016,2,9,16,45,214.0,60.0,1.15,16.0,97.5,240.25,195.17
2016,2,9,17,0,178.0,42.0,1.1,16.0,64.0,200.94,158.02
2016,2,9,17,15,89.0,26.5,1.1,15.5,37.5,104.06,60.78
2016,2,9,17,30,0.0,11.0,1.1,15.0,11.0,10.01,0.0
2016,2,9,17,45,0.0,5.5,1.15,15.0,5.5,0.0,0.0
2016,2,9,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,9,18,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,10,7,15,74.5,12.0,2.0,11.5,16.5,10.91,0.0
2016,2,10,7,30,149.0,24.0,2.0,12.0,33.0,18.85,5.08
2016,2,10,7,45,224.5,39.0,2.0,12.5,67.5,30.25,20.25
2016,2,10,8,0,300.0,54.0,2.0,13.0,102.0,41.31,30.81
2016,2,10,8,15,344.5,68.5,2.0,13.0,141.0,57.42,39.76
2016,2,10,8,30,389.0,83.0,2.0,13.0,180.0,98.28,63.4
2016,2,10,8,45,415.0,96.5,2.0,13.5,218.0,141.33,96.0
2016,2,10,9,0,441.0,110.0,2.0,14.0,256.0,187.53,134.73
2016,2,10,9,15,473.0,116.5,1.85,14.0,292.0,232.15,173.6
2016,2,10,9,30,505.0,123.0,1.7,14.0,328.0,279.99,215.46
2016,2,10,9,45,621.5,106.0,1.6,14.5,381.5,344.26,268.41
2016,2,10,10,0,738.0,89.0,1.5,15.0,435.0,417.13,327.84
2016,2,10,10,15,792.0,89.0,1.5,15.0,482.5,485.7,384.04
2016,2,10,10,30,846.0,89.0,1.5,15.0,530.0,558.04,441.67
2016,2,10,10,45,856.5,90.5,1.55,15.5,555.5,609.52,481.66
2016,2,10,11,0,867.0,92.0,1.6,16.0,581.0,659.67,519.62
2016,2,10,11,15,739.5,131.5,1.65,16.0,557.5,656.55,517.01
2016,2,10,11,30,612.0,171.0,1.7,16.0,534.0,638.63,503.23
2016,2,10,11,45,526.0,204.5,1.8,16.5,520.5,629.74,495.54
2016,2,10,12,0,440.0,238.0,1.9,17.0,507.0,618.38,485.39
2016,2,10,12,15,436.0,241.5,1.9,17.0,509.0,636.35,498.86
2016,2,10,12,30,432.0,245.0,1.9,17.0,511.0,652.38,510.59
2016,2,10,12,45,661.0,169.0,1.95,17.5,571.5,788.75,612.89
2016,2,10,13,0,890.0,93.0,2.0,18.0,632.0,907.22,693.34
2016,2,10,13,15,773.0,122.5,2.0,18.0,583.5,864.61,663.24
2016,2,10,13,30,656.0,152.0,2.0,18.0,535.0,802.89,621.25
2016,2,10,13,45,615.5,158.5,2.0,18.0,508.0,779.39,605.97
2016,2,10,14,0,575.0,165.0,2.0,18.0,481.0,745.86,583.12
2016,2,10,14,15,546.5,164.5,1.95,18.0,452.5,720.47,565.68
2016,2,10,14,30,518.0,164.0,1.9,18.0,424.0,692.95,546.15
2016,2,10,14,45,416.0,170.5,1.9,18.0,370.5,605.85,481.5
2016,2,10,15,0,314.0,177.0,1.9,18.0,317.0,502.87,403.82
2016,2,10,15,15,283.0,164.0,1.8,17.5,281.5,457.12,370.13
2016,2,10,15,30,252.0,151.0,1.7,17.0,246.0,411.5,335.43
2016,2,10,15,45,233.0,135.5,1.6,17.0,215.5,372.85,305.2
2016,2,10,16,0,214.0,120.0,1.5,17.0,185.0,334.41,274.42
2016,2,10,16,15,196.0,101.5,1.5,16.5,153.0,292.75,240.99
2016,2,10,16,30,178.0,83.0,1.5,16.0,121.0,251.48,206.71
2016,2,10,16,45,151.0,64.0,1.55,15.5,90.5,203.79,165.82
2016,2,10,17,0,124.0,45.0,1.6,15.0,60.0,157.22,124.2
2016,2,10,17,15,62.0,28.0,1.6,15.0,35.5,80.99,49.6
2016,2,10,17,30,0.0,11.0,1.6,15.0,11.0,10.01,0.0
2016,2,10,17,45,0.0,5.5,1.6,15.0,5.5,0.0,0.0
2016,2,10,18,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,10,18,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,2,10,18,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,11,7,15,51.5,12.5,1.85,11.5,16.0,11.37,0.0
2016,2,11,7,30,103.0,25.0,1.9,12.0,32.0,20.31,7.22
2016,2,11,7,45,152.5,42.0,1.95,12.5,62.5,33.46,23.13
2016,2,11,8,0,202.0,59.0,2.0,13.0,93.0,46.28,35.23
2016,2,11,8,15,230.0,77.0,1.8,13.0,126.5,63.8,46.24
2016,2,11,8,30,258.0,95.0,1.6,13.0,160.0,98.34,68.43
2016,2,11,8,45,280.5,110.0,1.45,13.5,193.0,133.5,95.36
2016,2,11,9,0,303.0,125.0,1.3,14.0,226.0,171.45,126.79
2016,2,11,9,15,364.5,132.5,1.1,14.0,270.5,217.91,164.97
2016,2,11,9,30,426.0,140.0,0.9,14.0,315.0,270.23,208.34
2016,2,11,9,45,551.0,123.5,0.75,14.5,370.5,334.57,259.69
2016,2,11,10,0,676.0,107.0,0.6,15.0,426.0,408.0,317.58
2016,2,11,10,15,670.5,117.5,0.6,15.0,452.0,455.32,356.31
2016,2,11,10,30,665.0,128.0,0.6,15.0,478.0,500.76,392.48
2016,2,11,10,45,491.5,186.0,0.6,15.5,451.5,487.0,381.5
2016,2,11,11,0,318.0,244.0,0.6,16.0,425.0,452.04,353.72
2016,2,11,11,15,224.0,261.5,0.6,16.0,391.0,413.89,324.65
2016,2,11,11,30,130.0,279.0,0.6,16.0,357.0,376.53,295.11
2016,2,11,11,45,127.5,285.0,0.6,16.5,363.0,389.22,304.38
2016,2,11,12,0,125.0,291.0,0.6,17.0,369.0,401.47,312.81
2016,2,11,12,15,290.5,264.5,0.6,17.0,445.0,529.35,411.0
2016,2,11,12,30,456.0,238.0,0.6,17.0,521.0,666.17,510.54
2016,2,11,12,45,393.0,251.5,0.65,17.5,494.0,625.72,479.39
2016,2,11,13,0,330.0,265.0,0.7,18.0,467.0,596.16,457.46
2016,2,11,13,15,402.0,241.0,0.65,18.0,481.5,641.83,492.0
2016,2,11,13,30,474.0,217.0,0.6,18.0,496.0,704.45,536.48
2016,2,11,13,45,475.0,208.0,0.6,18.0,479.0,701.26,534.38
2016,2,11,14,0,476.0,199.0,0.6,18.0,462.0,695.73,531.61
2016,2,11,14,15,518.0,176.0,0.65,18.0,449.5,709.11,543.89
2016,2,11,14,30,560.0,153.0,0.7,18.0,437.0,718.94,553.06
2016,2,11,14,45,476.5,159.5,0.8,18.0,389.5,648.01,504.19
2016,2,11,15,0,393.0,166.0,0.9,18.0,342.0,576.92,453.93
2016,2,11,15,15,499.5,130.0,0.95,17.5,333.5,620.21,491.3
2016,2,11,15,30,606.0,94.0,1.0,17.0,325.0,663.71,524.97
2016,2,11,15,45,541.5,96.5,1.1,17.0,284.5,598.15,478.1
2016,2,11,16,0,477.0,99.0,1.2,17.0,244.0,530.04,428.22
2016,2,11,16,15,428.0,87.5,1.3,16.5,201.5,464.25,378.4
2016,2,11,16,30,379.0,76.0,1.4,16.0,159.0,400.57,327.71
2016,2,11,16,45,310.0,61.5,1.5,15.5,118.5,321.86,262.44
2016,2,11,17,0,241.0,47.0,1.6,15.0,78.0,248.39,198.37
2016,2,11,17,15,120.5,30.0,1.65,14.5,45.5,130.87,87.55
2016,2,11,17,30,0.0,13.0,1.7,14.0,13.0,11.82,0.0
2016,2,11,17,45,0.0,6.5,1.8,14.0,6.5,0.0,0.0
2016,2,11,18,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,11,18,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,2,11,18,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
