Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,22,0,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,2,22,6,45,0.0,0.0,2.95,8.5,0.0,0.0,0.0
2016,2,22,7,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,22,7,15,231.0,16.0,2.95,9.5,42.5,12.58,1.5
2016,2,22,7,30,462.0,32.0,3.0,10.0,85.0,25.81,16.69
2016,2,22,7,45,548.5,39.5,3.1,10.5,133.0,33.88,24.57
2016,2,22,8,0,635.0,47.0,3.2,11.0,181.0,39.5,29.95
2016,2,22,8,15,688.5,52.0,3.15,11.5,230.5,65.27,35.96
2016,2,22,8,30,742.0,57.0,3.1,12.0,280.0,121.37,67.27
2016,2,22,8,45,776.5,61.0,3.05,12.5,328.5,179.93,112.98
2016,2,22,9,0,811.0,65.0,3.0,13.0,377.0,242.2,167.32
2016,2,22,9,15,836.0,68.0,3.0,13.5,421.5,304.24,223.61
2016,2,22,9,30,861.0,71.0,3.0,14.0,466.0,368.17,281.16
2016,2,22,9,45,878.0,73.5,3.0,14.5,505.0,430.63,336.35
2016,2,22,10,0,895.0,76.0,3.0,15.0,544.0,492.08,389.0
2016,2,22,10,15,908.0,78.0,2.95,15.0,577.5,550.96,438.56
2016,2,22,10,30,921.0,80.0,2.9,15.0,611.0,609.08,485.94
2016,2,22,10,45,818.5,112.0,2.9,15.5,599.5,628.27,500.8
2016,2,22,11,0,716.0,144.0,2.9,16.0,588.0,635.37,505.5
2016,2,22,11,15,684.5,161.5,2.9,16.0,595.5,666.04,528.77
2016,2,22,11,30,653.0,179.0,2.9,16.0,603.0,691.99,547.8
2016,2,22,11,45,624.0,193.0,2.95,16.5,603.0,711.8,561.27
2016,2,22,12,0,595.0,207.0,3.0,17.0,603.0,722.57,568.05
2016,2,22,12,15,636.0,193.0,3.05,17.0,618.5,770.31,604.05
2016,2,22,12,30,677.0,179.0,3.1,17.0,634.0,812.34,635.12
2016,2,22,12,45,675.5,177.5,3.2,17.0,628.0,828.2,646.85
2016,2,22,13,0,674.0,176.0,3.3,17.0,622.0,841.07,656.77
2016,2,22,13,15,629.5,186.5,3.35,17.0,596.5,823.74,644.98
2016,2,22,13,30,585.0,197.0,3.4,17.0,571.0,796.21,625.79
2016,2,22,13,45,630.0,174.5,3.45,17.0,565.0,827.09,649.59
2016,2,22,14,0,675.0,152.0,3.5,17.0,559.0,848.22,665.71
2016,2,22,14,15,594.5,169.0,3.45,17.0,515.5,791.32,625.2
2016,2,22,14,30,514.0,186.0,3.4,17.0,472.0,727.06,578.27
2016,2,22,14,45,694.5,133.0,3.4,17.0,493.0,836.51,661.13
2016,2,22,15,0,875.0,80.0,3.4,17.0,514.0,921.76,722.86
2016,2,22,15,15,854.5,77.5,3.2,16.5,472.0,885.05,697.64
2016,2,22,15,30,834.0,75.0,3.0,16.0,430.0,845.66,671.19
2016,2,22,15,45,803.0,71.5,2.9,16.0,383.5,793.74,634.53
2016,2,22,16,0,772.0,68.0,2.8,16.0,337.0,740.37,596.04
2016,2,22,16,15,728.5,63.0,2.65,15.5,287.5,674.35,547.64
2016,2,22,16,30,685.0,58.0,2.5,15.0,238.0,608.58,497.6
2016,2,22,16,45,615.0,51.5,2.45,14.5,187.5,529.87,435.46
2016,2,22,17,0,545.0,45.0,2.4,14.0,137.0,449.19,367.47
2016,2,22,17,15,426.5,35.0,2.35,13.5,92.0,339.39,271.36
2016,2,22,17,30,308.0,25.0,2.3,13.0,47.0,234.36,141.77
2016,2,22,17,45,154.0,12.5,2.25,13.0,23.5,90.35,0.0
2016,2,22,18,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,22,18,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,2,22,18,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,5.0,1.85,10.5,5.0,0.0,0.0
2016,2,23,7,0,0.0,10.0,2.0,11.0,10.0,9.1,0.0
2016,2,23,7,15,97.5,26.0,2.15,11.0,38.0,21.06,7.91
2016,2,23,7,30,195.0,42.0,2.3,11.0,66.0,32.45,22.48
2016,2,23,7,45,239.0,59.5,2.5,11.5,102.0,45.2,34.55
2016,2,23,8,0,283.0,77.0,2.7,12.0,138.0,57.49,45.91
2016,2,23,8,15,309.0,93.5,2.85,12.0,175.5,81.59,57.67
2016,2,23,8,30,335.0,110.0,3.0,12.0,213.0,121.43,84.34
2016,2,23,8,45,358.5,124.0,3.15,12.5,249.5,162.29,116.73
2016,2,23,9,0,382.0,138.0,3.3,13.0,286.0,206.08,153.96
2016,2,23,9,15,419.5,148.0,3.25,13.0,328.0,253.24,194.73
2016,2,23,9,30,457.0,158.0,3.2,13.0,370.0,304.56,239.16
2016,2,23,9,45,683.0,119.5,3.15,13.5,465.5,395.17,312.18
2016,2,23,10,0,909.0,81.0,3.1,14.0,561.0,505.31,401.02
2016,2,23,10,15,921.5,82.5,2.9,14.5,594.5,564.34,449.3
2016,2,23,10,30,934.0,84.0,2.7,15.0,628.0,622.51,495.13
2016,2,23,10,45,942.5,85.5,2.5,15.5,654.5,677.05,536.32
2016,2,23,11,0,951.0,87.0,2.3,16.0,681.0,729.8,574.45
2016,2,23,11,15,956.5,88.0,2.15,16.0,700.0,777.85,608.15
2016,2,23,11,30,962.0,89.0,2.0,16.0,719.0,823.33,638.08
2016,2,23,11,45,962.5,90.5,1.9,16.5,729.0,862.67,662.37
2016,2,23,12,0,963.0,92.0,1.8,17.0,739.0,898.71,684.0
2016,2,23,12,15,963.0,92.0,1.7,17.0,741.0,929.22,702.85
2016,2,23,12,30,963.0,92.0,1.6,17.0,743.0,956.1,719.12
2016,2,23,12,45,958.5,93.0,1.55,17.5,735.5,976.34,730.26
2016,2,23,13,0,954.0,94.0,1.5,18.0,728.0,992.62,738.86
2016,2,23,13,15,949.0,93.0,1.45,18.0,713.5,1002.11,744.54
2016,2,23,13,30,944.0,92.0,1.4,18.0,699.0,1007.54,747.78
2016,2,23,13,45,934.5,91.5,1.35,18.0,676.0,1005.27,746.23
2016,2,23,14,0,925.0,91.0,1.3,18.0,653.0,999.01,742.34
2016,2,23,14,15,913.5,89.5,1.35,18.0,622.5,985.75,735.81
2016,2,23,14,30,902.0,88.0,1.4,18.0,592.0,978.4,733.32
2016,2,23,14,45,885.0,86.0,1.45,18.0,555.0,951.93,718.14
2016,2,23,15,0,868.0,84.0,1.5,18.0,518.0,922.11,700.81
2016,2,23,15,15,846.5,81.0,1.5,17.5,475.5,883.91,678.14
2016,2,23,15,30,825.0,78.0,1.5,17.0,433.0,843.07,653.26
2016,2,23,15,45,790.0,75.0,1.5,17.0,385.5,788.48,616.85
2016,2,23,16,0,755.0,72.0,1.5,17.0,338.0,732.63,578.62
2016,2,23,16,15,710.0,67.0,1.5,16.5,288.5,671.58,536.22
2016,2,23,16,30,665.0,62.0,1.5,16.0,239.0,605.87,488.34
2016,2,23,16,45,584.5,56.0,1.55,15.5,188.0,514.99,418.89
2016,2,23,17,0,504.0,50.0,1.6,15.0,137.0,428.67,347.93
2016,2,23,17,15,388.0,38.5,1.65,14.5,92.0,320.05,254.93
2016,2,23,17,30,272.0,27.0,1.7,14.0,47.0,217.86,139.61
2016,2,23,17,45,136.0,13.5,1.75,14.0,23.5,82.16,0.0
2016,2,23,18,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,23,18,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,2,23,18,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,24,6,45,41.0,5.5,1.15,10.0,6.5,0.0,0.0
2016,2,24,7,0,82.0,11.0,1.2,10.0,13.0,10.01,0.0
2016,2,24,7,15,220.5,25.0,1.3,10.5,48.0,20.43,8.74
2016,2,24,7,30,359.0,39.0,1.4,11.0,83.0,31.61,21.9
2016,2,24,7,45,451.0,48.5,1.55,11.5,130.0,38.24,28.46
2016,2,24,8,0,543.0,58.0,1.7,12.0,177.0,44.72,34.57
2016,2,24,8,15,599.0,64.5,1.65,12.0,225.5,71.37,41.9
2016,2,24,8,30,655.0,71.0,1.6,12.0,274.0,124.15,72.83
2016,2,24,8,45,697.5,75.0,1.6,12.5,322.0,179.37,115.75
2016,2,24,9,0,740.0,79.0,1.6,13.0,370.0,242.02,169.39
2016,2,24,9,15,766.5,82.5,1.5,13.5,413.5,300.99,221.85
2016,2,24,9,30,793.0,86.0,1.4,14.0,457.0,362.18,275.5
2016,2,24,9,45,814.0,88.0,1.3,14.5,496.0,421.58,326.32
2016,2,24,10,0,835.0,90.0,1.2,15.0,535.0,481.87,375.88
2016,2,24,10,15,848.5,92.0,1.15,15.5,567.5,538.84,421.22
2016,2,24,10,30,862.0,94.0,1.1,16.0,600.0,595.28,464.32
2016,2,24,10,45,871.0,96.0,1.05,16.5,625.5,648.09,503.09
2016,2,24,11,0,880.0,98.0,1.0,17.0,651.0,699.38,539.32
2016,2,24,11,15,886.0,99.0,0.95,17.0,669.5,741.35,568.63
2016,2,24,11,30,892.0,100.0,0.9,17.0,688.0,784.55,596.65
2016,2,24,11,45,893.5,101.0,0.9,17.5,697.5,821.69,619.74
2016,2,24,12,0,895.0,102.0,0.9,18.0,707.0,855.83,640.63
2016,2,24,12,15,895.5,102.0,1.0,18.0,709.0,884.87,660.92
2016,2,24,12,30,896.0,102.0,1.1,18.0,711.0,910.56,679.14
2016,2,24,12,45,895.0,101.0,1.2,18.0,705.0,930.32,693.57
2016,2,24,13,0,894.0,100.0,1.3,18.0,699.0,946.43,705.82
2016,2,24,13,15,889.0,99.0,1.4,18.0,685.0,955.12,713.35
2016,2,24,13,30,884.0,98.0,1.5,18.0,671.0,959.99,718.6
2016,2,24,13,45,876.5,97.0,1.65,18.0,649.0,958.7,720.63
2016,2,24,14,0,869.0,96.0,1.8,18.0,627.0,963.47,726.81
2016,2,24,14,15,857.5,94.0,1.85,18.0,598.0,949.75,719.35
2016,2,24,14,30,846.0,92.0,1.9,18.0,569.0,932.4,709.7
2016,2,24,14,45,829.5,90.0,1.95,18.0,533.0,906.92,694.54
2016,2,24,15,0,813.0,88.0,2.0,18.0,497.0,878.29,677.18
2016,2,24,15,15,791.0,84.5,2.0,17.5,456.5,839.96,653.56
2016,2,24,15,30,769.0,81.0,2.0,17.0,416.0,799.22,627.85
2016,2,24,15,45,737.5,77.5,2.05,17.0,370.5,748.31,593.41
2016,2,24,16,0,706.0,74.0,2.1,17.0,325.0,701.67,561.18
2016,2,24,16,15,662.0,68.5,2.05,16.5,277.0,636.94,514.56
2016,2,24,16,30,618.0,63.0,2.0,16.0,229.0,572.96,466.73
2016,2,24,16,45,551.0,55.5,1.95,15.5,181.0,491.44,402.81
2016,2,24,17,0,484.0,48.0,1.9,15.0,133.0,413.78,337.77
2016,2,24,17,15,377.5,37.0,1.9,14.5,90.0,312.42,250.3
2016,2,24,17,30,271.0,26.0,1.9,14.0,47.0,218.55,147.2
2016,2,24,17,45,135.5,13.0,1.95,14.0,23.5,81.58,0.0
2016,2,24,18,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,24,18,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,2,24,18,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,25,6,45,35.5,6.0,0.2,12.0,7.0,0.0,0.0
2016,2,25,7,0,71.0,12.0,0.2,12.0,14.0,10.91,0.0
2016,2,25,7,15,197.0,27.5,0.25,12.0,49.0,21.57,10.43
2016,2,25,7,30,323.0,43.0,0.3,12.0,84.0,35.04,24.97
2016,2,25,7,45,403.0,54.5,0.35,12.5,129.5,43.25,32.89
2016,2,25,8,0,483.0,66.0,0.4,13.0,175.0,51.2,40.28
2016,2,25,8,15,539.0,74.0,0.45,13.5,222.5,78.1,48.23
2016,2,25,8,30,595.0,82.0,0.5,14.0,270.0,128.55,78.11
2016,2,25,8,45,633.5,88.0,0.55,14.5,316.0,181.3,118.68
2016,2,25,9,0,672.0,94.0,0.6,15.0,362.0,238.5,166.76
2016,2,25,9,15,700.0,98.5,0.65,15.0,405.0,295.44,216.54
2016,2,25,9,30,728.0,103.0,0.7,15.0,448.0,354.89,268.06
2016,2,25,9,45,753.5,105.0,0.75,15.5,486.5,413.19,317.14
2016,2,25,10,0,779.0,107.0,0.8,16.0,525.0,473.93,366.57
2016,2,25,10,15,729.5,126.5,0.8,16.5,536.5,512.01,397.18
2016,2,25,10,30,680.0,146.0,0.8,17.0,548.0,544.39,422.07
2016,2,25,10,45,523.5,207.0,0.8,17.5,524.5,539.39,417.23
2016,2,25,11,0,367.0,268.0,0.8,18.0,501.0,514.48,396.92
2016,2,25,11,15,451.0,247.5,0.75,18.0,541.5,584.1,448.72
2016,2,25,11,30,535.0,227.0,0.7,18.0,582.0,650.52,496.33
2016,2,25,11,45,535.5,231.0,0.65,18.5,591.0,679.58,514.52
2016,2,25,12,0,536.0,235.0,0.6,19.0,600.0,706.76,531.45
2016,2,25,12,15,561.0,226.5,0.45,19.0,610.0,739.8,552.16
2016,2,25,12,30,586.0,218.0,0.3,19.0,620.0,771.64,571.47
2016,2,25,12,45,593.0,213.0,0.2,19.5,616.5,789.51,580.72
2016,2,25,13,0,600.0,208.0,0.1,20.0,613.0,810.63,592.25
2016,2,25,13,15,599.0,204.0,0.2,20.0,601.5,817.48,598.44
2016,2,25,13,30,598.0,200.0,0.3,20.0,590.0,815.33,599.54
2016,2,25,13,45,722.5,152.0,0.4,20.0,607.5,894.01,653.3
2016,2,25,14,0,847.0,104.0,0.5,20.0,625.0,953.97,693.26
2016,2,25,14,15,835.5,102.0,0.7,20.0,596.5,940.29,688.99
2016,2,25,14,30,824.0,100.0,0.9,20.0,568.0,923.06,683.24
2016,2,25,14,45,804.0,99.0,1.1,20.0,532.5,895.67,670.34
2016,2,25,15,0,784.0,98.0,1.3,20.0,497.0,865.26,654.82
2016,2,25,15,15,761.5,94.5,1.55,19.5,456.0,826.89,634.86
2016,2,25,15,30,739.0,91.0,1.8,19.0,415.0,792.06,616.24
2016,2,25,15,45,707.5,86.5,2.05,18.5,370.0,740.85,584.62
2016,2,25,16,0,676.0,82.0,2.3,18.0,325.0,688.61,550.68
2016,2,25,16,15,632.0,75.5,2.25,17.5,277.5,623.39,503.62
2016,2,25,16,30,588.0,69.0,2.2,17.0,230.0,558.94,455.34
2016,2,25,16,45,531.0,60.0,2.15,16.5,183.0,483.54,395.9
2016,2,25,17,0,474.0,51.0,2.1,16.0,136.0,411.2,335.3
2016,2,25,17,15,369.5,39.5,2.0,15.5,93.0,310.64,248.77
2016,2,25,17,30,265.0,28.0,1.9,15.0,50.0,219.07,152.42
2016,2,25,17,45,132.5,14.0,1.85,15.0,25.0,81.07,0.0
2016,2,25,18,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,25,18,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,2,25,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,5.0,1.2,12.0,5.0,0.0,0.0
2016,2,26,7,0,0.0,10.0,1.3,12.0,10.0,9.1,0.0
2016,2,26,7,15,27.5,29.0,1.4,12.0,32.5,24.7,13.49
2016,2,26,7,30,55.0,48.0,1.5,12.0,55.0,38.93,28.38
2016,2,26,7,45,74.5,69.0,1.65,12.5,83.5,54.71,43.0
2016,2,26,8,0,94.0,90.0,1.8,13.0,112.0,70.06,56.99
2016,2,26,8,15,107.0,111.5,1.85,13.5,141.5,92.01,70.36
2016,2,26,8,30,120.0,133.0,1.9,14.0,171.0,120.42,91.69
2016,2,26,8,45,132.0,152.0,1.95,14.5,200.0,148.89,114.42
2016,2,26,9,0,144.0,171.0,2.0,15.0,229.0,179.08,139.2
2016,2,26,9,15,130.0,190.5,2.0,15.0,247.0,203.73,160.63
2016,2,26,9,30,116.0,210.0,2.0,15.0,265.0,226.91,180.42
2016,2,26,9,45,183.5,224.5,2.05,15.5,320.0,277.91,220.86
2016,2,26,10,0,251.0,239.0,2.1,16.0,375.0,340.64,270.5
2016,2,26,10,15,420.5,208.0,2.05,16.0,452.0,424.47,337.04
2016,2,26,10,30,590.0,177.0,2.0,16.0,529.0,523.33,414.51
2016,2,26,10,45,578.0,190.5,2.0,16.0,547.5,558.61,441.74
2016,2,26,11,0,566.0,204.0,2.0,16.0,566.0,595.2,469.52
2016,2,26,11,15,583.5,204.5,2.0,16.0,587.0,637.48,501.43
2016,2,26,11,30,601.0,205.0,2.0,16.0,608.0,683.66,535.48
2016,2,26,11,45,575.5,218.0,2.05,16.5,608.5,699.1,545.55
2016,2,26,12,0,550.0,231.0,2.1,17.0,609.0,715.28,556.07
2016,2,26,12,15,536.5,237.0,2.15,17.0,606.5,730.95,567.49
2016,2,26,12,30,523.0,243.0,2.2,17.0,604.0,743.8,576.85
2016,2,26,12,45,534.0,236.5,2.3,17.0,602.0,762.73,591.65
2016,2,26,13,0,545.0,230.0,2.4,17.0,600.0,779.56,604.96
2016,2,26,13,15,520.0,234.5,2.45,17.0,582.0,772.48,600.12
2016,2,26,13,30,495.0,239.0,2.5,17.0,564.0,762.47,593.42
2016,2,26,13,45,406.0,255.0,2.65,17.0,516.5,684.23,536.86
2016,2,26,14,0,317.0,271.0,2.8,17.0,469.0,622.27,490.84
2016,2,26,14,15,311.5,260.0,2.85,16.5,446.5,606.84,481.75
2016,2,26,14,30,306.0,249.0,2.9,16.0,424.0,589.94,471.17
2016,2,26,14,45,548.0,170.5,2.95,16.0,460.5,740.48,591.27
2016,2,26,15,0,790.0,92.0,3.0,16.0,497.0,864.98,682.33
2016,2,26,15,15,530.5,136.5,3.05,15.5,399.5,668.34,539.65
2016,2,26,15,30,271.0,181.0,3.1,15.0,302.0,467.83,383.24
2016,2,26,15,45,480.5,128.0,3.15,15.0,314.5,592.36,487.49
2016,2,26,16,0,690.0,75.0,3.2,15.0,327.0,691.84,564.83
2016,2,26,16,15,646.5,70.0,3.1,14.5,279.5,628.47,516.84
2016,2,26,16,30,603.0,65.0,3.0,14.0,232.0,565.84,468.81
2016,2,26,16,45,538.0,57.5,2.9,14.0,184.5,486.02,404.04
2016,2,26,17,0,473.0,50.0,2.8,14.0,137.0,409.92,338.66
2016,2,26,17,15,368.0,39.5,2.55,13.5,94.0,310.1,251.59
2016,2,26,17,30,263.0,29.0,2.3,13.0,51.0,220.17,159.0
2016,2,26,17,45,131.5,14.5,2.05,12.5,25.5,81.14,0.0
2016,2,26,18,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,26,18,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,26,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,11.0,2.0,10.5,11.0,10.01,0.0
2016,2,27,7,0,0.0,22.0,2.0,11.0,22.0,20.01,0.0
2016,2,27,7,15,221.0,30.5,2.1,11.0,61.0,23.88,13.48
2016,2,27,7,30,442.0,39.0,2.2,11.0,100.0,31.2,21.81
2016,2,27,7,45,526.0,46.5,2.3,11.5,148.5,36.17,26.74
2016,2,27,8,0,610.0,54.0,2.4,12.0,197.0,41.07,31.37
2016,2,27,8,15,660.0,59.5,2.35,12.5,246.0,73.24,40.12
2016,2,27,8,30,710.0,65.0,2.3,13.0,295.0,132.0,76.37
2016,2,27,8,45,745.0,68.5,2.3,13.5,342.5,188.8,121.42
2016,2,27,9,0,780.0,72.0,2.3,14.0,390.0,249.4,174.21
2016,2,27,9,15,804.0,75.5,2.25,14.0,434.0,310.26,229.26
2016,2,27,9,30,828.0,79.0,2.2,14.0,478.0,372.96,285.38
2016,2,27,9,45,844.0,81.5,2.15,14.5,516.5,432.92,337.55
2016,2,27,10,0,860.0,84.0,2.1,15.0,555.0,493.14,388.1
2016,2,27,10,15,872.5,86.0,2.05,15.0,588.0,550.15,435.14
2016,2,27,10,30,885.0,88.0,2.0,15.0,621.0,606.5,480.11
2016,2,27,10,45,892.5,90.0,1.95,15.5,646.5,658.7,519.58
2016,2,27,11,0,900.0,92.0,1.9,16.0,672.0,709.13,556.4
2016,2,27,11,15,906.0,93.0,1.9,16.0,690.0,755.46,589.64
2016,2,27,11,30,912.0,94.0,1.9,16.0,708.0,799.42,619.78
2016,2,27,11,45,725.5,165.5,1.95,16.5,659.0,771.46,598.26
2016,2,27,12,0,539.0,237.0,2.0,17.0,610.0,713.46,552.99
2016,2,27,12,15,553.0,233.0,2.05,16.5,616.0,742.01,575.98
2016,2,27,12,30,567.0,229.0,2.1,16.0,622.0,768.95,597.03
2016,2,27,12,45,518.0,245.5,2.2,16.0,603.0,758.86,589.52
2016,2,27,13,0,469.0,262.0,2.3,16.0,584.0,744.65,579.3
2016,2,27,13,15,464.5,259.5,2.35,16.0,572.5,748.37,582.91
2016,2,27,13,30,460.0,257.0,2.4,16.0,561.0,749.74,584.76
2016,2,27,13,45,511.0,229.0,2.45,16.0,557.0,773.73,604.71
2016,2,27,14,0,562.0,201.0,2.5,16.0,553.0,794.56,622.32
2016,2,27,14,15,563.0,189.0,2.5,16.0,528.0,782.72,615.02
2016,2,27,14,30,564.0,177.0,2.5,16.0,503.0,768.07,605.89
2016,2,27,14,45,500.5,182.5,2.5,16.0,458.5,711.06,564.52
2016,2,27,15,0,437.0,188.0,2.5,16.0,414.0,653.34,522.1
2016,2,27,15,15,614.0,134.5,2.5,15.5,424.0,750.08,599.1
2016,2,27,15,30,791.0,81.0,2.5,15.0,434.0,822.43,653.7
2016,2,27,15,45,767.0,76.0,2.5,15.0,389.0,775.2,620.19
2016,2,27,16,0,743.0,71.0,2.5,15.0,344.0,726.29,585.74
2016,2,27,16,15,701.5,66.0,2.45,14.5,295.5,662.21,539.5
2016,2,27,16,30,660.0,61.0,2.4,14.0,247.0,604.02,496.06
2016,2,27,16,45,602.5,54.0,2.35,14.0,198.0,527.78,435.5
2016,2,27,17,0,545.0,47.0,2.3,14.0,149.0,454.59,373.74
2016,2,27,17,15,439.0,37.5,2.4,13.5,103.5,351.96,285.62
2016,2,27,17,30,333.0,28.0,2.5,13.0,58.0,259.21,191.81
2016,2,27,17,45,166.5,14.0,2.6,12.5,29.0,121.35,0.0
2016,2,27,18,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,27,18,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,2,27,18,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,5.0,2.75,10.5,5.0,4.55,0.0
2016,2,28,7,0,0.0,10.0,2.8,11.0,10.0,8.79,0.0
2016,2,28,7,15,0.0,28.5,2.85,11.0,28.5,24.73,14.61
2016,2,28,7,30,0.0,47.0,2.9,11.0,47.0,40.01,29.63
2016,2,28,7,45,7.5,67.0,3.0,11.5,69.0,56.25,44.65
2016,2,28,8,0,15.0,87.0,3.1,12.0,91.0,72.33,59.31
2016,2,28,8,15,21.5,107.0,3.05,12.0,113.5,90.21,71.43
2016,2,28,8,30,28.0,127.0,3.0,12.0,136.0,108.19,86.07
2016,2,28,8,45,33.5,145.0,2.95,12.5,157.5,127.89,102.13
2016,2,28,9,0,39.0,163.0,2.9,13.0,179.0,148.51,118.95
2016,2,28,9,15,54.0,185.5,2.8,13.5,210.0,176.58,141.59
2016,2,28,9,30,69.0,208.0,2.7,14.0,241.0,206.93,166.0
2016,2,28,9,45,122.5,229.5,2.65,14.5,295.0,257.42,206.22
2016,2,28,10,0,176.0,251.0,2.6,15.0,349.0,312.6,250.03
2016,2,28,10,15,195.5,265.5,2.55,15.0,380.0,349.59,279.62
2016,2,28,10,30,215.0,280.0,2.5,15.0,411.0,388.5,310.45
2016,2,28,10,45,329.0,267.5,2.5,15.0,476.5,470.15,375.26
2016,2,28,11,0,443.0,255.0,2.5,15.0,542.0,563.34,447.66
2016,2,28,11,15,482.5,246.5,2.55,15.0,567.0,608.45,482.33
2016,2,28,11,30,522.0,238.0,2.6,15.0,592.0,654.84,517.9
2016,2,28,11,45,491.5,254.5,2.65,15.5,592.0,671.37,528.61
2016,2,28,12,0,461.0,271.0,2.7,16.0,592.0,684.2,536.59
2016,2,28,12,15,335.0,303.5,2.75,16.0,537.5,615.51,483.75
2016,2,28,12,30,209.0,336.0,2.8,16.0,483.0,537.25,422.99
2016,2,28,12,45,238.5,328.5,2.9,16.0,494.5,564.55,445.36
2016,2,28,13,0,268.0,321.0,3.0,16.0,506.0,608.35,479.1
2016,2,28,13,15,374.0,285.0,3.05,16.0,537.0,675.84,532.66
2016,2,28,13,30,480.0,249.0,3.1,16.0,568.0,760.91,597.79
2016,2,28,13,45,432.0,254.5,3.15,16.0,535.0,727.01,572.37
2016,2,28,14,0,384.0,260.0,3.2,16.0,502.0,674.12,533.95
2016,2,28,14,15,440.0,231.5,3.2,16.0,497.0,714.53,566.5
2016,2,28,14,30,496.0,203.0,3.2,16.0,492.0,734.79,583.99
2016,2,28,14,45,281.5,213.5,3.25,16.0,375.5,523.84,422.18
2016,2,28,15,0,67.0,224.0,3.3,16.0,259.0,302.16,244.0
2016,2,28,15,15,105.0,210.0,3.3,15.5,260.0,322.42,263.47
2016,2,28,15,30,143.0,196.0,3.3,15.0,261.0,357.25,293.66
2016,2,28,15,45,174.5,173.5,3.3,15.0,244.5,355.76,294.2
2016,2,28,16,0,206.0,151.0,3.3,15.0,228.0,351.51,292.4
2016,2,28,16,15,183.5,134.0,3.3,14.5,195.5,309.24,258.3
2016,2,28,16,30,161.0,117.0,3.3,14.0,163.0,268.14,224.38
2016,2,28,16,45,142.0,96.0,3.3,14.0,130.5,224.83,187.42
2016,2,28,17,0,123.0,75.0,3.3,14.0,98.0,182.33,150.22
2016,2,28,17,15,88.5,54.0,3.3,13.5,68.0,130.87,104.71
2016,2,28,17,30,54.0,33.0,3.3,13.0,38.0,80.75,57.67
2016,2,28,17,45,27.0,16.5,3.3,13.0,19.0,36.75,0.0
2016,2,28,18,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,28,18,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,2,28,18,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,29,6,45,92.0,9.0,2.35,9.5,13.5,8.19,0.0
2016,2,29,7,0,184.0,18.0,2.4,10.0,27.0,14.63,0.0
2016,2,29,7,15,316.5,30.0,2.45,10.5,67.5,24.13,14.77
2016,2,29,7,30,449.0,42.0,2.5,11.0,108.0,33.31,23.89
2016,2,29,7,45,536.5,48.5,2.6,11.5,157.5,37.38,27.92
2016,2,29,8,0,624.0,55.0,2.7,12.0,207.0,41.44,31.75
2016,2,29,8,15,673.0,60.5,2.7,12.5,257.0,82.35,45.72
2016,2,29,8,30,722.0,66.0,2.7,13.0,307.0,138.6,80.94
2016,2,29,8,45,464.0,120.5,2.7,13.5,284.0,183.0,128.99
2016,2,29,9,0,206.0,175.0,2.7,14.0,261.0,198.54,153.67
2016,2,29,9,15,520.0,127.5,2.65,14.5,376.0,271.66,206.25
2016,2,29,9,30,834.0,80.0,2.6,15.0,491.0,381.51,292.23
2016,2,29,9,45,844.0,85.0,2.55,15.5,528.5,441.88,344.42
2016,2,29,10,0,854.0,90.0,2.5,16.0,566.0,501.89,394.63
2016,2,29,10,15,866.5,92.0,2.4,16.0,598.5,559.65,441.93
2016,2,29,10,30,879.0,94.0,2.3,16.0,631.0,614.94,485.79
2016,2,29,10,45,889.0,94.5,2.25,16.5,657.0,667.08,525.17
2016,2,29,11,0,899.0,95.0,2.2,17.0,683.0,717.64,562.09
2016,2,29,11,15,905.0,96.0,2.1,17.0,701.0,764.0,594.38
2016,2,29,11,30,911.0,97.0,2.0,17.0,719.0,807.97,623.64
2016,2,29,11,45,919.5,94.5,1.95,17.5,730.5,847.64,648.72
2016,2,29,12,0,928.0,92.0,1.9,18.0,742.0,884.56,671.58
2016,2,29,12,15,758.5,159.0,1.9,18.0,691.0,851.68,648.57
2016,2,29,12,30,589.0,226.0,1.9,18.0,640.0,788.72,603.69
2016,2,29,12,45,595.0,220.0,1.9,18.5,635.0,804.79,615.03
2016,2,29,13,0,601.0,214.0,1.9,19.0,630.0,824.06,627.6
2016,2,29,13,15,551.0,228.0,1.85,19.0,604.0,798.48,608.82
2016,2,29,13,30,501.0,242.0,1.8,19.0,578.0,775.0,591.71
2016,2,29,13,45,535.5,220.5,1.8,19.0,569.5,790.38,604.56
2016,2,29,14,0,570.0,199.0,1.8,19.0,561.0,802.78,615.07
2016,2,29,14,15,563.0,192.0,1.75,19.0,535.5,788.95,605.91
2016,2,29,14,30,556.0,185.0,1.7,19.0,510.0,772.51,595.24
2016,2,29,14,45,696.0,136.0,1.65,19.5,518.0,851.41,649.92
2016,2,29,15,0,836.0,87.0,1.6,20.0,526.0,906.79,686.32
2016,2,29,15,15,815.5,84.0,1.5,19.5,484.5,869.46,662.04
2016,2,29,15,30,795.0,81.0,1.4,19.0,443.0,829.58,636.8
2016,2,29,15,45,762.5,78.5,1.3,19.0,396.5,777.76,601.64
2016,2,29,16,0,730.0,76.0,1.2,19.0,350.0,724.68,565.0
2016,2,29,16,15,688.5,71.0,1.1,18.5,301.0,666.09,524.46
2016,2,29,16,30,647.0,66.0,1.0,18.0,252.0,602.95,479.1
2016,2,29,16,45,577.0,60.0,0.95,18.0,202.0,519.14,415.85
2016,2,29,17,0,507.0,54.0,0.9,18.0,152.0,439.23,351.63
2016,2,29,17,15,406.5,43.0,0.85,17.5,107.0,339.22,269.31
2016,2,29,17,30,306.0,32.0,0.8,17.0,62.0,248.41,186.78
2016,2,29,17,45,153.0,16.0,0.8,17.0,31.0,120.21,0.0
2016,2,29,18,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,2,29,18,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,2,29,18,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,1,6,45,108.5,9.5,2.15,11.5,15.5,8.64,0.0
2016,3,1,7,0,217.0,19.0,2.3,12.0,31.0,15.44,0.0
2016,3,1,7,15,348.0,30.5,2.35,12.5,73.5,24.47,15.12
2016,3,1,7,30,479.0,42.0,2.4,13.0,116.0,33.21,23.65
2016,3,1,7,45,559.5,49.0,2.5,13.5,166.0,37.71,28.01
2016,3,1,8,0,640.0,56.0,2.6,14.0,216.0,42.15,32.13
2016,3,1,8,15,687.5,61.5,2.5,14.5,266.0,85.38,46.89
2016,3,1,8,30,735.0,67.0,2.4,15.0,316.0,142.53,82.85
2016,3,1,8,45,635.0,95.0,2.35,15.5,332.5,195.2,130.73
2016,3,1,9,0,535.0,123.0,2.3,16.0,349.0,236.6,171.76
2016,3,1,9,15,546.5,135.0,2.35,16.0,387.0,287.31,216.67
2016,3,1,9,30,558.0,147.0,2.4,16.0,425.0,338.96,261.88
2016,3,1,9,45,594.0,148.0,2.45,16.5,464.5,394.84,308.72
2016,3,1,10,0,630.0,149.0,2.5,17.0,504.0,450.98,354.8
2016,3,1,10,15,771.5,116.0,2.5,17.0,575.0,534.15,421.42
2016,3,1,10,30,913.0,83.0,2.5,17.0,646.0,626.05,493.56
2016,3,1,10,45,923.0,83.5,2.55,17.0,672.5,679.69,535.24
2016,3,1,11,0,933.0,84.0,2.6,17.0,699.0,731.68,574.92
2016,3,1,11,15,938.5,85.0,2.55,17.0,717.5,778.99,607.85
2016,3,1,11,30,944.0,86.0,2.5,17.0,736.0,823.77,638.35
2016,3,1,11,45,949.5,85.5,2.5,17.0,747.0,864.19,665.87
2016,3,1,12,0,955.0,85.0,2.5,17.0,758.0,901.61,691.16
2016,3,1,12,15,955.5,85.0,2.5,17.0,760.0,932.07,711.59
2016,3,1,12,30,956.0,85.0,2.5,17.0,762.0,958.92,729.61
2016,3,1,12,45,954.5,84.5,2.5,17.0,755.5,979.63,743.54
2016,3,1,13,0,953.0,84.0,2.5,17.0,749.0,996.45,755.01
2016,3,1,13,15,948.0,83.5,2.5,17.0,734.0,1005.97,761.75
2016,3,1,13,30,943.0,83.0,2.5,17.0,719.0,1011.43,765.99
2016,3,1,13,45,936.5,82.0,2.55,17.0,696.5,1010.79,766.89
2016,3,1,14,0,930.0,81.0,2.6,17.0,674.0,1006.13,765.3
2016,3,1,14,15,919.5,79.5,2.6,17.0,643.5,993.05,757.7
2016,3,1,14,30,909.0,78.0,2.6,17.0,613.0,976.17,747.7
2016,3,1,14,45,895.0,75.5,2.6,17.0,576.5,951.06,732.17
2016,3,1,15,0,881.0,73.0,2.6,17.0,540.0,922.58,714.34
2016,3,1,15,15,861.0,71.0,2.55,16.5,497.5,886.17,691.73
2016,3,1,15,30,841.0,69.0,2.5,16.0,455.0,856.0,673.32
2016,3,1,15,45,813.0,66.0,2.5,16.0,408.0,806.18,639.5
2016,3,1,16,0,785.0,63.0,2.5,16.0,361.0,754.83,603.94
2016,3,1,16,15,745.5,59.0,2.3,15.5,311.5,691.88,558.54
2016,3,1,16,30,706.0,55.0,2.1,15.0,262.0,629.07,511.8
2016,3,1,16,45,643.5,50.0,1.95,14.5,211.5,549.14,450.15
2016,3,1,17,0,581.0,45.0,1.8,14.0,161.0,472.24,387.81
2016,3,1,17,15,483.5,37.0,1.7,13.5,114.5,379.87,308.82
2016,3,1,17,30,386.0,29.0,1.6,13.0,68.0,290.99,225.57
2016,3,1,17,45,193.0,14.5,1.55,13.0,34.0,139.82,14.06
2016,3,1,18,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,1,18,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,3,1,18,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,2,6,45,0.0,5.0,2.05,12.5,5.0,4.55,0.0
2016,3,2,7,0,0.0,10.0,2.2,13.0,10.0,8.78,0.0
2016,3,2,7,15,0.0,23.0,2.3,13.0,23.0,20.26,11.66
2016,3,2,7,30,0.0,36.0,2.4,13.0,36.0,31.76,22.43
2016,3,2,7,45,0.0,51.5,2.5,13.5,51.5,45.05,34.58
2016,3,2,8,0,0.0,67.0,2.6,14.0,67.0,58.06,46.31
2016,3,2,8,15,0.0,82.5,2.5,14.5,82.5,71.31,55.36
2016,3,2,8,30,0.0,98.0,2.4,15.0,98.0,84.82,66.6
2016,3,2,8,45,85.0,140.5,2.3,15.5,176.5,134.53,104.17
2016,3,2,9,0,170.0,183.0,2.2,16.0,255.0,196.98,152.46
2016,3,2,9,15,213.5,199.0,2.2,16.0,299.5,237.93,185.51
2016,3,2,9,30,257.0,215.0,2.2,16.0,344.0,285.89,224.53
2016,3,2,9,45,340.5,215.5,2.25,16.5,400.5,341.57,268.88
2016,3,2,10,0,424.0,216.0,2.3,17.0,457.0,410.14,323.15
2016,3,2,10,15,545.5,188.5,2.35,17.0,516.0,478.69,377.95
2016,3,2,10,30,667.0,161.0,2.4,17.0,575.0,561.23,442.9
2016,3,2,10,45,606.0,191.5,2.5,17.5,579.0,588.55,463.01
2016,3,2,11,0,545.0,222.0,2.6,18.0,583.0,605.27,474.76
2016,3,2,11,15,538.0,231.5,2.7,18.0,596.0,638.17,499.73
2016,3,2,11,30,531.0,241.0,2.8,18.0,609.0,668.91,522.67
2016,3,2,11,45,462.0,272.0,2.95,18.0,595.5,668.76,521.66
2016,3,2,12,0,393.0,303.0,3.1,18.0,582.0,651.0,507.95
2016,3,2,12,15,390.5,304.5,3.2,18.0,582.5,666.71,520.12
2016,3,2,12,30,388.0,306.0,3.3,18.0,583.0,680.73,530.84
2016,3,2,12,45,318.0,319.5,3.4,18.0,545.5,644.07,502.8
2016,3,2,13,0,248.0,333.0,3.5,18.0,508.0,587.12,459.89
2016,3,2,13,15,236.0,334.0,3.5,17.5,498.0,584.34,459.04
2016,3,2,13,30,224.0,335.0,3.5,17.0,488.0,580.46,457.11
2016,3,2,13,45,199.5,319.5,3.5,17.0,452.0,544.15,429.99
2016,3,2,14,0,175.0,304.0,3.5,17.0,416.0,506.49,401.78
2016,3,2,14,15,253.5,278.0,3.45,16.5,433.0,573.33,456.45
2016,3,2,14,30,332.0,252.0,3.4,16.0,450.0,619.32,494.88
2016,3,2,14,45,360.5,229.5,3.4,16.0,432.5,618.69,496.3
2016,3,2,15,0,389.0,207.0,3.4,16.0,415.0,615.29,495.96
2016,3,2,15,15,242.5,203.5,3.35,15.5,329.5,472.91,384.77
2016,3,2,15,30,96.0,200.0,3.3,15.0,244.0,302.48,247.46
2016,3,2,15,45,114.5,180.5,3.3,15.0,228.0,311.86,256.81
2016,3,2,16,0,133.0,161.0,3.3,15.0,212.0,303.06,250.9
2016,3,2,16,15,117.0,142.0,3.15,14.5,182.5,265.71,220.7
2016,3,2,16,30,101.0,123.0,3.0,14.0,153.0,229.12,190.53
2016,3,2,16,45,92.0,101.0,2.95,14.0,124.0,193.96,160.75
2016,3,2,17,0,83.0,79.0,2.9,14.0,95.0,158.82,130.25
2016,3,2,17,15,59.0,57.5,2.8,13.5,67.5,114.91,91.68
2016,3,2,17,30,35.0,36.0,2.7,13.0,40.0,62.16,45.08
2016,3,2,17,45,17.5,18.0,2.6,13.0,20.0,27.62,2.38
2016,3,2,18,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,2,18,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,2,18,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
