Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,10.0,2.2,13.0,10.0,9.1,0.0
2016,3,3,7,0,0.0,20.0,2.2,13.0,20.0,17.57,4.76
2016,3,3,7,15,23.5,39.5,2.3,13.0,43.0,33.32,22.97
2016,3,3,7,30,47.0,59.0,2.4,13.0,66.0,48.77,37.47
2016,3,3,7,45,62.0,80.0,2.5,13.5,93.5,64.92,52.22
2016,3,3,8,0,77.0,101.0,2.6,14.0,121.0,78.14,64.12
2016,3,3,8,15,87.0,122.0,2.5,14.0,149.0,101.14,77.95
2016,3,3,8,30,97.0,143.0,2.4,14.0,177.0,127.69,98.58
2016,3,3,8,45,49.5,144.0,2.3,14.0,161.5,130.95,103.21
2016,3,3,9,0,2.0,145.0,2.2,14.0,146.0,126.1,100.93
2016,3,3,9,15,1.0,114.0,2.1,14.0,114.5,100.57,79.43
2016,3,3,9,30,0.0,83.0,2.0,14.0,83.0,73.48,56.61
2016,3,3,9,45,16.5,156.0,1.95,14.5,165.5,144.68,115.29
2016,3,3,10,0,33.0,229.0,1.9,15.0,248.0,221.25,176.74
2016,3,3,10,15,32.5,240.0,1.9,15.0,259.5,234.96,187.28
2016,3,3,10,30,32.0,251.0,1.9,15.0,271.0,248.7,197.96
2016,3,3,10,45,21.0,236.5,1.95,15.0,250.0,226.03,179.6
2016,3,3,11,0,10.0,222.0,2.0,15.0,229.0,206.86,164.01
2016,3,3,11,15,34.5,267.0,2.2,15.0,291.0,276.58,219.96
2016,3,3,11,30,59.0,312.0,2.4,15.0,353.0,343.92,272.99
2016,3,3,11,45,60.0,315.0,2.6,15.5,357.5,352.62,279.17
2016,3,3,12,0,61.0,318.0,2.8,16.0,362.0,361.24,285.54
2016,3,3,12,15,40.0,291.5,2.7,15.5,320.5,319.56,253.01
2016,3,3,12,30,19.0,265.0,2.6,15.0,279.0,262.88,208.42
2016,3,3,12,45,45.5,294.5,2.55,15.0,327.5,334.43,265.67
2016,3,3,13,0,72.0,324.0,2.5,15.0,376.0,395.21,313.31
2016,3,3,13,15,72.5,317.5,2.4,15.0,368.5,392.53,311.11
2016,3,3,13,30,73.0,311.0,2.3,15.0,361.0,389.55,309.04
2016,3,3,13,45,46.5,276.0,2.25,15.0,307.5,327.3,260.31
2016,3,3,14,0,20.0,241.0,2.2,15.0,254.0,248.04,197.53
2016,3,3,14,15,74.5,259.0,2.1,15.0,304.0,340.64,273.22
2016,3,3,14,30,129.0,277.0,2.0,15.0,354.0,436.05,348.59
2016,3,3,14,45,197.0,255.0,1.95,15.0,364.5,476.33,381.91
2016,3,3,15,0,265.0,233.0,1.9,15.0,375.0,531.83,426.44
2016,3,3,15,15,143.5,205.0,1.9,15.0,281.0,366.25,296.69
2016,3,3,15,30,22.0,177.0,1.9,15.0,187.0,191.96,154.7
2016,3,3,15,45,11.0,151.5,1.9,15.0,156.5,155.99,125.68
2016,3,3,16,0,0.0,126.0,1.9,15.0,126.0,120.53,96.22
2016,3,3,16,15,0.0,108.5,1.75,14.5,108.5,103.56,82.43
2016,3,3,16,30,0.0,91.0,1.6,14.0,91.0,86.51,68.29
2016,3,3,16,45,0.0,73.5,1.5,14.0,73.5,69.34,53.67
2016,3,3,17,0,0.0,56.0,1.4,14.0,56.0,51.98,38.67
2016,3,3,17,15,0.0,40.0,1.3,14.0,40.0,36.11,24.79
2016,3,3,17,30,0.0,24.0,1.2,14.0,24.0,21.15,11.54
2016,3,3,17,45,0.0,12.0,1.2,14.0,12.0,10.55,0.0
2016,3,3,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,3,18,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,3,3,18,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,7.0,1.75,12.5,7.0,6.37,0.0
2016,3,4,7,0,0.0,14.0,1.9,13.0,14.0,12.31,2.58
2016,3,4,7,15,0.0,29.5,2.05,13.0,29.5,26.02,16.84
2016,3,4,7,30,0.0,45.0,2.2,13.0,45.0,39.23,29.14
2016,3,4,7,45,0.0,63.0,2.35,13.5,63.0,54.17,42.74
2016,3,4,8,0,0.0,81.0,2.5,14.0,81.0,68.93,55.99
2016,3,4,8,15,0.0,99.0,2.65,14.0,99.0,84.33,66.5
2016,3,4,8,30,0.0,117.0,2.8,14.0,117.0,100.09,79.73
2016,3,4,8,45,0.0,102.5,2.95,14.5,102.5,89.51,70.49
2016,3,4,9,0,0.0,88.0,3.1,15.0,88.0,77.67,60.24
2016,3,4,9,15,0.0,88.5,3.3,15.0,88.5,78.27,60.58
2016,3,4,9,30,0.0,89.0,3.5,15.0,89.0,78.8,60.85
2016,3,4,9,45,0.0,110.0,3.7,15.5,110.0,97.32,75.97
2016,3,4,10,0,0.0,131.0,3.9,16.0,131.0,116.02,91.06
2016,3,4,10,15,0.0,73.0,3.9,16.0,73.0,64.64,48.4
2016,3,4,10,30,0.0,15.0,3.9,16.0,15.0,13.25,5.46
2016,3,4,10,45,0.0,79.5,3.95,16.0,79.5,70.47,53.1
2016,3,4,11,0,0.0,144.0,4.0,16.0,144.0,128.5,100.65
2016,3,4,11,15,0.0,90.0,4.0,16.0,90.0,79.85,60.62
2016,3,4,11,30,0.0,36.0,4.0,16.0,36.0,31.86,20.91
2016,3,4,11,45,0.0,95.5,4.05,16.0,95.5,84.8,64.67
2016,3,4,12,0,0.0,155.0,4.1,16.0,155.0,139.37,109.15
2016,3,4,12,15,0.0,125.5,4.2,16.0,125.5,112.24,87.0
2016,3,4,12,30,0.0,96.0,4.3,16.0,96.0,85.28,64.96
2016,3,4,12,45,13.0,187.0,4.4,16.0,196.5,182.4,144.61
2016,3,4,13,0,26.0,278.0,4.5,16.0,297.0,285.4,227.26
2016,3,4,13,15,26.0,272.5,4.45,15.5,291.0,281.49,224.52
2016,3,4,13,30,26.0,267.0,4.4,15.0,285.0,277.51,221.99
2016,3,4,13,45,42.0,276.5,4.35,15.0,304.5,323.17,259.11
2016,3,4,14,0,58.0,286.0,4.3,15.0,324.0,352.82,283.33
2016,3,4,14,15,74.0,279.5,4.1,15.0,325.5,364.04,293.0
2016,3,4,14,30,90.0,273.0,3.9,15.0,327.0,375.05,302.66
2016,3,4,14,45,100.5,258.0,3.75,15.0,315.5,369.97,299.61
2016,3,4,15,0,111.0,243.0,3.6,15.0,304.0,364.22,296.11
2016,3,4,15,15,55.5,197.0,3.55,15.0,227.5,258.31,210.2
2016,3,4,15,30,0.0,151.0,3.5,15.0,151.0,143.1,114.4
2016,3,4,15,45,0.0,79.0,3.5,15.0,79.0,69.9,53.69
2016,3,4,16,0,0.0,7.0,3.5,15.0,7.0,6.16,0.0
2016,3,4,16,15,0.0,6.0,3.6,14.5,6.0,5.27,0.0
2016,3,4,16,30,0.0,5.0,3.7,14.0,5.0,4.39,0.0
2016,3,4,16,45,0.0,4.0,3.8,14.0,4.0,3.51,0.0
2016,3,4,17,0,0.0,3.0,3.9,14.0,3.0,2.63,0.0
2016,3,4,17,15,0.0,2.0,4.05,14.0,2.0,1.75,0.0
2016,3,4,17,30,0.0,1.0,4.2,14.0,1.0,0.88,0.0
2016,3,4,17,45,0.0,0.5,4.35,14.0,0.5,0.44,0.0
2016,3,4,18,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,4,18,15,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,3,4,18,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,5.0,5.65,14.0,5.0,4.55,0.0
2016,3,5,7,0,0.0,10.0,6.0,14.0,10.0,8.78,0.65
2016,3,5,7,15,0.0,21.0,6.25,14.0,21.0,18.48,10.31
2016,3,5,7,30,0.0,32.0,6.5,14.0,32.0,28.2,19.29
2016,3,5,7,45,0.0,44.5,6.75,14.5,44.5,39.26,29.35
2016,3,5,8,0,0.0,57.0,7.0,15.0,57.0,50.35,39.3
2016,3,5,8,15,0.0,70.0,7.0,15.0,70.0,61.52,46.94
2016,3,5,8,30,0.0,83.0,7.0,15.0,83.0,72.77,56.43
2016,3,5,8,45,0.0,97.5,7.0,15.0,97.5,85.38,66.95
2016,3,5,9,0,0.0,112.0,7.0,15.0,112.0,98.13,77.48
2016,3,5,9,15,0.0,79.0,7.0,15.0,79.0,69.91,53.55
2016,3,5,9,30,0.0,46.0,7.0,15.0,46.0,40.63,28.74
2016,3,5,9,45,0.0,100.5,7.05,15.5,100.5,88.97,69.09
2016,3,5,10,0,0.0,155.0,7.1,16.0,155.0,137.22,108.67
2016,3,5,10,15,0.0,157.0,7.3,16.0,157.0,139.39,110.21
2016,3,5,10,30,0.0,159.0,7.5,16.0,159.0,141.53,111.77
2016,3,5,10,45,0.0,139.5,7.75,16.5,139.5,124.23,97.22
2016,3,5,11,0,0.0,120.0,8.0,17.0,120.0,106.79,82.63
2016,3,5,11,15,2.0,156.0,8.1,17.0,158.0,141.1,110.65
2016,3,5,11,30,4.0,192.0,8.2,17.0,196.0,176.21,139.15
2016,3,5,11,45,2.0,151.5,8.3,17.5,153.5,137.54,107.37
2016,3,5,12,0,0.0,111.0,8.4,18.0,111.0,98.9,75.62
2016,3,5,12,15,57.5,231.5,8.5,17.5,273.0,272.96,218.75
2016,3,5,12,30,115.0,352.0,8.6,17.0,435.0,455.03,364.9
2016,3,5,12,45,62.0,287.5,8.7,17.0,332.5,341.76,273.89
2016,3,5,13,0,9.0,223.0,8.8,17.0,230.0,214.27,170.03
2016,3,5,13,15,9.0,219.0,9.25,16.5,225.5,211.18,168.13
2016,3,5,13,30,9.0,215.0,9.7,16.0,221.0,208.07,166.14
2016,3,5,13,45,4.5,174.0,10.15,16.0,177.0,163.83,130.07
2016,3,5,14,0,0.0,133.0,10.6,16.0,133.0,120.08,94.1
2016,3,5,14,15,0.0,81.0,11.15,16.0,81.0,71.78,54.27
2016,3,5,14,30,0.0,29.0,11.7,16.0,29.0,25.62,15.83
2016,3,5,14,45,0.0,23.5,12.3,16.0,23.5,20.74,11.78
2016,3,5,15,0,0.0,18.0,12.9,16.0,18.0,15.88,7.72
2016,3,5,15,15,0.0,19.5,13.1,15.5,19.5,17.19,8.89
2016,3,5,15,30,0.0,21.0,13.3,15.0,21.0,18.51,10.07
2016,3,5,15,45,0.0,16.0,13.5,15.0,16.0,14.09,6.35
2016,3,5,16,0,0.0,11.0,13.7,15.0,11.0,9.68,2.61
2016,3,5,16,15,0.0,9.5,13.65,15.0,9.5,8.35,1.49
2016,3,5,16,30,0.0,8.0,13.6,15.0,8.0,7.03,0.36
2016,3,5,16,45,0.0,6.5,13.6,15.0,6.5,5.71,0.0
2016,3,5,17,0,0.0,5.0,13.6,15.0,5.0,4.39,0.0
2016,3,5,17,15,0.0,3.5,13.35,14.5,3.5,3.07,0.0
2016,3,5,17,30,0.0,2.0,13.1,14.0,2.0,1.75,0.0
2016,3,5,17,45,0.0,1.0,12.85,14.0,1.0,0.87,0.0
2016,3,5,18,0,0.0,0.0,12.6,14.0,0.0,0.0,0.0
2016,3,5,18,15,0.0,0.0,12.2,14.0,0.0,0.0,0.0
2016,3,5,18,30,0.0,0.0,11.8,14.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,11.45,14.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,11.1,14.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,10.45,14.0,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,9.8,14.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,9.25,14.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,8.7,14.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,8.5,14.0,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,8.3,14.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,8.2,14.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,8.1,14.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,7.95,13.5,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,7.35,12.5,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,6.45,12.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,6.15,11.5,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,5.85,11.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,6,6,45,61.5,16.5,4.8,11.5,21.5,15.01,0.0
2016,3,6,7,0,123.0,33.0,4.8,12.0,43.0,26.41,14.5
2016,3,6,7,15,237.5,49.0,4.95,12.0,85.5,37.79,27.32
2016,3,6,7,30,352.0,65.0,5.1,12.0,128.0,49.45,38.4
2016,3,6,7,45,429.0,76.0,5.25,12.5,176.5,56.9,45.4
2016,3,6,8,0,506.0,87.0,5.4,13.0,225.0,66.31,53.9
2016,3,6,8,15,558.5,94.5,5.45,13.0,275.0,108.4,68.3
2016,3,6,8,30,611.0,102.0,5.5,13.0,325.0,160.92,104.16
2016,3,6,8,45,645.5,108.5,5.6,13.5,372.5,215.72,149.44
2016,3,6,9,0,680.0,115.0,5.7,14.0,420.0,274.5,201.17
2016,3,6,9,15,706.5,119.5,5.65,14.0,464.0,332.66,253.87
2016,3,6,9,30,733.0,124.0,5.6,14.0,508.0,393.15,308.13
2016,3,6,9,45,752.5,127.5,5.6,14.0,546.5,451.69,360.02
2016,3,6,10,0,772.0,131.0,5.6,14.0,585.0,511.1,411.39
2016,3,6,10,15,520.0,211.5,5.5,14.0,524.5,490.41,396.72
2016,3,6,10,30,268.0,292.0,5.4,14.0,464.0,439.66,355.28
2016,3,6,10,45,399.0,264.0,5.35,14.0,531.0,516.61,418.52
2016,3,6,11,0,530.0,236.0,5.3,14.0,598.0,612.71,495.54
2016,3,6,11,15,281.5,263.0,5.35,14.0,456.0,473.41,383.58
2016,3,6,11,30,33.0,290.0,5.4,14.0,314.0,301.21,241.44
2016,3,6,11,45,60.0,317.0,5.45,14.0,361.0,354.12,284.62
2016,3,6,12,0,87.0,344.0,5.5,14.0,408.0,409.78,329.21
2016,3,6,12,15,83.0,343.0,5.65,14.0,404.0,410.86,330.02
2016,3,6,12,30,79.0,342.0,5.8,14.0,400.0,411.38,330.56
2016,3,6,12,45,101.5,345.5,5.95,14.0,419.0,440.99,354.97
2016,3,6,13,0,124.0,349.0,6.1,14.0,438.0,487.81,392.63
2016,3,6,13,15,122.0,343.0,6.25,14.0,429.0,485.02,390.84
2016,3,6,13,30,120.0,337.0,6.4,14.0,420.0,481.54,388.7
2016,3,6,13,45,163.0,324.5,6.55,14.0,434.0,513.79,416.39
2016,3,6,14,0,206.0,312.0,6.7,14.0,448.0,545.39,443.53
2016,3,6,14,15,157.5,296.5,6.8,14.0,398.0,483.16,393.82
2016,3,6,14,30,109.0,281.0,6.9,14.0,348.0,402.26,328.83
2016,3,6,14,45,54.5,223.5,7.05,14.0,257.5,283.67,232.04
2016,3,6,15,0,0.0,166.0,7.2,14.0,167.0,155.31,124.72
2016,3,6,15,15,1.5,162.0,7.3,13.5,163.0,153.99,124.35
2016,3,6,15,30,3.0,158.0,7.4,13.0,159.0,152.92,124.12
2016,3,6,15,45,1.5,136.0,7.5,13.0,136.5,129.71,104.87
2016,3,6,16,0,0.0,114.0,7.6,13.0,114.0,106.54,85.48
2016,3,6,16,15,0.0,98.0,7.65,12.5,98.0,91.13,72.7
2016,3,6,16,30,0.0,82.0,7.7,12.0,82.0,75.68,59.68
2016,3,6,16,45,0.0,66.0,7.8,12.0,66.0,60.15,46.28
2016,3,6,17,0,0.0,50.0,7.9,12.0,50.0,44.52,32.64
2016,3,6,17,15,0.0,36.0,7.95,12.0,36.0,31.75,21.36
2016,3,6,17,30,0.0,22.0,8.0,12.0,22.0,19.37,10.37
2016,3,6,17,45,0.0,11.0,8.1,12.0,11.0,9.66,0.28
2016,3,6,18,0,0.0,0.0,8.2,12.0,0.0,0.0,0.0
2016,3,6,18,15,0.0,0.0,8.25,12.0,0.0,0.0,0.0
2016,3,6,18,30,0.0,0.0,8.3,12.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,8.4,12.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,8.5,12.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,8.45,12.0,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,8.4,12.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,8.4,12.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,8.4,12.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,8.35,12.0,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,8.3,12.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,8.3,12.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,8.3,12.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,8.15,12.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,8.0,12.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,7.85,12.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,7.55,12.0,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,7.25,12.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,6.9,11.5,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,6.55,11.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,6.55,11.0,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,7.5,10.5,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,7.9,10.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,8.3,10.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,8.7,10.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,8.5,9.5,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,8.3,9.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,8.1,9.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,7.9,9.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,7.45,9.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,7.0,9.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,6.55,9.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,4.95,9.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,3,7,6,45,128.0,14.0,4.8,9.5,24.5,12.73,0.0
2016,3,7,7,0,256.0,28.0,5.0,10.0,49.0,22.79,12.52
2016,3,7,7,15,355.0,40.0,5.2,10.0,92.0,31.88,22.47
2016,3,7,7,30,454.0,52.0,5.4,10.0,135.0,40.65,30.9
2016,3,7,7,45,512.0,61.5,5.65,10.0,182.5,46.81,36.78
2016,3,7,8,0,570.0,71.0,5.9,10.0,230.0,52.74,42.29
2016,3,7,8,15,629.5,71.0,5.95,10.0,278.0,94.72,54.4
2016,3,7,8,30,689.0,71.0,6.0,10.0,326.0,149.86,92.37
2016,3,7,8,45,518.0,122.5,6.05,10.0,328.5,202.3,145.68
2016,3,7,9,0,347.0,174.0,6.1,10.0,331.0,237.2,184.57
2016,3,7,9,15,593.5,130.5,6.1,10.0,430.5,307.83,240.4
2016,3,7,9,30,840.0,87.0,6.1,10.0,530.0,403.72,320.62
2016,3,7,9,45,596.5,167.0,6.1,10.5,493.0,420.63,341.18
2016,3,7,10,0,353.0,247.0,6.1,11.0,456.0,402.77,329.16
2016,3,7,10,15,395.5,251.5,6.2,11.0,497.5,454.14,372.46
2016,3,7,10,30,438.0,256.0,6.3,11.0,539.0,515.01,422.76
2016,3,7,10,45,314.0,293.5,6.4,11.5,500.5,489.88,401.09
2016,3,7,11,0,190.0,331.0,6.5,12.0,462.0,450.81,367.38
2016,3,7,11,15,232.0,334.5,6.65,12.0,498.0,498.09,406.27
2016,3,7,11,30,274.0,338.0,6.8,12.0,534.0,558.68,455.15
2016,3,7,11,45,265.0,344.5,6.95,12.0,536.5,573.43,466.72
2016,3,7,12,0,256.0,351.0,7.1,12.0,539.0,586.69,477.19
2016,3,7,12,15,346.0,326.5,7.25,12.0,581.0,653.35,532.47
2016,3,7,12,30,436.0,302.0,7.4,12.0,623.0,736.35,599.65
2016,3,7,12,45,443.0,296.0,7.6,12.0,619.5,751.23,612.08
2016,3,7,13,0,450.0,290.0,7.8,12.0,616.0,764.13,623.28
2016,3,7,13,15,455.0,281.5,7.85,12.0,606.0,770.38,629.07
2016,3,7,13,30,460.0,273.0,7.9,12.0,596.0,774.32,633.21
2016,3,7,13,45,457.5,265.0,7.95,12.0,577.5,769.11,630.18
2016,3,7,14,0,455.0,257.0,8.0,12.0,559.0,761.48,625.4
2016,3,7,14,15,227.5,149.5,8.0,12.0,300.5,396.76,332.55
2016,3,7,14,30,0.0,42.0,8.0,12.0,42.0,37.13,25.86
2016,3,7,14,45,3.0,112.0,8.05,12.5,114.0,103.41,82.02
2016,3,7,15,0,6.0,182.0,8.1,13.0,186.0,177.6,144.19
2016,3,7,15,15,367.0,146.0,8.0,13.0,323.5,536.12,451.91
2016,3,7,15,30,728.0,110.0,7.9,13.0,461.0,817.95,680.31
2016,3,7,15,45,704.5,103.0,7.85,13.0,415.5,769.57,642.91
2016,3,7,16,0,681.0,96.0,7.8,13.0,370.0,719.71,604.86
2016,3,7,16,15,638.5,90.0,7.7,12.5,320.5,654.68,554.72
2016,3,7,16,30,596.0,84.0,7.6,12.0,271.0,590.23,503.66
2016,3,7,16,45,538.5,75.0,7.5,12.0,221.5,512.57,438.51
2016,3,7,17,0,481.0,66.0,7.4,12.0,172.0,437.88,373.14
2016,3,7,17,15,385.0,54.5,7.35,11.5,125.0,339.95,286.61
2016,3,7,17,30,289.0,43.0,7.3,11.0,78.0,250.66,204.79
2016,3,7,17,45,158.5,26.5,7.3,10.5,44.5,143.17,89.71
2016,3,7,18,0,28.0,10.0,7.3,10.0,11.0,22.32,0.0
2016,3,7,18,15,14.0,5.0,7.3,10.0,5.5,0.0,0.0
2016,3,7,18,30,0.0,0.0,7.3,10.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,7.35,10.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,7.4,10.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,7.5,10.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,7.6,10.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,7.75,10.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,7.9,10.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,7.85,9.5,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,7.8,9.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,7.75,9.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,7.7,9.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,7.6,9.0,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,7.5,9.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,7.4,9.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,7.3,9.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,7.2,9.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,7.1,9.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,7.0,9.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,6.9,9.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,6.85,8.5,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,6.8,8.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,6.8,8.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,6.8,8.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,6.65,8.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,6.5,8.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,6.3,8.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,6.2,8.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,6.1,8.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,6.0,8.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,5.9,8.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,5.8,8.0,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,5.7,8.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,5.25,7.5,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,4.15,7.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,4.0,7.5,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,3,8,6,45,145.0,15.5,4.0,9.0,28.0,12.61,0.0
2016,3,8,7,0,290.0,31.0,4.0,10.0,56.0,25.44,15.18
2016,3,8,7,15,400.0,41.5,3.95,10.0,102.0,33.13,23.68
2016,3,8,7,30,510.0,52.0,3.9,10.0,148.0,40.61,30.93
2016,3,8,7,45,564.5,61.5,3.9,10.5,197.5,46.8,36.75
2016,3,8,8,0,619.0,71.0,3.9,11.0,247.0,52.76,42.16
2016,3,8,8,15,662.5,77.0,3.8,11.0,297.0,103.33,59.88
2016,3,8,8,30,706.0,83.0,3.7,11.0,347.0,160.27,99.77
2016,3,8,8,45,723.0,91.5,3.65,11.5,393.0,219.34,150.07
2016,3,8,9,0,740.0,100.0,3.6,12.0,439.0,280.12,204.65
2016,3,8,9,15,664.0,125.0,3.5,12.0,451.0,327.01,250.88
2016,3,8,9,30,588.0,150.0,3.4,12.0,463.0,364.19,287.16
2016,3,8,9,45,563.0,171.5,3.3,12.0,489.0,408.32,326.32
2016,3,8,10,0,538.0,193.0,3.2,12.0,515.0,451.58,363.17
2016,3,8,10,15,504.5,218.5,3.15,12.0,533.0,490.37,395.13
2016,3,8,10,30,471.0,244.0,3.1,12.0,551.0,524.94,422.63
2016,3,8,10,45,406.0,275.0,3.05,12.5,547.0,533.08,427.86
2016,3,8,11,0,341.0,306.0,3.0,13.0,543.0,540.98,432.19
2016,3,8,11,15,302.0,323.5,2.9,13.0,537.0,549.04,437.43
2016,3,8,11,30,263.0,341.0,2.8,13.0,531.0,553.32,439.5
2016,3,8,11,45,152.5,328.0,2.75,13.0,439.0,452.69,360.66
2016,3,8,12,0,42.0,315.0,2.7,13.0,347.0,340.95,271.34
2016,3,8,12,15,76.5,336.0,2.7,12.5,393.5,397.3,317.33
2016,3,8,12,30,111.0,357.0,2.7,12.0,440.0,456.18,364.22
2016,3,8,12,45,109.5,353.5,2.75,12.0,435.0,456.72,364.61
2016,3,8,13,0,108.0,350.0,2.8,12.0,430.0,456.76,364.97
2016,3,8,13,15,65.0,308.0,2.9,12.0,356.0,373.24,299.44
2016,3,8,13,30,22.0,266.0,3.0,12.0,282.0,271.85,218.43
2016,3,8,13,45,12.0,223.5,3.2,12.0,232.5,220.1,177.09
2016,3,8,14,0,2.0,181.0,3.4,12.0,183.0,168.59,135.09
2016,3,8,14,15,7.0,197.5,3.3,12.0,202.0,190.82,153.83
2016,3,8,14,30,12.0,214.0,3.2,12.0,221.0,213.9,173.12
2016,3,8,14,45,6.0,169.0,3.15,12.0,172.5,162.69,131.16
2016,3,8,15,0,0.0,124.0,3.1,12.0,124.0,112.5,89.56
2016,3,8,15,15,0.0,138.0,2.8,11.5,138.0,127.26,102.38
2016,3,8,15,30,0.0,152.0,2.5,11.0,152.0,143.29,116.25
2016,3,8,15,45,0.0,120.5,2.25,11.0,120.5,111.5,89.77
2016,3,8,16,0,0.0,89.0,2.0,11.0,89.0,80.13,63.39
2016,3,8,16,15,0.0,77.5,1.65,10.5,77.5,69.32,54.43
2016,3,8,16,30,0.0,66.0,1.3,10.0,66.0,58.52,45.31
2016,3,8,16,45,0.0,54.0,1.0,10.0,54.0,47.68,35.92
2016,3,8,17,0,0.0,42.0,0.7,10.0,42.0,37.04,26.59
2016,3,8,17,15,0.0,30.5,1.05,9.5,30.5,26.87,17.55
2016,3,8,17,30,0.0,19.0,1.4,9.0,19.0,16.71,8.47
2016,3,8,17,45,0.0,11.0,1.75,9.0,11.0,9.66,1.12
2016,3,8,18,0,0.0,3.0,2.1,9.0,3.0,2.73,0.0
2016,3,8,18,15,0.0,1.5,2.2,9.0,1.5,0.0,0.0
2016,3,8,18,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,9,6,45,0.0,3.0,4.35,11.0,3.0,2.63,0.0
2016,3,9,7,0,0.0,6.0,4.4,11.0,6.0,5.26,0.0
2016,3,9,7,15,0.0,11.0,4.4,11.0,11.0,9.65,2.89
2016,3,9,7,30,0.0,16.0,4.4,11.0,16.0,14.06,7.0
2016,3,9,7,45,0.0,21.5,4.4,11.5,21.5,18.91,11.46
2016,3,9,8,0,0.0,27.0,4.4,12.0,27.0,23.76,15.87
2016,3,9,8,15,0.0,33.0,4.3,12.0,33.0,29.07,19.55
2016,3,9,8,30,0.0,39.0,4.2,12.0,39.0,34.39,24.09
2016,3,9,8,45,0.0,54.0,4.1,12.5,54.0,47.68,35.36
2016,3,9,9,0,0.0,69.0,4.0,13.0,69.0,61.01,46.51
2016,3,9,9,15,3.0,124.0,3.9,13.0,126.0,109.91,87.51
2016,3,9,9,30,6.0,179.0,3.8,13.0,183.0,158.99,127.99
2016,3,9,9,45,32.5,220.0,3.75,13.5,240.0,208.89,168.18
2016,3,9,10,0,59.0,261.0,3.7,14.0,297.0,262.44,210.92
2016,3,9,10,15,55.5,272.0,3.7,14.0,307.5,276.37,221.85
2016,3,9,10,30,52.0,283.0,3.7,14.0,318.0,289.91,232.44
2016,3,9,10,45,28.0,237.0,3.7,14.5,256.0,236.19,188.65
2016,3,9,11,0,4.0,191.0,3.7,15.0,194.0,173.97,137.66
2016,3,9,11,15,3.0,184.0,3.7,15.0,186.5,167.39,132.29
2016,3,9,11,30,2.0,177.0,3.7,15.0,179.0,160.63,126.7
2016,3,9,11,45,2.5,177.0,3.75,15.5,179.0,161.43,127.06
2016,3,9,12,0,3.0,177.0,3.8,16.0,179.0,162.25,127.46
2016,3,9,12,15,12.0,227.5,3.8,16.0,236.5,218.42,172.8
2016,3,9,12,30,21.0,278.0,3.8,16.0,294.0,276.75,219.2
2016,3,9,12,45,55.5,312.5,3.85,16.0,354.0,361.64,286.81
2016,3,9,13,0,90.0,347.0,3.9,16.0,414.0,436.01,345.21
2016,3,9,13,15,96.5,342.0,3.9,16.0,412.0,441.31,349.56
2016,3,9,13,30,103.0,337.0,3.9,16.0,410.0,446.38,354.07
2016,3,9,13,45,85.5,319.5,3.9,16.5,379.0,413.2,327.81
2016,3,9,14,0,68.0,302.0,3.9,17.0,348.0,379.32,301.03
2016,3,9,14,15,98.0,296.0,3.9,16.5,359.0,405.07,323.43
2016,3,9,14,30,128.0,290.0,3.9,16.0,370.0,448.73,359.37
2016,3,9,14,45,154.0,272.5,3.9,16.0,363.5,455.06,365.94
2016,3,9,15,0,180.0,255.0,3.9,16.0,357.0,459.86,371.51
2016,3,9,15,15,133.5,233.5,3.85,16.0,305.5,390.83,316.94
2016,3,9,15,30,87.0,212.0,3.8,16.0,254.0,306.29,249.34
2016,3,9,15,45,82.0,191.0,3.8,16.0,228.0,277.91,227.28
2016,3,9,16,0,77.0,170.0,3.8,16.0,202.0,249.44,204.67
2016,3,9,16,15,69.0,149.5,3.65,15.5,175.5,219.19,180.43
2016,3,9,16,30,61.0,129.0,3.5,15.0,149.0,189.22,155.93
2016,3,9,16,45,53.0,107.5,3.35,15.0,123.0,158.15,129.72
2016,3,9,17,0,45.0,86.0,3.2,15.0,97.0,127.3,103.18
2016,3,9,17,15,30.5,65.0,3.15,14.5,71.5,93.19,73.49
2016,3,9,17,30,16.0,44.0,3.1,14.0,46.0,59.41,43.79
2016,3,9,17,45,8.0,26.0,3.1,13.5,27.0,33.47,18.34
2016,3,9,18,0,0.0,8.0,3.1,13.0,8.0,7.28,0.0
2016,3,9,18,15,0.0,4.0,3.15,13.0,4.0,0.0,0.0
2016,3,9,18,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,5.65,12.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,5.65,12.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,5.75,12.0,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,3,10,6,45,6.0,16.5,6.05,12.5,17.0,14.51,0.0
2016,3,10,7,0,12.0,33.0,6.2,13.0,34.0,28.14,17.89
2016,3,10,7,15,33.5,54.0,6.3,13.5,60.0,44.76,33.6
2016,3,10,7,30,55.0,75.0,6.4,14.0,86.0,61.03,48.53
2016,3,10,7,45,67.0,97.0,6.5,14.5,114.0,77.59,63.48
2016,3,10,8,0,79.0,119.0,6.6,15.0,142.0,94.26,78.24
2016,3,10,8,15,90.0,139.5,6.8,15.0,170.5,118.78,92.03
2016,3,10,8,30,101.0,160.0,7.0,15.0,199.0,143.12,111.03
2016,3,10,8,45,50.5,144.0,7.2,15.0,163.5,132.58,104.37
2016,3,10,9,0,0.0,128.0,7.4,15.0,128.0,111.76,88.75
2016,3,10,9,15,0.0,144.5,7.4,15.0,144.5,126.43,100.74
2016,3,10,9,30,0.0,161.0,7.4,15.0,161.0,141.27,112.77
2016,3,10,9,45,0.0,147.0,7.4,15.5,147.0,129.73,102.73
2016,3,10,10,0,0.0,133.0,7.4,16.0,133.0,117.77,92.44
2016,3,10,10,15,0.0,108.0,7.3,16.0,108.0,95.79,74.12
2016,3,10,10,30,0.0,83.0,7.2,16.0,83.0,73.59,55.63
2016,3,10,10,45,0.0,116.5,7.1,16.0,116.5,103.54,80.26
2016,3,10,11,0,0.0,150.0,7.0,16.0,150.0,133.86,104.98
2016,3,10,11,15,0.0,88.0,6.85,16.0,88.0,78.1,59.11
2016,3,10,11,30,0.0,26.0,6.7,16.0,26.0,23.01,13.5
2016,3,10,11,45,0.0,26.5,6.6,16.0,26.5,23.46,13.86
2016,3,10,12,0,0.0,27.0,6.5,16.0,27.0,23.91,14.23
2016,3,10,12,15,0.0,60.0,6.35,16.0,60.0,53.21,38.5
2016,3,10,12,30,0.0,93.0,6.2,16.0,93.0,82.6,62.71
2016,3,10,12,45,0.0,64.0,6.05,16.0,64.0,56.76,41.43
2016,3,10,13,0,0.0,35.0,5.9,16.0,35.0,31.0,20.12
2016,3,10,13,15,0.0,54.0,5.65,16.0,54.0,47.86,34.13
2016,3,10,13,30,0.0,73.0,5.4,16.0,73.0,64.74,48.13
2016,3,10,13,45,0.0,66.0,5.2,16.0,66.0,58.49,43.02
2016,3,10,14,0,0.0,59.0,5.0,16.0,59.0,52.26,37.91
2016,3,10,14,15,0.0,42.5,4.8,16.0,42.5,37.6,25.78
2016,3,10,14,30,0.0,26.0,4.6,16.0,26.0,22.97,13.61
2016,3,10,14,45,0.0,38.0,4.45,16.0,38.0,33.58,22.55
2016,3,10,15,0,0.0,50.0,4.3,16.0,50.0,44.2,31.52
2016,3,10,15,15,0.0,46.5,4.2,15.5,46.5,41.08,29.05
2016,3,10,15,30,0.0,43.0,4.1,15.0,43.0,37.96,26.58
2016,3,10,15,45,0.0,28.0,4.05,15.0,28.0,24.68,15.39
2016,3,10,16,0,0.0,13.0,4.0,15.0,13.0,11.44,4.13
2016,3,10,16,15,0.0,11.5,4.0,15.0,11.5,10.11,3.02
2016,3,10,16,30,0.0,10.0,4.0,15.0,10.0,8.79,1.89
2016,3,10,16,45,0.0,8.0,4.0,15.0,8.0,7.02,0.37
2016,3,10,17,0,0.0,6.0,4.0,15.0,6.0,5.26,0.0
2016,3,10,17,15,0.0,4.5,4.2,14.5,4.5,3.95,0.0
2016,3,10,17,30,0.0,3.0,4.4,14.0,3.0,2.63,0.0
2016,3,10,17,45,0.0,1.5,4.6,14.0,1.5,1.31,0.0
2016,3,10,18,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,3,10,18,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,3,10,18,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,4.7,13.5,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,7.35,13.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,7.85,13.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,8.3,13.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,8.5,13.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,8.75,13.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,9.0,13.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,9.4,13.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,9.8,13.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,10.25,13.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,10.7,13.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,10.75,13.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,10.8,13.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,10.5,10.85,13.0,10.5,9.23,0.0
2016,3,11,7,0,0.0,21.0,10.9,13.0,21.0,18.49,9.97
2016,3,11,7,15,0.0,36.5,10.5,12.5,36.5,32.2,22.76
2016,3,11,7,30,0.0,52.0,10.1,12.0,52.0,45.4,35.02
2016,3,11,7,45,0.0,68.5,9.75,12.0,68.5,59.18,47.66
2016,3,11,8,0,0.0,85.0,9.4,12.0,85.0,72.88,60.05
2016,3,11,8,15,0.0,101.5,9.25,12.0,101.5,87.15,69.46
2016,3,11,8,30,0.0,118.0,9.1,12.0,118.0,101.59,81.64
2016,3,11,8,45,0.0,95.0,8.95,12.0,95.0,83.5,66.0
2016,3,11,9,0,0.0,72.0,8.8,12.0,72.0,63.68,48.92
2016,3,11,9,15,40.5,156.5,8.55,12.0,178.5,149.81,120.73
2016,3,11,9,30,81.0,241.0,8.3,12.0,285.0,240.95,196.13
2016,3,11,9,45,85.5,260.0,8.05,12.5,309.5,267.12,217.38
2016,3,11,10,0,90.0,279.0,7.8,13.0,334.0,294.01,239.01
2016,3,11,10,15,45.0,199.5,7.75,13.0,227.0,205.14,166.06
2016,3,11,10,30,0.0,120.0,7.7,13.0,120.0,106.57,83.77
2016,3,11,10,45,62.5,230.5,7.7,13.0,275.0,252.85,205.57
2016,3,11,11,0,125.0,341.0,7.7,13.0,430.0,414.95,337.14
2016,3,11,11,15,206.5,343.5,7.7,13.0,494.0,488.64,397.52
2016,3,11,11,30,288.0,346.0,7.7,13.0,558.0,578.86,470.44
2016,3,11,11,45,201.5,356.0,7.7,13.5,505.0,521.73,422.59
2016,3,11,12,0,115.0,366.0,7.7,14.0,452.0,455.84,367.58
2016,3,11,12,15,214.5,358.5,7.75,14.0,519.5,557.25,450.65
2016,3,11,12,30,314.0,351.0,7.8,14.0,587.0,665.21,537.33
2016,3,11,12,45,184.0,341.0,7.9,14.0,479.0,528.25,427.48
2016,3,11,13,0,54.0,331.0,8.0,14.0,371.0,383.44,309.0
2016,3,11,13,15,74.5,335.5,8.15,14.0,389.5,412.1,333.2
2016,3,11,13,30,95.0,340.0,8.3,14.0,408.0,441.31,357.6
2016,3,11,13,45,58.0,298.0,8.5,14.0,339.5,360.94,292.67
2016,3,11,14,0,21.0,256.0,8.7,14.0,271.0,263.02,212.62
2016,3,11,14,15,12.5,222.0,8.65,13.5,231.0,220.83,178.59
2016,3,11,14,30,4.0,188.0,8.6,13.0,191.0,178.78,144.22
2016,3,11,14,45,2.0,101.5,8.6,12.5,103.0,92.38,72.57
2016,3,11,15,0,0.0,15.0,8.6,12.0,15.0,13.23,5.64
2016,3,11,15,15,0.0,36.0,8.55,11.5,36.0,31.78,21.58
2016,3,11,15,30,0.0,57.0,8.5,11.0,57.0,50.37,37.64
2016,3,11,15,45,0.0,32.5,8.5,11.0,32.5,28.66,19.08
2016,3,11,16,0,0.0,8.0,8.5,11.0,8.0,7.04,0.44
2016,3,11,16,15,0.0,7.0,8.45,11.0,7.0,6.15,0.0
2016,3,11,16,30,0.0,6.0,8.4,11.0,6.0,5.27,0.0
2016,3,11,16,45,0.0,4.5,8.4,11.0,4.5,3.95,0.0
2016,3,11,17,0,0.0,3.0,8.4,11.0,3.0,2.63,0.0
2016,3,11,17,15,0.0,2.0,8.35,10.5,2.0,1.75,0.0
2016,3,11,17,30,0.0,1.0,8.3,10.0,1.0,0.88,0.0
2016,3,11,17,45,0.0,0.5,8.25,10.0,0.5,0.44,0.0
2016,3,11,18,0,0.0,0.0,8.2,10.0,0.0,0.0,0.0
2016,3,11,18,15,0.0,0.0,8.2,10.0,0.0,0.0,0.0
2016,3,11,18,30,0.0,0.0,8.2,10.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,8.2,10.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,8.2,10.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,8.1,10.0,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,8.0,10.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,7.95,10.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,7.9,10.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,7.8,10.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,7.7,10.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,7.6,10.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,7.5,10.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,7.3,10.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,7.1,10.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,6.9,10.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,6.7,10.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,6.5,10.0,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,6.3,10.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,6.15,10.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,5.45,10.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,5.05,9.5,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,3,12,6,45,0.0,10.5,5.05,10.5,10.5,9.23,0.0
2016,3,12,7,0,0.0,21.0,5.3,11.0,21.0,18.49,10.24
2016,3,12,7,15,0.0,37.0,5.6,11.0,37.0,32.64,23.39
2016,3,12,7,30,0.0,53.0,5.9,11.0,53.0,46.28,36.02
2016,3,12,7,45,0.0,70.5,6.2,11.5,70.5,60.83,49.26
2016,3,12,8,0,0.0,88.0,6.5,12.0,88.0,75.3,62.21
2016,3,12,8,15,0.0,105.5,6.7,12.0,105.5,90.38,72.18
2016,3,12,8,30,0.0,123.0,6.9,12.0,123.0,105.66,85.04
2016,3,12,8,45,30.0,161.0,7.1,12.0,175.5,141.95,114.29
2016,3,12,9,0,60.0,199.0,7.3,12.0,228.0,184.72,149.15
2016,3,12,9,15,30.0,167.5,7.4,12.0,182.0,155.61,125.64
2016,3,12,9,30,0.0,136.0,7.5,12.0,136.0,119.75,95.91
2016,3,12,9,45,0.0,129.0,7.65,12.5,129.0,114.01,90.7
2016,3,12,10,0,0.0,122.0,7.8,13.0,122.0,108.07,85.36
2016,3,12,10,15,0.0,122.0,7.8,13.0,122.0,108.22,85.32
2016,3,12,10,30,0.0,122.0,7.8,13.0,122.0,108.35,85.27
2016,3,12,10,45,2.0,155.5,7.8,13.0,157.0,139.89,111.33
2016,3,12,11,0,4.0,189.0,7.8,13.0,192.0,172.07,137.75
2016,3,12,11,15,7.5,214.5,7.8,13.0,220.5,198.73,159.57
2016,3,12,11,30,11.0,240.0,7.8,13.0,249.0,226.11,181.89
2016,3,12,11,45,8.5,220.5,7.8,13.0,227.5,206.82,165.99
2016,3,12,12,0,6.0,201.0,7.8,13.0,206.0,187.16,149.81
2016,3,12,12,15,6.0,201.5,7.8,13.0,206.5,188.24,150.69
2016,3,12,12,30,6.0,202.0,7.8,13.0,207.0,189.3,151.58
2016,3,12,12,45,4.5,190.5,7.85,13.0,194.0,177.5,141.9
2016,3,12,13,0,3.0,179.0,7.9,13.0,181.0,165.55,132.11
2016,3,12,13,15,3.0,179.5,7.9,13.0,182.0,166.41,132.92
2016,3,12,13,30,3.0,180.0,7.9,13.0,183.0,167.3,133.78
2016,3,12,13,45,1.5,109.5,7.9,13.5,111.0,99.22,77.39
2016,3,12,14,0,0.0,39.0,7.9,14.0,39.0,34.51,23.33
2016,3,12,14,15,1.0,108.0,7.8,14.0,108.5,97.4,75.99
2016,3,12,14,30,2.0,177.0,7.7,14.0,178.0,165.6,132.68
2016,3,12,14,45,3.5,180.5,7.65,14.0,182.5,171.51,137.87
2016,3,12,15,0,5.0,184.0,7.6,14.0,187.0,177.8,143.46
2016,3,12,15,15,2.5,163.5,7.45,13.5,165.0,155.39,125.35
2016,3,12,15,30,0.0,143.0,7.3,13.0,143.0,133.06,107.12
2016,3,12,15,45,0.0,91.5,7.15,13.0,91.5,81.77,64.12
2016,3,12,16,0,0.0,40.0,7.0,13.0,40.0,35.28,24.65
2016,3,12,16,15,0.0,35.0,6.9,13.0,35.0,30.85,20.92
2016,3,12,16,30,0.0,30.0,6.8,13.0,30.0,26.42,17.15
2016,3,12,16,45,0.0,24.5,6.7,13.0,24.5,21.56,12.96
2016,3,12,17,0,0.0,19.0,6.6,13.0,19.0,16.7,8.73
2016,3,12,17,15,0.0,14.0,6.45,12.5,14.0,12.3,4.86
2016,3,12,17,30,0.0,9.0,6.3,12.0,9.0,7.9,0.98
2016,3,12,17,45,0.0,5.0,6.15,12.0,5.0,4.38,0.0
2016,3,12,18,0,0.0,1.0,6.0,12.0,1.0,0.87,0.0
2016,3,12,18,15,0.0,0.5,6.0,12.0,0.5,0.45,0.0
2016,3,12,18,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,5.85,12.5,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,5.7,12.5,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,5.25,12.5,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,13,6,45,0.0,4.5,5.6,13.0,4.5,3.94,0.0
2016,3,13,7,0,0.0,9.0,5.8,13.0,9.0,7.9,1.13
2016,3,13,7,15,0.0,15.0,5.9,13.0,15.0,13.18,6.02
2016,3,13,7,30,0.0,21.0,6.0,13.0,21.0,18.46,10.9
2016,3,13,7,45,0.0,28.0,6.1,13.0,28.0,24.65,16.55
2016,3,13,8,0,0.0,35.0,6.2,13.0,35.0,30.84,20.97
2016,3,13,8,15,0.0,42.0,6.25,13.0,42.0,37.04,26.27
2016,3,13,8,30,0.0,49.0,6.3,13.0,49.0,43.24,31.52
2016,3,13,8,45,2.0,105.0,6.35,13.5,106.0,92.39,73.01
2016,3,13,9,0,4.0,161.0,6.4,14.0,163.0,140.4,112.82
2016,3,13,9,15,2.0,137.0,6.45,14.0,138.0,120.79,96.2
2016,3,13,9,30,0.0,113.0,6.5,14.0,113.0,99.82,78.49
2016,3,13,9,45,0.0,87.5,6.55,14.0,87.5,77.54,59.68
2016,3,13,10,0,0.0,62.0,6.6,14.0,62.0,54.88,40.58
2016,3,13,10,15,0.0,106.5,6.6,14.0,106.5,94.47,73.53
2016,3,13,10,30,0.0,151.0,6.6,14.0,151.0,134.25,106.29
2016,3,13,10,45,0.0,136.0,6.6,14.0,136.0,121.02,95.2
2016,3,13,11,0,0.0,121.0,6.6,14.0,121.0,107.67,84.07
2016,3,13,11,15,0.0,115.5,6.6,14.0,115.5,102.81,79.97
2016,3,13,11,30,0.0,110.0,6.6,14.0,110.0,97.91,75.86
2016,3,13,11,45,0.5,137.5,6.6,14.0,138.5,123.39,96.83
2016,3,13,12,0,1.0,165.0,6.6,14.0,167.0,149.29,118.03
2016,3,13,12,15,0.5,136.0,6.6,14.0,137.0,122.3,95.85
2016,3,13,12,30,0.0,107.0,6.6,14.0,107.0,95.36,73.66
2016,3,13,12,45,0.0,124.5,6.65,14.0,124.5,111.44,86.96
2016,3,13,13,0,0.0,142.0,6.7,14.0,142.0,127.77,100.43
2016,3,13,13,15,0.0,133.5,6.65,14.0,133.5,119.96,94.06
2016,3,13,13,30,0.0,125.0,6.6,14.0,125.0,112.11,87.69
2016,3,13,13,45,5.0,175.0,6.6,14.0,178.5,164.8,131.38
2016,3,13,14,0,10.0,225.0,6.6,14.0,232.0,219.99,176.8
2016,3,13,14,15,5.0,168.5,6.5,14.0,172.0,159.37,127.23
2016,3,13,14,30,0.0,112.0,6.4,14.0,112.0,100.24,78.35
2016,3,13,14,45,0.0,123.0,6.3,14.0,123.0,110.92,87.44
2016,3,13,15,0,0.0,134.0,6.2,14.0,134.0,122.05,96.91
2016,3,13,15,15,0.0,128.0,6.1,14.0,128.0,116.69,92.69
2016,3,13,15,30,0.0,122.0,6.0,14.0,122.0,111.41,88.53
