Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,13,15,45,0.0,90.5,5.95,14.0,90.5,80.75,62.99
2016,3,13,16,0,0.0,59.0,5.9,14.0,59.0,52.12,38.89
2016,3,13,16,15,0.0,51.5,5.85,14.0,51.5,45.46,33.32
2016,3,13,16,30,0.0,44.0,5.8,14.0,44.0,38.8,27.69
2016,3,13,16,45,0.0,36.0,5.75,14.0,36.0,31.72,21.63
2016,3,13,17,0,0.0,28.0,5.7,14.0,28.0,24.64,15.5
2016,3,13,17,15,0.0,21.0,5.55,13.5,21.0,18.47,10.1
2016,3,13,17,30,0.0,14.0,5.4,13.0,14.0,12.3,4.67
2016,3,13,17,45,0.0,8.0,5.3,13.0,8.0,7.02,0.0
2016,3,13,18,0,0.0,2.0,5.2,13.0,2.0,1.75,0.0
2016,3,13,18,15,0.0,1.0,5.05,13.0,1.0,0.91,0.0
2016,3,13,18,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,3,13,18,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,4.35,12.5,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,4.3,10.5,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,3,14,6,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,3,14,6,45,77.0,24.0,4.35,10.5,33.0,19.55,7.52
2016,3,14,7,0,154.0,48.0,4.4,11.0,66.0,37.86,27.25
2016,3,14,7,15,226.0,66.0,4.4,11.0,108.0,51.38,40.17
2016,3,14,7,30,298.0,84.0,4.4,11.0,150.0,62.57,50.71
2016,3,14,7,45,347.5,99.5,4.4,11.5,195.0,72.71,59.94
2016,3,14,8,0,397.0,115.0,4.4,12.0,240.0,89.16,66.86
2016,3,14,8,15,466.5,114.5,4.35,12.0,285.5,125.23,83.32
2016,3,14,8,30,536.0,114.0,4.3,12.0,331.0,171.02,115.83
2016,3,14,8,45,456.0,149.5,4.25,12.0,350.0,219.4,161.43
2016,3,14,9,0,376.0,185.0,4.2,12.0,369.0,259.75,200.57
2016,3,14,9,15,416.5,194.0,4.1,12.0,415.0,309.11,242.89
2016,3,14,9,30,457.0,203.0,4.0,12.0,461.0,363.09,288.84
2016,3,14,9,45,435.0,225.5,3.95,12.5,484.5,404.38,323.94
2016,3,14,10,0,413.0,248.0,3.9,13.0,508.0,442.83,355.47
2016,3,14,10,15,336.0,281.5,3.85,13.0,499.5,452.78,363.91
2016,3,14,10,30,259.0,315.0,3.8,13.0,491.0,458.29,367.82
2016,3,14,10,45,326.5,311.0,3.8,13.0,541.0,518.02,415.51
2016,3,14,11,0,394.0,307.0,3.8,13.0,591.0,582.94,466.47
2016,3,14,11,15,361.5,324.5,3.8,13.0,590.0,597.45,476.74
2016,3,14,11,30,329.0,342.0,3.8,13.0,589.0,608.55,484.41
2016,3,14,11,45,367.5,335.5,3.85,13.5,614.5,651.64,517.05
2016,3,14,12,0,406.0,329.0,3.9,14.0,640.0,695.71,549.9
2016,3,14,12,15,400.5,330.5,3.95,14.0,638.0,709.13,559.84
2016,3,14,12,30,395.0,332.0,4.0,14.0,636.0,720.6,568.54
2016,3,14,12,45,383.0,335.0,4.05,14.0,627.5,725.61,572.34
2016,3,14,13,0,371.0,338.0,4.1,14.0,619.0,728.54,574.69
2016,3,14,13,15,448.5,301.5,4.25,14.0,634.0,789.2,622.6
2016,3,14,13,30,526.0,265.0,4.4,14.0,649.0,834.6,659.43
2016,3,14,13,45,535.5,248.5,4.55,14.0,629.5,831.84,659.52
2016,3,14,14,0,545.0,232.0,4.7,14.0,610.0,826.13,657.85
2016,3,14,14,15,525.0,232.0,4.8,14.0,583.5,807.02,644.96
2016,3,14,14,30,505.0,232.0,4.9,14.0,557.0,785.62,630.39
2016,3,14,14,45,634.0,180.0,5.05,14.0,564.0,853.64,685.87
2016,3,14,15,0,763.0,128.0,5.2,14.0,571.0,907.76,728.05
2016,3,14,15,15,741.0,124.0,5.25,13.5,528.5,868.14,701.79
2016,3,14,15,30,719.0,120.0,5.3,13.0,486.0,826.29,673.97
2016,3,14,15,45,688.5,115.0,5.4,13.0,438.5,773.86,636.5
2016,3,14,16,0,658.0,110.0,5.5,13.0,391.0,720.35,597.45
2016,3,14,16,15,616.5,103.5,5.4,12.5,341.5,655.52,548.83
2016,3,14,16,30,575.0,97.0,5.3,12.0,292.0,591.23,499.32
2016,3,14,16,45,515.0,88.0,5.25,12.0,241.0,511.75,433.97
2016,3,14,17,0,455.0,79.0,5.2,12.0,190.0,433.07,367.21
2016,3,14,17,15,368.0,66.5,5.15,11.5,142.5,341.87,288.21
2016,3,14,17,30,281.0,54.0,5.1,11.0,95.0,258.87,213.92
2016,3,14,17,45,140.5,37.0,5.05,10.5,57.5,139.16,105.54
2016,3,14,18,0,0.0,20.0,5.0,10.0,20.0,20.63,0.0
2016,3,14,18,15,0.0,10.0,4.95,10.0,10.0,9.1,0.0
2016,3,14,18,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,3,14,18,45,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,4.7,9.5,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,3.6,8.5,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,3,15,6,15,22.5,5.0,3.4,8.5,5.5,0.0,0.0
2016,3,15,6,30,45.0,10.0,3.4,9.0,11.0,9.1,0.0
2016,3,15,6,45,191.0,25.5,3.4,9.5,46.5,19.99,9.01
2016,3,15,7,0,337.0,41.0,3.4,10.0,82.0,33.19,23.46
2016,3,15,7,15,429.5,51.0,3.4,10.0,130.0,40.08,30.32
2016,3,15,7,30,522.0,61.0,3.4,10.0,178.0,46.77,36.74
2016,3,15,7,45,588.5,67.0,3.4,10.5,230.0,49.86,39.61
2016,3,15,8,0,655.0,73.0,3.4,11.0,282.0,64.6,42.0
2016,3,15,8,15,694.0,78.0,3.4,11.5,333.0,117.98,67.92
2016,3,15,8,30,733.0,83.0,3.4,12.0,384.0,176.18,111.19
2016,3,15,8,45,763.5,86.0,3.4,12.5,432.5,238.82,164.87
2016,3,15,9,0,794.0,89.0,3.4,13.0,481.0,300.76,220.25
2016,3,15,9,15,814.0,92.0,3.35,13.5,525.0,362.01,275.4
2016,3,15,9,30,834.0,95.0,3.3,14.0,569.0,424.54,330.37
2016,3,15,9,45,849.5,97.0,3.3,14.5,607.5,485.05,382.23
2016,3,15,10,0,865.0,99.0,3.3,15.0,646.0,545.67,432.41
2016,3,15,10,15,876.0,100.5,3.25,15.0,678.0,602.12,478.49
2016,3,15,10,30,887.0,102.0,3.2,15.0,710.0,657.66,522.5
2016,3,15,10,45,895.5,103.0,3.2,15.0,735.0,709.78,562.92
2016,3,15,11,0,904.0,104.0,3.2,15.0,760.0,760.11,600.53
2016,3,15,11,15,908.5,104.5,3.2,15.0,777.5,804.87,632.0
2016,3,15,11,30,913.0,105.0,3.2,15.0,795.0,847.05,661.37
2016,3,15,11,45,916.5,105.0,3.2,15.5,804.5,885.08,686.34
2016,3,15,12,0,920.0,105.0,3.2,16.0,814.0,920.06,708.97
2016,3,15,12,15,920.5,105.0,3.25,16.0,815.0,949.12,729.1
2016,3,15,12,30,921.0,105.0,3.3,16.0,816.0,974.65,746.88
2016,3,15,12,45,923.0,102.5,3.35,16.0,809.5,995.24,761.38
2016,3,15,13,0,925.0,100.0,3.4,16.0,803.0,1012.06,773.47
2016,3,15,13,15,921.5,99.5,3.5,16.0,788.0,1021.93,781.37
2016,3,15,13,30,918.0,99.0,3.6,16.0,773.0,1027.82,786.78
2016,3,15,13,45,912.0,98.0,3.7,16.5,750.0,1026.71,786.11
2016,3,15,14,0,906.0,97.0,3.8,17.0,727.0,1021.64,782.93
2016,3,15,14,15,897.0,95.0,3.9,16.5,697.0,1008.55,777.33
2016,3,15,14,30,888.0,93.0,4.0,16.0,667.0,991.7,769.22
2016,3,15,14,45,875.0,91.0,4.15,16.0,630.0,967.37,754.74
2016,3,15,15,0,862.0,89.0,4.3,16.0,593.0,949.47,744.79
2016,3,15,15,15,844.0,86.5,4.4,16.0,550.5,913.17,721.63
2016,3,15,15,30,826.0,84.0,4.5,16.0,508.0,874.16,696.27
2016,3,15,15,45,802.5,80.5,4.65,16.0,460.5,826.65,664.48
2016,3,15,16,0,779.0,77.0,4.8,16.0,413.0,777.36,630.58
2016,3,15,16,15,745.0,72.5,4.8,15.5,362.5,716.91,587.58
2016,3,15,16,30,711.0,68.0,4.8,15.0,312.0,656.2,543.03
2016,3,15,16,45,661.5,62.5,4.85,14.5,260.0,587.92,490.91
2016,3,15,17,0,612.0,57.0,4.9,14.0,208.0,517.55,434.27
2016,3,15,17,15,532.5,49.0,4.85,13.5,158.0,427.73,357.65
2016,3,15,17,30,453.0,41.0,4.8,13.0,108.0,344.45,283.47
2016,3,15,17,45,316.5,29.5,4.8,12.5,67.0,234.52,181.23
2016,3,15,18,0,180.0,18.0,4.8,12.0,26.0,125.6,0.0
2016,3,15,18,15,90.0,9.0,4.75,11.5,13.0,46.02,0.0
2016,3,15,18,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,15,18,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,4.55,10.5,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,16,6,15,45.0,6.0,1.35,9.5,7.0,0.0,0.0
2016,3,16,6,30,90.0,12.0,1.3,10.0,14.0,10.91,0.0
2016,3,16,6,45,240.5,25.5,1.3,10.5,51.5,20.62,10.27
2016,3,16,7,0,391.0,39.0,1.3,11.0,89.0,31.24,21.8
2016,3,16,7,15,480.0,48.0,1.35,11.5,138.0,37.38,27.83
2016,3,16,7,30,569.0,57.0,1.4,12.0,187.0,43.37,33.45
2016,3,16,7,45,626.0,63.0,1.45,12.5,239.0,46.62,36.43
2016,3,16,8,0,683.0,69.0,1.5,13.0,291.0,63.78,39.35
2016,3,16,8,15,721.0,73.5,1.6,13.5,342.5,122.57,69.71
2016,3,16,8,30,759.0,78.0,1.7,14.0,394.0,181.51,113.27
2016,3,16,8,45,787.0,81.5,1.85,14.5,442.5,241.83,164.64
2016,3,16,9,0,815.0,85.0,2.0,15.0,491.0,305.0,220.5
2016,3,16,9,15,834.0,88.0,2.05,15.0,535.5,367.18,276.13
2016,3,16,9,30,853.0,91.0,2.1,15.0,580.0,430.47,331.56
2016,3,16,9,45,868.0,93.0,2.2,15.5,618.5,492.66,384.08
2016,3,16,10,0,883.0,95.0,2.3,16.0,657.0,553.2,433.62
2016,3,16,10,15,893.0,96.5,2.35,16.0,689.0,610.07,479.5
2016,3,16,10,30,903.0,98.0,2.4,16.0,721.0,665.79,523.2
2016,3,16,10,45,910.5,99.0,2.45,16.5,746.0,717.92,562.09
2016,3,16,11,0,918.0,100.0,2.5,17.0,771.0,768.13,597.71
2016,3,16,11,15,922.0,100.5,2.5,17.0,788.0,813.01,628.5
2016,3,16,11,30,926.0,101.0,2.5,17.0,805.0,855.21,657.17
2016,3,16,11,45,929.0,101.0,2.55,17.5,814.0,893.18,681.84
2016,3,16,12,0,932.0,101.0,2.6,18.0,823.0,928.01,704.22
2016,3,16,12,15,931.5,101.0,2.65,18.0,823.5,956.39,723.5
2016,3,16,12,30,931.0,101.0,2.7,18.0,824.0,981.15,740.44
2016,3,16,12,45,933.5,98.5,2.75,18.0,817.5,1002.28,755.07
2016,3,16,13,0,936.0,96.0,2.8,18.0,811.0,1019.63,767.31
2016,3,16,13,15,931.5,95.5,2.85,18.0,795.0,1028.52,774.08
2016,3,16,13,30,927.0,95.0,2.9,18.0,779.0,1033.38,778.41
2016,3,16,13,45,920.5,93.5,2.95,18.5,755.5,1031.08,776.68
2016,3,16,14,0,914.0,92.0,3.0,19.0,732.0,1024.78,772.5
2016,3,16,14,15,904.5,90.5,3.05,19.0,701.5,1011.59,765.33
2016,3,16,14,30,895.0,89.0,3.1,19.0,671.0,994.63,755.77
2016,3,16,14,45,882.5,87.0,3.2,19.0,633.5,970.55,741.81
2016,3,16,15,0,870.0,85.0,3.3,19.0,596.0,943.11,725.51
2016,3,16,15,15,852.5,82.5,3.3,18.5,553.5,907.25,703.86
2016,3,16,15,30,835.0,80.0,3.3,18.0,511.0,877.78,686.51
2016,3,16,15,45,811.0,77.0,3.35,18.0,463.5,830.13,654.8
2016,3,16,16,0,787.0,74.0,3.4,18.0,416.0,780.74,621.3
2016,3,16,16,15,754.0,70.0,3.35,17.5,365.5,721.4,580.21
2016,3,16,16,30,721.0,66.0,3.3,17.0,315.0,661.73,537.63
2016,3,16,16,45,672.5,60.5,3.25,16.5,263.5,589.02,483.32
2016,3,16,17,0,624.0,55.0,3.2,16.0,212.0,523.08,431.7
2016,3,16,17,15,547.5,47.5,3.2,15.5,161.5,435.2,358.67
2016,3,16,17,30,471.0,40.0,3.2,15.0,111.0,353.61,287.55
2016,3,16,17,45,338.5,29.0,3.25,14.5,69.5,245.32,189.12
2016,3,16,18,0,206.0,18.0,3.3,14.0,28.0,138.91,6.14
2016,3,16,18,15,103.0,9.0,3.35,13.5,14.0,51.46,0.0
2016,3,16,18,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,16,18,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,17,6,15,73.5,6.5,2.7,11.5,8.5,0.0,0.0
2016,3,17,6,30,147.0,13.0,2.8,12.0,17.0,11.82,0.0
2016,3,17,6,45,297.0,25.0,2.95,12.5,57.0,20.08,10.29
2016,3,17,7,0,447.0,37.0,3.1,13.0,97.0,29.39,20.04
2016,3,17,7,15,532.0,45.0,3.05,13.0,147.5,34.81,25.37
2016,3,17,7,30,617.0,53.0,3.0,13.0,198.0,40.1,30.38
2016,3,17,7,45,670.5,58.5,2.95,13.5,251.0,47.17,36.75
2016,3,17,8,0,724.0,64.0,2.9,14.0,304.0,66.88,40.06
2016,3,17,8,15,759.5,68.5,2.75,14.5,356.0,123.62,68.46
2016,3,17,8,30,795.0,73.0,2.6,15.0,408.0,184.69,114.1
2016,3,17,8,45,820.5,76.5,2.5,15.5,457.0,246.76,167.25
2016,3,17,9,0,846.0,80.0,2.4,16.0,506.0,311.31,224.37
2016,3,17,9,15,864.0,82.5,2.35,16.5,550.5,374.54,280.38
2016,3,17,9,30,882.0,85.0,2.3,17.0,595.0,440.51,337.01
2016,3,17,9,45,895.5,87.0,2.25,17.5,634.0,501.98,388.33
2016,3,17,10,0,909.0,89.0,2.2,18.0,673.0,563.18,437.46
2016,3,17,10,15,918.5,90.5,2.1,18.0,705.0,621.05,482.91
2016,3,17,10,30,928.0,92.0,2.0,18.0,737.0,677.66,525.78
2016,3,17,10,45,934.5,93.5,1.95,18.5,762.0,730.7,563.9
2016,3,17,11,0,941.0,95.0,1.9,19.0,787.0,781.68,598.1
2016,3,17,11,15,945.0,95.5,1.85,19.0,804.0,827.42,628.17
2016,3,17,11,30,949.0,96.0,1.8,19.0,821.0,870.41,655.98
2016,3,17,11,45,950.5,96.5,1.75,19.5,830.0,908.34,678.79
2016,3,17,12,0,952.0,97.0,1.7,20.0,839.0,942.97,699.13
2016,3,17,12,15,952.0,97.0,1.65,20.0,839.5,972.25,717.12
2016,3,17,12,30,952.0,97.0,1.6,20.0,840.0,997.85,732.7
2016,3,17,12,45,949.5,97.0,1.55,20.5,832.5,1017.3,742.9
2016,3,17,13,0,947.0,97.0,1.5,21.0,825.0,1032.79,750.64
2016,3,17,13,15,943.0,96.5,1.5,21.0,809.0,1042.24,756.94
2016,3,17,13,30,939.0,96.0,1.5,21.0,793.0,1047.62,760.9
2016,3,17,13,45,932.5,95.0,1.5,21.0,769.0,1045.89,760.57
2016,3,17,14,0,926.0,94.0,1.5,21.0,745.0,1040.11,757.94
2016,3,17,14,15,916.5,92.0,1.55,21.0,714.0,1026.22,751.15
2016,3,17,14,30,907.0,90.0,1.6,21.0,683.0,1008.5,742.05
2016,3,17,14,45,894.0,88.5,1.65,21.0,645.5,984.31,728.81
2016,3,17,15,0,881.0,87.0,1.7,21.0,608.0,956.75,713.35
2016,3,17,15,15,863.5,84.5,1.75,21.0,564.5,930.02,698.35
2016,3,17,15,30,846.0,82.0,1.8,21.0,521.0,890.82,674.74
2016,3,17,15,45,822.5,78.5,1.9,21.0,473.0,842.58,645.1
2016,3,17,16,0,799.0,75.0,2.0,21.0,425.0,792.51,613.4
2016,3,17,16,15,766.0,71.0,1.95,20.5,374.0,732.66,573.64
2016,3,17,16,30,733.0,67.0,1.9,20.0,323.0,672.43,532.37
2016,3,17,16,45,684.5,61.5,1.9,19.5,270.5,599.13,479.97
2016,3,17,17,0,636.0,56.0,1.9,19.0,218.0,532.59,430.01
2016,3,17,17,15,559.5,48.5,1.95,18.0,167.0,444.04,359.61
2016,3,17,17,30,483.0,41.0,2.0,17.0,116.0,361.72,290.42
2016,3,17,17,45,351.0,29.5,2.05,16.5,73.0,252.29,193.59
2016,3,17,18,0,219.0,18.0,2.1,16.0,30.0,145.99,28.1
2016,3,17,18,15,109.5,9.0,2.2,15.5,15.0,54.16,0.0
2016,3,17,18,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,17,18,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,18,6,15,74.5,7.5,3.15,10.5,10.0,6.82,0.0
2016,3,18,6,30,149.0,15.0,3.2,11.0,20.0,12.14,0.0
2016,3,18,6,45,290.5,28.0,3.25,11.5,60.5,22.62,12.83
2016,3,18,7,0,432.0,41.0,3.3,12.0,101.0,32.71,23.13
2016,3,18,7,15,516.5,49.5,3.2,12.0,151.5,38.39,28.71
2016,3,18,7,30,601.0,58.0,3.1,12.0,202.0,43.93,33.96
2016,3,18,7,45,300.5,66.0,3.05,12.5,138.0,47.61,37.3
2016,3,18,8,0,0.0,74.0,3.0,13.0,74.0,64.94,50.24
2016,3,18,8,15,31.0,124.0,3.0,13.0,137.5,105.85,83.54
2016,3,18,8,30,62.0,174.0,3.0,13.0,201.0,152.48,120.82
2016,3,18,8,45,41.0,181.5,3.0,13.0,200.5,161.15,128.74
2016,3,18,9,0,20.0,189.0,3.0,13.0,200.0,168.23,135.19
2016,3,18,9,15,84.0,228.0,3.0,13.0,277.0,224.45,179.76
2016,3,18,9,30,148.0,267.0,3.0,13.0,354.0,291.9,233.62
2016,3,18,9,45,135.0,284.5,3.0,13.5,367.5,313.89,251.11
2016,3,18,10,0,122.0,302.0,3.0,14.0,381.0,334.47,267.09
2016,3,18,10,15,173.5,317.0,2.95,14.0,435.5,388.74,310.11
2016,3,18,10,30,225.0,332.0,2.9,14.0,490.0,448.37,356.81
2016,3,18,10,45,208.5,346.0,2.9,14.5,496.5,465.87,369.19
2016,3,18,11,0,192.0,360.0,2.9,15.0,503.0,481.51,380.03
2016,3,18,11,15,295.0,347.0,2.85,15.0,571.5,570.1,448.76
2016,3,18,11,30,398.0,334.0,2.8,15.0,640.0,657.86,515.31
2016,3,18,11,45,501.0,296.5,2.75,15.0,686.0,738.26,575.51
2016,3,18,12,0,604.0,259.0,2.7,15.0,732.0,813.1,630.9
2016,3,18,12,15,586.5,265.5,2.65,15.0,725.5,826.28,639.14
2016,3,18,12,30,569.0,272.0,2.6,15.0,719.0,836.2,645.54
2016,3,18,12,45,597.0,258.0,2.6,15.5,723.0,864.74,665.46
2016,3,18,13,0,625.0,244.0,2.6,16.0,727.0,895.96,686.8
2016,3,18,13,15,619.5,239.5,2.65,16.0,710.0,897.8,688.81
2016,3,18,13,30,614.0,235.0,2.7,16.0,693.0,896.45,688.98
2016,3,18,13,45,749.0,175.5,2.8,16.0,717.5,973.24,744.32
2016,3,18,14,0,884.0,116.0,2.9,16.0,742.0,1035.66,787.93
2016,3,18,14,15,874.0,114.0,2.95,15.5,711.0,1021.62,780.95
2016,3,18,14,30,864.0,112.0,3.0,15.0,680.0,1003.81,772.22
2016,3,18,14,45,772.5,127.5,3.15,15.0,614.0,923.43,719.24
2016,3,18,15,0,681.0,143.0,3.3,15.0,548.0,849.59,669.95
2016,3,18,15,15,630.5,145.0,3.3,15.0,499.5,791.6,630.05
2016,3,18,15,30,580.0,147.0,3.3,15.0,451.0,732.72,588.65
2016,3,18,15,45,505.5,149.0,3.35,15.0,396.0,646.45,525.35
2016,3,18,16,0,431.0,151.0,3.4,15.0,341.0,570.62,467.51
2016,3,18,16,15,400.0,140.0,3.3,14.5,300.0,517.84,427.78
2016,3,18,16,30,369.0,129.0,3.2,14.0,259.0,465.9,387.49
2016,3,18,16,45,343.0,111.0,3.15,13.5,216.5,410.39,343.4
2016,3,18,17,0,317.0,93.0,3.1,13.0,174.0,355.97,298.61
2016,3,18,17,15,273.0,75.0,2.95,12.5,133.5,291.57,243.52
2016,3,18,17,30,229.0,57.0,2.8,12.0,93.0,230.84,189.8
2016,3,18,17,45,149.5,39.0,2.65,11.5,59.0,143.65,111.94
2016,3,18,18,0,70.0,21.0,2.5,11.0,25.0,68.8,19.04
2016,3,18,18,15,35.0,10.5,2.45,11.0,12.5,24.24,0.0
2016,3,18,18,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,18,18,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,4.0,1.9,11.0,4.0,3.64,0.0
2016,3,19,6,30,0.0,8.0,2.0,11.0,8.0,7.02,0.0
2016,3,19,6,45,0.0,23.0,2.15,11.5,23.0,20.27,11.24
2016,3,19,7,0,0.0,38.0,2.3,12.0,38.0,33.3,23.73
2016,3,19,7,15,0.0,57.0,2.35,12.0,57.0,49.09,38.31
2016,3,19,7,30,0.0,76.0,2.4,12.0,76.0,64.68,52.57
2016,3,19,7,45,0.0,96.0,2.5,12.5,96.0,80.84,66.98
2016,3,19,8,0,0.0,116.0,2.6,13.0,116.0,97.31,77.71
2016,3,19,8,15,61.5,149.5,2.6,13.0,176.5,127.21,100.13
2016,3,19,8,30,123.0,183.0,2.6,13.0,237.0,166.76,129.83
2016,3,19,8,45,78.0,192.5,2.65,13.5,228.5,178.03,140.87
2016,3,19,9,0,33.0,202.0,2.7,14.0,220.0,180.79,144.45
2016,3,19,9,15,80.0,235.5,2.75,14.0,281.5,229.32,182.92
2016,3,19,9,30,127.0,269.0,2.8,14.0,343.0,285.22,227.43
2016,3,19,9,45,485.5,185.0,2.85,14.5,497.5,397.44,315.46
2016,3,19,10,0,844.0,101.0,2.9,15.0,652.0,544.32,431.16
2016,3,19,10,15,627.5,196.0,2.9,15.0,616.5,555.34,439.75
2016,3,19,10,30,411.0,291.0,2.9,15.0,581.0,534.09,422.32
2016,3,19,10,45,643.0,200.5,2.95,15.5,671.5,643.12,508.1
2016,3,19,11,0,875.0,110.0,3.0,16.0,762.0,752.25,591.41
2016,3,19,11,15,691.5,198.0,2.95,16.0,720.5,745.17,582.53
2016,3,19,11,30,508.0,286.0,2.9,16.0,679.0,710.56,553.42
2016,3,19,11,45,523.0,285.0,2.9,16.0,693.5,746.37,580.08
2016,3,19,12,0,538.0,284.0,2.9,16.0,708.0,781.1,605.22
2016,3,19,12,15,541.0,283.5,2.85,16.0,710.0,804.11,621.36
2016,3,19,12,30,544.0,283.0,2.8,16.0,712.0,824.94,635.95
2016,3,19,12,45,561.0,268.0,2.8,16.0,707.0,841.66,648.62
2016,3,19,13,0,578.0,253.0,2.8,16.0,702.0,855.96,659.69
2016,3,19,13,15,426.5,301.0,2.8,16.0,629.0,769.24,594.75
2016,3,19,13,30,275.0,349.0,2.8,16.0,556.0,663.21,515.28
2016,3,19,13,45,273.5,340.0,2.8,16.0,540.5,657.05,512.25
2016,3,19,14,0,272.0,331.0,2.8,16.0,525.0,649.38,507.49
2016,3,19,14,15,220.0,322.0,2.8,16.0,474.5,571.39,449.73
2016,3,19,14,30,168.0,313.0,2.8,16.0,424.0,511.7,404.71
2016,3,19,14,45,170.0,294.5,2.85,16.0,401.5,493.5,392.48
2016,3,19,15,0,172.0,276.0,2.9,16.0,379.0,474.3,379.19
2016,3,19,15,15,149.0,255.0,2.95,15.5,340.0,427.7,344.49
2016,3,19,15,30,126.0,234.0,3.0,15.0,301.0,381.34,309.4
2016,3,19,15,45,197.0,207.0,3.15,15.0,300.5,410.74,336.39
2016,3,19,16,0,268.0,180.0,3.3,15.0,300.0,450.94,371.09
2016,3,19,16,15,257.0,160.5,3.3,14.5,264.5,410.98,340.55
2016,3,19,16,30,246.0,141.0,3.3,14.0,229.0,370.81,309.38
2016,3,19,16,45,237.0,119.0,3.3,14.0,193.0,328.69,275.22
2016,3,19,17,0,228.0,97.0,3.3,14.0,157.0,286.3,239.77
2016,3,19,17,15,201.0,77.0,3.1,13.5,121.0,235.14,195.77
2016,3,19,17,30,174.0,57.0,2.9,13.0,85.0,185.75,152.02
2016,3,19,17,45,120.0,39.0,2.7,12.5,55.0,127.12,98.68
2016,3,19,18,0,66.0,21.0,2.5,12.0,25.0,66.88,24.47
2016,3,19,18,15,33.0,10.5,2.4,11.5,12.5,23.39,0.0
2016,3,19,18,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,19,18,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,8.5,4.2,12.0,8.5,7.73,0.0
2016,3,20,6,30,0.0,17.0,4.4,12.0,17.0,14.93,0.0
2016,3,20,6,45,51.5,35.5,4.6,12.5,43.0,29.33,18.99
2016,3,20,7,0,103.0,54.0,4.8,13.0,69.0,43.83,32.9
2016,3,20,7,15,126.0,75.5,4.9,13.0,101.5,59.96,47.81
2016,3,20,7,30,149.0,97.0,5.0,13.0,134.0,75.65,62.14
2016,3,20,7,45,164.5,118.0,5.1,13.5,167.5,90.57,75.39
2016,3,20,8,0,180.0,139.0,5.2,14.0,201.0,112.33,86.46
2016,3,20,8,15,257.5,152.0,5.25,14.0,256.5,142.43,104.45
2016,3,20,8,30,335.0,165.0,5.3,14.0,312.0,186.27,136.6
2016,3,20,8,45,397.5,172.5,5.35,14.5,365.5,230.84,172.28
2016,3,20,9,0,460.0,180.0,5.4,15.0,419.0,285.05,217.45
2016,3,20,9,15,290.0,225.5,5.45,15.0,380.5,295.32,232.66
2016,3,20,9,30,120.0,271.0,5.5,15.0,342.0,284.21,227.24
2016,3,20,9,45,65.0,243.5,5.6,15.5,282.5,244.65,195.63
2016,3,20,10,0,10.0,216.0,5.7,16.0,223.0,195.88,155.65
2016,3,20,10,15,5.0,153.5,5.8,16.0,157.0,139.05,109.29
2016,3,20,10,30,0.0,91.0,5.9,16.0,91.0,80.76,61.32
2016,3,20,10,45,3.5,150.0,6.0,16.5,153.0,135.93,106.33
2016,3,20,11,0,7.0,209.0,6.1,17.0,215.0,192.25,151.51
2016,3,20,11,15,10.0,232.5,6.15,17.0,241.0,216.93,171.19
2016,3,20,11,30,13.0,256.0,6.2,17.0,267.0,242.22,191.32
2016,3,20,11,45,14.0,262.5,6.3,17.0,274.5,250.43,197.81
2016,3,20,12,0,15.0,269.0,6.4,17.0,282.0,258.75,204.43
2016,3,20,12,15,9.5,223.5,6.35,16.5,231.5,211.81,167.18
2016,3,20,12,30,4.0,178.0,6.3,16.0,181.0,164.59,129.33
2016,3,20,12,45,5.5,193.5,6.3,16.0,198.0,180.99,142.72
2016,3,20,13,0,7.0,209.0,6.3,16.0,215.0,197.69,156.3
2016,3,20,13,15,3.5,131.5,6.2,16.0,134.5,121.48,94.53
2016,3,20,13,30,0.0,54.0,6.1,16.0,54.0,47.88,34.06
2016,3,20,13,45,0.0,90.5,6.05,16.0,90.5,80.35,60.92
2016,3,20,14,0,0.0,127.0,6.0,16.0,127.0,114.08,88.69
2016,3,20,14,15,6.0,175.5,5.85,15.5,179.5,166.77,132.37
2016,3,20,14,30,12.0,224.0,5.7,15.0,232.0,222.11,178.05
2016,3,20,14,45,6.5,197.5,5.6,15.0,202.0,190.69,152.54
2016,3,20,15,0,1.0,171.0,5.5,15.0,172.0,159.41,127.06
2016,3,20,15,15,6.0,178.0,5.35,15.0,181.5,172.47,138.38
2016,3,20,15,30,11.0,185.0,5.2,15.0,191.0,186.11,150.16
2016,3,20,15,45,29.5,182.5,5.1,15.0,196.5,216.17,176.07
2016,3,20,16,0,48.0,180.0,5.0,15.0,202.0,232.09,190.28
2016,3,20,16,15,27.5,153.0,4.8,14.5,165.5,184.41,150.86
2016,3,20,16,30,7.0,126.0,4.6,14.0,129.0,127.33,102.95
2016,3,20,16,45,3.5,106.5,4.45,14.0,108.0,105.61,84.66
2016,3,20,17,0,0.0,87.0,4.3,14.0,87.0,84.06,66.22
2016,3,20,17,15,0.0,67.0,4.1,14.0,67.0,64.23,49.1
2016,3,20,17,30,0.0,47.0,3.9,14.0,47.0,43.99,31.46
2016,3,20,17,45,0.0,30.5,3.75,14.0,30.5,27.51,16.85
2016,3,20,18,0,0.0,14.0,3.6,14.0,14.0,12.32,0.74
2016,3,20,18,15,0.0,7.0,3.5,13.5,7.0,6.37,0.0
2016,3,20,18,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,20,18,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,3,20,19,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,21,6,15,0.0,10.0,4.15,11.5,10.0,9.1,0.0
2016,3,21,6,30,0.0,20.0,4.3,12.0,20.0,17.37,0.06
2016,3,21,6,45,66.0,39.5,4.5,12.5,50.0,32.33,21.78
2016,3,21,7,0,132.0,59.0,4.7,13.0,80.0,46.03,34.92
2016,3,21,7,15,170.5,80.0,4.9,13.0,117.0,61.22,48.98
2016,3,21,7,30,209.0,101.0,5.1,13.0,154.0,75.9,62.39
2016,3,21,7,45,252.0,115.5,5.3,13.0,194.0,85.81,71.32
2016,3,21,8,0,295.0,130.0,5.5,13.0,234.0,107.34,79.77
2016,3,21,8,15,426.0,126.5,5.6,13.0,301.5,138.48,94.29
2016,3,21,8,30,557.0,123.0,5.7,13.0,369.0,190.73,131.12
2016,3,21,8,45,278.5,133.5,5.85,13.5,256.5,175.12,131.51
2016,3,21,9,0,0.0,144.0,6.0,14.0,144.0,125.56,100.15
2016,3,21,9,15,20.0,194.0,6.1,14.0,206.5,175.49,140.91
2016,3,21,9,30,40.0,244.0,6.2,14.0,269.0,228.16,183.67
2016,3,21,9,45,20.0,189.0,6.3,14.5,201.5,175.71,140.43
2016,3,21,10,0,0.0,134.0,6.4,15.0,134.0,118.66,93.1
2016,3,21,10,15,4.5,177.0,6.5,15.0,180.0,159.57,126.58
2016,3,21,10,30,9.0,220.0,6.6,15.0,226.0,201.49,160.55
2016,3,21,10,45,83.0,294.5,6.75,15.0,356.5,326.41,262.39
2016,3,21,11,0,157.0,369.0,6.9,15.0,487.0,464.79,372.82
2016,3,21,11,15,81.5,285.5,7.0,15.0,347.0,328.89,264.12
2016,3,21,11,30,6.0,202.0,7.1,15.0,207.0,186.56,147.75
2016,3,21,11,45,3.5,181.5,7.2,15.5,185.0,166.17,130.95
2016,3,21,12,0,1.0,161.0,7.3,16.0,163.0,145.48,113.82
2016,3,21,12,15,1.5,161.0,7.25,16.0,163.0,146.18,114.4
2016,3,21,12,30,2.0,161.0,7.2,16.0,163.0,146.88,115.0
2016,3,21,12,45,68.5,275.5,7.2,16.0,329.5,333.3,267.27
2016,3,21,13,0,135.0,390.0,7.2,16.0,496.0,539.92,430.2
2016,3,21,13,15,137.0,380.0,7.1,15.5,486.0,537.01,428.67
2016,3,21,13,30,139.0,370.0,7.0,15.0,476.0,533.26,427.05
2016,3,21,13,45,229.0,347.5,6.9,15.0,515.5,602.47,484.37
2016,3,21,14,0,319.0,325.0,6.8,15.0,555.0,689.21,553.98
2016,3,21,14,15,238.0,321.0,6.7,15.0,488.5,587.6,474.14
2016,3,21,14,30,157.0,317.0,6.6,15.0,422.0,504.82,407.9
2016,3,21,14,45,106.5,288.0,6.55,15.0,357.5,404.76,328.49
2016,3,21,15,0,56.0,259.0,6.5,15.0,293.0,324.01,262.91
2016,3,21,15,15,33.0,221.5,6.4,14.5,241.5,260.34,211.69
2016,3,21,15,30,10.0,184.0,6.3,14.0,190.0,183.9,148.92
2016,3,21,15,45,5.0,164.0,6.25,14.0,167.0,159.83,129.23
2016,3,21,16,0,0.0,144.0,6.2,14.0,144.0,136.01,109.52
2016,3,21,16,15,234.5,137.5,6.0,13.5,222.5,362.44,306.24
2016,3,21,16,30,469.0,131.0,5.8,13.0,301.0,545.07,459.91
2016,3,21,16,45,459.0,110.5,5.65,13.0,255.5,493.79,417.45
2016,3,21,17,0,449.0,90.0,5.5,13.0,210.0,441.63,373.63
2016,3,21,17,15,370.0,77.0,5.3,12.5,161.5,354.72,298.97
2016,3,21,17,30,291.0,64.0,5.1,12.0,113.0,275.1,228.51
2016,3,21,17,45,206.5,45.5,4.9,12.0,74.0,193.43,154.16
2016,3,21,18,0,122.0,27.0,4.7,12.0,35.0,113.79,60.39
2016,3,21,18,15,61.0,13.5,4.75,11.5,17.5,37.83,0.0
2016,3,21,18,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,21,18,45,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,4.8,10.5,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,4.3,9.5,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,3,22,6,15,83.0,11.5,4.15,9.5,16.0,10.46,0.0
2016,3,22,6,30,166.0,23.0,4.3,10.0,32.0,18.11,3.32
2016,3,22,6,45,302.5,35.5,4.45,10.5,75.0,28.7,19.09
2016,3,22,7,0,439.0,48.0,4.6,11.0,118.0,38.09,28.26
2016,3,22,7,15,519.0,56.5,4.6,11.0,169.5,43.52,33.57
2016,3,22,7,30,599.0,65.0,4.6,11.0,221.0,48.82,38.56
2016,3,22,7,45,654.5,70.0,4.7,11.5,274.5,51.07,40.56
2016,3,22,8,0,710.0,75.0,4.8,12.0,328.0,79.93,46.51
2016,3,22,8,15,744.5,79.5,4.75,12.0,380.0,140.88,82.84
2016,3,22,8,30,779.0,84.0,4.7,12.0,432.0,201.27,130.52
2016,3,22,8,45,540.0,151.5,4.7,12.5,405.0,249.26,183.37
2016,3,22,9,0,301.0,219.0,4.7,13.0,378.0,271.74,212.36
2016,3,22,9,15,359.5,225.5,4.75,13.0,431.0,321.43,253.9
2016,3,22,9,30,418.0,232.0,4.8,13.0,484.0,378.91,301.94
2016,3,22,9,45,395.5,255.5,4.85,13.0,505.5,415.94,333.77
2016,3,22,10,0,373.0,279.0,4.9,13.0,527.0,451.57,363.5
2016,3,22,10,15,363.5,296.5,4.95,13.0,547.5,486.85,392.24
2016,3,22,10,30,354.0,314.0,5.0,13.0,568.0,520.69,419.24
2016,3,22,10,45,359.0,324.5,5.05,13.5,590.0,556.58,446.8
2016,3,22,11,0,364.0,335.0,5.1,14.0,612.0,592.13,473.64
2016,3,22,11,15,257.0,361.5,5.1,14.0,559.0,555.68,443.47
2016,3,22,11,30,150.0,388.0,5.1,14.0,506.0,500.31,398.35
2016,3,22,11,45,316.5,348.0,5.2,14.0,600.5,623.9,498.1
2016,3,22,12,0,483.0,308.0,5.3,14.0,695.0,758.34,603.35
2016,3,22,12,15,489.0,303.0,5.4,14.0,695.0,778.26,618.48
2016,3,22,12,30,495.0,298.0,5.5,14.0,695.0,796.19,632.72
2016,3,22,12,45,462.0,312.0,5.6,14.0,680.0,794.08,630.87
2016,3,22,13,0,429.0,326.0,5.7,14.0,665.0,788.69,626.68
2016,3,22,13,15,474.5,300.0,5.8,14.0,668.0,816.56,650.02
2016,3,22,13,30,520.0,274.0,5.9,14.0,671.0,842.11,671.6
2016,3,22,13,45,523.5,262.0,6.05,14.0,651.0,838.12,670.37
2016,3,22,14,0,527.0,250.0,6.2,14.0,631.0,831.36,667.27
2016,3,22,14,15,265.5,221.0,6.25,14.0,413.5,518.45,423.31
2016,3,22,14,30,4.0,192.0,6.3,14.0,196.0,181.53,144.96
2016,3,22,14,45,445.0,140.0,6.35,14.0,412.0,627.42,518.61
2016,3,22,15,0,886.0,88.0,6.4,14.0,628.0,965.59,777.52
2016,3,22,15,15,734.5,119.0,6.35,14.0,545.5,858.98,697.57
2016,3,22,15,30,583.0,150.0,6.3,14.0,463.0,739.53,608.05
2016,3,22,15,45,696.0,113.5,6.25,14.0,454.0,780.59,641.96
2016,3,22,16,0,809.0,77.0,6.2,14.0,445.0,804.73,662.14
2016,3,22,16,15,777.5,73.0,6.1,13.5,393.5,745.38,618.61
2016,3,22,16,30,746.0,69.0,6.0,13.0,342.0,685.54,573.94
2016,3,22,16,45,701.0,64.0,5.95,13.0,289.0,614.54,518.03
2016,3,22,17,0,656.0,59.0,5.9,13.0,236.0,549.78,465.1
2016,3,22,17,15,583.5,52.0,5.7,12.5,184.0,463.12,390.94
2016,3,22,17,30,511.0,45.0,5.5,12.0,132.0,382.16,318.8
2016,3,22,17,45,388.5,34.5,5.35,11.5,87.0,276.96,223.66
2016,3,22,18,0,266.0,24.0,5.2,11.0,42.0,179.87,107.07
2016,3,22,18,15,133.0,12.0,5.15,11.0,21.0,66.6,0.0
2016,3,22,18,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,3,22,18,45,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,4.95,10.5,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,4.75,10.0,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,4.65,9.5,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,4.15,8.5,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,3.2,7.5,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,23,6,15,36.0,11.0,3.1,8.5,13.5,10.01,0.0
2016,3,23,6,30,72.0,22.0,3.1,9.0,27.0,17.99,5.32
2016,3,23,6,45,133.0,40.5,3.1,9.5,59.0,32.35,22.52
2016,3,23,7,0,194.0,59.0,3.1,10.0,91.0,46.31,35.78
2016,3,23,7,15,227.0,79.0,3.05,10.5,129.5,60.82,49.22
2016,3,23,7,30,260.0,99.0,3.0,11.0,168.0,74.83,61.94
2016,3,23,7,45,287.0,115.5,3.0,11.5,207.0,85.99,71.85
2016,3,23,8,0,314.0,132.0,3.0,12.0,246.0,111.33,82.07
2016,3,23,8,15,282.0,158.5,2.95,12.5,272.0,151.96,111.38
2016,3,23,8,30,250.0,185.0,2.9,13.0,298.0,189.15,142.68
2016,3,23,8,45,500.5,141.5,2.9,13.5,398.5,233.28,170.56
2016,3,23,9,0,751.0,98.0,2.9,14.0,499.0,311.05,230.31
2016,3,23,9,15,812.0,96.5,2.8,14.0,562.5,380.66,290.63
2016,3,23,9,30,873.0,95.0,2.7,14.0,626.0,456.36,354.91
2016,3,23,9,45,812.5,119.0,2.65,14.5,637.0,502.98,395.19
2016,3,23,10,0,752.0,143.0,2.6,15.0,648.0,540.31,426.19
2016,3,23,10,15,703.5,173.5,2.5,15.0,663.0,584.56,461.04
2016,3,23,10,30,655.0,204.0,2.4,15.0,678.0,622.32,489.46
2016,3,23,10,45,675.5,204.5,2.35,15.5,707.0,673.88,527.31
2016,3,23,11,0,696.0,205.0,2.3,16.0,736.0,725.38,563.99
2016,3,23,11,15,699.0,208.5,2.4,16.0,751.5,765.75,593.7
2016,3,23,11,30,702.0,212.0,2.5,16.0,767.0,804.09,621.67
2016,3,23,11,45,639.0,245.0,2.6,16.5,754.5,812.27,625.38
2016,3,23,12,0,576.0,278.0,2.7,17.0,742.0,811.59,622.98
2016,3,23,12,15,586.0,274.5,2.85,17.0,746.5,838.78,643.58
2016,3,23,12,30,596.0,271.0,3.0,17.0,751.0,863.9,662.48
2016,3,23,12,45,579.5,273.5,3.2,17.0,736.5,867.57,666.18
2016,3,23,13,0,563.0,276.0,3.4,17.0,722.0,868.04,667.81
2016,3,23,13,15,578.5,263.0,3.5,17.0,713.5,880.54,678.35
2016,3,23,13,30,594.0,250.0,3.6,17.0,705.0,890.28,686.98
2016,3,23,13,45,584.5,243.0,3.75,17.0,679.5,878.67,680.4
2016,3,23,14,0,575.0,236.0,3.9,17.0,654.0,864.12,671.89
2016,3,23,14,15,545.0,234.5,4.0,16.5,617.5,832.54,651.64
2016,3,23,14,30,515.0,233.0,4.1,16.0,581.0,798.75,629.6
2016,3,23,14,45,573.0,198.5,4.2,16.0,566.0,811.28,642.64
2016,3,23,15,0,631.0,164.0,4.3,16.0,551.0,827.21,656.37
2016,3,23,15,15,716.5,133.5,4.35,16.0,543.5,859.89,682.12
2016,3,23,15,30,802.0,103.0,4.4,16.0,536.0,878.56,697.72
2016,3,23,15,45,653.0,122.0,4.5,16.0,454.0,752.87,607.25
2016,3,23,16,0,504.0,141.0,4.6,16.0,372.0,619.99,507.95
2016,3,23,16,15,466.0,134.0,4.6,15.5,328.5,563.42,465.79
2016,3,23,16,30,428.0,127.0,4.6,15.0,285.0,508.06,422.99
2016,3,23,16,45,396.0,111.0,4.65,14.5,240.0,447.81,375.35
2016,3,23,17,0,364.0,95.0,4.7,14.0,195.0,389.1,327.23
