Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,23,17,15,315.0,78.5,4.55,13.5,151.5,320.91,269.05
2016,3,23,17,30,266.0,62.0,4.4,13.0,108.0,256.9,212.62
2016,3,23,17,45,185.0,44.5,4.3,12.5,71.0,179.33,143.17
2016,3,23,18,0,104.0,27.0,4.2,12.0,34.0,96.03,58.2
2016,3,23,18,15,52.0,13.5,4.1,11.5,17.0,34.04,0.0
2016,3,23,18,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,23,18,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,3,23,19,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,3.45,9.5,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,4.75,9.5,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,3,24,6,15,84.0,12.5,4.95,10.5,18.0,11.37,0.0
2016,3,24,6,30,168.0,25.0,5.1,11.0,36.0,19.6,7.71
2016,3,24,6,45,280.0,39.0,5.3,11.5,78.0,30.22,20.6
2016,3,24,7,0,392.0,53.0,5.5,12.0,120.0,41.94,31.65
2016,3,24,7,15,467.0,63.0,5.5,12.0,170.0,48.42,37.87
2016,3,24,7,30,542.0,73.0,5.5,12.0,220.0,54.68,43.68
2016,3,24,7,45,581.5,83.0,5.5,12.5,270.0,60.49,48.83
2016,3,24,8,0,621.0,93.0,5.5,13.0,320.0,93.69,58.54
2016,3,24,8,15,657.5,99.0,5.5,13.5,371.0,146.35,90.24
2016,3,24,8,30,694.0,105.0,5.5,14.0,422.0,203.58,135.4
2016,3,24,8,45,696.5,119.0,5.5,14.5,466.0,263.71,188.68
2016,3,24,9,0,699.0,133.0,5.5,15.0,510.0,323.84,242.85
2016,3,24,9,15,720.5,137.5,5.4,15.0,553.0,382.44,295.28
2016,3,24,9,30,742.0,142.0,5.3,15.0,596.0,442.68,348.1
2016,3,24,9,45,611.0,194.5,5.25,15.5,583.5,473.28,375.89
2016,3,24,10,0,480.0,247.0,5.2,16.0,571.0,485.76,386.92
2016,3,24,10,15,525.0,242.5,5.1,16.0,612.0,539.89,430.66
2016,3,24,10,30,570.0,238.0,5.0,16.0,653.0,597.15,475.98
2016,3,24,10,45,598.5,238.0,4.95,16.5,686.0,652.29,517.78
2016,3,24,11,0,627.0,238.0,4.9,17.0,719.0,706.22,557.81
2016,3,24,11,15,625.5,246.5,4.85,17.0,735.0,745.09,586.52
2016,3,24,11,30,624.0,255.0,4.8,17.0,751.0,781.85,613.28
2016,3,24,11,45,618.0,261.5,4.8,17.0,757.5,810.65,634.18
2016,3,24,12,0,612.0,268.0,4.8,17.0,764.0,836.74,652.96
2016,3,24,12,15,501.5,312.5,4.85,17.0,719.0,800.22,624.09
2016,3,24,12,30,391.0,357.0,4.9,17.0,674.0,746.31,582.62
2016,3,24,12,45,410.0,343.5,4.95,17.5,672.5,763.23,595.45
2016,3,24,13,0,429.0,330.0,5.0,18.0,671.0,793.35,617.14
2016,3,24,13,15,426.5,324.5,5.05,18.0,658.5,795.05,619.04
2016,3,24,13,30,424.0,319.0,5.1,18.0,646.0,794.4,619.47
2016,3,24,13,45,643.0,222.0,5.15,18.0,700.5,921.05,718.33
2016,3,24,14,0,862.0,125.0,5.2,18.0,755.0,1028.74,795.1
2016,3,24,14,15,852.0,123.5,5.25,17.5,724.0,1014.92,787.85
2016,3,24,14,30,842.0,122.0,5.3,17.0,693.0,997.43,778.86
2016,3,24,14,45,685.0,161.5,5.35,17.0,610.0,886.97,701.25
2016,3,24,15,0,528.0,201.0,5.4,17.0,527.0,763.07,610.8
2016,3,24,15,15,497.0,200.5,5.4,16.5,490.0,723.74,583.64
2016,3,24,15,30,466.0,200.0,5.4,16.0,453.0,683.58,555.0
2016,3,24,15,45,576.0,157.0,5.45,16.0,441.5,718.09,586.1
2016,3,24,16,0,686.0,114.0,5.5,16.0,430.0,750.42,612.72
2016,3,24,16,15,650.0,107.0,5.55,15.5,379.5,687.9,567.29
2016,3,24,16,30,614.0,100.0,5.6,15.0,329.0,625.56,521.11
2016,3,24,16,45,577.0,89.5,5.7,15.0,278.5,559.21,468.78
2016,3,24,17,0,540.0,79.0,5.8,15.0,228.0,494.16,415.15
2016,3,24,17,15,468.5,68.0,5.7,14.5,178.0,408.35,342.54
2016,3,24,17,30,397.0,57.0,5.6,14.0,128.0,328.22,272.3
2016,3,24,17,45,297.5,42.0,5.5,13.5,85.0,234.75,188.87
2016,3,24,18,0,198.0,27.0,5.4,13.0,42.0,151.49,98.88
2016,3,24,18,15,99.0,13.5,5.35,12.5,21.0,53.67,0.0
2016,3,24,18,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,4.7,11.5,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,4.3,10.5,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,5.5,9.5,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,5.55,9.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,5.45,9.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,4.95,9.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,4.5,9.5,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,3,25,6,15,99.5,14.0,4.7,10.0,21.0,12.73,0.0
2016,3,25,6,30,199.0,28.0,4.9,10.0,42.0,21.98,10.56
2016,3,25,6,45,306.5,42.0,5.1,10.5,85.5,32.54,22.84
2016,3,25,7,0,414.0,56.0,5.3,11.0,129.0,44.45,34.09
2016,3,25,7,15,487.5,65.5,5.4,11.0,179.5,50.4,39.84
2016,3,25,7,30,561.0,75.0,5.5,11.0,230.0,56.17,45.21
2016,3,25,7,45,619.5,79.5,5.6,11.5,283.0,57.65,46.46
2016,3,25,8,0,678.0,84.0,5.7,12.0,336.0,90.81,53.99
2016,3,25,8,15,712.0,89.0,5.8,12.5,387.0,146.07,87.78
2016,3,25,8,30,746.0,94.0,5.9,13.0,438.0,205.47,135.37
2016,3,25,8,45,777.5,95.0,6.0,13.5,487.0,268.43,190.72
2016,3,25,9,0,809.0,96.0,6.1,14.0,536.0,330.38,246.77
2016,3,25,9,15,827.0,99.0,6.05,14.5,579.5,392.07,302.6
2016,3,25,9,30,845.0,102.0,6.0,15.0,623.0,454.71,357.92
2016,3,25,9,45,683.5,167.5,5.95,15.5,605.0,485.85,386.87
2016,3,25,10,0,522.0,233.0,5.9,16.0,587.0,497.13,397.14
2016,3,25,10,15,557.0,233.0,5.8,16.0,627.0,551.35,441.22
2016,3,25,10,30,592.0,233.0,5.7,16.0,667.0,607.77,486.1
2016,3,25,10,45,603.0,239.5,5.65,16.5,693.5,657.74,524.01
2016,3,25,11,0,614.0,246.0,5.6,17.0,720.0,704.85,558.98
2016,3,25,11,15,571.5,269.0,5.5,17.0,717.5,722.59,571.31
2016,3,25,11,30,529.0,292.0,5.4,17.0,715.0,737.82,581.44
2016,3,25,11,45,534.5,291.5,5.35,17.0,722.0,766.74,602.96
2016,3,25,12,0,540.0,291.0,5.3,17.0,729.0,793.89,622.93
2016,3,25,12,15,539.5,291.0,5.25,17.0,729.0,814.1,637.61
2016,3,25,12,30,539.0,291.0,5.2,17.0,729.0,831.94,650.54
2016,3,25,12,45,527.5,290.5,5.2,17.5,716.0,836.21,652.48
2016,3,25,13,0,516.0,290.0,5.2,18.0,703.0,837.6,652.45
2016,3,25,13,15,509.5,288.0,5.25,18.0,689.5,839.55,654.58
2016,3,25,13,30,503.0,286.0,5.3,18.0,676.0,838.86,654.88
2016,3,25,13,45,507.0,273.5,5.35,18.0,656.0,834.81,653.37
2016,3,25,14,0,511.0,261.0,5.4,18.0,636.0,828.03,649.99
2016,3,25,14,15,481.0,262.0,5.5,17.5,603.5,799.43,631.1
2016,3,25,14,30,451.0,263.0,5.6,17.0,571.0,768.84,610.6
2016,3,25,14,45,444.5,250.5,5.75,17.0,540.0,744.78,594.66
2016,3,25,15,0,438.0,238.0,5.9,17.0,509.0,718.64,576.97
2016,3,25,15,15,499.0,200.0,6.0,16.5,488.5,724.97,586.89
2016,3,25,15,30,560.0,162.0,6.1,16.0,468.0,724.82,591.56
2016,3,25,15,45,665.5,124.0,6.25,16.0,456.0,766.32,625.77
2016,3,25,16,0,771.0,86.0,6.4,16.0,444.0,783.76,641.43
2016,3,25,16,15,738.5,81.5,6.45,15.5,393.0,724.08,598.26
2016,3,25,16,30,706.0,77.0,6.5,15.0,342.0,668.65,557.56
2016,3,25,16,45,652.5,72.5,6.6,15.0,289.0,593.89,499.04
2016,3,25,17,0,599.0,68.0,6.7,15.0,236.0,521.67,439.76
2016,3,25,17,15,527.5,60.0,6.6,14.5,185.0,436.81,367.63
2016,3,25,17,30,456.0,52.0,6.5,14.0,134.0,357.52,297.66
2016,3,25,17,45,335.0,40.0,6.45,13.5,89.5,253.98,205.41
2016,3,25,18,0,214.0,28.0,6.4,13.0,45.0,161.25,109.51
2016,3,25,18,15,107.0,14.0,6.35,12.5,22.5,57.45,0.0
2016,3,25,18,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,6.05,12.0,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,5.6,11.5,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,5.45,11.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,5.25,11.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,4.15,10.5,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,4.0,10.5,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,26,6,15,145.5,12.5,4.1,11.5,23.5,11.37,0.0
2016,3,26,6,30,291.0,25.0,4.2,12.0,47.0,20.22,9.93
2016,3,26,6,45,402.0,34.5,4.3,12.5,92.0,27.22,18.12
2016,3,26,7,0,513.0,44.0,4.4,13.0,137.0,34.03,24.63
2016,3,26,7,15,579.5,51.0,4.35,13.0,188.0,38.43,28.85
2016,3,26,7,30,646.0,58.0,4.3,13.0,239.0,42.71,32.81
2016,3,26,7,45,689.5,63.0,4.3,13.5,291.0,49.47,38.79
2016,3,26,8,0,733.0,68.0,4.3,14.0,343.0,87.15,48.12
2016,3,26,8,15,763.0,71.5,4.25,14.5,393.5,143.67,82.58
2016,3,26,8,30,793.0,75.0,4.2,15.0,444.0,203.74,130.66
2016,3,26,8,45,814.0,78.0,4.2,15.5,491.5,264.46,184.26
2016,3,26,9,0,835.0,81.0,4.2,16.0,539.0,327.04,240.54
2016,3,26,9,15,851.0,83.5,4.15,16.0,582.0,391.68,298.43
2016,3,26,9,30,867.0,86.0,4.1,16.0,625.0,453.44,352.78
2016,3,26,9,45,665.5,172.0,4.1,16.5,600.5,482.44,379.53
2016,3,26,10,0,464.0,258.0,4.1,17.0,576.0,488.33,385.0
2016,3,26,10,15,505.5,254.5,4.1,17.0,615.0,540.74,426.86
2016,3,26,10,30,547.0,251.0,4.1,17.0,654.0,596.01,470.07
2016,3,26,10,45,558.0,252.0,4.2,17.5,674.0,636.64,500.65
2016,3,26,11,0,569.0,253.0,4.3,18.0,694.0,676.61,530.29
2016,3,26,11,15,744.0,176.0,4.35,18.0,765.5,772.68,605.0
2016,3,26,11,30,919.0,99.0,4.4,18.0,837.0,863.78,670.41
2016,3,26,11,45,920.5,99.0,4.5,18.0,844.5,899.49,695.51
2016,3,26,12,0,922.0,99.0,4.6,18.0,852.0,931.98,718.72
2016,3,26,12,15,658.0,225.0,4.7,18.0,763.0,861.42,668.72
2016,3,26,12,30,394.0,351.0,4.8,18.0,674.0,743.27,577.38
2016,3,26,12,45,380.0,356.0,4.9,18.5,664.5,747.92,580.63
2016,3,26,13,0,366.0,361.0,5.0,19.0,655.0,750.46,581.73
2016,3,26,13,15,429.0,326.5,5.05,18.5,665.0,799.99,621.41
2016,3,26,13,30,492.0,292.0,5.1,18.0,675.0,834.44,650.33
2016,3,26,13,45,491.5,282.0,5.2,18.0,655.0,828.57,647.41
2016,3,26,14,0,491.0,272.0,5.3,18.0,635.0,820.07,642.87
2016,3,26,14,15,489.5,260.0,5.4,18.0,609.5,805.79,634.22
2016,3,26,14,30,488.0,248.0,5.5,18.0,584.0,788.97,623.72
2016,3,26,14,45,519.5,222.0,5.6,18.0,561.5,786.16,624.67
2016,3,26,15,0,551.0,196.0,5.7,18.0,539.0,779.33,622.64
2016,3,26,15,15,556.5,179.0,5.7,17.5,505.0,754.4,607.11
2016,3,26,15,30,562.0,162.0,5.7,17.0,471.0,726.55,588.97
2016,3,26,15,45,548.5,150.0,5.75,17.0,430.0,685.09,559.1
2016,3,26,16,0,535.0,138.0,5.8,17.0,389.0,642.2,527.66
2016,3,26,16,15,474.0,131.5,5.7,16.5,335.0,566.21,468.97
2016,3,26,16,30,413.0,125.0,5.6,16.0,281.0,493.18,411.26
2016,3,26,16,45,375.5,112.0,5.6,15.5,238.0,433.09,363.2
2016,3,26,17,0,338.0,99.0,5.6,15.0,195.0,375.2,315.38
2016,3,26,17,15,291.0,82.5,5.45,14.5,152.5,309.54,259.37
2016,3,26,17,30,244.0,66.0,5.3,14.0,110.0,247.93,205.2
2016,3,26,17,45,171.5,48.0,5.15,14.0,74.0,164.01,131.08
2016,3,26,18,0,99.0,30.0,5.0,14.0,38.0,99.23,67.12
2016,3,26,18,15,49.5,15.0,4.85,13.5,19.0,34.31,0.0
2016,3,26,18,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,4.4,11.5,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,4.05,10.5,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,4.05,10.5,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,27,6,15,128.0,14.5,4.25,11.0,25.0,13.19,0.0
2016,3,27,6,30,256.0,29.0,4.4,11.0,50.0,23.67,13.29
2016,3,27,6,45,365.5,40.5,4.55,11.5,95.5,32.27,22.71
2016,3,27,7,0,475.0,52.0,4.7,12.0,141.0,40.57,30.6
2016,3,27,7,15,545.5,60.0,4.7,12.0,193.0,45.47,35.31
2016,3,27,7,30,616.0,68.0,4.7,12.0,245.0,50.24,39.72
2016,3,27,7,45,656.0,76.0,4.7,12.5,297.0,54.66,43.59
2016,3,27,8,0,696.0,84.0,4.7,13.0,349.0,95.16,55.4
2016,3,27,8,15,677.5,94.0,4.8,13.0,382.0,149.5,91.54
2016,3,27,8,30,659.0,104.0,4.9,13.0,415.0,201.36,135.67
2016,3,27,8,45,549.5,152.5,5.0,13.5,429.5,258.76,190.81
2016,3,27,9,0,440.0,201.0,5.1,14.0,444.0,302.96,233.69
2016,3,27,9,15,427.0,223.0,5.25,14.0,474.5,348.35,273.97
2016,3,27,9,30,414.0,245.0,5.4,14.0,505.0,392.06,311.95
2016,3,27,9,45,450.0,247.5,5.55,14.5,545.5,441.54,352.94
2016,3,27,10,0,486.0,250.0,5.7,15.0,586.0,494.2,395.85
2016,3,27,10,15,533.0,246.0,5.8,15.0,628.5,550.52,441.85
2016,3,27,10,30,580.0,242.0,5.9,15.0,671.0,610.17,489.91
2016,3,27,10,45,577.0,253.5,6.0,15.0,692.5,652.14,523.05
2016,3,27,11,0,574.0,265.0,6.1,15.0,714.0,692.42,554.43
2016,3,27,11,15,743.0,194.0,6.1,15.0,786.5,790.61,632.75
2016,3,27,11,30,912.0,123.0,6.1,15.0,859.0,883.18,701.96
2016,3,27,11,45,913.5,124.0,6.15,15.0,867.5,919.92,728.42
2016,3,27,12,0,915.0,125.0,6.2,15.0,876.0,953.48,752.8
2016,3,27,12,15,916.0,125.0,6.2,15.0,876.5,982.25,773.44
2016,3,27,12,30,917.0,125.0,6.2,15.0,877.0,1007.52,791.62
2016,3,27,12,45,917.0,123.5,6.25,15.0,870.0,1026.64,805.78
2016,3,27,13,0,917.0,122.0,6.3,15.0,863.0,1041.98,817.4
2016,3,27,13,15,699.5,209.5,6.4,15.0,768.5,951.72,753.11
2016,3,27,13,30,482.0,297.0,6.5,15.0,674.0,829.9,659.9
2016,3,27,13,45,543.5,265.0,6.6,15.0,677.5,862.66,688.08
2016,3,27,14,0,605.0,233.0,6.7,15.0,681.0,897.35,716.99
2016,3,27,14,15,540.5,244.0,6.8,15.0,632.0,839.19,673.49
2016,3,27,14,30,476.0,255.0,6.9,15.0,583.0,784.8,632.48
2016,3,27,14,45,535.5,218.5,7.0,15.0,569.0,797.82,646.32
2016,3,27,15,0,595.0,182.0,7.1,15.0,555.0,812.81,660.98
2016,3,27,15,15,533.5,187.0,7.15,14.5,504.5,742.09,608.59
2016,3,27,15,30,472.0,192.0,7.2,14.0,454.0,679.43,561.12
2016,3,27,15,45,431.5,181.5,7.25,14.0,405.0,618.68,514.12
2016,3,27,16,0,391.0,171.0,7.3,14.0,356.0,558.61,466.84
2016,3,27,16,15,347.5,157.0,7.25,13.5,307.5,477.07,402.24
2016,3,27,16,30,304.0,143.0,7.2,13.0,259.0,414.8,351.67
2016,3,27,16,45,260.0,129.5,7.15,12.5,218.5,355.59,302.39
2016,3,27,17,0,216.0,116.0,7.1,12.0,178.0,299.86,254.84
2016,3,27,17,15,184.0,94.5,7.1,11.5,140.0,244.61,206.92
2016,3,27,17,30,152.0,73.0,7.1,11.0,102.0,191.84,159.97
2016,3,27,17,45,101.5,52.0,7.1,11.0,68.5,122.95,98.39
2016,3,27,18,0,51.0,31.0,7.1,11.0,35.0,68.44,46.29
2016,3,27,18,15,25.5,15.5,7.15,11.0,17.5,24.74,0.0
2016,3,27,18,30,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,7.35,11.0,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,7.35,11.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,7.4,10.5,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,7.4,10.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,7.4,10.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,7.4,10.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,7.35,10.0,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,7.3,10.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,7.3,10.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,7.3,10.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,7.4,9.5,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,7.5,9.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,7.65,9.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,7.8,9.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,8.0,9.0,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,8.2,9.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,8.4,9.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,8.6,9.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,8.7,9.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,8.8,9.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,8.9,9.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,9.0,9.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,9.0,9.0,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,9.0,9.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,9.0,9.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,9.0,9.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,8.9,8.5,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,8.8,8.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,8.7,8.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,8.6,8.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,8.55,8.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,8.5,8.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,8.45,8.5,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,8.4,9.0,0.0,0.0,0.0
2016,3,28,6,15,167.0,14.5,8.5,9.0,29.0,11.69,0.0
2016,3,28,6,30,334.0,29.0,8.6,9.0,58.0,23.59,13.81
2016,3,28,6,45,451.5,38.0,8.7,9.5,107.0,30.07,21.0
2016,3,28,7,0,569.0,47.0,8.8,10.0,156.0,36.41,27.14
2016,3,28,7,15,634.0,53.5,8.75,10.0,209.5,40.35,30.97
2016,3,28,7,30,699.0,60.0,8.7,10.0,263.0,48.34,38.3
2016,3,28,7,45,742.5,64.5,8.7,10.5,317.5,50.69,40.33
2016,3,28,8,0,786.0,69.0,8.7,11.0,372.0,94.59,51.9
2016,3,28,8,15,815.0,72.5,8.6,11.0,424.5,154.52,90.46
2016,3,28,8,30,844.0,76.0,8.5,11.0,477.0,217.83,143.14
2016,3,28,8,45,865.0,78.5,8.4,11.5,526.0,285.51,204.44
2016,3,28,9,0,886.0,81.0,8.3,12.0,575.0,350.26,264.55
2016,3,28,9,15,698.0,147.5,8.25,12.0,555.5,388.89,306.73
2016,3,28,9,30,510.0,214.0,8.2,12.0,536.0,408.52,329.15
2016,3,28,9,45,542.5,217.0,8.15,12.0,577.5,461.73,375.15
2016,3,28,10,0,575.0,220.0,8.1,12.0,619.0,517.53,422.54
2016,3,28,10,15,631.0,210.5,8.05,12.0,666.0,580.86,475.49
2016,3,28,10,30,687.0,201.0,8.0,12.0,713.0,646.07,529.28
2016,3,28,10,45,826.0,148.0,7.95,12.5,782.5,730.19,597.82
2016,3,28,11,0,965.0,95.0,7.9,13.0,852.0,819.0,666.63
2016,3,28,11,15,742.5,198.5,7.9,13.0,788.0,795.63,646.52
2016,3,28,11,30,520.0,302.0,7.9,13.0,724.0,741.84,600.16
2016,3,28,11,45,525.5,300.0,7.9,13.0,730.0,769.03,621.7
2016,3,28,12,0,531.0,298.0,7.9,13.0,736.0,794.43,641.52
2016,3,28,12,15,511.5,308.0,7.85,13.0,730.0,806.79,650.43
2016,3,28,12,30,492.0,318.0,7.8,13.0,724.0,816.1,657.03
2016,3,28,12,45,483.5,317.5,7.75,13.0,713.0,822.46,661.9
2016,3,28,13,0,475.0,317.0,7.7,13.0,702.0,826.18,664.84
2016,3,28,13,15,475.0,309.5,7.65,13.0,688.0,828.5,667.18
2016,3,28,13,30,475.0,302.0,7.6,13.0,674.0,828.29,667.69
2016,3,28,13,45,478.0,291.5,7.6,13.0,656.5,825.38,666.56
2016,3,28,14,0,481.0,281.0,7.6,13.0,639.0,819.89,663.59
2016,3,28,14,15,479.5,268.5,7.5,13.0,613.0,805.13,653.3
2016,3,28,14,30,478.0,256.0,7.4,13.0,587.0,787.85,641.18
2016,3,28,14,45,505.5,230.5,7.35,13.0,564.0,781.98,639.04
2016,3,28,15,0,533.0,205.0,7.3,13.0,541.0,772.31,634.01
2016,3,28,15,15,606.0,166.0,7.2,13.0,523.0,793.56,653.04
2016,3,28,15,30,679.0,127.0,7.1,13.0,505.0,800.96,660.17
2016,3,28,15,45,730.0,108.5,7.0,13.0,482.5,804.5,664.48
2016,3,28,16,0,781.0,90.0,6.9,13.0,460.0,797.02,660.3
2016,3,28,16,15,748.5,85.5,6.7,12.5,408.0,736.79,615.5
2016,3,28,16,30,716.0,81.0,6.5,12.0,356.0,681.03,573.49
2016,3,28,16,45,672.0,74.5,6.35,12.0,303.0,610.06,517.14
2016,3,28,17,0,628.0,68.0,6.2,12.0,250.0,540.85,459.89
2016,3,28,17,15,558.5,60.5,6.05,11.5,198.0,456.42,387.87
2016,3,28,17,30,489.0,53.0,5.9,11.0,146.0,377.33,317.78
2016,3,28,17,45,377.5,41.5,5.75,11.0,99.5,277.55,227.79
2016,3,28,18,0,266.0,30.0,5.6,11.0,53.0,189.88,139.84
2016,3,28,18,15,133.0,15.0,5.5,10.5,26.5,69.11,0.0
2016,3,28,18,30,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,3,28,18,45,0.0,0.0,5.35,10.0,0.0,0.0,0.0
2016,3,28,19,0,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,5.15,10.0,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,4.7,9.5,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,4.65,9.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,4.7,8.5,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,4.75,8.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,4.5,7.5,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,4.35,7.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,29,6,15,166.0,15.0,2.3,8.5,30.5,12.01,0.0
2016,3,29,6,30,332.0,30.0,2.3,9.0,61.0,24.31,14.82
2016,3,29,6,45,448.0,38.5,2.35,9.5,109.5,30.31,21.36
2016,3,29,7,0,564.0,47.0,2.4,10.0,158.0,36.22,27.07
2016,3,29,7,15,627.5,53.5,2.55,10.5,211.5,40.16,30.81
2016,3,29,7,30,691.0,60.0,2.7,11.0,265.0,48.12,38.0
2016,3,29,7,45,737.5,63.5,2.9,11.5,319.5,49.68,39.29
2016,3,29,8,0,784.0,67.0,3.1,12.0,374.0,94.81,51.08
2016,3,29,8,15,813.0,70.5,3.1,12.0,426.5,154.62,89.74
2016,3,29,8,30,842.0,74.0,3.1,12.0,479.0,217.8,141.75
2016,3,29,8,45,661.0,134.5,3.1,12.5,472.0,275.69,200.8
2016,3,29,9,0,480.0,195.0,3.1,13.0,465.0,312.54,240.05
2016,3,29,9,15,492.5,206.5,2.85,13.0,502.0,361.1,281.99
2016,3,29,9,30,505.0,218.0,2.6,13.0,539.0,410.68,323.7
2016,3,29,9,45,529.0,223.5,2.4,13.5,577.5,461.65,364.72
2016,3,29,10,0,553.0,229.0,2.2,14.0,616.0,514.36,405.74
2016,3,29,10,15,589.0,229.5,2.0,14.0,657.0,571.32,449.44
2016,3,29,10,30,625.0,230.0,1.8,14.0,698.0,632.76,494.98
2016,3,29,10,45,629.0,235.5,1.65,14.5,719.0,676.11,524.98
2016,3,29,11,0,633.0,241.0,1.5,15.0,740.0,718.11,553.03
2016,3,29,11,15,596.5,266.5,1.6,15.0,744.0,742.99,570.63
2016,3,29,11,30,560.0,292.0,1.7,15.0,748.0,766.0,586.7
2016,3,29,11,45,567.5,288.5,1.8,15.0,754.5,794.66,607.88
2016,3,29,12,0,575.0,285.0,1.9,15.0,761.0,821.45,627.6
2016,3,29,12,15,554.0,296.5,2.1,15.0,755.5,834.97,638.16
2016,3,29,12,30,533.0,308.0,2.3,15.0,750.0,845.24,646.5
2016,3,29,12,45,510.5,311.0,2.55,15.0,730.5,842.26,646.19
2016,3,29,13,0,488.0,314.0,2.8,15.0,711.0,836.1,643.61
2016,3,29,13,15,495.0,301.0,2.95,15.0,697.5,839.73,648.2
2016,3,29,13,30,502.0,288.0,3.1,15.0,684.0,840.72,650.91
2016,3,29,13,45,497.5,281.0,3.3,15.0,663.5,833.87,648.05
2016,3,29,14,0,493.0,274.0,3.5,15.0,643.0,824.44,643.37
2016,3,29,14,15,705.5,183.5,3.6,15.0,687.5,945.08,734.52
2016,3,29,14,30,918.0,93.0,3.7,15.0,732.0,1030.03,794.7
2016,3,29,14,45,902.0,93.0,3.8,15.0,692.5,1003.54,777.88
2016,3,29,15,0,886.0,93.0,3.9,15.0,653.0,973.8,759.66
2016,3,29,15,15,869.5,90.5,3.95,14.5,609.0,937.58,737.78
2016,3,29,15,30,853.0,88.0,4.0,14.0,565.0,907.73,720.24
2016,3,29,15,45,828.0,85.5,4.05,14.0,515.5,858.34,686.81
2016,3,29,16,0,803.0,83.0,4.1,14.0,466.0,807.25,651.64
2016,3,29,16,15,772.0,79.0,4.1,13.5,414.0,748.1,610.58
2016,3,29,16,30,741.0,75.0,4.1,13.0,362.0,688.47,567.98
2016,3,29,16,45,695.0,70.0,4.1,13.0,308.0,620.82,516.67
2016,3,29,17,0,649.0,65.0,4.1,13.0,254.0,551.16,461.46
2016,3,29,17,15,582.0,57.5,3.9,12.5,202.0,467.37,391.81
2016,3,29,17,30,515.0,50.0,3.7,12.0,150.0,388.76,323.67
2016,3,29,17,45,403.0,40.0,3.55,11.5,103.0,289.17,235.87
2016,3,29,18,0,291.0,30.0,3.4,11.0,56.0,201.55,150.22
2016,3,29,18,15,145.5,15.0,3.35,10.5,28.0,92.8,0.0
2016,3,29,18,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,29,18,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,29,19,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,30,6,15,115.0,18.0,2.65,9.5,29.5,14.15,0.0
2016,3,30,6,30,230.0,36.0,2.7,10.0,59.0,28.04,18.16
2016,3,30,6,45,332.0,49.5,2.8,10.5,104.5,38.02,28.15
2016,3,30,7,0,434.0,63.0,2.9,11.0,150.0,49.39,38.77
2016,3,30,7,15,502.5,72.0,2.8,11.0,201.5,54.68,43.83
2016,3,30,7,30,571.0,81.0,2.7,11.0,253.0,59.82,48.53
2016,3,30,7,45,411.5,118.5,2.65,11.5,254.5,83.63,69.68
2016,3,30,8,0,252.0,156.0,2.6,12.0,256.0,130.49,97.66
2016,3,30,8,15,221.5,182.5,2.6,12.0,279.0,166.96,126.0
2016,3,30,8,30,191.0,209.0,2.6,12.0,302.0,203.08,157.04
2016,3,30,8,45,293.5,213.5,2.65,12.5,372.5,247.09,190.04
2016,3,30,9,0,396.0,218.0,2.7,13.0,443.0,306.29,236.92
2016,3,30,9,15,413.0,232.5,2.8,13.0,483.0,353.3,276.97
2016,3,30,9,30,430.0,247.0,2.9,13.0,523.0,402.96,318.59
2016,3,30,9,45,362.5,282.5,3.0,13.5,524.5,428.38,339.95
2016,3,30,10,0,295.0,318.0,3.1,14.0,526.0,447.3,354.87
2016,3,30,10,15,330.5,324.0,3.15,14.0,566.0,495.57,393.05
2016,3,30,10,30,366.0,330.0,3.2,14.0,606.0,546.77,432.88
2016,3,30,10,45,469.5,301.5,3.3,14.0,666.5,622.7,492.28
2016,3,30,11,0,573.0,273.0,3.4,14.0,727.0,701.47,553.06
2016,3,30,11,15,540.5,291.0,3.4,14.0,726.5,722.59,567.75
2016,3,30,11,30,508.0,309.0,3.4,14.0,726.0,739.63,579.53
2016,3,30,11,45,514.0,308.0,3.45,14.5,733.0,767.84,599.41
2016,3,30,12,0,520.0,307.0,3.5,15.0,740.0,794.35,617.8
2016,3,30,12,15,510.5,309.5,3.5,15.0,734.5,808.14,627.54
2016,3,30,12,30,501.0,312.0,3.5,15.0,729.0,819.24,635.44
2016,3,30,12,45,497.5,312.5,3.5,15.0,723.0,831.45,644.34
2016,3,30,13,0,494.0,313.0,3.5,15.0,717.0,841.18,651.5
2016,3,30,13,15,462.0,319.0,3.55,15.0,691.5,825.67,640.38
2016,3,30,13,30,430.0,325.0,3.6,15.0,666.0,807.26,627.36
2016,3,30,13,45,663.0,218.0,3.65,15.0,725.0,939.08,728.53
2016,3,30,14,0,896.0,111.0,3.7,15.0,784.0,1038.88,798.06
2016,3,30,14,15,887.0,109.5,3.75,15.0,752.5,1025.33,789.44
2016,3,30,14,30,878.0,108.0,3.8,15.0,721.0,1008.09,779.36
2016,3,30,14,45,865.0,105.5,3.9,15.0,683.0,992.65,770.97
2016,3,30,15,0,852.0,103.0,4.0,15.0,645.0,963.23,752.75
2016,3,30,15,15,835.0,100.0,4.1,14.5,601.0,926.32,730.51
2016,3,30,15,30,818.0,97.0,4.2,14.0,557.0,886.73,705.99
2016,3,30,15,45,794.5,93.5,4.3,14.0,509.0,838.38,673.49
2016,3,30,16,0,771.0,90.0,4.4,14.0,461.0,788.32,639.18
2016,3,30,16,15,739.5,85.5,4.45,13.5,409.5,729.21,597.99
2016,3,30,16,30,708.0,81.0,4.5,13.0,358.0,674.33,558.88
2016,3,30,16,45,662.5,75.5,4.6,12.5,305.0,603.82,506.13
2016,3,30,17,0,617.0,70.0,4.7,12.0,252.0,535.21,451.87
2016,3,30,17,15,549.5,62.0,4.6,11.5,200.5,451.93,381.95
2016,3,30,17,30,482.0,54.0,4.5,11.0,149.0,373.87,313.76
2016,3,30,17,45,373.0,43.0,4.4,11.0,103.0,276.32,226.7
2016,3,30,18,0,264.0,32.0,4.3,11.0,57.0,190.39,143.72
2016,3,30,18,15,132.0,16.0,4.2,10.5,28.5,86.66,0.0
2016,3,30,18,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,30,18,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,3,30,19,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,31,6,15,139.5,18.0,2.65,11.0,32.5,14.14,0.0
2016,3,31,6,30,279.0,36.0,2.7,11.0,65.0,29.35,19.44
2016,3,31,6,45,378.0,48.0,2.75,11.0,112.0,38.14,28.26
2016,3,31,7,0,477.0,60.0,2.8,11.0,159.0,46.6,36.33
2016,3,31,7,15,238.5,78.5,2.75,11.0,128.0,60.6,49.17
2016,3,31,7,30,0.0,97.0,2.7,11.0,97.0,81.94,68.38
2016,3,31,7,45,1.5,116.0,2.65,11.5,117.0,97.24,81.76
2016,3,31,8,0,3.0,135.0,2.6,12.0,137.0,113.7,91.53
2016,3,31,8,15,24.0,166.0,2.55,12.0,178.5,142.28,114.21
2016,3,31,8,30,45.0,197.0,2.5,12.0,220.0,170.04,135.98
2016,3,31,8,45,79.5,226.5,2.5,12.5,271.0,207.59,165.2
2016,3,31,9,0,114.0,256.0,2.5,13.0,322.0,248.59,197.4
2016,3,31,9,15,205.0,269.5,2.55,13.0,398.5,305.69,242.2
2016,3,31,9,30,296.0,283.0,2.6,13.0,475.0,373.77,296.27
2016,3,31,9,45,393.5,269.5,2.7,13.5,539.0,433.39,343.55
2016,3,31,10,0,491.0,256.0,2.8,14.0,603.0,505.37,400.21
2016,3,31,10,15,701.0,181.5,2.85,14.0,700.0,600.37,475.81
2016,3,31,10,30,911.0,107.0,2.9,14.0,797.0,706.27,558.79
2016,3,31,10,45,742.5,190.0,3.0,14.5,764.0,716.22,563.14
2016,3,31,11,0,574.0,273.0,3.1,15.0,731.0,702.94,550.16
2016,3,31,11,15,579.0,275.5,3.15,15.0,745.0,739.1,577.33
2016,3,31,11,30,584.0,278.0,3.2,15.0,759.0,773.7,602.7
2016,3,31,11,45,532.5,299.0,3.3,15.0,740.5,775.62,603.37
2016,3,31,12,0,481.0,320.0,3.4,15.0,722.0,772.42,600.43
2016,3,31,12,15,473.0,326.5,3.55,15.0,721.5,790.56,614.13
2016,3,31,12,30,465.0,333.0,3.7,15.0,721.0,806.3,625.96
2016,3,31,12,45,483.0,322.5,3.85,15.5,722.5,827.75,641.67
2016,3,31,13,0,501.0,312.0,4.0,16.0,724.0,847.23,655.93
2016,3,31,13,15,477.0,314.0,4.15,15.5,700.0,835.56,649.37
2016,3,31,13,30,453.0,316.0,4.3,15.0,676.0,821.07,641.09
2016,3,31,13,45,454.0,305.0,4.45,15.0,657.0,815.58,639.2
2016,3,31,14,0,455.0,294.0,4.6,15.0,638.0,807.59,635.45
2016,3,31,14,15,454.0,281.5,4.65,15.0,612.5,793.49,626.7
2016,3,31,14,30,453.0,269.0,4.7,15.0,587.0,776.95,616.22
2016,3,31,14,45,443.5,258.5,4.8,15.0,556.5,751.92,599.45
2016,3,31,15,0,434.0,248.0,4.9,15.0,526.0,724.94,581.12
2016,3,31,15,15,643.0,167.5,4.95,14.5,547.5,829.84,667.14
2016,3,31,15,30,852.0,87.0,5.0,14.0,569.0,905.52,726.05
2016,3,31,15,45,829.5,84.5,5.05,14.0,520.5,858.27,692.96
2016,3,31,16,0,807.0,82.0,5.1,14.0,472.0,809.18,658.71
2016,3,31,16,15,460.0,122.5,5.05,13.5,340.0,542.25,452.65
2016,3,31,16,30,113.0,163.0,5.0,13.0,208.0,275.88,229.93
2016,3,31,16,45,387.5,114.0,5.0,13.0,235.0,442.51,374.13
2016,3,31,17,0,662.0,65.0,5.0,13.0,262.0,559.43,471.65
2016,3,31,17,15,598.5,58.0,4.85,12.5,209.5,477.84,402.56
2016,3,31,17,30,535.0,51.0,4.7,12.0,157.0,401.03,335.54
2016,3,31,17,45,427.5,41.0,4.55,11.5,109.5,302.72,248.4
2016,3,31,18,0,320.0,31.0,4.4,11.0,62.0,215.8,164.93
2016,3,31,18,15,160.0,15.5,4.25,11.0,31.0,100.63,0.0
2016,3,31,18,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,31,18,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,3,31,19,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,3.65,10.5,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,3.65,9.5,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,1,6,15,169.0,17.5,3.45,10.0,36.0,13.88,1.27
2016,4,1,6,30,338.0,35.0,3.5,10.0,72.0,28.31,18.81
2016,4,1,6,45,433.0,45.0,3.55,10.5,119.5,35.39,25.93
2016,4,1,7,0,528.0,55.0,3.6,11.0,167.0,42.25,32.45
2016,4,1,7,15,393.5,87.0,3.55,11.0,183.5,63.94,52.18
2016,4,1,7,30,259.0,119.0,3.5,11.0,200.0,88.15,73.94
2016,4,1,7,45,281.5,136.5,3.45,11.5,238.5,99.47,83.75
2016,4,1,8,0,304.0,154.0,3.4,12.0,277.0,134.07,98.46
2016,4,1,8,15,360.5,165.0,3.35,12.0,330.0,173.89,125.57
2016,4,1,8,30,417.0,176.0,3.3,12.0,383.0,217.9,159.95
2016,4,1,8,45,426.0,194.0,3.3,12.5,423.0,265.72,201.07
2016,4,1,9,0,435.0,212.0,3.3,13.0,463.0,314.68,243.23
2016,4,1,9,15,391.0,243.0,3.25,13.0,481.0,355.06,279.17
2016,4,1,9,30,347.0,274.0,3.2,13.0,499.0,389.37,308.78
2016,4,1,9,45,389.5,278.5,3.15,13.5,545.0,439.65,348.99
2016,4,1,10,0,432.0,283.0,3.1,14.0,591.0,496.49,393.49
2016,4,1,10,15,438.5,292.0,3.05,14.0,615.5,537.5,425.63
2016,4,1,10,30,445.0,301.0,3.0,14.0,640.0,578.3,456.99
2016,4,1,10,45,450.0,307.5,2.95,14.5,659.0,615.43,484.14
2016,4,1,11,0,455.0,314.0,2.9,15.0,678.0,651.81,510.14
2016,4,1,11,15,469.5,313.5,2.85,15.0,695.5,688.37,537.04
2016,4,1,11,30,484.0,313.0,2.8,15.0,713.0,724.38,563.17
2016,4,1,11,45,485.5,315.5,2.75,15.0,720.0,751.18,582.12
2016,4,1,12,0,487.0,318.0,2.7,15.0,727.0,776.19,599.66
2016,4,1,12,15,478.0,325.0,2.7,15.0,726.5,793.98,611.98
2016,4,1,12,30,469.0,332.0,2.7,15.0,726.0,809.32,622.6
2016,4,1,12,45,479.5,320.5,2.75,15.0,719.5,822.51,632.93
2016,4,1,13,0,490.0,309.0,2.8,15.0,713.0,833.43,641.75
2016,4,1,13,15,489.0,303.0,2.9,15.0,699.5,836.19,644.91
2016,4,1,13,30,488.0,297.0,3.0,15.0,686.0,836.4,646.4
2016,4,1,13,45,501.0,282.0,3.1,15.0,671.5,838.57,649.93
2016,4,1,14,0,514.0,267.0,3.2,15.0,657.0,837.97,651.58
2016,4,1,14,15,509.5,258.0,3.3,15.0,631.0,823.52,642.95
2016,4,1,14,30,505.0,249.0,3.4,15.0,605.0,806.56,632.62
2016,4,1,14,45,501.0,236.5,3.5,15.0,574.0,783.78,618.16
2016,4,1,15,0,497.0,224.0,3.6,15.0,543.0,758.65,601.9
2016,4,1,15,15,673.5,155.5,3.7,14.5,556.5,845.12,670.97
2016,4,1,15,30,850.0,87.0,3.8,14.0,570.0,903.61,716.39
2016,4,1,15,45,828.5,84.0,3.9,14.0,522.0,856.63,684.38
2016,4,1,16,0,807.0,81.0,4.0,14.0,474.0,807.77,651.18
2016,4,1,16,15,778.0,77.5,4.0,13.5,422.5,750.63,611.74
2016,4,1,16,30,749.0,74.0,4.0,13.0,371.0,692.87,570.75
2016,4,1,16,45,706.5,69.0,4.05,13.0,317.5,623.19,518.23
2016,4,1,17,0,664.0,64.0,4.1,13.0,264.0,559.15,467.99
2016,4,1,17,15,602.0,57.5,3.95,12.5,211.5,479.08,401.7
2016,4,1,17,30,540.0,51.0,3.8,12.0,159.0,403.61,336.5
2016,4,1,17,45,436.5,41.0,3.7,11.5,111.5,307.17,251.66
2016,4,1,18,0,333.0,31.0,3.6,11.0,64.0,221.67,170.59
2016,4,1,18,15,166.5,15.5,3.5,10.5,32.0,103.88,0.0
2016,4,1,18,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,1,18,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,4,1,19,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,2,6,15,157.5,19.0,1.4,10.0,37.0,15.08,3.51
2016,4,2,6,30,315.0,38.0,1.3,10.0,74.0,30.81,21.18
2016,4,2,6,45,398.5,50.5,1.25,10.5,120.5,39.96,30.11
2016,4,2,7,0,482.0,63.0,1.2,11.0,167.0,48.73,38.34
2016,4,2,7,15,241.0,79.0,1.1,11.0,131.0,60.96,49.53
2016,4,2,7,30,0.0,95.0,1.0,11.0,95.0,80.73,67.26
2016,4,2,7,45,0.0,113.0,0.9,11.5,113.0,95.33,79.92
2016,4,2,8,0,0.0,131.0,0.8,12.0,131.0,110.84,88.95
2016,4,2,8,15,65.0,174.5,0.75,12.0,207.0,150.19,118.37
2016,4,2,8,30,130.0,218.0,0.7,12.0,283.0,199.2,155.27
2016,4,2,8,45,144.5,240.5,0.7,12.5,319.5,233.01,181.92
2016,4,2,9,0,159.0,263.0,0.7,13.0,356.0,268.96,210.3
2016,4,2,9,15,233.5,274.0,0.75,13.0,421.5,321.01,250.67
2016,4,2,9,30,308.0,285.0,0.8,13.0,487.0,381.69,297.9
2016,4,2,9,45,373.5,283.5,0.9,13.5,541.5,436.47,340.27
2016,4,2,10,0,439.0,282.0,1.0,14.0,596.0,500.16,388.89
2016,4,2,10,15,637.0,215.0,1.15,14.0,692.0,593.5,461.33
2016,4,2,10,30,835.0,148.0,1.3,14.0,788.0,699.61,542.14
2016,4,2,10,45,714.0,209.0,1.45,14.5,767.5,715.71,551.95
2016,4,2,11,0,593.0,270.0,1.6,15.0,747.0,715.84,550.5
2016,4,2,11,15,590.0,279.0,1.75,15.0,761.0,752.42,577.84
2016,4,2,11,30,587.0,288.0,1.9,15.0,775.0,786.96,603.09
2016,4,2,11,45,731.5,216.5,2.05,15.5,829.5,872.66,666.3
2016,4,2,12,0,876.0,145.0,2.2,16.0,884.0,953.4,720.39
2016,4,2,12,15,876.0,144.5,2.35,16.0,883.5,980.18,739.06
2016,4,2,12,30,876.0,144.0,2.5,16.0,883.0,1003.46,756.03
2016,4,2,12,45,883.5,137.5,2.65,16.5,876.0,1013.22,762.66
2016,4,2,13,0,891.0,131.0,2.8,17.0,869.0,1029.99,774.18
2016,4,2,13,15,723.5,205.5,2.9,17.0,797.0,973.75,737.61
2016,4,2,13,30,556.0,280.0,3.0,17.0,725.0,886.88,677.19
2016,4,2,13,45,555.0,269.5,3.15,17.0,703.0,879.67,674.96
2016,4,2,14,0,554.0,259.0,3.3,17.0,681.0,869.57,670.04
2016,4,2,14,15,550.0,249.0,3.3,16.5,654.0,854.18,661.71
2016,4,2,14,30,546.0,239.0,3.3,16.0,627.0,836.09,651.51
2016,4,2,14,45,535.5,229.5,3.35,16.0,593.0,809.6,634.21
2016,4,2,15,0,525.0,220.0,3.4,16.0,559.0,780.88,615.24
2016,4,2,15,15,647.5,169.0,3.4,16.0,558.5,835.47,658.36
2016,4,2,15,30,770.0,118.0,3.4,16.0,558.0,872.69,686.51
2016,4,2,15,45,741.5,115.0,3.4,16.0,509.5,821.83,651.45
2016,4,2,16,0,713.0,112.0,3.4,16.0,461.0,769.76,615.62
2016,4,2,16,15,680.0,106.0,3.4,15.5,410.0,709.61,574.08
2016,4,2,16,30,647.0,100.0,3.4,15.0,359.0,649.43,531.35
2016,4,2,16,45,592.0,94.5,3.4,14.5,306.0,574.06,474.7
2016,4,2,17,0,537.0,89.0,3.4,14.0,253.0,501.29,417.23
2016,4,2,17,15,471.0,78.5,3.3,13.5,202.0,415.9,347.23
2016,4,2,17,30,405.0,68.0,3.2,13.0,151.0,341.27,283.38
2016,4,2,17,45,303.5,53.5,3.15,13.0,105.5,249.0,202.66
2016,4,2,18,0,202.0,39.0,3.1,13.0,60.0,168.04,128.45
2016,4,2,18,15,101.0,19.5,3.0,12.5,30.0,80.17,7.76
