Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,2,18,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,2,18,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,4,2,19,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,3,6,15,161.5,20.0,2.1,9.0,39.0,15.84,5.19
2016,4,3,6,30,323.0,40.0,2.1,9.0,78.0,32.45,22.82
2016,4,3,6,45,418.0,51.0,2.15,9.5,126.5,40.23,30.5
2016,4,3,7,0,513.0,62.0,2.2,10.0,175.0,47.74,37.6
2016,4,3,7,15,574.0,69.5,2.15,10.0,228.0,51.9,41.56
2016,4,3,7,30,635.0,77.0,2.1,10.0,281.0,55.95,45.24
2016,4,3,7,45,324.0,112.5,2.1,10.5,217.0,78.06,64.92
2016,4,3,8,0,13.0,148.0,2.1,11.0,153.0,124.53,100.57
2016,4,3,8,15,396.5,123.0,2.1,11.0,322.0,145.62,100.45
2016,4,3,8,30,780.0,98.0,2.1,11.0,491.0,235.44,159.68
2016,4,3,8,45,802.5,101.0,2.15,11.5,539.5,295.99,213.38
2016,4,3,9,0,825.0,104.0,2.2,12.0,588.0,358.59,269.25
2016,4,3,9,15,659.5,167.5,2.25,12.5,572.0,399.42,309.64
2016,4,3,9,30,494.0,231.0,2.3,13.0,556.0,421.18,331.28
2016,4,3,9,45,688.0,173.0,2.35,13.5,653.0,504.35,397.56
2016,4,3,10,0,882.0,115.0,2.4,14.0,750.0,603.54,475.38
2016,4,3,10,15,891.0,117.0,2.45,14.0,781.0,659.64,519.53
2016,4,3,10,30,900.0,119.0,2.5,14.0,812.0,714.43,561.8
2016,4,3,10,45,774.0,183.0,2.55,14.5,792.0,735.11,574.67
2016,4,3,11,0,648.0,247.0,2.6,15.0,772.0,738.84,574.65
2016,4,3,11,15,621.5,266.5,2.65,15.0,777.5,768.1,595.69
2016,4,3,11,30,595.0,286.0,2.7,15.0,783.0,792.26,612.58
2016,4,3,11,45,570.0,300.0,2.75,15.5,779.0,810.52,624.07
2016,4,3,12,0,545.0,314.0,2.8,16.0,775.0,825.22,632.93
2016,4,3,12,15,555.0,310.0,2.9,16.0,779.5,851.23,652.21
2016,4,3,12,30,565.0,306.0,3.0,16.0,784.0,875.19,669.95
2016,4,3,12,45,559.0,303.5,3.15,16.0,772.5,882.88,676.45
2016,4,3,13,0,553.0,301.0,3.3,16.0,761.0,887.69,681.12
2016,4,3,13,15,603.0,272.0,3.4,16.0,764.5,920.95,707.05
2016,4,3,13,30,653.0,243.0,3.5,16.0,768.0,950.46,730.21
2016,4,3,13,45,647.0,235.5,3.65,16.0,743.0,941.68,725.79
2016,4,3,14,0,641.0,228.0,3.8,16.0,718.0,929.62,719.39
2016,4,3,14,15,647.0,213.0,3.9,16.0,690.5,918.6,713.4
2016,4,3,14,30,653.0,198.0,4.0,16.0,663.0,904.08,704.99
2016,4,3,14,45,736.0,162.0,4.1,16.0,660.0,938.17,731.26
2016,4,3,15,0,819.0,126.0,4.2,16.0,657.0,958.29,747.44
2016,4,3,15,15,729.5,135.0,4.25,15.5,584.5,873.75,690.2
2016,4,3,15,30,640.0,144.0,4.3,15.0,512.0,784.22,628.53
2016,4,3,15,45,690.5,126.0,4.35,15.0,492.5,789.56,635.24
2016,4,3,16,0,741.0,108.0,4.4,15.0,473.0,788.51,636.67
2016,4,3,16,15,709.0,102.5,4.35,14.5,421.5,728.76,594.39
2016,4,3,16,30,677.0,97.0,4.3,14.0,370.0,668.84,551.23
2016,4,3,16,45,636.0,89.5,4.3,13.5,317.5,600.2,499.99
2016,4,3,17,0,595.0,82.0,4.3,13.0,265.0,533.08,446.78
2016,4,3,17,15,529.5,73.0,4.15,12.5,212.5,450.63,378.4
2016,4,3,17,30,464.0,64.0,4.0,12.0,160.0,373.06,311.63
2016,4,3,17,45,366.5,51.0,3.85,12.0,113.5,280.11,229.62
2016,4,3,18,0,269.0,38.0,3.7,12.0,67.0,197.61,153.25
2016,4,3,18,15,134.5,19.0,3.6,11.5,33.5,93.59,21.85
2016,4,3,18,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,3,18,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,4,3,19,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,4.95,10.5,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,5.05,10.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,5.5,5.4,10.5,5.5,0.0,0.0
2016,4,4,6,0,0.0,11.0,5.5,11.0,11.0,10.01,0.0
2016,4,4,6,15,162.5,26.5,5.6,11.0,47.0,20.74,9.5
2016,4,4,6,30,325.0,42.0,5.7,11.0,83.0,34.07,24.11
2016,4,4,6,45,424.5,52.5,5.8,11.5,132.5,41.35,31.25
2016,4,4,7,0,524.0,63.0,5.9,12.0,182.0,48.4,37.88
2016,4,4,7,15,586.0,70.5,5.85,12.5,235.5,52.56,41.7
2016,4,4,7,30,648.0,78.0,5.8,13.0,289.0,56.59,45.24
2016,4,4,7,45,692.0,83.5,5.75,13.5,343.5,59.85,47.97
2016,4,4,8,0,736.0,89.0,5.7,14.0,398.0,115.52,65.96
2016,4,4,8,15,765.5,93.0,5.8,14.0,450.0,178.34,110.49
2016,4,4,8,30,795.0,97.0,5.9,14.0,502.0,239.32,161.77
2016,4,4,8,45,817.0,100.5,6.0,14.5,550.5,301.1,217.15
2016,4,4,9,0,839.0,104.0,6.1,15.0,599.0,364.85,274.77
2016,4,4,9,15,678.0,163.5,6.1,15.0,582.5,404.41,315.33
2016,4,4,9,30,517.0,223.0,6.1,15.0,566.0,425.66,337.65
2016,4,4,9,45,705.0,169.0,6.15,15.5,663.5,510.58,407.04
2016,4,4,10,0,893.0,115.0,6.2,16.0,761.0,611.22,488.56
2016,4,4,10,15,901.5,116.5,6.05,16.0,792.0,667.08,533.87
2016,4,4,10,30,910.0,118.0,5.9,16.0,823.0,721.54,576.94
2016,4,4,10,45,914.5,120.0,5.8,16.0,846.5,771.94,615.99
2016,4,4,11,0,919.0,122.0,5.7,16.0,870.0,820.1,650.78
2016,4,4,11,15,922.5,123.0,5.65,16.0,885.5,864.07,682.11
2016,4,4,11,30,926.0,124.0,5.6,16.0,901.0,905.28,711.2
2016,4,4,11,45,926.0,125.5,5.6,16.5,908.0,941.01,735.04
2016,4,4,12,0,926.0,127.0,5.6,17.0,915.0,973.43,756.37
2016,4,4,12,15,722.5,224.5,5.5,17.0,839.0,926.02,721.66
2016,4,4,12,30,519.0,322.0,5.4,17.0,763.0,847.57,659.98
2016,4,4,12,45,723.0,222.0,5.35,17.0,829.5,963.99,748.84
2016,4,4,13,0,927.0,122.0,5.3,17.0,896.0,1057.24,813.69
2016,4,4,13,15,726.5,208.0,5.3,17.0,807.5,979.9,759.37
2016,4,4,13,30,526.0,294.0,5.3,17.0,719.0,871.52,679.29
2016,4,4,13,45,524.5,284.5,5.35,17.0,697.5,864.87,676.35
2016,4,4,14,0,523.0,275.0,5.4,17.0,676.0,855.48,670.93
2016,4,4,14,15,701.0,196.0,5.75,17.0,710.0,954.68,749.16
2016,4,4,14,30,879.0,117.0,6.1,17.0,744.0,1030.98,806.93
2016,4,4,14,45,863.0,115.5,6.5,17.0,704.5,1002.82,790.31
2016,4,4,15,0,847.0,114.0,6.9,17.0,665.0,971.42,771.45
2016,4,4,15,15,829.0,111.0,7.05,16.5,620.5,933.4,747.55
2016,4,4,15,30,811.0,108.0,7.2,16.0,576.0,892.76,721.3
2016,4,4,15,45,784.5,105.0,7.4,16.0,527.0,842.24,685.89
2016,4,4,16,0,758.0,102.0,7.6,16.0,478.0,795.3,652.63
2016,4,4,16,15,726.0,97.0,7.4,15.5,426.0,735.56,608.78
2016,4,4,16,30,694.0,92.0,7.2,15.0,374.0,675.64,563.91
2016,4,4,16,45,647.5,86.0,7.0,14.5,320.5,604.12,508.57
2016,4,4,17,0,601.0,80.0,6.8,14.0,267.0,534.56,451.81
2016,4,4,17,15,534.0,72.0,6.4,13.5,214.5,452.1,382.0
2016,4,4,17,30,467.0,64.0,6.0,13.0,162.0,374.6,314.24
2016,4,4,17,45,363.0,51.5,5.6,12.5,114.5,278.59,229.32
2016,4,4,18,0,259.0,39.0,5.2,12.0,67.0,193.64,151.31
2016,4,4,18,15,129.5,19.5,4.95,11.5,33.5,92.59,30.85
2016,4,4,18,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,4,4,18,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,4,4,19,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,5,5,45,44.0,6.0,2.75,10.5,7.5,0.0,0.0
2016,4,5,6,0,88.0,12.0,2.7,11.0,15.0,10.91,0.0
2016,4,5,6,15,240.0,25.5,2.65,11.5,52.5,20.62,10.19
2016,4,5,6,30,392.0,39.0,2.6,12.0,90.0,31.24,21.67
2016,4,5,6,45,480.5,48.5,2.55,12.5,140.0,37.79,28.05
2016,4,5,7,0,569.0,58.0,2.5,13.0,190.0,44.14,33.98
2016,4,5,7,15,627.5,64.5,2.4,13.0,244.0,47.71,37.31
2016,4,5,7,30,686.0,71.0,2.3,13.0,298.0,51.19,40.43
2016,4,5,7,45,729.5,75.0,2.2,13.5,353.0,60.73,48.75
2016,4,5,8,0,773.0,79.0,2.1,14.0,408.0,117.04,65.25
2016,4,5,8,15,800.5,83.0,2.15,14.5,460.0,176.62,106.69
2016,4,5,8,30,828.0,87.0,2.2,15.0,512.0,239.36,158.75
2016,4,5,8,45,850.5,89.0,2.25,15.5,561.0,301.97,213.91
2016,4,5,9,0,873.0,91.0,2.3,16.0,610.0,370.03,273.62
2016,4,5,9,15,887.5,93.0,2.4,16.5,653.0,432.36,328.01
2016,4,5,9,30,902.0,95.0,2.5,17.0,696.0,494.96,381.0
2016,4,5,9,45,911.5,97.5,2.7,17.5,733.5,555.46,430.97
2016,4,5,10,0,921.0,100.0,2.9,18.0,771.0,615.13,478.7
2016,4,5,10,15,928.5,101.5,2.95,18.0,801.5,671.57,523.03
2016,4,5,10,30,936.0,103.0,3.0,18.0,832.0,726.43,564.99
2016,4,5,10,45,794.0,175.5,3.15,18.5,806.5,742.52,574.66
2016,4,5,11,0,652.0,248.0,3.3,19.0,781.0,744.17,573.17
2016,4,5,11,15,581.5,283.5,3.3,19.0,765.5,751.56,577.38
2016,4,5,11,30,511.0,319.0,3.3,19.0,750.0,754.12,577.7
2016,4,5,11,45,517.0,317.0,3.35,19.5,756.0,781.38,596.51
2016,4,5,12,0,523.0,315.0,3.4,20.0,762.0,806.9,613.74
2016,4,5,12,15,523.0,314.5,3.35,20.0,761.0,826.38,627.18
2016,4,5,12,30,523.0,314.0,3.3,20.0,760.0,843.53,638.99
2016,4,5,12,45,533.5,306.5,3.3,20.0,758.0,861.39,651.95
2016,4,5,13,0,544.0,299.0,3.3,20.0,756.0,876.89,663.33
2016,4,5,13,15,539.0,296.0,3.3,20.0,741.5,879.08,665.23
2016,4,5,13,30,534.0,293.0,3.3,20.0,727.0,878.5,665.42
2016,4,5,13,45,540.5,278.0,3.3,20.5,705.5,874.02,662.32
2016,4,5,14,0,547.0,263.0,3.3,21.0,684.0,866.59,657.33
2016,4,5,14,15,728.5,181.0,3.3,21.0,718.0,965.78,728.77
2016,4,5,14,30,910.0,99.0,3.3,21.0,752.0,1030.3,772.66
2016,4,5,14,45,897.5,97.5,3.35,21.0,713.0,1005.12,757.08
2016,4,5,15,0,885.0,96.0,3.4,21.0,674.0,976.6,740.02
2016,4,5,15,15,869.0,93.0,3.45,20.5,630.0,939.86,718.61
2016,4,5,15,30,853.0,90.0,3.5,20.0,586.0,909.45,701.37
2016,4,5,15,45,830.0,87.5,3.6,20.0,536.5,861.48,670.36
2016,4,5,16,0,807.0,85.0,3.7,20.0,487.0,811.74,637.58
2016,4,5,16,15,778.0,81.0,3.7,19.5,435.0,753.83,598.79
2016,4,5,16,30,749.0,77.0,3.7,19.0,383.0,695.34,558.51
2016,4,5,16,45,707.0,72.0,3.7,18.5,329.0,625.93,508.58
2016,4,5,17,0,665.0,67.0,3.7,18.0,275.0,562.14,460.63
2016,4,5,17,15,603.5,60.5,3.55,17.0,222.0,482.27,397.05
2016,4,5,17,30,542.0,54.0,3.4,16.0,169.0,406.95,334.31
2016,4,5,17,45,443.0,44.0,3.25,15.5,121.0,312.76,253.22
2016,4,5,18,0,344.0,34.0,3.1,15.0,73.0,228.86,177.3
2016,4,5,18,15,172.0,17.0,2.95,14.5,36.5,110.27,45.72
2016,4,5,18,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,5,18,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,5,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,4,6,5,45,47.0,6.5,3.2,12.5,8.0,0.0,0.0
2016,4,6,6,0,94.0,13.0,3.3,13.0,16.0,11.82,0.0
2016,4,6,6,15,237.0,27.0,3.4,13.5,54.0,21.82,11.57
2016,4,6,6,30,380.0,41.0,3.5,14.0,92.0,32.81,22.92
2016,4,6,6,45,469.5,50.5,3.6,15.0,142.0,39.29,29.09
2016,4,6,7,0,559.0,60.0,3.7,16.0,192.0,45.56,34.82
2016,4,6,7,15,616.5,66.5,3.65,16.5,245.5,49.06,37.95
2016,4,6,7,30,674.0,73.0,3.6,17.0,299.0,52.46,40.86
2016,4,6,7,45,713.5,78.0,3.55,17.5,353.0,59.38,46.76
2016,4,6,8,0,753.0,83.0,3.5,18.0,407.0,120.55,67.42
2016,4,6,8,15,781.0,87.0,3.45,18.0,458.5,178.94,108.16
2016,4,6,8,30,809.0,91.0,3.4,18.0,510.0,240.59,159.29
2016,4,6,8,45,830.0,94.5,3.4,18.5,558.5,302.89,213.86
2016,4,6,9,0,851.0,98.0,3.4,19.0,607.0,367.0,270.11
2016,4,6,9,15,866.0,100.5,3.4,19.5,650.5,429.38,324.09
2016,4,6,9,30,881.0,103.0,3.4,20.0,694.0,494.06,378.14
2016,4,6,9,45,892.0,105.5,3.45,20.5,731.5,554.17,427.09
2016,4,6,10,0,903.0,108.0,3.5,21.0,769.0,613.65,473.9
2016,4,6,10,15,911.0,109.5,3.4,21.0,799.5,669.48,517.02
2016,4,6,10,30,919.0,111.0,3.3,21.0,830.0,723.82,557.73
2016,4,6,10,45,923.0,113.0,3.25,21.5,853.0,774.03,593.26
2016,4,6,11,0,927.0,115.0,3.2,22.0,876.0,821.93,624.43
2016,4,6,11,15,930.5,115.5,3.1,22.5,891.0,865.47,651.79
2016,4,6,11,30,934.0,116.0,3.0,23.0,906.0,906.23,676.8
2016,4,6,11,45,934.0,117.0,2.9,23.5,912.5,941.46,697.71
2016,4,6,12,0,934.0,118.0,2.8,24.0,919.0,973.33,716.14
2016,4,6,12,15,933.0,118.0,2.65,24.0,917.5,999.8,731.78
2016,4,6,12,30,932.0,118.0,2.5,24.0,916.0,1022.61,744.91
2016,4,6,12,45,739.0,210.5,2.45,24.5,840.0,968.32,707.8
2016,4,6,13,0,546.0,303.0,2.4,25.0,764.0,883.06,647.33
2016,4,6,13,15,542.5,298.5,2.25,25.0,748.5,885.19,648.82
2016,4,6,13,30,539.0,294.0,2.1,25.0,733.0,884.54,647.67
2016,4,6,13,45,542.0,281.0,1.95,25.5,711.0,878.64,642.21
2016,4,6,14,0,545.0,268.0,1.8,26.0,689.0,869.85,634.94
2016,4,6,14,15,593.0,238.0,1.7,26.0,679.5,884.64,646.18
2016,4,6,14,30,641.0,208.0,1.6,26.0,670.0,902.43,658.43
2016,4,6,14,45,643.5,192.0,1.5,26.0,635.0,880.15,643.78
2016,4,6,15,0,646.0,176.0,1.4,26.0,600.0,854.52,627.42
2016,4,6,15,15,541.5,195.5,1.3,26.0,535.0,757.17,562.4
2016,4,6,15,30,437.0,215.0,1.2,26.0,470.0,670.64,502.4
2016,4,6,15,45,378.0,207.0,1.1,26.0,414.5,580.3,440.1
2016,4,6,16,0,319.0,199.0,1.0,26.0,359.0,510.18,390.25
2016,4,6,16,15,459.0,149.0,0.85,25.5,352.5,571.16,438.31
2016,4,6,16,30,599.0,99.0,0.7,25.0,346.0,609.66,467.65
2016,4,6,16,45,600.5,89.0,0.55,24.5,307.5,572.55,440.95
2016,4,6,17,0,602.0,79.0,0.4,24.0,269.0,533.34,412.08
2016,4,6,17,15,538.0,70.5,0.35,23.5,217.0,452.27,351.68
2016,4,6,17,30,474.0,62.0,0.3,23.0,165.0,376.05,292.59
2016,4,6,17,45,377.5,50.5,0.3,23.0,118.0,284.89,219.37
2016,4,6,18,0,281.0,39.0,0.3,23.0,71.0,202.69,150.21
2016,4,6,18,15,140.5,19.5,0.45,22.5,35.5,97.6,44.12
2016,4,6,18,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,4,6,18,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,4,6,19,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,1.65,19.5,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,4.4,13.5,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,5.5,3.25,13.5,5.5,5.0,0.0
2016,4,7,6,0,0.0,11.0,3.3,14.0,11.0,9.68,0.0
2016,4,7,6,15,36.0,31.0,3.45,14.0,36.0,25.79,15.17
2016,4,7,6,30,72.0,51.0,3.6,14.0,61.0,41.35,30.42
2016,4,7,6,45,99.5,73.0,3.75,14.5,93.5,57.87,45.57
2016,4,7,7,0,127.0,95.0,3.9,15.0,126.0,73.95,60.09
2016,4,7,7,15,155.0,114.5,3.9,15.0,161.0,88.06,72.71
2016,4,7,7,30,183.0,134.0,3.9,15.0,196.0,101.8,84.75
2016,4,7,7,45,449.0,106.0,3.95,15.5,292.0,78.36,63.83
2016,4,7,8,0,715.0,78.0,4.0,16.0,388.0,115.13,64.4
2016,4,7,8,15,602.0,125.0,3.9,16.0,407.5,180.46,118.15
2016,4,7,8,30,489.0,172.0,3.8,16.0,427.0,235.18,169.05
2016,4,7,8,45,476.5,194.5,3.75,16.5,462.0,284.92,212.4
2016,4,7,9,0,464.0,217.0,3.7,17.0,497.0,333.18,254.15
2016,4,7,9,15,510.0,216.0,3.6,17.0,543.0,383.93,296.57
2016,4,7,9,30,556.0,215.0,3.5,17.0,589.0,439.21,342.14
2016,4,7,9,45,579.5,221.5,3.45,17.0,630.5,493.56,386.33
2016,4,7,10,0,603.0,228.0,3.4,17.0,672.0,551.09,431.86
2016,4,7,10,15,615.0,236.5,3.3,17.0,705.0,603.01,471.93
2016,4,7,10,30,627.0,245.0,3.2,17.0,738.0,654.84,510.94
2016,4,7,10,45,606.5,264.0,3.15,17.0,752.0,692.28,538.21
2016,4,7,11,0,586.0,283.0,3.1,17.0,766.0,725.57,561.92
2016,4,7,11,15,592.0,288.0,3.05,17.0,783.5,765.16,590.27
2016,4,7,11,30,598.0,293.0,3.0,17.0,801.0,803.32,617.09
2016,4,7,11,45,606.5,287.5,2.95,17.0,806.0,833.06,637.95
2016,4,7,12,0,615.0,282.0,2.9,17.0,811.0,860.22,656.88
2016,4,7,12,15,576.5,303.0,2.9,17.0,799.0,865.28,659.35
2016,4,7,12,30,538.0,324.0,2.9,17.0,787.0,868.12,660.39
2016,4,7,12,45,489.0,335.5,2.9,17.0,752.5,847.37,645.17
2016,4,7,13,0,440.0,347.0,2.9,17.0,718.0,822.71,627.34
2016,4,7,13,15,400.5,357.0,2.9,17.0,690.0,788.46,603.25
2016,4,7,13,30,361.0,367.0,2.9,17.0,662.0,766.27,587.26
2016,4,7,13,45,451.0,319.5,2.95,17.0,677.0,826.97,633.94
2016,4,7,14,0,541.0,272.0,3.0,17.0,692.0,869.95,667.64
2016,4,7,14,15,427.0,298.5,3.0,16.5,622.0,783.18,605.32
2016,4,7,14,30,313.0,325.0,3.0,16.0,552.0,680.97,531.4
2016,4,7,14,45,303.5,308.5,3.0,16.0,519.0,651.49,511.56
2016,4,7,15,0,294.0,292.0,3.0,16.0,486.0,620.72,490.11
2016,4,7,15,15,183.5,273.5,2.95,16.0,392.0,473.6,377.83
2016,4,7,15,30,73.0,255.0,2.9,16.0,298.0,332.25,266.24
2016,4,7,15,45,39.5,211.5,2.9,16.0,234.5,252.68,203.23
2016,4,7,16,0,6.0,168.0,2.9,16.0,171.0,163.48,130.53
2016,4,7,16,15,36.5,168.0,2.8,15.5,183.5,202.84,164.75
2016,4,7,16,30,67.0,168.0,2.7,15.0,196.0,229.21,187.94
2016,4,7,16,45,57.0,146.5,2.6,15.0,168.5,197.08,161.52
2016,4,7,17,0,47.0,125.0,2.5,15.0,141.0,165.58,135.34
2016,4,7,17,15,36.0,102.5,2.35,14.5,113.5,132.78,107.78
2016,4,7,17,30,25.0,80.0,2.2,14.0,86.0,100.66,80.26
2016,4,7,17,45,12.5,58.5,2.1,14.0,61.5,64.18,48.58
2016,4,7,18,0,0.0,37.0,2.0,14.0,37.0,35.35,23.39
2016,4,7,18,15,0.0,18.5,1.9,13.5,18.5,16.3,4.02
2016,4,7,18,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,7,18,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,7,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,1.5,1.6,12.5,1.5,1.36,0.0
2016,4,8,6,0,0.0,3.0,1.6,13.0,3.0,2.63,0.0
2016,4,8,6,15,0.0,10.5,1.6,13.0,10.5,9.22,1.97
2016,4,8,6,30,0.0,18.0,1.6,13.0,18.0,15.82,8.29
2016,4,8,6,45,0.0,27.5,1.65,13.5,27.5,24.21,15.98
2016,4,8,7,0,0.0,37.0,1.7,14.0,37.0,32.61,23.62
2016,4,8,7,15,0.0,47.0,1.6,14.0,47.0,41.46,31.61
2016,4,8,7,30,0.0,57.0,1.5,14.0,57.0,50.33,39.5
2016,4,8,7,45,0.0,96.5,1.45,14.5,96.5,83.51,65.48
2016,4,8,8,0,0.0,136.0,1.4,15.0,136.0,115.41,91.68
2016,4,8,8,15,0.0,140.0,1.35,15.0,140.0,120.14,95.22
2016,4,8,8,30,0.0,144.0,1.3,15.0,144.0,124.54,98.5
2016,4,8,8,45,61.5,210.0,1.3,15.0,247.5,192.35,151.29
2016,4,8,9,0,123.0,276.0,1.3,15.0,351.0,268.83,210.55
2016,4,8,9,15,77.0,272.5,1.3,15.0,320.5,261.61,205.69
2016,4,8,9,30,31.0,269.0,1.3,15.0,290.0,245.82,193.64
2016,4,8,9,45,28.0,276.0,1.3,15.5,296.0,254.88,200.23
2016,4,8,10,0,25.0,283.0,1.3,16.0,302.0,262.58,205.56
2016,4,8,10,15,16.0,247.0,1.3,16.0,259.5,228.25,178.51
2016,4,8,10,30,7.0,211.0,1.3,16.0,217.0,192.04,149.89
2016,4,8,10,45,79.5,311.0,1.35,16.0,377.5,339.16,265.52
2016,4,8,11,0,152.0,411.0,1.4,16.0,538.0,499.75,385.48
2016,4,8,11,15,160.0,419.5,1.45,16.0,555.0,525.93,403.65
2016,4,8,11,30,168.0,428.0,1.5,16.0,572.0,552.35,422.97
2016,4,8,11,45,161.0,431.5,1.55,16.0,570.5,560.88,428.99
2016,4,8,12,0,154.0,435.0,1.6,16.0,569.0,568.31,434.36
2016,4,8,12,15,83.5,347.0,1.65,16.0,420.0,410.07,317.52
2016,4,8,12,30,13.0,259.0,1.7,16.0,271.0,248.57,193.41
2016,4,8,12,45,109.0,341.0,1.75,16.0,434.0,452.56,352.68
2016,4,8,13,0,205.0,423.0,1.8,16.0,597.0,639.22,489.69
2016,4,8,13,15,157.5,411.5,1.85,16.0,544.0,585.91,449.26
2016,4,8,13,30,110.0,400.0,1.9,16.0,491.0,513.2,396.11
2016,4,8,13,45,114.0,388.5,2.0,16.0,480.0,526.35,407.19
2016,4,8,14,0,118.0,377.0,2.1,16.0,469.0,521.26,404.51
2016,4,8,14,15,194.5,356.5,2.1,16.0,501.0,578.2,449.86
2016,4,8,14,30,271.0,336.0,2.1,16.0,533.0,651.15,505.52
2016,4,8,14,45,309.5,308.5,2.15,16.0,522.5,656.92,511.87
2016,4,8,15,0,348.0,281.0,2.2,16.0,512.0,659.57,516.58
2016,4,8,15,15,174.0,215.5,2.15,15.5,331.0,397.01,318.32
2016,4,8,15,30,0.0,150.0,2.1,15.0,150.0,137.32,108.13
2016,4,8,15,45,218.0,163.5,2.1,15.0,274.0,385.87,316.25
2016,4,8,16,0,436.0,177.0,2.1,15.0,398.0,599.6,484.12
2016,4,8,16,15,435.0,156.5,2.0,15.0,357.5,559.51,453.12
2016,4,8,16,30,434.0,136.0,1.9,15.0,317.0,517.68,422.15
2016,4,8,16,45,357.0,136.5,1.85,15.0,272.0,443.54,363.65
2016,4,8,17,0,280.0,137.0,1.8,15.0,227.0,364.2,299.84
2016,4,8,17,15,233.5,116.5,1.7,14.5,182.0,298.44,246.34
2016,4,8,17,30,187.0,96.0,1.6,14.0,137.0,236.83,194.56
2016,4,8,17,45,137.0,72.0,1.5,14.0,97.5,163.7,131.88
2016,4,8,18,0,87.0,48.0,1.4,14.0,58.0,104.68,80.07
2016,4,8,18,15,43.5,26.5,1.3,13.5,31.5,53.74,28.2
2016,4,8,18,30,0.0,5.0,1.2,13.0,5.0,4.55,0.0
2016,4,8,18,45,0.0,2.5,1.2,13.0,2.5,0.0,0.0
2016,4,8,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,1.0,1.8,13.0,1.0,0.91,0.0
2016,4,9,6,0,0.0,2.0,1.8,13.0,2.0,1.75,0.0
2016,4,9,6,15,0.0,6.5,1.85,13.0,6.5,5.7,0.0
2016,4,9,6,30,0.0,11.0,1.9,13.0,11.0,9.65,2.87
2016,4,9,6,45,0.0,17.0,2.0,13.0,17.0,14.94,7.74
2016,4,9,7,0,0.0,23.0,2.1,13.0,23.0,20.23,12.6
2016,4,9,7,15,0.0,29.5,2.05,13.0,29.5,25.97,17.82
2016,4,9,7,30,0.0,36.0,2.0,13.0,36.0,31.73,22.97
2016,4,9,7,45,0.0,82.5,2.0,13.5,82.5,72.46,56.4
2016,4,9,8,0,0.0,129.0,2.0,14.0,129.0,110.16,87.71
2016,4,9,8,15,0.0,142.0,1.95,14.0,142.0,121.8,97.03
2016,4,9,8,30,0.0,155.0,1.9,14.0,155.0,133.49,106.34
2016,4,9,8,45,0.0,161.0,1.9,14.0,161.5,139.49,110.91
2016,4,9,9,0,0.0,167.0,1.9,14.0,168.0,145.39,115.4
2016,4,9,9,15,0.0,164.5,1.85,14.0,165.0,144.01,113.95
2016,4,9,9,30,0.0,162.0,1.8,14.0,162.0,142.43,112.38
2016,4,9,9,45,0.0,136.5,1.8,14.0,136.5,120.68,94.43
2016,4,9,10,0,0.0,111.0,1.8,14.0,111.0,98.46,76.13
2016,4,9,10,15,0.0,101.0,1.75,14.0,101.0,89.7,68.84
2016,4,9,10,30,0.0,91.0,1.7,14.0,91.0,80.87,61.5
2016,4,9,10,45,3.5,146.0,1.7,14.5,149.0,132.41,103.36
2016,4,9,11,0,7.0,201.0,1.7,15.0,207.0,184.78,144.94
2016,4,9,11,15,14.0,258.5,1.65,15.0,271.0,243.3,190.93
2016,4,9,11,30,21.0,316.0,1.6,15.0,335.0,303.42,237.27
2016,4,9,11,45,15.0,270.0,1.6,15.0,284.0,257.32,201.22
2016,4,9,12,0,9.0,224.0,1.6,15.0,233.0,210.44,164.59
2016,4,9,12,15,20.5,289.0,1.55,15.0,307.5,282.76,221.46
2016,4,9,12,30,32.0,354.0,1.5,15.0,382.0,372.11,289.49
2016,4,9,12,45,24.0,319.0,1.5,15.5,339.5,331.82,257.9
2016,4,9,13,0,16.0,284.0,1.5,16.0,297.0,277.29,215.88
2016,4,9,13,15,24.0,309.5,1.55,15.5,329.5,311.29,243.21
2016,4,9,13,30,32.0,335.0,1.6,15.0,362.0,364.03,284.3
2016,4,9,13,45,40.0,337.5,1.65,15.0,370.5,377.39,294.9
2016,4,9,14,0,48.0,340.0,1.7,15.0,379.0,390.83,305.83
2016,4,9,14,15,24.0,232.5,1.7,15.0,252.0,252.77,199.35
2016,4,9,14,30,0.0,125.0,1.7,15.0,125.0,112.15,86.83
2016,4,9,14,45,0.0,118.5,1.75,15.0,118.5,106.13,82.36
2016,4,9,15,0,0.0,112.0,1.8,15.0,112.0,100.12,77.63
2016,4,9,15,15,0.0,96.5,1.8,15.0,96.5,85.7,65.96
2016,4,9,15,30,0.0,81.0,1.8,15.0,81.0,71.75,54.58
2016,4,9,15,45,0.0,83.0,1.85,15.0,83.0,73.5,56.24
2016,4,9,16,0,0.0,85.0,1.9,15.0,85.0,75.26,57.9
2016,4,9,16,15,0.0,80.0,1.85,15.0,80.0,70.8,54.35
2016,4,9,16,30,0.0,75.0,1.8,15.0,75.0,66.34,50.78
2016,4,9,16,45,0.0,64.5,1.8,15.0,64.5,57.0,43.02
2016,4,9,17,0,0.0,54.0,1.8,15.0,54.0,47.67,35.18
2016,4,9,17,15,0.0,43.5,1.7,14.5,43.5,38.36,27.29
2016,4,9,17,30,0.0,33.0,1.6,14.0,33.0,29.07,19.29
2016,4,9,17,45,0.0,24.0,1.55,14.0,24.0,21.12,12.29
2016,4,9,18,0,0.0,15.0,1.5,14.0,15.0,13.18,5.27
2016,4,9,18,15,0.0,8.5,1.4,13.5,8.5,7.46,0.0
2016,4,9,18,30,0.0,2.0,1.3,13.0,2.0,1.82,0.0
2016,4,9,18,45,0.0,1.0,1.25,13.0,1.0,0.0,0.0
2016,4,9,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,4,10,6,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,10,6,15,0.0,1.5,3.1,13.0,1.5,1.31,0.0
2016,4,10,6,30,0.0,3.0,3.2,13.0,3.0,2.63,0.0
2016,4,10,6,45,0.0,5.0,3.3,13.0,5.0,4.39,0.0
2016,4,10,7,0,0.0,7.0,3.4,13.0,7.0,6.14,0.0
2016,4,10,7,15,0.0,9.0,3.45,13.0,9.0,7.91,1.49
2016,4,10,7,30,0.0,11.0,3.5,13.0,11.0,9.67,3.08
2016,4,10,7,45,0.0,17.5,3.6,13.0,17.5,15.4,7.63
2016,4,10,8,0,0.0,24.0,3.7,13.0,24.0,21.15,12.52
2016,4,10,8,15,0.0,35.5,3.7,13.0,35.5,31.32,21.16
2016,4,10,8,30,0.0,47.0,3.7,13.0,47.0,41.52,29.75
2016,4,10,8,45,0.0,69.5,3.75,13.5,69.5,61.51,46.42
2016,4,10,9,0,0.0,92.0,3.8,14.0,92.0,81.56,62.92
2016,4,10,9,15,0.0,115.5,3.85,14.0,115.5,102.04,79.72
2016,4,10,9,30,0.0,139.0,3.9,14.0,139.0,122.6,96.44
2016,4,10,9,45,1.5,157.0,3.95,14.0,158.5,139.31,109.9
2016,4,10,10,0,3.0,175.0,4.0,14.0,178.0,156.33,123.57
2016,4,10,10,15,4.5,184.0,4.05,14.0,188.0,165.76,131.04
2016,4,10,10,30,6.0,193.0,4.1,14.0,198.0,175.4,138.7
2016,4,10,10,45,10.0,230.5,4.2,14.0,239.0,212.5,168.48
2016,4,10,11,0,14.0,268.0,4.3,14.0,280.0,250.45,198.68
2016,4,10,11,15,9.5,225.0,4.35,14.0,233.5,209.24,165.55
2016,4,10,11,30,5.0,182.0,4.4,14.0,187.0,167.24,131.68
2016,4,10,11,45,11.5,242.5,4.5,14.0,253.5,228.84,181.35
2016,4,10,12,0,18.0,303.0,4.6,14.0,320.0,292.09,231.58
2016,4,10,12,15,13.5,259.0,4.6,14.0,271.5,247.97,196.45
2016,4,10,12,30,9.0,215.0,4.6,14.0,223.0,203.4,160.87
2016,4,10,12,45,18.0,275.0,4.7,14.0,290.5,269.49,214.07
2016,4,10,13,0,27.0,335.0,4.8,14.0,358.0,353.55,280.52
2016,4,10,13,15,38.5,350.0,4.8,14.0,382.5,383.44,304.27
2016,4,10,13,30,50.0,365.0,4.8,14.0,407.0,413.95,328.59
2016,4,10,13,45,34.5,323.5,4.8,14.0,352.0,356.48,283.62
2016,4,10,14,0,19.0,282.0,4.8,14.0,297.0,282.43,225.15
2016,4,10,14,15,13.0,246.0,4.75,14.0,256.5,241.47,192.7
2016,4,10,14,30,7.0,210.0,4.7,14.0,216.0,200.59,159.91
2016,4,10,14,45,28.0,246.5,4.7,14.0,266.0,274.0,220.37
2016,4,10,15,0,49.0,283.0,4.7,14.0,316.0,336.93,271.66
2016,4,10,15,15,46.5,263.0,4.65,13.5,293.0,313.69,254.03
2016,4,10,15,30,44.0,243.0,4.6,13.0,270.0,290.29,236.3
2016,4,10,15,45,46.5,225.5,4.55,13.0,251.5,274.15,224.05
2016,4,10,16,0,49.0,208.0,4.5,13.0,233.0,257.7,211.42
2016,4,10,16,15,43.5,187.5,4.4,13.0,208.0,230.78,189.74
2016,4,10,16,30,38.0,167.0,4.3,13.0,183.0,204.11,168.03
2016,4,10,16,45,252.5,136.5,4.2,13.0,221.0,351.92,296.12
2016,4,10,17,0,467.0,106.0,4.1,13.0,259.0,465.63,391.18
2016,4,10,17,15,406.0,94.0,3.95,12.5,210.0,390.15,327.9
2016,4,10,17,30,345.0,82.0,3.8,12.0,161.0,319.93,267.79
2016,4,10,17,45,265.0,65.5,3.65,12.0,117.0,240.0,197.6
2016,4,10,18,0,185.0,49.0,3.5,12.0,73.0,159.37,126.07
2016,4,10,18,15,92.5,29.0,3.4,12.0,41.0,85.23,53.26
2016,4,10,18,30,0.0,9.0,3.3,12.0,9.0,8.19,0.0
2016,4,10,18,45,0.0,4.5,3.2,12.0,4.5,0.0,0.0
2016,4,10,19,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,11,5,45,42.5,11.0,1.05,11.5,13.5,10.01,0.0
2016,4,11,6,0,85.0,22.0,1.0,12.0,27.0,17.94,2.17
2016,4,11,6,15,192.5,39.0,1.05,12.0,65.0,30.21,20.23
2016,4,11,6,30,300.0,56.0,1.1,12.0,103.0,42.8,32.32
2016,4,11,6,45,380.0,68.0,1.15,12.5,151.0,51.13,40.18
2016,4,11,7,0,460.0,80.0,1.2,13.0,199.0,59.19,47.54
2016,4,11,7,15,296.5,112.0,1.3,13.0,195.5,83.73,69.41
2016,4,11,7,30,133.0,144.0,1.4,13.0,192.0,108.1,90.76
2016,4,11,7,45,91.0,162.0,1.5,13.0,197.5,128.07,101.84
2016,4,11,8,0,49.0,180.0,1.6,13.0,203.0,146.99,116.53
2016,4,11,8,15,80.5,208.5,1.65,13.0,250.0,179.11,140.88
2016,4,11,8,30,112.0,237.0,1.7,13.0,297.0,212.27,166.46
2016,4,11,8,45,59.0,214.5,1.8,13.5,246.5,195.64,154.8
2016,4,11,9,0,6.0,192.0,1.9,14.0,196.0,168.23,133.67
2016,4,11,9,15,3.0,143.5,1.9,14.0,145.5,127.35,100.21
2016,4,11,9,30,0.0,95.0,1.9,14.0,95.0,84.29,64.72
2016,4,11,9,45,6.0,168.0,1.95,14.5,173.0,151.19,119.17
2016,4,11,10,0,12.0,241.0,2.0,15.0,251.0,218.91,172.79
2016,4,11,10,15,20.5,279.5,2.05,15.0,296.5,259.5,204.47
2016,4,11,10,30,29.0,318.0,2.1,15.0,342.0,304.79,239.55
2016,4,11,10,45,19.0,268.5,2.15,15.0,284.5,252.93,198.75
2016,4,11,11,0,9.0,219.0,2.2,15.0,227.0,202.47,158.86
2016,4,11,11,15,4.5,175.0,2.2,15.0,179.0,160.01,124.97
2016,4,11,11,30,0.0,131.0,2.2,15.0,131.0,116.93,90.21
2016,4,11,11,45,6.0,193.0,2.25,15.5,198.5,178.62,139.72
2016,4,11,12,0,12.0,255.0,2.3,16.0,266.0,241.81,189.24
2016,4,11,12,15,9.5,225.0,2.3,16.0,233.5,212.5,166.03
2016,4,11,12,30,7.0,195.0,2.3,16.0,201.0,182.88,142.68
2016,4,11,12,45,6.5,192.0,2.35,16.0,198.0,180.03,140.54
2016,4,11,13,0,6.0,189.0,2.4,16.0,195.0,177.1,138.3
2016,4,11,13,15,5.5,186.0,2.4,16.0,191.5,174.11,136.0
2016,4,11,13,30,5.0,183.0,2.4,16.0,188.0,171.06,133.68
2016,4,11,13,45,4.0,178.5,2.4,16.0,182.5,166.05,129.79
2016,4,11,14,0,3.0,174.0,2.4,16.0,177.0,161.0,125.9
2016,4,11,14,15,397.5,159.5,2.35,15.5,452.0,607.19,484.72
2016,4,11,14,30,792.0,145.0,2.3,15.0,727.0,975.07,746.47
2016,4,11,14,45,783.5,139.5,2.3,15.0,690.5,950.73,727.32
2016,4,11,15,0,775.0,134.0,2.3,15.0,654.0,923.19,710.24
2016,4,11,15,15,757.0,130.5,2.25,15.0,611.0,891.84,690.03
2016,4,11,15,30,739.0,127.0,2.2,15.0,568.0,852.3,664.0
2016,4,11,15,45,717.0,121.5,2.2,15.0,521.0,804.8,632.54
2016,4,11,16,0,695.0,116.0,2.2,15.0,474.0,755.84,599.58
2016,4,11,16,15,663.5,110.5,2.2,15.0,424.0,698.03,559.43
2016,4,11,16,30,632.0,105.0,2.2,15.0,374.0,640.18,518.33
2016,4,11,16,45,596.0,96.5,2.2,15.0,323.5,575.95,470.5
2016,4,11,17,0,560.0,88.0,2.2,15.0,273.0,512.97,421.58
2016,4,11,17,15,500.0,79.0,2.2,14.5,222.0,435.86,360.12
2016,4,11,17,30,440.0,70.0,2.2,14.0,171.0,363.2,299.81
2016,4,11,17,45,360.5,57.0,2.2,13.5,125.5,278.91,227.83
2016,4,11,18,0,281.0,44.0,2.2,13.0,80.0,206.65,163.6
2016,4,11,18,15,162.5,27.5,2.3,12.5,46.0,121.28,80.11
2016,4,11,18,30,44.0,11.0,2.4,12.0,12.0,25.64,0.0
2016,4,11,18,45,22.0,5.5,2.5,12.0,6.0,0.0,0.0
2016,4,11,19,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,2.5,3.75,11.5,2.5,2.27,0.0
2016,4,12,6,0,0.0,5.0,3.9,12.0,5.0,4.38,0.0
2016,4,12,6,15,0.0,13.0,3.95,12.0,13.0,11.42,4.18
2016,4,12,6,30,0.0,21.0,4.0,12.0,21.0,18.47,10.77
2016,4,12,6,45,0.0,31.0,4.1,12.0,31.0,27.3,18.92
2016,4,12,7,0,0.0,41.0,4.2,12.0,41.0,36.15,27.02
2016,4,12,7,15,0.0,51.5,4.2,12.0,51.5,45.45,35.43
2016,4,12,7,30,0.0,62.0,4.2,12.0,62.0,54.77,43.74
2016,4,12,7,45,0.0,71.0,4.25,12.5,71.0,62.78,48.3
2016,4,12,8,0,0.0,80.0,4.3,13.0,80.0,70.79,54.84
2016,4,12,8,15,0.0,64.0,4.35,13.0,64.0,56.59,42.61
2016,4,12,8,30,0.0,48.0,4.4,13.0,48.0,42.41,30.46
2016,4,12,8,45,0.0,107.5,4.45,13.0,107.5,94.8,74.44
2016,4,12,9,0,0.0,167.0,4.5,13.0,167.0,145.46,116.22
2016,4,12,9,15,17.5,223.5,4.55,13.0,235.5,200.66,160.9
2016,4,12,9,30,35.0,280.0,4.6,13.0,304.0,256.77,205.91
2016,4,12,9,45,104.0,322.0,4.65,13.5,399.5,332.72,266.12
2016,4,12,10,0,173.0,364.0,4.7,14.0,495.0,418.66,333.56
2016,4,12,10,15,158.0,379.0,4.8,14.0,502.5,436.64,347.43
2016,4,12,10,30,143.0,394.0,4.9,14.0,510.0,452.99,359.98
2016,4,12,10,45,174.0,405.0,5.0,14.5,549.5,497.53,394.32
2016,4,12,11,0,205.0,416.0,5.1,15.0,589.0,544.59,430.19
2016,4,12,11,15,247.0,416.0,5.1,15.0,628.0,599.93,472.89
2016,4,12,11,30,289.0,416.0,5.1,15.0,667.0,651.45,512.4
2016,4,12,11,45,298.5,412.0,5.2,15.0,672.5,672.31,528.53
2016,4,12,12,0,308.0,408.0,5.3,15.0,678.0,692.37,544.19
2016,4,12,12,15,421.0,370.0,5.3,15.0,739.0,785.31,616.11
2016,4,12,12,30,534.0,332.0,5.3,15.0,800.0,872.32,682.47
2016,4,12,12,45,487.5,342.0,5.35,15.0,765.5,852.06,666.81
2016,4,12,13,0,441.0,352.0,5.4,15.0,731.0,828.0,648.89
2016,4,12,13,15,485.0,329.0,5.45,15.0,738.5,858.2,673.29
2016,4,12,13,30,529.0,306.0,5.5,15.0,746.0,886.04,695.74
2016,4,12,13,45,532.5,293.0,5.6,15.0,725.0,880.55,693.33
2016,4,12,14,0,536.0,280.0,5.7,15.0,704.0,872.2,689.08
2016,4,12,14,15,654.0,220.5,5.75,15.0,717.5,932.07,737.38
2016,4,12,14,30,772.0,161.0,5.8,15.0,731.0,979.67,773.2
2016,4,12,14,45,687.0,178.5,5.9,15.0,666.5,906.43,721.54
2016,4,12,15,0,602.0,196.0,6.0,15.0,602.0,831.73,668.43
2016,4,12,15,15,580.0,187.5,6.0,14.5,558.0,788.92,639.08
2016,4,12,15,30,558.0,179.0,6.0,14.0,514.0,737.79,602.88
2016,4,12,15,45,552.5,164.5,6.05,14.0,474.0,700.26,575.94
2016,4,12,16,0,547.0,150.0,6.1,14.0,434.0,660.78,546.99
2016,4,12,16,15,523.0,138.5,6.0,13.5,387.5,608.07,507.23
2016,4,12,16,30,499.0,127.0,5.9,13.0,341.0,555.33,466.58
2016,4,12,16,45,433.5,125.5,5.8,13.0,294.0,484.63,408.59
2016,4,12,17,0,368.0,124.0,5.7,13.0,247.0,418.31,353.02
2016,4,12,17,15,321.5,107.5,5.55,12.5,201.0,339.84,287.45
2016,4,12,17,30,275.0,91.0,5.4,12.0,155.0,278.49,234.27
2016,4,12,17,45,212.0,71.5,5.25,12.0,113.5,208.77,172.42
2016,4,12,18,0,149.0,52.0,5.1,12.0,72.0,145.48,115.47
2016,4,12,18,15,74.5,31.5,5.0,11.5,41.5,82.07,54.64
2016,4,12,18,30,0.0,11.0,4.9,11.0,11.0,10.01,0.0
2016,4,12,18,45,0.0,5.5,4.8,11.0,5.5,0.0,0.0
2016,4,12,19,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
