Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,12,23,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,13,5,45,52.0,13.0,3.05,10.5,16.0,11.82,0.0
2016,4,13,6,0,104.0,26.0,3.1,11.0,32.0,21.07,7.8
2016,4,13,6,15,213.5,42.5,3.25,11.5,72.5,32.86,22.81
2016,4,13,6,30,323.0,59.0,3.4,12.0,113.0,44.99,34.33
2016,4,13,6,45,412.5,69.0,3.55,12.5,163.5,51.81,40.81
2016,4,13,7,0,502.0,79.0,3.7,13.0,214.0,59.74,48.03
2016,4,13,7,15,556.0,87.5,3.7,13.0,266.5,64.13,51.99
2016,4,13,7,30,610.0,96.0,3.7,13.0,319.0,68.34,55.65
2016,4,13,7,45,649.0,102.0,3.7,13.5,371.5,86.86,57.43
2016,4,13,8,0,688.0,108.0,3.7,14.0,424.0,140.26,84.83
2016,4,13,8,15,715.5,113.0,3.65,14.0,474.5,196.01,126.66
2016,4,13,8,30,743.0,118.0,3.6,14.0,525.0,254.98,176.93
2016,4,13,8,45,765.5,121.5,3.55,14.0,572.0,314.27,229.81
2016,4,13,9,0,788.0,125.0,3.5,14.0,619.0,379.24,287.3
2016,4,13,9,15,648.5,182.5,3.4,14.0,607.5,418.45,325.35
2016,4,13,9,30,509.0,240.0,3.3,14.0,596.0,442.91,348.63
2016,4,13,9,45,688.5,181.5,3.2,14.5,688.5,522.04,411.7
2016,4,13,10,0,868.0,123.0,3.1,15.0,781.0,616.26,485.45
2016,4,13,10,15,875.5,125.0,3.1,15.0,810.5,669.55,527.2
2016,4,13,10,30,883.0,127.0,3.1,15.0,840.0,721.83,567.31
2016,4,13,10,45,887.5,129.0,3.1,15.5,862.0,770.25,602.49
2016,4,13,11,0,892.0,131.0,3.1,16.0,884.0,816.49,633.57
2016,4,13,11,15,706.5,231.5,3.05,16.0,834.5,809.45,625.57
2016,4,13,11,30,521.0,332.0,3.0,16.0,785.0,776.55,597.53
2016,4,13,11,45,516.5,337.5,3.0,16.0,789.0,801.85,615.76
2016,4,13,12,0,512.0,343.0,3.0,16.0,793.0,824.93,631.84
2016,4,13,12,15,702.5,240.0,3.0,16.0,857.5,925.15,707.24
2016,4,13,12,30,893.0,137.0,3.0,16.0,922.0,1007.04,762.31
2016,4,13,12,45,888.0,138.0,3.05,16.0,911.5,1022.13,772.39
2016,4,13,13,0,883.0,139.0,3.1,16.0,901.0,1033.47,780.72
2016,4,13,13,15,879.0,138.5,3.15,16.0,884.0,1040.53,786.34
2016,4,13,13,30,875.0,138.0,3.2,16.0,867.0,1043.81,789.62
2016,4,13,13,45,739.0,197.5,3.3,16.0,801.5,994.09,757.53
2016,4,13,14,0,603.0,257.0,3.4,16.0,736.0,919.16,706.51
2016,4,13,14,15,602.0,245.5,3.4,16.0,707.5,904.92,698.49
2016,4,13,14,30,601.0,234.0,3.4,16.0,679.0,887.59,687.84
2016,4,13,14,45,605.5,214.5,3.45,16.0,643.0,864.48,673.77
2016,4,13,15,0,610.0,195.0,3.5,16.0,607.0,838.0,657.08
2016,4,13,15,15,585.5,193.0,3.55,15.5,568.0,792.87,627.5
2016,4,13,15,30,561.0,191.0,3.6,15.0,529.0,753.89,601.58
2016,4,13,15,45,632.0,157.5,3.65,15.0,509.5,769.58,616.18
2016,4,13,16,0,703.0,124.0,3.7,15.0,490.0,771.11,619.32
2016,4,13,16,15,672.0,118.0,3.75,14.5,439.0,712.74,578.75
2016,4,13,16,30,641.0,112.0,3.8,14.0,388.0,654.23,537.35
2016,4,13,16,45,594.5,105.5,3.9,13.5,335.5,584.09,484.54
2016,4,13,17,0,548.0,99.0,4.0,13.0,283.0,515.92,431.14
2016,4,13,17,15,487.5,89.0,3.9,12.5,231.5,434.16,364.39
2016,4,13,17,30,427.0,79.0,3.8,12.0,180.0,362.45,303.47
2016,4,13,17,45,329.5,65.5,3.75,12.0,132.0,272.51,225.08
2016,4,13,18,0,232.0,52.0,3.7,12.0,84.0,193.1,154.34
2016,4,13,18,15,129.5,32.5,3.6,11.5,49.0,105.79,73.24
2016,4,13,18,30,27.0,13.0,3.5,11.0,14.0,21.4,0.0
2016,4,13,18,45,13.5,6.5,3.45,11.0,7.0,0.0,0.0
2016,4,13,19,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,3.85,10.5,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,3.8,9.5,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,3.85,9.5,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,4,14,5,45,59.0,14.5,4.0,10.5,18.5,13.19,0.0
2016,4,14,6,0,118.0,29.0,4.1,11.0,37.0,23.37,10.67
2016,4,14,6,15,234.5,44.5,4.2,11.0,79.0,34.39,24.31
2016,4,14,6,30,351.0,60.0,4.3,11.0,121.0,45.75,35.2
2016,4,14,6,45,427.0,72.0,4.45,11.5,171.0,54.01,42.97
2016,4,14,7,0,503.0,84.0,4.6,12.0,221.0,63.79,51.86
2016,4,14,7,15,429.0,106.0,4.6,12.0,240.5,75.93,62.75
2016,4,14,7,30,355.0,128.0,4.6,12.0,260.0,89.01,74.29
2016,4,14,7,45,527.5,108.5,4.6,12.5,336.5,89.4,61.18
2016,4,14,8,0,700.0,89.0,4.6,13.0,413.0,128.34,74.44
2016,4,14,8,15,638.0,121.5,4.6,13.0,442.0,191.7,127.21
2016,4,14,8,30,576.0,154.0,4.6,13.0,471.0,248.08,178.89
2016,4,14,8,45,630.5,151.0,4.6,13.5,526.0,301.07,224.42
2016,4,14,9,0,685.0,148.0,4.6,14.0,581.0,360.17,275.51
2016,4,14,9,15,628.0,184.0,4.65,14.0,601.0,412.26,322.55
2016,4,14,9,30,571.0,220.0,4.7,14.0,621.0,455.92,360.89
2016,4,14,9,45,551.0,242.0,4.8,14.5,645.0,501.34,398.31
2016,4,14,10,0,531.0,264.0,4.9,15.0,669.0,543.98,432.31
2016,4,14,10,15,564.0,266.0,4.95,15.0,710.5,599.86,476.8
2016,4,14,10,30,597.0,268.0,5.0,15.0,752.0,657.69,522.02
2016,4,14,10,45,721.5,215.0,5.1,15.0,816.0,735.42,583.75
2016,4,14,11,0,846.0,162.0,5.2,15.0,880.0,815.91,646.69
2016,4,14,11,15,677.5,250.0,5.3,15.0,830.5,803.35,634.33
2016,4,14,11,30,509.0,338.0,5.4,15.0,781.0,772.05,607.69
2016,4,14,11,45,500.0,345.0,5.5,15.0,783.5,794.4,624.72
2016,4,14,12,0,491.0,352.0,5.6,15.0,786.0,814.34,639.63
2016,4,14,12,15,657.5,268.5,5.7,15.0,848.5,910.47,715.38
2016,4,14,12,30,824.0,185.0,5.8,15.0,911.0,999.92,781.48
2016,4,14,12,45,852.0,165.5,5.95,15.0,909.0,1026.5,801.2
2016,4,14,13,0,880.0,146.0,6.1,15.0,907.0,1037.56,810.34
2016,4,14,13,15,875.5,145.0,6.2,15.0,890.0,1055.72,824.46
2016,4,14,13,30,871.0,144.0,6.3,15.0,873.0,1058.13,827.48
2016,4,14,13,45,855.5,147.5,6.4,15.0,846.0,1050.42,823.48
2016,4,14,14,0,840.0,151.0,6.5,15.0,819.0,1038.91,816.93
2016,4,14,14,15,830.0,148.5,6.55,15.0,787.0,1022.82,806.88
2016,4,14,14,30,820.0,146.0,6.6,15.0,755.0,1003.18,794.36
2016,4,14,14,45,807.5,143.0,6.7,15.0,717.0,977.14,777.47
2016,4,14,15,0,795.0,140.0,6.8,15.0,679.0,947.95,758.24
2016,4,14,15,15,777.0,136.0,6.85,14.5,635.0,915.88,737.96
2016,4,14,15,30,759.0,132.0,6.9,14.0,591.0,875.14,710.9
2016,4,14,15,45,715.0,123.0,7.0,14.0,528.0,803.38,658.52
2016,4,14,16,0,671.0,114.0,7.1,14.0,465.0,731.57,605.17
2016,4,14,16,15,671.0,109.0,7.1,13.5,430.0,700.91,584.23
2016,4,14,16,30,671.0,104.0,7.1,13.0,395.0,667.76,560.76
2016,4,14,16,45,632.0,97.0,7.1,13.0,342.5,601.45,508.32
2016,4,14,17,0,593.0,90.0,7.1,13.0,290.0,536.51,454.85
2016,4,14,17,15,533.5,81.5,7.0,12.5,238.0,458.71,389.61
2016,4,14,17,30,474.0,73.0,6.9,12.0,186.0,385.19,325.9
2016,4,14,17,45,386.5,61.0,6.8,12.0,138.0,296.29,246.96
2016,4,14,18,0,299.0,49.0,6.7,12.0,90.0,220.18,177.61
2016,4,14,18,15,176.0,32.0,6.55,11.5,53.5,132.83,94.96
2016,4,14,18,30,53.0,15.0,6.4,11.0,17.0,40.47,0.0
2016,4,14,18,45,26.5,7.5,6.3,11.0,8.5,6.82,0.0
2016,4,14,19,0,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,6.15,11.0,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,6.05,10.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,5.95,10.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,5.85,10.0,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,5.85,9.5,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,6.0,9.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,6.15,9.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,6.2,9.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,6.15,9.0,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,6.0,8.5,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,5.9,8.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,5.8,8.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,5.7,8.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,5.55,8.0,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,5.3,8.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,4,15,5,45,111.0,13.5,4.4,8.5,21.5,12.28,0.0
2016,4,15,6,0,222.0,27.0,4.4,9.0,43.0,22.14,10.89
2016,4,15,6,15,341.5,39.0,4.45,9.5,87.5,31.29,21.86
2016,4,15,6,30,461.0,51.0,4.5,10.0,132.0,40.11,30.35
2016,4,15,6,45,532.0,60.0,4.55,10.5,184.0,45.86,35.83
2016,4,15,7,0,603.0,69.0,4.6,11.0,236.0,51.4,40.92
2016,4,15,7,15,652.5,75.0,4.7,11.5,290.5,54.24,43.4
2016,4,15,7,30,702.0,81.0,4.8,12.0,345.0,57.0,45.7
2016,4,15,7,45,732.5,87.5,4.9,12.5,398.0,81.5,49.79
2016,4,15,8,0,763.0,94.0,5.0,13.0,451.0,145.0,85.6
2016,4,15,8,15,788.5,98.0,4.95,13.0,502.5,203.66,130.52
2016,4,15,8,30,814.0,102.0,4.9,13.0,554.0,265.21,184.0
2016,4,15,8,45,831.5,106.0,4.85,13.5,601.5,327.07,239.8
2016,4,15,9,0,849.0,110.0,4.8,14.0,649.0,390.26,296.48
2016,4,15,9,15,863.5,112.5,4.65,14.0,691.5,451.97,351.34
2016,4,15,9,30,878.0,115.0,4.5,14.0,734.0,514.05,404.9
2016,4,15,9,45,894.5,114.0,4.4,14.5,772.5,575.0,455.16
2016,4,15,10,0,911.0,113.0,4.3,15.0,811.0,634.15,502.3
2016,4,15,10,15,918.5,114.5,4.25,15.0,841.0,689.39,546.05
2016,4,15,10,30,926.0,116.0,4.2,15.0,871.0,743.04,587.38
2016,4,15,10,45,933.5,116.0,4.2,15.5,894.0,793.51,623.97
2016,4,15,11,0,941.0,116.0,4.2,16.0,917.0,841.9,656.8
2016,4,15,11,15,944.0,116.5,4.3,16.0,931.5,884.79,687.1
2016,4,15,11,30,947.0,117.0,4.4,16.0,946.0,924.81,715.5
2016,4,15,11,45,949.5,116.5,4.55,16.5,953.0,960.39,739.74
2016,4,15,12,0,952.0,116.0,4.7,17.0,960.0,992.71,761.68
2016,4,15,12,15,951.0,116.0,4.85,17.0,958.0,1018.83,780.84
2016,4,15,12,30,950.0,116.0,5.0,17.0,956.0,1041.24,797.6
2016,4,15,12,45,744.0,221.0,5.15,17.5,874.5,984.88,758.14
2016,4,15,13,0,538.0,326.0,5.3,18.0,793.0,897.69,692.37
2016,4,15,13,15,534.5,318.0,5.4,18.0,774.5,895.96,692.91
2016,4,15,13,30,531.0,310.0,5.5,18.0,756.0,891.38,691.0
2016,4,15,13,45,539.5,292.5,5.65,18.0,734.5,886.16,692.81
2016,4,15,14,0,548.0,275.0,5.8,18.0,713.0,877.92,685.86
2016,4,15,14,15,731.0,188.5,5.8,18.0,748.0,974.29,759.08
2016,4,15,14,30,914.0,102.0,5.8,18.0,783.0,1036.15,803.78
2016,4,15,14,45,752.5,152.5,5.85,18.0,694.5,940.03,736.64
2016,4,15,15,0,591.0,203.0,5.9,18.0,606.0,827.24,656.16
2016,4,15,15,15,724.5,148.5,5.85,17.5,610.5,880.6,699.12
2016,4,15,15,30,858.0,94.0,5.8,17.0,615.0,915.33,727.34
2016,4,15,15,45,837.0,91.0,5.75,17.0,566.0,868.1,694.11
2016,4,15,16,0,816.0,88.0,5.7,17.0,517.0,819.01,659.55
2016,4,15,16,15,789.0,84.0,5.6,16.5,465.0,762.29,619.7
2016,4,15,16,30,762.0,80.0,5.5,16.0,413.0,704.86,578.49
2016,4,15,16,45,726.0,75.0,5.45,16.0,359.5,639.35,529.05
2016,4,15,17,0,690.0,70.0,5.4,16.0,306.0,578.32,481.22
2016,4,15,17,15,636.5,64.0,5.3,15.5,252.5,503.06,419.84
2016,4,15,17,30,583.0,58.0,5.2,15.0,199.0,431.49,359.17
2016,4,15,17,45,501.5,49.0,5.15,14.5,149.0,345.78,284.72
2016,4,15,18,0,420.0,40.0,5.1,14.0,99.0,268.09,214.8
2016,4,15,18,15,283.5,27.5,5.05,13.5,60.0,172.85,125.17
2016,4,15,18,30,147.0,15.0,5.0,13.0,21.0,81.27,0.0
2016,4,15,18,45,73.5,7.5,4.95,12.5,10.5,28.72,0.0
2016,4,15,19,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,16,5,45,122.5,13.5,1.4,11.5,23.0,12.28,0.0
2016,4,16,6,0,245.0,27.0,1.3,12.0,46.0,21.99,11.34
2016,4,16,6,15,355.0,39.0,1.3,12.5,90.5,31.13,21.57
2016,4,16,6,30,465.0,51.0,1.3,13.0,135.0,39.92,29.9
2016,4,16,6,45,534.0,59.5,1.3,13.5,186.5,45.25,34.92
2016,4,16,7,0,603.0,68.0,1.3,14.0,238.0,50.4,39.57
2016,4,16,7,15,650.5,74.5,1.3,14.5,291.5,53.66,42.38
2016,4,16,7,30,698.0,81.0,1.3,15.0,345.0,56.79,44.98
2016,4,16,7,45,730.0,86.5,1.3,15.5,398.0,82.19,48.91
2016,4,16,8,0,762.0,92.0,1.3,16.0,451.0,144.73,83.79
2016,4,16,8,15,787.0,96.0,1.35,16.0,502.5,203.23,127.79
2016,4,16,8,30,812.0,100.0,1.4,16.0,554.0,264.53,179.67
2016,4,16,8,45,828.5,104.0,1.5,16.5,601.0,325.9,233.39
2016,4,16,9,0,845.0,108.0,1.6,17.0,648.0,388.47,287.69
2016,4,16,9,15,859.5,110.5,1.6,17.5,690.0,449.86,339.53
2016,4,16,9,30,874.0,113.0,1.6,18.0,732.0,511.61,389.84
2016,4,16,9,45,712.5,187.0,1.65,18.5,708.5,541.76,414.69
2016,4,16,10,0,551.0,261.0,1.7,19.0,685.0,553.98,423.99
2016,4,16,10,15,548.0,275.0,1.75,19.0,710.0,598.46,457.6
2016,4,16,10,30,545.0,289.0,1.8,19.0,735.0,641.63,489.25
2016,4,16,10,45,737.5,203.0,1.85,19.5,823.5,737.08,559.89
2016,4,16,11,0,930.0,117.0,1.9,20.0,912.0,835.03,628.22
2016,4,16,11,15,933.0,117.5,1.95,20.0,926.0,877.39,655.83
2016,4,16,11,30,936.0,118.0,2.0,20.0,940.0,916.92,681.94
2016,4,16,11,45,942.0,115.5,2.05,20.5,948.0,953.21,704.47
2016,4,16,12,0,948.0,113.0,2.1,21.0,956.0,986.43,724.86
2016,4,16,12,15,947.5,113.0,2.15,21.0,954.0,1012.78,742.17
2016,4,16,12,30,947.0,113.0,2.2,21.0,952.0,1035.47,757.24
2016,4,16,12,45,736.5,222.5,2.25,21.0,871.0,978.96,721.11
2016,4,16,13,0,526.0,332.0,2.3,21.0,790.0,891.57,660.08
2016,4,16,13,15,730.5,220.5,2.35,21.0,843.5,996.83,736.26
2016,4,16,13,30,935.0,109.0,2.4,21.0,897.0,1073.53,786.15
2016,4,16,13,45,929.5,107.5,2.5,21.5,871.5,1070.01,783.54
2016,4,16,14,0,924.0,106.0,2.6,22.0,846.0,1062.52,779.34
2016,4,16,14,15,915.5,104.5,2.65,21.5,813.5,1048.11,773.24
2016,4,16,14,30,907.0,103.0,2.7,21.0,781.0,1029.97,764.8
2016,4,16,14,45,897.5,100.0,2.8,21.0,743.0,1005.53,751.23
2016,4,16,15,0,888.0,97.0,2.9,21.0,705.0,977.65,735.31
2016,4,16,15,15,873.0,94.5,2.95,21.0,660.5,941.95,713.55
2016,4,16,15,30,858.0,92.0,3.0,21.0,616.0,903.52,689.74
2016,4,16,15,45,655.0,137.0,3.05,21.0,518.0,765.65,595.26
2016,4,16,16,0,452.0,182.0,3.1,21.0,420.0,615.03,485.36
2016,4,16,16,15,608.5,131.0,3.05,20.5,418.0,674.21,535.33
2016,4,16,16,30,765.0,80.0,3.0,20.0,416.0,706.69,561.47
2016,4,16,16,45,715.5,78.0,3.0,19.5,360.5,638.32,512.85
2016,4,16,17,0,666.0,76.0,3.0,19.0,305.0,568.93,461.42
2016,4,16,17,15,613.0,69.5,2.8,18.0,252.5,494.47,403.46
2016,4,16,17,30,560.0,63.0,2.6,17.0,200.0,423.63,345.89
2016,4,16,17,45,455.5,55.0,2.4,16.5,149.0,328.0,265.51
2016,4,16,18,0,351.0,47.0,2.2,16.0,98.0,242.48,191.48
2016,4,16,18,15,175.5,34.0,2.1,15.5,59.5,134.17,96.49
2016,4,16,18,30,0.0,21.0,2.0,15.0,21.0,21.25,0.0
2016,4,16,18,45,0.0,10.5,1.9,15.0,10.5,9.55,0.0
2016,4,16,19,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,17,5,45,106.0,14.5,0.95,13.0,23.5,13.19,0.0
2016,4,17,6,0,212.0,29.0,1.0,13.0,47.0,22.68,12.36
2016,4,17,6,15,315.0,42.5,1.1,13.5,90.5,34.03,24.07
2016,4,17,6,30,418.0,56.0,1.2,14.0,134.0,43.99,33.41
2016,4,17,6,45,487.5,66.0,1.3,14.5,184.5,50.37,39.33
2016,4,17,7,0,557.0,76.0,1.4,15.0,235.0,56.5,44.81
2016,4,17,7,15,605.0,83.0,1.35,15.0,287.5,59.83,47.75
2016,4,17,7,30,653.0,90.0,1.3,15.0,340.0,63.04,50.48
2016,4,17,7,45,689.5,95.0,1.3,15.5,393.0,88.4,54.16
2016,4,17,8,0,726.0,100.0,1.3,16.0,446.0,143.39,83.9
2016,4,17,8,15,751.5,104.5,1.3,16.5,496.0,200.69,127.02
2016,4,17,8,30,777.0,109.0,1.3,17.0,546.0,265.39,180.98
2016,4,17,8,45,798.0,111.5,1.3,17.5,593.0,324.66,232.18
2016,4,17,9,0,819.0,114.0,1.3,18.0,640.0,385.69,284.35
2016,4,17,9,15,833.5,117.0,1.35,18.5,682.0,445.96,334.85
2016,4,17,9,30,848.0,120.0,1.4,19.0,724.0,506.65,384.01
2016,4,17,9,45,864.0,119.5,1.5,19.5,761.5,565.17,430.2
2016,4,17,10,0,880.0,119.0,1.6,20.0,799.0,623.42,474.71
2016,4,17,10,15,888.0,120.5,1.65,20.5,828.0,677.26,514.35
2016,4,17,10,30,896.0,122.0,1.7,21.0,857.0,729.64,551.76
2016,4,17,10,45,902.5,122.5,1.75,21.5,879.5,778.34,585.28
2016,4,17,11,0,909.0,123.0,1.8,22.0,902.0,824.96,615.19
2016,4,17,11,15,912.0,124.0,1.8,22.0,917.0,866.92,642.34
2016,4,17,11,30,915.0,125.0,1.8,22.0,932.0,906.13,667.48
2016,4,17,11,45,917.5,125.0,1.8,22.5,938.5,941.05,688.32
2016,4,17,12,0,920.0,125.0,1.8,23.0,945.0,972.84,706.99
2016,4,17,12,15,919.5,124.5,1.7,23.0,943.5,998.05,721.41
2016,4,17,12,30,919.0,124.0,1.6,23.0,942.0,1019.7,733.48
2016,4,17,12,45,919.5,122.0,1.55,23.5,933.0,1037.15,742.21
2016,4,17,13,0,920.0,120.0,1.5,24.0,924.0,1050.85,748.64
2016,4,17,13,15,916.0,119.5,1.35,24.0,906.5,1057.76,750.68
2016,4,17,13,30,912.0,119.0,1.2,24.0,889.0,1060.77,750.32
2016,4,17,13,45,908.5,116.0,1.1,24.5,864.5,1057.7,745.79
2016,4,17,14,0,905.0,113.0,1.0,25.0,840.0,1050.71,739.03
2016,4,17,14,15,896.5,111.0,1.05,25.0,808.0,1035.92,732.21
2016,4,17,14,30,888.0,109.0,1.1,25.0,776.0,1017.45,723.25
2016,4,17,14,45,879.5,105.5,1.15,25.0,738.0,993.75,711.07
2016,4,17,15,0,871.0,102.0,1.2,25.0,700.0,966.64,696.73
2016,4,17,15,15,856.5,99.5,1.3,24.5,656.5,941.24,685.49
2016,4,17,15,30,842.0,97.0,1.4,24.0,613.0,903.33,665.75
2016,4,17,15,45,824.5,93.0,1.5,24.0,565.0,858.45,639.69
2016,4,17,16,0,807.0,89.0,1.6,24.0,517.0,811.53,611.6
2016,4,17,16,15,781.5,85.0,1.7,23.5,466.0,756.38,578.11
2016,4,17,16,30,756.0,81.0,1.8,23.0,415.0,700.43,542.86
2016,4,17,16,45,720.5,76.0,1.9,22.5,362.0,635.58,499.71
2016,4,17,17,0,685.0,71.0,2.0,22.0,309.0,575.13,457.29
2016,4,17,17,15,634.0,64.5,1.95,21.0,256.0,501.12,401.6
2016,4,17,17,30,583.0,58.0,1.9,20.0,203.0,430.59,345.96
2016,4,17,17,45,503.5,49.5,1.85,19.5,153.0,346.62,276.54
2016,4,17,18,0,424.0,41.0,1.8,19.0,103.0,270.42,210.94
2016,4,17,18,15,299.0,28.5,1.7,18.5,63.5,179.64,129.58
2016,4,17,18,30,174.0,16.0,1.6,18.0,24.0,92.91,0.0
2016,4,17,18,45,87.0,8.0,1.55,17.5,12.0,33.09,0.0
2016,4,17,19,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,4,18,5,45,131.5,14.5,0.35,14.0,26.5,11.67,0.0
2016,4,18,6,0,263.0,29.0,0.4,14.0,53.0,23.53,13.42
2016,4,18,6,15,368.5,41.0,0.5,14.5,98.0,32.6,22.84
2016,4,18,6,30,474.0,53.0,0.6,15.0,143.0,41.32,30.99
2016,4,18,6,45,543.0,61.5,0.75,15.5,195.0,46.59,35.87
2016,4,18,7,0,612.0,70.0,0.9,16.0,247.0,51.69,40.4
2016,4,18,7,15,658.5,76.5,0.95,16.5,301.5,54.89,43.12
2016,4,18,7,30,705.0,83.0,1.0,17.0,356.0,57.96,45.62
2016,4,18,7,45,737.0,88.0,1.1,17.5,409.0,86.5,50.32
2016,4,18,8,0,769.0,93.0,1.2,18.0,462.0,149.13,85.92
2016,4,18,8,15,793.5,97.0,1.25,18.5,513.5,207.95,130.03
2016,4,18,8,30,818.0,101.0,1.3,19.0,565.0,269.48,181.4
2016,4,18,8,45,837.5,103.5,1.4,19.5,612.5,330.75,234.3
2016,4,18,9,0,857.0,106.0,1.5,20.0,660.0,393.53,288.0
2016,4,18,9,15,870.5,108.5,1.55,20.5,702.0,455.06,339.41
2016,4,18,9,30,884.0,111.0,1.6,21.0,744.0,518.67,390.57
2016,4,18,9,45,899.5,110.5,1.7,21.5,781.5,577.94,437.1
2016,4,18,10,0,915.0,110.0,1.8,22.0,819.0,636.92,481.92
2016,4,18,10,15,922.0,111.5,1.85,22.0,848.5,691.73,523.03
2016,4,18,10,30,929.0,113.0,1.9,22.0,878.0,744.9,561.9
2016,4,18,10,45,934.5,113.5,2.0,22.5,900.0,794.19,595.69
2016,4,18,11,0,940.0,114.0,2.1,23.0,922.0,841.22,626.19
2016,4,18,11,15,942.5,114.5,2.1,23.0,936.0,883.35,653.45
2016,4,18,11,30,945.0,115.0,2.1,23.0,950.0,922.58,678.61
2016,4,18,11,45,945.5,115.5,2.15,23.5,956.0,956.99,699.64
2016,4,18,12,0,946.0,116.0,2.2,24.0,962.0,988.07,718.43
2016,4,18,12,15,945.0,116.0,2.15,24.0,960.0,1013.77,734.03
2016,4,18,12,30,944.0,116.0,2.1,24.0,958.0,1035.81,747.3
2016,4,18,12,45,936.5,118.5,2.1,24.0,946.5,1050.26,756.46
2016,4,18,13,0,929.0,121.0,2.1,24.0,935.0,1060.76,763.31
2016,4,18,13,15,924.5,120.0,2.1,24.0,917.0,1066.69,767.45
2016,4,18,13,30,920.0,119.0,2.1,24.0,899.0,1068.66,769.29
2016,4,18,13,45,907.0,121.5,2.1,24.0,871.5,1061.82,765.77
2016,4,18,14,0,894.0,124.0,2.1,24.0,844.0,1051.19,760.08
2016,4,18,14,15,885.0,122.0,2.1,23.5,812.0,1036.08,753.16
2016,4,18,14,30,876.0,120.0,2.1,23.0,780.0,1017.33,744.01
2016,4,18,14,45,763.0,156.5,2.15,23.0,710.0,953.52,704.6
2016,4,18,15,0,650.0,193.0,2.2,23.0,640.0,872.14,652.97
2016,4,18,15,15,660.5,170.0,2.25,22.5,600.0,843.07,637.22
2016,4,18,15,30,671.0,147.0,2.3,22.0,560.0,810.0,617.95
2016,4,18,15,45,642.5,140.5,2.35,22.0,511.0,757.55,583.58
2016,4,18,16,0,614.0,134.0,2.4,22.0,462.0,704.32,548.1
2016,4,18,16,15,649.5,119.0,2.45,21.5,435.0,693.04,543.42
2016,4,18,16,30,685.0,104.0,2.5,21.0,408.0,676.49,534.43
2016,4,18,16,45,641.5,98.5,2.55,20.5,354.5,608.14,486.02
2016,4,18,17,0,598.0,93.0,2.6,20.0,301.0,541.49,436.49
2016,4,18,17,15,542.5,84.0,2.6,19.0,249.0,465.57,378.27
2016,4,18,17,30,487.0,75.0,2.6,18.0,197.0,393.58,320.57
2016,4,18,17,45,404.0,63.0,2.65,17.0,148.5,306.02,247.96
2016,4,18,18,0,321.0,51.0,2.7,16.0,100.0,230.98,183.2
2016,4,18,18,15,160.5,37.0,2.65,15.5,61.5,130.95,96.0
2016,4,18,18,30,0.0,23.0,2.6,15.0,23.0,23.48,0.0
2016,4,18,18,45,0.0,11.5,2.6,15.0,11.5,10.46,0.0
2016,4,18,19,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,19,5,45,117.5,16.0,0.65,13.5,27.0,12.6,0.0
2016,4,19,6,0,235.0,32.0,0.6,14.0,54.0,24.99,14.92
2016,4,19,6,15,337.5,45.0,0.6,14.0,98.5,35.95,25.87
2016,4,19,6,30,440.0,58.0,0.6,14.0,143.0,45.4,34.76
2016,4,19,6,45,519.0,65.0,0.6,14.5,195.5,49.24,38.39
2016,4,19,7,0,598.0,72.0,0.6,15.0,248.0,53.04,41.78
2016,4,19,7,15,644.0,78.5,0.65,15.0,301.5,56.16,44.51
2016,4,19,7,30,690.0,85.0,0.7,15.0,355.0,59.16,47.04
2016,4,19,7,45,727.0,89.0,0.75,15.5,408.5,88.25,51.66
2016,4,19,8,0,764.0,93.0,0.8,16.0,462.0,150.0,87.18
2016,4,19,8,15,787.5,97.0,0.9,16.5,513.0,208.3,131.35
2016,4,19,8,30,811.0,101.0,1.0,17.0,564.0,269.19,182.55
2016,4,19,8,45,825.0,106.0,1.15,18.0,610.0,330.44,235.4
2016,4,19,9,0,839.0,111.0,1.3,19.0,656.0,392.59,288.3
2016,4,19,9,15,853.0,113.5,1.3,19.5,698.0,453.24,338.71
2016,4,19,9,30,867.0,116.0,1.3,20.0,740.0,514.21,387.55
2016,4,19,9,45,795.0,154.0,1.35,20.5,747.5,560.82,424.1
2016,4,19,10,0,723.0,192.0,1.4,21.0,755.0,597.38,451.54
2016,4,19,10,15,729.0,199.5,1.4,21.0,785.0,649.79,490.11
2016,4,19,10,30,735.0,207.0,1.4,21.0,815.0,701.18,526.75
2016,4,19,10,45,811.5,174.0,1.45,21.5,861.5,764.0,571.22
2016,4,19,11,0,888.0,141.0,1.5,22.0,908.0,826.0,612.8
2016,4,19,11,15,767.5,213.0,1.5,22.0,883.5,843.47,622.68
2016,4,19,11,30,647.0,285.0,1.5,22.0,859.0,840.9,618.08
2016,4,19,11,45,593.0,315.0,1.5,22.0,844.5,848.13,621.75
2016,4,19,12,0,539.0,345.0,1.5,22.0,830.0,851.06,622.33
2016,4,19,12,15,487.0,359.0,1.6,22.0,796.0,835.7,612.35
2016,4,19,12,30,435.0,373.0,1.7,22.0,762.0,815.87,599.37
2016,4,19,12,45,445.0,364.5,1.8,22.0,759.0,830.98,611.3
2016,4,19,13,0,455.0,356.0,1.9,22.0,756.0,843.97,621.52
2016,4,19,13,15,423.0,363.0,1.95,21.5,729.0,827.97,612.0
2016,4,19,13,30,391.0,370.0,2.0,21.0,702.0,795.48,591.82
2016,4,19,13,45,360.5,369.5,2.15,21.0,668.5,768.53,574.83
2016,4,19,14,0,330.0,369.0,2.3,21.0,635.0,739.88,556.27
2016,4,19,14,15,203.5,358.0,2.4,20.5,520.5,583.88,445.63
2016,4,19,14,30,77.0,347.0,2.5,20.0,406.0,428.78,330.66
2016,4,19,14,45,141.5,335.0,2.6,20.0,435.5,498.45,386.34
2016,4,19,15,0,206.0,323.0,2.7,20.0,465.0,547.39,425.3
2016,4,19,15,15,229.0,298.0,2.75,19.5,447.0,538.79,421.56
2016,4,19,15,30,252.0,273.0,2.8,19.0,429.0,544.74,428.7
2016,4,19,15,45,252.0,250.0,2.9,19.0,395.5,512.77,406.33
2016,4,19,16,0,252.0,227.0,3.0,19.0,362.0,479.59,382.86
2016,4,19,16,15,143.0,199.0,3.0,18.5,274.5,335.85,270.7
2016,4,19,16,30,34.0,171.0,3.0,18.0,187.0,202.2,162.29
2016,4,19,16,45,29.0,151.0,3.0,17.5,163.5,176.98,142.61
2016,4,19,17,0,24.0,131.0,3.0,17.0,140.0,142.51,114.64
2016,4,19,17,15,256.0,103.5,2.9,16.5,170.0,289.47,240.08
2016,4,19,17,30,488.0,76.0,2.8,16.0,200.0,394.88,325.2
2016,4,19,17,45,426.5,62.5,2.7,16.0,152.5,319.66,260.05
2016,4,19,18,0,365.0,49.0,2.6,16.0,105.0,250.42,198.83
2016,4,19,18,15,245.0,34.0,2.5,15.5,65.5,160.89,119.35
2016,4,19,18,30,125.0,19.0,2.4,15.0,26.0,78.14,7.44
2016,4,19,18,45,62.5,9.5,2.35,14.5,13.0,27.13,0.0
2016,4,19,19,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,20,5,45,142.5,16.0,2.0,12.5,29.5,12.82,0.0
2016,4,20,6,0,285.0,32.0,2.1,13.0,59.0,26.0,16.04
2016,4,20,6,15,387.5,43.0,2.15,13.5,105.0,34.08,24.29
2016,4,20,6,30,490.0,54.0,2.2,14.0,151.0,41.87,31.62
2016,4,20,6,45,557.5,61.5,2.3,14.5,203.0,46.3,35.76
2016,4,20,7,0,625.0,69.0,2.4,15.0,255.0,50.61,39.59
2016,4,20,7,15,669.0,75.0,2.3,15.5,309.0,53.48,42.01
2016,4,20,7,30,713.0,81.0,2.2,16.0,363.0,56.22,44.24
2016,4,20,7,45,745.5,85.0,2.15,16.5,416.0,92.92,54.26
2016,4,20,8,0,778.0,89.0,2.1,17.0,469.0,149.63,86.02
2016,4,20,8,15,801.0,93.0,2.1,17.0,519.5,208.67,131.51
2016,4,20,8,30,824.0,97.0,2.1,17.0,570.0,270.21,184.15
2016,4,20,8,45,844.5,98.0,2.1,17.5,617.0,330.74,237.24
2016,4,20,9,0,865.0,99.0,2.1,18.0,664.0,396.63,293.98
2016,4,20,9,15,792.0,134.5,2.1,18.0,677.0,446.89,338.94
2016,4,20,9,30,719.0,170.0,2.1,18.0,690.0,488.89,375.22
2016,4,20,9,45,717.5,183.5,2.1,18.5,723.5,544.2,418.61
2016,4,20,10,0,716.0,197.0,2.1,19.0,757.0,598.2,459.37
2016,4,20,10,15,628.5,249.0,2.1,19.0,753.0,629.35,482.06
2016,4,20,10,30,541.0,301.0,2.1,19.0,749.0,650.42,496.48
2016,4,20,10,45,613.5,276.5,2.15,19.5,797.5,713.25,542.15
2016,4,20,11,0,686.0,252.0,2.2,20.0,846.0,780.18,589.5
2016,4,20,11,15,575.0,306.0,2.2,20.0,809.5,771.26,580.73
2016,4,20,11,30,464.0,360.0,2.2,20.0,773.0,753.9,566.31
2016,4,20,11,45,467.0,357.5,2.2,20.0,775.5,776.46,582.34
2016,4,20,12,0,470.0,355.0,2.2,20.0,778.0,797.22,596.7
2016,4,20,12,15,491.5,354.5,2.2,20.0,796.0,835.37,623.1
2016,4,20,12,30,513.0,354.0,2.2,20.0,814.0,872.33,648.32
2016,4,20,12,45,492.5,353.0,2.25,20.0,791.0,865.99,644.15
2016,4,20,13,0,472.0,352.0,2.3,20.0,768.0,856.56,638.32
2016,4,20,13,15,476.5,342.0,2.3,20.0,755.0,860.32,641.76
2016,4,20,13,30,481.0,332.0,2.3,20.0,742.0,861.53,643.45
2016,4,20,13,45,483.5,318.0,2.35,20.0,720.0,853.98,639.81
2016,4,20,14,0,486.0,304.0,2.4,20.0,698.0,843.74,634.48
2016,4,20,14,15,505.0,284.0,2.4,19.5,679.5,841.05,635.68
2016,4,20,14,30,524.0,264.0,2.4,19.0,661.0,835.22,634.77
2016,4,20,14,45,561.0,235.0,2.45,19.0,641.0,833.84,636.79
2016,4,20,15,0,598.0,206.0,2.5,19.0,621.0,834.73,640.27
2016,4,20,15,15,578.5,196.0,2.45,18.5,577.0,792.76,612.92
2016,4,20,15,30,559.0,186.0,2.4,18.0,533.0,742.6,579.85
2016,4,20,15,45,585.0,161.5,2.4,18.0,499.0,728.93,572.61
2016,4,20,16,0,611.0,137.0,2.4,18.0,465.0,704.09,556.37
2016,4,20,16,15,541.5,139.0,2.35,17.5,409.0,619.49,495.73
2016,4,20,16,30,472.0,141.0,2.3,17.0,353.0,546.92,441.92
2016,4,20,16,45,437.5,130.5,2.3,17.0,308.0,489.38,398.31
2016,4,20,17,0,403.0,120.0,2.3,17.0,263.0,433.6,354.72
2016,4,20,17,15,469.0,93.5,2.25,16.5,233.5,424.4,348.48
2016,4,20,17,30,535.0,67.0,2.2,16.0,204.0,412.1,337.61
2016,4,20,17,45,460.0,57.0,2.15,15.5,155.5,331.25,269.33
2016,4,20,18,0,385.0,47.0,2.1,15.0,107.0,257.65,205.16
2016,4,20,18,15,266.5,33.5,2.05,14.5,67.5,170.68,127.86
2016,4,20,18,30,148.0,20.0,2.0,14.0,28.0,87.99,19.41
2016,4,20,18,45,74.0,10.0,1.95,14.0,14.0,30.96,0.0
2016,4,20,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,21,5,45,0.0,9.0,1.2,14.0,9.0,7.9,0.0
2016,4,21,6,0,0.0,18.0,1.3,14.0,18.0,15.83,7.67
2016,4,21,6,15,0.0,31.5,1.45,14.0,31.5,27.77,18.78
2016,4,21,6,30,0.0,45.0,1.6,14.0,45.0,39.72,29.76
2016,4,21,6,45,0.0,61.0,1.75,14.5,61.0,53.32,42.02
2016,4,21,7,0,0.0,77.0,1.9,15.0,77.0,66.72,53.88
2016,4,21,7,15,0.0,93.5,1.95,15.0,93.5,80.39,65.86
2016,4,21,7,30,0.0,110.0,2.0,15.0,110.0,93.92,77.55
2016,4,21,7,45,70.0,161.0,2.15,15.5,195.5,130.76,102.44
2016,4,21,8,0,140.0,212.0,2.3,16.0,281.0,175.68,134.42
2016,4,21,8,15,120.0,233.5,2.4,16.0,297.0,201.4,155.43
2016,4,21,8,30,100.0,255.0,2.5,16.0,313.0,229.16,178.66
2016,4,21,8,45,63.5,253.5,2.6,16.0,291.5,227.96,179.08
2016,4,21,9,0,27.0,252.0,2.7,16.0,270.0,221.26,174.57
2016,4,21,9,15,117.0,297.5,2.75,16.0,381.5,297.74,233.99
2016,4,21,9,30,207.0,343.0,2.8,16.0,493.0,388.21,304.02
2016,4,21,9,45,118.0,326.0,2.85,16.5,412.5,344.14,269.73
2016,4,21,10,0,29.0,309.0,2.9,17.0,332.0,287.42,224.75
2016,4,21,10,15,62.5,355.0,2.9,17.0,406.5,352.96,275.74
2016,4,21,10,30,96.0,401.0,2.9,17.0,481.0,422.98,329.05
2016,4,21,10,45,66.0,381.5,2.95,17.0,437.5,392.07,304.82
2016,4,21,11,0,36.0,362.0,3.0,17.0,394.0,357.4,277.82
2016,4,21,11,15,80.0,404.0,3.0,17.0,475.0,436.94,339.15
2016,4,21,11,30,124.0,446.0,3.0,17.0,556.0,529.27,408.32
2016,4,21,11,45,129.0,445.0,3.05,17.5,561.0,542.49,417.07
2016,4,21,12,0,134.0,444.0,3.1,18.0,566.0,555.32,425.96
2016,4,21,12,15,287.5,408.5,3.15,18.0,668.0,685.29,524.86
2016,4,21,12,30,441.0,373.0,3.2,18.0,770.0,821.03,624.33
2016,4,21,12,45,668.0,248.5,3.3,18.0,842.5,936.81,711.39
2016,4,21,13,0,895.0,124.0,3.4,18.0,915.0,1029.47,774.62
2016,4,21,13,15,891.0,123.0,3.5,18.0,897.5,1035.42,779.1
2016,4,21,13,30,887.0,122.0,3.6,18.0,880.0,1037.57,781.95
2016,4,21,13,45,889.5,115.5,3.7,18.0,857.5,1036.65,782.89
2016,4,21,14,0,892.0,109.0,3.8,18.0,835.0,1031.75,781.3
2016,4,21,14,15,596.0,225.0,3.85,18.0,702.5,874.76,673.69
2016,4,21,14,30,300.0,341.0,3.9,18.0,570.0,678.87,526.89
2016,4,21,14,45,296.5,326.0,3.95,18.0,542.5,657.1,513.33
2016,4,21,15,0,293.0,311.0,4.0,18.0,515.0,633.93,497.63
2016,4,21,15,15,147.0,241.5,4.0,17.5,344.0,396.49,316.7
2016,4,21,15,30,1.0,172.0,4.0,17.0,173.0,159.05,125.08
2016,4,21,15,45,186.5,189.0,4.0,17.0,290.5,382.94,311.52
2016,4,21,16,0,372.0,206.0,4.0,17.0,408.0,555.59,449.9
2016,4,21,16,15,216.5,194.5,4.0,16.5,309.5,404.07,329.34
2016,4,21,16,30,61.0,183.0,4.0,16.0,211.0,236.57,192.5
2016,4,21,16,45,56.0,161.5,4.0,16.0,184.5,208.55,170.28
2016,4,21,17,0,51.0,140.0,4.0,16.0,158.0,180.74,147.55
2016,4,21,17,15,44.0,118.0,3.9,15.5,131.5,151.28,123.2
2016,4,21,17,30,37.0,96.0,3.8,15.0,105.0,122.24,98.66
2016,4,21,17,45,25.5,74.5,3.75,15.0,80.5,91.83,72.31
2016,4,21,18,0,14.0,53.0,3.7,15.0,56.0,62.13,46.41
2016,4,21,18,15,7.0,34.0,3.6,14.5,35.5,35.03,22.64
2016,4,21,18,30,0.0,15.0,3.5,14.0,15.0,13.21,0.0
2016,4,21,18,45,0.0,7.5,3.45,14.0,7.5,6.82,0.0
2016,4,21,19,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,5.75,13.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,16.5,5.95,13.5,16.5,14.54,0.0
2016,4,22,6,0,0.0,33.0,6.0,14.0,33.0,28.56,18.46
2016,4,22,6,15,14.5,53.5,6.05,14.0,56.5,44.6,33.5
2016,4,22,6,30,29.0,74.0,6.1,14.0,80.0,60.56,48.2
2016,4,22,6,45,41.5,96.5,6.2,14.0,107.5,77.54,63.61
2016,4,22,7,0,54.0,119.0,6.3,14.0,135.0,94.17,78.46
2016,4,22,7,15,63.5,140.5,6.4,14.0,163.5,109.83,92.21
2016,4,22,7,30,73.0,162.0,6.5,14.0,192.0,125.16,105.46
2016,4,22,7,45,279.5,160.0,6.6,14.5,295.0,128.38,95.52
2016,4,22,8,0,486.0,158.0,6.7,15.0,398.0,166.62,113.3
2016,4,22,8,15,257.0,190.0,6.8,15.0,318.5,190.16,141.91
2016,4,22,8,30,28.0,222.0,6.9,15.0,239.0,188.64,150.3
2016,4,22,8,45,17.0,209.5,7.05,15.0,220.0,184.49,147.08
2016,4,22,9,0,6.0,197.0,7.2,15.0,201.0,172.78,137.49
2016,4,22,9,15,5.0,190.5,7.3,15.0,194.5,168.25,133.54
2016,4,22,9,30,4.0,184.0,7.4,15.0,188.0,163.27,129.24
2016,4,22,9,45,32.0,268.5,7.5,15.0,294.5,250.46,199.8
2016,4,22,10,0,60.0,353.0,7.6,15.0,401.0,342.76,273.48
2016,4,22,10,15,36.5,308.0,7.75,15.0,338.0,295.65,235.56
2016,4,22,10,30,13.0,263.0,7.9,15.0,275.0,241.92,192.05
2016,4,22,10,45,15.5,282.5,8.05,15.0,296.5,262.61,208.59
2016,4,22,11,0,18.0,302.0,8.2,15.0,318.0,283.74,225.39
2016,4,22,11,15,18.0,304.0,8.25,14.5,320.5,287.38,228.6
2016,4,22,11,30,18.0,306.0,8.3,14.0,323.0,290.94,231.8
2016,4,22,11,45,18.0,309.0,8.4,14.0,326.0,295.35,235.29
2016,4,22,12,0,18.0,312.0,8.5,14.0,329.0,299.69,238.76
2016,4,22,12,15,238.5,340.5,8.4,14.0,556.0,571.09,460.19
2016,4,22,12,30,459.0,369.0,8.3,14.0,783.0,834.19,666.02
2016,4,22,12,45,389.0,394.0,8.25,14.0,742.5,792.29,631.88
2016,4,22,13,0,319.0,419.0,8.2,14.0,702.0,758.72,604.51
2016,4,22,13,15,404.0,375.5,8.05,14.0,726.5,806.67,644.17
2016,4,22,13,30,489.0,332.0,7.9,14.0,751.0,868.72,693.56
2016,4,22,13,45,496.5,315.0,7.8,14.0,730.5,863.09,690.13
2016,4,22,14,0,504.0,298.0,7.7,14.0,710.0,854.64,684.9
2016,4,22,14,15,505.0,285.0,7.65,14.0,684.0,841.06,675.83
2016,4,22,14,30,506.0,272.0,7.6,14.0,658.0,824.86,664.84
2016,4,22,14,45,670.0,196.0,7.6,14.0,680.5,904.04,729.77
2016,4,22,15,0,834.0,120.0,7.6,14.0,703.0,959.25,772.56
2016,4,22,15,15,679.0,160.5,7.55,14.0,615.5,847.67,689.48
2016,4,22,15,30,524.0,201.0,7.5,14.0,528.0,726.56,596.15
2016,4,22,15,45,490.5,194.0,7.45,14.0,481.5,674.05,556.15
2016,4,22,16,0,457.0,187.0,7.4,14.0,435.0,621.69,515.53
2016,4,22,16,15,594.5,139.5,7.2,13.5,430.0,669.09,558.33
2016,4,22,16,30,732.0,92.0,7.0,13.0,425.0,696.07,582.46
2016,4,22,16,45,691.5,88.0,6.85,13.0,371.5,630.01,530.76
2016,4,22,17,0,651.0,84.0,6.7,13.0,318.0,565.35,477.85
2016,4,22,17,15,597.0,77.0,6.45,12.5,265.0,490.49,415.56
2016,4,22,17,30,543.0,70.0,6.2,12.0,212.0,419.34,354.43
2016,4,22,17,45,452.0,62.0,5.95,12.0,162.0,331.79,277.17
2016,4,22,18,0,361.0,54.0,5.7,12.0,112.0,251.64,205.0
2016,4,22,18,15,238.0,39.5,5.5,11.5,72.0,163.98,126.16
2016,4,22,18,30,115.0,25.0,5.3,11.0,32.0,84.06,33.24
2016,4,22,18,45,57.5,12.5,5.15,11.0,16.0,28.32,0.0
2016,4,22,19,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
