Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,22,21,15,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,3.55,10.5,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,23,5,45,141.0,18.5,3.85,11.5,33.5,14.5,1.63
2016,4,23,6,0,282.0,37.0,4.0,12.0,67.0,30.1,20.13
2016,4,23,6,15,380.0,48.0,4.05,12.0,113.0,37.99,28.03
2016,4,23,6,30,478.0,59.0,4.1,12.0,159.0,45.6,35.28
2016,4,23,6,45,539.0,67.0,4.2,12.5,210.0,50.24,39.6
2016,4,23,7,0,600.0,75.0,4.3,13.0,261.0,54.72,43.58
2016,4,23,7,15,643.5,81.0,4.2,13.0,313.5,57.37,45.89
2016,4,23,7,30,687.0,87.0,4.1,13.0,366.0,59.9,48.02
2016,4,23,7,45,715.5,92.5,4.1,13.5,417.5,95.54,56.0
2016,4,23,8,0,744.0,98.0,4.1,14.0,469.0,151.58,89.75
2016,4,23,8,15,767.0,102.0,4.1,14.0,518.5,213.8,139.33
2016,4,23,8,30,790.0,106.0,4.1,14.0,568.0,273.15,191.22
2016,4,23,8,45,804.0,110.5,4.2,14.5,612.5,332.47,244.55
2016,4,23,9,0,818.0,115.0,4.3,15.0,657.0,392.7,298.2
2016,4,23,9,15,831.0,117.5,4.3,15.0,697.5,451.44,350.03
2016,4,23,9,30,844.0,120.0,4.3,15.0,738.0,510.4,400.65
2016,4,23,9,45,674.0,203.5,4.35,15.5,711.5,539.75,425.45
2016,4,23,10,0,504.0,287.0,4.4,16.0,685.0,550.91,433.78
2016,4,23,10,15,510.5,293.0,4.4,16.0,709.0,592.02,466.14
2016,4,23,10,30,517.0,299.0,4.4,16.0,733.0,632.64,497.39
2016,4,23,10,45,433.0,349.5,4.45,16.0,719.5,645.15,505.45
2016,4,23,11,0,349.0,400.0,4.5,16.0,706.0,646.03,504.48
2016,4,23,11,15,372.5,395.5,4.4,16.0,726.0,681.42,530.93
2016,4,23,11,30,396.0,391.0,4.3,16.0,746.0,717.08,557.11
2016,4,23,11,45,651.5,258.0,4.25,16.5,847.0,847.15,656.5
2016,4,23,12,0,907.0,125.0,4.2,17.0,948.0,961.54,736.17
2016,4,23,12,15,696.0,244.0,4.25,17.0,874.5,922.13,708.03
2016,4,23,12,30,485.0,363.0,4.3,17.0,801.0,853.11,653.83
2016,4,23,12,45,500.0,344.0,4.35,17.0,792.0,863.38,663.02
2016,4,23,13,0,515.0,325.0,4.4,17.0,783.0,871.12,669.97
2016,4,23,13,15,700.5,225.5,4.55,17.0,835.0,969.46,745.33
2016,4,23,13,30,886.0,126.0,4.7,17.0,887.0,1040.03,795.5
2016,4,23,13,45,875.0,127.0,4.9,17.0,861.0,1033.37,793.03
2016,4,23,14,0,864.0,128.0,5.1,17.0,835.0,1023.05,788.58
2016,4,23,14,15,716.0,189.5,5.2,16.5,760.0,956.49,745.07
2016,4,23,14,30,568.0,251.0,5.3,16.0,685.0,863.21,679.65
2016,4,23,14,45,565.0,236.5,5.45,16.0,650.5,837.72,663.83
2016,4,23,15,0,562.0,222.0,5.6,16.0,616.0,809.62,645.52
2016,4,23,15,15,493.5,229.5,5.6,15.5,560.0,742.1,596.07
2016,4,23,15,30,425.0,237.0,5.6,15.0,504.0,675.57,546.54
2016,4,23,15,45,576.5,175.5,5.65,15.0,507.5,728.24,592.97
2016,4,23,16,0,728.0,114.0,5.7,15.0,511.0,774.97,630.93
2016,4,23,16,15,700.0,109.5,5.65,14.5,461.0,720.13,591.48
2016,4,23,16,30,672.0,105.0,5.6,14.0,411.0,664.94,551.4
2016,4,23,16,45,624.5,101.0,5.6,14.0,358.5,596.15,497.9
2016,4,23,17,0,577.0,97.0,5.6,14.0,306.0,529.41,443.96
2016,4,23,17,15,523.0,88.5,5.5,13.5,255.0,456.19,383.83
2016,4,23,17,30,469.0,80.0,5.4,13.0,204.0,383.06,321.94
2016,4,23,17,45,387.0,69.0,5.35,13.0,156.0,302.26,251.25
2016,4,23,18,0,305.0,58.0,5.3,13.0,108.0,229.97,186.54
2016,4,23,18,15,200.5,41.5,5.2,13.0,69.5,150.7,115.51
2016,4,23,18,30,96.0,25.0,5.1,13.0,31.0,70.97,31.29
2016,4,23,18,45,48.0,12.5,5.05,13.0,15.5,25.51,0.0
2016,4,23,19,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,4.9,12.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,5.65,11.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,4,24,5,45,83.5,23.0,6.45,11.5,32.5,18.76,5.39
2016,4,24,6,0,167.0,46.0,6.7,12.0,65.0,36.38,25.62
2016,4,24,6,15,257.0,63.0,6.7,12.0,109.5,47.96,36.87
2016,4,24,6,30,347.0,80.0,6.7,12.0,154.0,59.93,48.09
2016,4,24,6,45,318.0,101.5,6.7,12.5,183.5,74.22,61.05
2016,4,24,7,0,289.0,123.0,6.7,13.0,213.0,90.94,75.9
2016,4,24,7,15,342.5,130.5,6.65,13.0,257.0,95.97,80.25
2016,4,24,7,30,396.0,138.0,6.6,13.0,301.0,94.35,78.6
2016,4,24,7,45,552.5,128.0,6.6,13.0,387.0,115.3,76.88
2016,4,24,8,0,709.0,118.0,6.6,13.0,473.0,163.86,101.94
2016,4,24,8,15,734.5,122.5,6.6,13.5,523.5,220.07,146.71
2016,4,24,8,30,760.0,127.0,6.6,14.0,574.0,279.15,198.28
2016,4,24,8,45,789.5,126.0,6.6,14.5,622.0,342.01,254.26
2016,4,24,9,0,819.0,125.0,6.6,15.0,670.0,402.41,308.18
2016,4,24,9,15,833.0,128.0,6.55,15.0,711.5,462.09,361.43
2016,4,24,9,30,847.0,131.0,6.5,15.0,753.0,522.12,413.66
2016,4,24,9,45,862.5,130.5,6.5,15.5,789.5,579.97,462.1
2016,4,24,10,0,878.0,130.0,6.5,16.0,826.0,637.12,508.6
2016,4,24,10,15,885.0,131.5,6.55,16.0,855.0,689.72,551.45
2016,4,24,10,30,892.0,133.0,6.6,16.0,884.0,740.76,592.19
2016,4,24,10,45,895.5,135.0,6.7,16.5,905.0,787.9,627.95
2016,4,24,11,0,899.0,137.0,6.8,17.0,926.0,832.75,659.79
2016,4,24,11,15,902.0,138.0,7.05,17.0,939.5,873.84,690.51
2016,4,24,11,30,905.0,139.0,7.3,17.0,953.0,912.24,719.26
2016,4,24,11,45,899.0,143.5,7.55,17.0,957.0,943.04,742.47
2016,4,24,12,0,893.0,148.0,7.8,17.0,961.0,970.38,763.25
2016,4,24,12,15,730.0,242.5,8.0,17.0,906.0,952.45,750.8
2016,4,24,12,30,567.0,337.0,8.2,17.0,851.0,906.47,713.3
2016,4,24,12,45,557.5,336.0,8.45,17.0,837.0,911.54,718.26
2016,4,24,13,0,548.0,335.0,8.7,17.0,823.0,913.64,720.9
2016,4,24,13,15,548.0,327.5,8.85,16.5,807.5,915.81,725.1
2016,4,24,13,30,548.0,320.0,9.0,16.0,792.0,915.15,727.29
2016,4,24,13,45,556.0,308.5,9.15,16.0,776.0,915.63,729.31
2016,4,24,14,0,564.0,297.0,9.3,16.0,760.0,913.19,729.24
2016,4,24,14,15,583.0,268.5,9.35,15.5,731.0,900.68,723.52
2016,4,24,14,30,602.0,240.0,9.4,15.0,702.0,889.63,718.85
2016,4,24,14,45,659.0,213.5,9.5,15.0,696.0,910.58,737.58
2016,4,24,15,0,716.0,187.0,9.6,15.0,690.0,925.79,750.97
2016,4,24,15,15,697.5,182.0,9.6,14.5,647.0,887.42,724.63
2016,4,24,15,30,679.0,177.0,9.6,14.0,604.0,846.89,696.5
2016,4,24,15,45,671.5,164.0,9.65,14.0,559.5,805.69,666.38
2016,4,24,16,0,664.0,151.0,9.7,14.0,515.0,762.21,634.19
2016,4,24,16,15,633.0,144.0,9.75,13.5,464.0,704.06,590.78
2016,4,24,16,30,602.0,137.0,9.8,13.0,413.0,645.83,545.65
2016,4,24,16,45,573.0,125.0,9.85,13.0,362.5,579.26,491.92
2016,4,24,17,0,544.0,113.0,9.9,13.0,312.0,519.23,442.18
2016,4,24,17,15,488.5,102.5,9.9,12.5,260.0,445.54,380.09
2016,4,24,17,30,433.0,92.0,9.9,12.0,208.0,376.25,320.02
2016,4,24,17,45,358.0,78.0,9.9,12.0,159.5,297.56,249.93
2016,4,24,18,0,283.0,64.0,9.9,12.0,111.0,226.58,185.54
2016,4,24,18,15,185.0,45.0,9.9,11.5,71.5,148.39,115.14
2016,4,24,18,30,87.0,26.0,9.9,11.0,32.0,69.35,34.3
2016,4,24,18,45,43.5,13.0,9.95,11.0,16.0,24.63,0.0
2016,4,24,19,0,0.0,0.0,10.0,11.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,9.95,11.0,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,9.9,11.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,9.9,11.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,9.9,11.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,9.8,10.5,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,9.7,10.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,9.6,10.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,9.5,10.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,9.35,10.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,9.2,10.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,9.05,10.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,8.9,10.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,8.8,10.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,8.7,10.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,8.6,10.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,8.5,10.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,8.45,9.5,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,8.4,9.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,8.35,9.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,8.3,9.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,8.15,9.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,8.0,9.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,7.9,9.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,7.8,9.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,7.65,9.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,7.5,9.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,7.35,9.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,7.2,9.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,7.0,8.5,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,6.8,8.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,6.65,8.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,6.5,8.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,6.35,8.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,6.2,8.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,6.05,8.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,5.9,8.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,5.8,8.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,5.7,8.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,5.7,8.0,0.0,0.0,0.0
2016,4,25,5,45,195.5,17.0,5.8,8.5,40.0,13.29,3.13
2016,4,25,6,0,391.0,34.0,5.9,9.0,80.0,27.23,18.14
2016,4,25,6,15,484.0,43.0,6.0,9.5,129.0,33.58,24.46
2016,4,25,6,30,577.0,52.0,6.1,10.0,178.0,39.73,30.31
2016,4,25,6,45,636.5,58.0,6.2,10.5,231.5,43.12,33.49
2016,4,25,7,0,696.0,64.0,6.3,11.0,285.0,50.83,40.41
2016,4,25,7,15,735.5,69.0,6.3,11.0,339.5,53.44,42.69
2016,4,25,7,30,775.0,74.0,6.3,11.0,394.0,55.96,44.83
2016,4,25,7,45,803.0,78.0,6.3,11.5,447.5,96.93,54.03
2016,4,25,8,0,831.0,82.0,6.3,12.0,501.0,156.61,90.77
2016,4,25,8,15,852.0,85.0,6.2,12.0,552.5,217.54,140.35
2016,4,25,8,30,873.0,88.0,6.1,12.0,604.0,286.02,201.29
2016,4,25,8,45,888.5,90.5,6.05,12.5,651.0,348.28,258.43
2016,4,25,9,0,904.0,93.0,6.0,13.0,698.0,411.36,315.81
2016,4,25,9,15,916.0,95.0,6.0,13.0,739.5,473.1,371.61
2016,4,25,9,30,928.0,97.0,6.0,13.0,781.0,534.7,425.86
2016,4,25,9,45,935.0,99.5,6.05,13.5,816.5,593.66,475.74
2016,4,25,10,0,942.0,102.0,6.1,14.0,852.0,651.42,523.12
2016,4,25,10,15,948.0,103.5,6.15,14.0,881.0,706.21,567.92
2016,4,25,10,30,954.0,105.0,6.2,14.0,910.0,759.19,610.31
2016,4,25,10,45,958.0,106.0,6.3,14.5,931.5,808.22,646.44
2016,4,25,11,0,962.0,107.0,6.4,15.0,953.0,854.8,679.54
2016,4,25,11,15,964.0,107.5,6.45,15.0,966.5,896.65,710.0
2016,4,25,11,30,966.0,108.0,6.5,15.0,980.0,935.52,738.17
2016,4,25,11,45,760.0,227.0,6.6,15.5,916.0,913.76,720.92
2016,4,25,12,0,554.0,346.0,6.7,16.0,852.0,864.38,678.43
2016,4,25,12,15,757.0,228.5,6.75,16.0,918.0,963.89,756.98
2016,4,25,12,30,960.0,111.0,6.8,16.0,984.0,1045.59,815.79
2016,4,25,12,45,742.0,228.0,6.85,16.0,898.5,987.58,774.2
2016,4,25,13,0,524.0,345.0,6.9,16.0,813.0,899.28,705.45
2016,4,25,13,15,730.0,230.5,6.95,16.0,868.5,1003.37,787.75
2016,4,25,13,30,936.0,116.0,7.0,16.0,924.0,1079.31,842.85
2016,4,25,13,45,929.0,115.0,7.05,16.0,898.0,1074.46,840.18
2016,4,25,14,0,922.0,114.0,7.1,16.0,872.0,1065.7,835.25
2016,4,25,14,15,752.5,181.0,7.15,16.0,784.5,982.64,776.51
2016,4,25,14,30,583.0,248.0,7.2,16.0,697.0,873.67,696.32
2016,4,25,14,45,582.0,234.0,7.25,16.0,663.0,850.42,681.1
2016,4,25,15,0,581.0,220.0,7.3,16.0,629.0,824.44,663.43
2016,4,25,15,15,716.0,161.0,7.35,15.5,634.5,881.11,710.35
2016,4,25,15,30,851.0,102.0,7.4,15.0,640.0,912.93,737.55
2016,4,25,15,45,830.5,99.0,7.45,15.0,591.0,866.35,704.35
2016,4,25,16,0,810.0,96.0,7.5,15.0,542.0,817.93,669.65
2016,4,25,16,15,784.0,92.0,7.5,14.5,490.0,762.36,629.94
2016,4,25,16,30,758.0,88.0,7.5,14.0,438.0,706.04,588.82
2016,4,25,16,45,720.5,84.0,7.5,14.0,384.0,644.55,541.55
2016,4,25,17,0,683.0,80.0,7.5,14.0,330.0,580.81,490.11
2016,4,25,17,15,632.5,73.5,7.35,13.5,277.0,507.42,429.31
2016,4,25,17,30,582.0,67.0,7.2,13.0,224.0,437.36,369.32
2016,4,25,17,45,501.5,59.0,7.1,12.5,173.0,353.66,295.99
2016,4,25,18,0,421.0,51.0,7.0,12.0,122.0,277.5,227.33
2016,4,25,18,15,303.0,38.0,6.75,11.5,80.0,189.18,147.65
2016,4,25,18,30,185.0,25.0,6.5,11.0,38.0,109.7,61.23
2016,4,25,18,45,92.5,12.5,6.3,11.0,19.0,38.57,0.0
2016,4,25,19,0,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,5.85,10.5,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,5.15,10.0,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,5.05,10.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,5.0,9.5,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,3.75,8.5,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,4.5,3.5,8.5,4.5,0.0,0.0
2016,4,26,5,30,0.0,9.0,3.5,9.0,9.0,8.19,0.0
2016,4,26,5,45,72.0,26.0,3.55,9.5,35.0,21.07,9.25
2016,4,26,6,0,144.0,43.0,3.6,10.0,61.0,34.25,24.29
2016,4,26,6,15,194.0,62.0,3.65,10.5,98.0,48.48,37.7
2016,4,26,6,30,244.0,81.0,3.7,11.0,135.0,62.29,50.47
2016,4,26,6,45,270.5,100.5,3.8,11.5,175.5,75.9,62.8
2016,4,26,7,0,297.0,120.0,3.9,12.0,216.0,89.01,74.4
2016,4,26,7,15,333.0,133.0,3.9,12.0,258.0,97.48,81.8
2016,4,26,7,30,369.0,146.0,3.9,12.0,300.0,99.26,83.14
2016,4,26,7,45,517.0,127.5,3.9,12.5,374.0,114.8,76.72
2016,4,26,8,0,665.0,109.0,3.9,13.0,448.0,153.93,95.06
2016,4,26,8,15,616.5,140.0,3.8,13.0,478.5,214.39,146.83
2016,4,26,8,30,568.0,171.0,3.7,13.0,509.0,269.39,196.9
2016,4,26,8,45,506.0,212.0,3.6,13.5,530.0,320.82,243.72
2016,4,26,9,0,444.0,253.0,3.5,14.0,551.0,365.62,283.44
2016,4,26,9,15,427.5,277.0,3.45,14.0,578.5,409.32,320.54
2016,4,26,9,30,411.0,301.0,3.4,14.0,606.0,451.0,354.9
2016,4,26,9,45,473.0,291.5,3.4,14.5,657.5,505.61,397.96
2016,4,26,10,0,535.0,282.0,3.4,15.0,709.0,565.55,444.42
2016,4,26,10,15,467.0,321.5,3.55,15.0,704.0,588.59,462.04
2016,4,26,10,30,399.0,361.0,3.7,15.0,699.0,602.1,471.93
2016,4,26,10,45,433.5,356.0,3.9,15.0,731.5,650.87,509.66
2016,4,26,11,0,468.0,351.0,4.1,15.0,764.0,698.85,546.38
2016,4,26,11,15,328.5,403.5,4.3,15.0,695.5,652.17,509.53
2016,4,26,11,30,189.0,456.0,4.5,15.0,627.0,592.74,462.64
2016,4,26,11,45,247.5,447.5,4.75,15.0,673.0,657.43,513.43
2016,4,26,12,0,306.0,439.0,5.0,15.0,719.0,716.81,559.63
2016,4,26,12,15,320.5,433.0,5.15,15.0,726.0,738.72,576.73
2016,4,26,12,30,335.0,427.0,5.3,15.0,733.0,759.61,593.31
2016,4,26,12,45,577.5,302.0,5.5,15.5,822.0,896.28,700.55
2016,4,26,13,0,820.0,177.0,5.7,16.0,911.0,1018.99,790.87
2016,4,26,13,15,815.5,175.5,5.8,16.0,893.5,1023.84,794.82
2016,4,26,13,30,811.0,174.0,5.9,16.0,876.0,1025.04,797.01
2016,4,26,13,45,683.0,232.0,6.05,16.0,812.0,968.37,758.27
2016,4,26,14,0,555.0,290.0,6.2,16.0,748.0,895.56,704.34
2016,4,26,14,15,555.0,274.5,6.2,15.5,717.5,877.82,694.41
2016,4,26,14,30,555.0,259.0,6.2,15.0,687.0,857.21,682.09
2016,4,26,14,45,550.5,247.0,6.25,15.0,654.0,833.25,665.97
2016,4,26,15,0,546.0,235.0,6.3,15.0,621.0,806.85,647.95
2016,4,26,15,15,557.5,211.0,6.3,15.0,584.5,779.76,629.8
2016,4,26,15,30,569.0,187.0,6.3,15.0,548.0,749.35,608.98
2016,4,26,15,45,642.5,154.5,6.3,15.0,533.0,768.69,626.14
2016,4,26,16,0,716.0,122.0,6.3,15.0,518.0,772.47,630.85
2016,4,26,16,15,687.5,117.0,6.3,14.5,467.5,717.1,591.07
2016,4,26,16,30,659.0,112.0,6.3,14.0,417.0,661.43,550.45
2016,4,26,16,45,624.5,104.5,6.35,14.0,366.0,598.66,501.32
2016,4,26,17,0,590.0,97.0,6.4,14.0,315.0,536.94,451.46
2016,4,26,17,15,538.0,89.0,6.35,13.5,264.0,465.08,392.3
2016,4,26,17,30,486.0,81.0,6.3,13.0,213.0,396.77,334.23
2016,4,26,17,45,407.5,70.0,6.3,12.5,164.5,312.92,261.46
2016,4,26,18,0,329.0,59.0,6.3,12.0,116.0,241.13,197.28
2016,4,26,18,15,227.0,43.5,6.2,11.5,76.5,162.73,127.0
2016,4,26,18,30,125.0,28.0,6.1,11.0,37.0,93.14,54.64
2016,4,26,18,45,62.5,14.0,6.0,11.0,18.5,31.1,0.0
2016,4,26,19,0,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,5.65,11.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,27,5,15,18.0,5.5,3.3,10.5,6.0,0.0,0.0
2016,4,27,5,30,36.0,11.0,3.6,11.0,12.0,10.01,0.0
2016,4,27,5,45,160.5,26.5,3.9,11.5,44.5,20.72,9.65
2016,4,27,6,0,285.0,42.0,4.2,12.0,77.0,32.51,22.65
2016,4,27,6,15,375.5,53.0,4.35,12.0,123.0,41.71,31.5
2016,4,27,6,30,466.0,64.0,4.5,12.0,169.0,49.13,38.53
2016,4,27,6,45,233.0,71.5,4.7,12.5,124.0,51.53,40.78
2016,4,27,7,0,0.0,79.0,4.9,13.0,79.0,68.67,56.03
2016,4,27,7,15,0.0,94.5,5.15,13.0,94.5,81.56,67.4
2016,4,27,7,30,0.0,110.0,5.4,13.0,110.0,94.34,78.52
2016,4,27,7,45,137.5,159.5,5.7,13.0,230.0,129.57,100.2
2016,4,27,8,0,275.0,209.0,6.0,13.0,350.0,186.13,139.03
2016,4,27,8,15,137.5,110.5,6.3,13.0,181.0,111.81,82.83
2016,4,27,8,30,0.0,12.0,6.6,13.0,12.0,10.59,3.33
2016,4,27,8,45,206.5,138.5,6.9,13.0,278.0,176.24,136.45
2016,4,27,9,0,413.0,265.0,7.2,13.0,544.0,363.88,286.97
2016,4,27,9,15,446.0,268.5,7.35,13.0,586.0,410.75,326.99
2016,4,27,9,30,479.0,272.0,7.5,13.0,628.0,460.76,369.5
2016,4,27,9,45,246.0,264.0,7.7,13.5,447.5,360.79,290.87
2016,4,27,10,0,13.0,256.0,7.9,14.0,267.0,232.43,185.32
2016,4,27,10,15,219.5,302.5,7.95,13.5,489.0,411.38,332.68
2016,4,27,10,30,426.0,349.0,8.0,13.0,711.0,612.82,494.79
2016,4,27,10,45,519.5,324.0,8.05,13.0,776.0,686.25,553.83
2016,4,27,11,0,613.0,299.0,8.1,13.0,841.0,764.77,616.63
2016,4,27,11,15,616.5,302.0,8.05,13.0,854.5,800.61,644.18
2016,4,27,11,30,620.0,305.0,8.0,13.0,868.0,834.72,670.24
2016,4,27,11,45,563.5,336.5,8.0,13.0,850.5,840.82,673.39
2016,4,27,12,0,507.0,368.0,8.0,13.0,833.0,841.35,672.27
2016,4,27,12,15,521.5,361.5,8.0,13.0,839.0,868.06,693.1
2016,4,27,12,30,536.0,355.0,8.0,13.0,845.0,892.93,712.43
2016,4,27,12,45,539.5,348.0,8.0,13.5,837.0,904.4,720.21
2016,4,27,13,0,543.0,341.0,8.0,14.0,829.0,913.24,726.11
2016,4,27,13,15,696.5,253.0,8.0,14.0,866.0,991.41,789.63
2016,4,27,13,30,850.0,165.0,8.0,14.0,903.0,1054.67,836.59
2016,4,27,13,45,687.0,233.5,8.05,14.0,819.0,973.39,777.42
2016,4,27,14,0,524.0,302.0,8.1,14.0,735.0,876.27,701.97
2016,4,27,14,15,673.5,227.0,8.1,14.0,762.0,951.36,763.89
2016,4,27,14,30,823.0,152.0,8.1,14.0,789.0,1006.21,805.84
2016,4,27,14,45,734.0,173.5,8.15,14.0,720.5,939.04,757.03
2016,4,27,15,0,645.0,195.0,8.2,14.0,652.0,864.36,702.29
2016,4,27,15,15,635.0,182.5,8.15,14.0,610.0,827.57,675.75
2016,4,27,15,30,625.0,170.0,8.1,14.0,568.0,788.45,647.15
2016,4,27,15,45,671.5,149.5,8.1,14.0,547.5,788.09,648.8
2016,4,27,16,0,718.0,129.0,8.1,14.0,527.0,781.68,645.74
2016,4,27,16,15,688.0,123.0,8.05,13.5,475.5,723.83,603.18
2016,4,27,16,30,658.0,117.0,8.0,13.0,424.0,665.81,559.8
2016,4,27,16,45,624.0,109.0,8.0,13.0,372.5,602.86,509.4
2016,4,27,17,0,590.0,101.0,8.0,13.0,321.0,540.91,458.55
2016,4,27,17,15,536.5,92.5,7.95,12.5,268.5,467.51,397.39
2016,4,27,17,30,483.0,84.0,7.9,12.0,216.0,394.22,334.61
2016,4,27,17,45,417.0,71.5,7.85,12.0,168.0,319.33,268.14
2016,4,27,18,0,351.0,59.0,7.8,12.0,120.0,251.02,206.03
2016,4,27,18,15,244.5,44.0,7.75,11.5,79.5,170.11,133.39
2016,4,27,18,30,138.0,29.0,7.7,11.0,39.0,99.49,61.39
2016,4,27,18,45,69.0,14.5,7.65,11.0,19.5,33.45,0.0
2016,4,27,19,0,0.0,0.0,7.6,11.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,7.55,11.0,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,7.25,11.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,7.15,10.5,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,7.1,10.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,7.05,10.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,7.0,10.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,6.9,10.0,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,6.8,10.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,6.7,10.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,6.6,10.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,6.5,10.0,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,6.35,10.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,6.3,10.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,6.15,9.5,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,6.0,9.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,5.65,9.0,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,5.35,9.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,5.15,9.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,5.05,9.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,4,28,5,15,27.5,6.0,5.2,9.5,7.0,0.0,0.0
2016,4,28,5,30,55.0,12.0,5.4,10.0,14.0,10.91,0.0
2016,4,28,5,45,184.5,27.0,5.65,10.5,48.0,21.12,10.57
2016,4,28,6,0,314.0,42.0,5.9,11.0,82.0,33.88,24.01
2016,4,28,6,15,403.0,52.5,5.9,11.0,128.5,41.17,31.17
2016,4,28,6,30,492.0,63.0,5.9,11.0,175.0,48.19,37.86
2016,4,28,6,45,555.5,69.5,5.95,11.5,227.0,51.53,40.94
2016,4,28,7,0,619.0,76.0,6.0,12.0,279.0,54.8,43.8
2016,4,28,7,15,660.5,81.5,5.85,12.5,332.0,57.06,45.66
2016,4,28,7,30,702.0,87.0,5.7,13.0,385.0,59.23,47.36
2016,4,28,7,45,735.5,90.5,5.6,13.5,437.5,106.56,62.21
2016,4,28,8,0,769.0,94.0,5.5,14.0,490.0,162.21,97.01
2016,4,28,8,15,791.0,97.5,5.3,14.5,539.5,219.78,143.44
2016,4,28,8,30,813.0,101.0,5.1,15.0,589.0,279.68,195.94
2016,4,28,8,45,831.0,103.5,4.95,15.5,635.0,339.58,249.71
2016,4,28,9,0,849.0,106.0,4.8,16.0,681.0,400.78,303.92
2016,4,28,9,15,676.0,184.5,4.65,16.0,660.0,441.97,343.23
2016,4,28,9,30,503.0,263.0,4.5,16.0,639.0,465.32,364.92
2016,4,28,9,45,708.0,183.5,4.4,16.5,739.0,542.95,426.87
2016,4,28,10,0,913.0,104.0,4.3,17.0,839.0,637.75,501.37
2016,4,28,10,15,920.0,105.5,4.2,17.0,867.5,691.44,543.03
2016,4,28,10,30,927.0,107.0,4.1,17.0,896.0,743.5,582.61
2016,4,28,10,45,928.5,110.0,4.05,17.5,916.5,791.01,615.7
2016,4,28,11,0,930.0,113.0,4.0,18.0,937.0,835.99,645.59
2016,4,28,11,15,933.0,113.5,4.05,18.0,951.0,877.2,674.19
2016,4,28,11,30,936.0,114.0,4.1,18.0,965.0,915.62,700.69
2016,4,28,11,45,935.0,116.0,4.2,18.0,970.5,948.96,723.87
2016,4,28,12,0,934.0,118.0,4.3,18.0,976.0,978.99,744.79
2016,4,28,12,15,933.5,117.5,4.45,18.0,974.0,1003.64,762.65
2016,4,28,12,30,933.0,117.0,4.6,18.0,972.0,1024.73,778.43
2016,4,28,12,45,934.0,115.0,4.75,18.5,963.0,1042.12,790.27
2016,4,28,13,0,935.0,113.0,4.9,19.0,954.0,1055.77,799.67
2016,4,28,13,15,931.5,112.0,5.05,18.5,936.5,1062.1,807.36
2016,4,28,13,30,928.0,111.0,5.2,18.0,919.0,1064.51,812.57
2016,4,28,13,45,921.0,111.0,5.35,18.0,893.5,1060.54,811.92
2016,4,28,14,0,914.0,111.0,5.5,18.0,868.0,1052.74,808.74
2016,4,28,14,15,742.0,183.5,5.65,17.5,783.0,973.0,756.37
2016,4,28,14,30,570.0,256.0,5.8,17.0,698.0,867.62,682.31
2016,4,28,14,45,569.5,240.5,5.95,17.0,664.0,843.49,667.43
2016,4,28,15,0,569.0,225.0,6.1,17.0,630.0,816.64,649.98
2016,4,28,15,15,569.0,207.0,6.2,16.5,591.5,784.83,629.74
2016,4,28,15,30,569.0,189.0,6.3,16.0,553.0,750.43,607.2
2016,4,28,15,45,677.5,146.0,6.45,16.0,547.0,788.86,639.47
2016,4,28,16,0,786.0,103.0,6.6,16.0,541.0,804.0,653.33
2016,4,28,16,15,760.0,99.0,6.6,15.5,490.0,749.36,614.49
2016,4,28,16,30,734.0,95.0,6.6,15.0,439.0,697.89,577.6
2016,4,28,16,45,691.5,91.5,6.6,14.5,385.5,631.08,527.58
2016,4,28,17,0,649.0,88.0,6.6,14.0,332.0,565.83,475.72
2016,4,28,17,15,599.0,81.0,6.55,13.5,279.5,493.83,416.62
2016,4,28,17,30,549.0,74.0,6.5,13.0,227.0,425.13,358.31
2016,4,28,17,45,465.0,66.0,6.45,12.5,176.5,341.22,285.37
2016,4,28,18,0,381.0,58.0,6.4,12.0,126.0,263.4,216.01
2016,4,28,18,15,271.5,44.0,6.15,11.5,84.0,180.76,142.01
2016,4,28,18,30,162.0,30.0,5.9,11.0,42.0,109.73,70.48
2016,4,28,18,45,81.0,15.0,5.65,11.0,21.0,37.42,0.0
2016,4,28,19,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,4.65,10.5,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,6.0,3.25,10.0,6.0,5.46,0.0
2016,4,29,5,30,0.0,12.0,3.3,10.0,12.0,10.91,0.0
2016,4,29,5,45,89.0,33.0,3.35,10.5,45.0,26.41,15.22
2016,4,29,6,0,178.0,54.0,3.4,11.0,78.0,42.35,31.52
2016,4,29,6,15,262.5,70.5,3.45,11.0,123.0,53.28,42.02
2016,4,29,6,30,347.0,87.0,3.5,11.0,168.0,64.65,52.66
2016,4,29,6,45,417.5,97.5,3.6,11.0,218.5,71.15,58.68
2016,4,29,7,0,488.0,108.0,3.7,11.0,269.0,77.42,64.3
2016,4,29,7,15,448.5,125.5,3.75,11.0,293.5,87.55,73.23
2016,4,29,7,30,409.0,143.0,3.8,11.0,318.0,97.01,81.42
2016,4,29,7,45,529.0,140.5,3.9,11.5,396.0,126.84,85.81
2016,4,29,8,0,649.0,138.0,4.0,12.0,474.0,176.85,114.92
2016,4,29,8,15,674.0,143.5,4.1,12.0,522.5,229.92,157.79
2016,4,29,8,30,699.0,149.0,4.2,12.0,571.0,285.88,206.75
2016,4,29,8,45,719.5,153.0,4.3,12.0,615.5,341.9,257.15
2016,4,29,9,0,740.0,157.0,4.4,12.0,660.0,399.73,308.86
2016,4,29,9,15,755.0,160.5,4.4,12.0,700.0,456.33,358.69
2016,4,29,9,30,770.0,164.0,4.4,12.0,740.0,513.55,407.79
2016,4,29,9,45,800.0,156.0,4.4,12.5,778.5,571.13,455.17
2016,4,29,10,0,830.0,148.0,4.4,13.0,817.0,627.51,500.41
2016,4,29,10,15,838.0,149.5,4.5,13.0,845.5,679.14,542.02
2016,4,29,10,30,846.0,151.0,4.6,13.0,874.0,729.49,581.81
2016,4,29,10,45,852.0,152.5,4.75,13.5,895.0,776.84,617.73
2016,4,29,11,0,858.0,154.0,4.9,14.0,916.0,822.28,650.62
2016,4,29,11,15,861.5,155.0,5.2,14.0,930.0,863.07,681.46
2016,4,29,11,30,865.0,156.0,5.5,14.0,944.0,901.32,710.5
2016,4,29,11,45,714.5,251.0,5.8,14.5,904.5,895.08,705.03
2016,4,29,12,0,564.0,346.0,6.1,15.0,865.0,872.13,684.06
2016,4,29,12,15,577.0,333.5,6.2,15.0,864.0,892.64,700.46
2016,4,29,12,30,590.0,321.0,6.3,15.0,863.0,910.83,715.0
2016,4,29,12,45,591.5,316.0,6.4,15.5,854.5,922.71,723.23
2016,4,29,13,0,593.0,311.0,6.5,16.0,846.0,931.78,729.49
2016,4,29,13,15,551.0,319.5,6.55,16.0,809.0,908.07,712.01
2016,4,29,13,30,509.0,328.0,6.6,16.0,772.0,881.16,692.26
2016,4,29,13,45,506.5,318.5,6.65,16.0,750.0,873.0,687.5
2016,4,29,14,0,504.0,309.0,6.7,16.0,728.0,862.19,680.78
2016,4,29,14,15,662.5,228.0,6.75,16.0,756.5,940.11,744.0
2016,4,29,14,30,821.0,147.0,6.8,16.0,785.0,997.59,787.11
2016,4,29,14,45,808.0,144.5,6.85,16.0,747.0,971.33,769.39
2016,4,29,15,0,795.0,142.0,6.9,16.0,709.0,942.04,749.8
2016,4,29,15,15,655.5,175.5,6.95,15.5,624.0,837.97,675.43
2016,4,29,15,30,516.0,209.0,7.0,15.0,539.0,724.11,589.67
2016,4,29,15,45,618.5,168.0,7.05,15.0,534.5,760.45,622.03
2016,4,29,16,0,721.0,127.0,7.1,15.0,530.0,780.71,639.61
2016,4,29,16,15,693.5,121.5,7.15,14.5,480.0,725.44,599.76
2016,4,29,16,30,666.0,116.0,7.2,14.0,430.0,669.78,559.02
2016,4,29,16,45,633.0,108.5,7.3,14.0,379.0,607.88,510.28
2016,4,29,17,0,600.0,101.0,7.4,14.0,328.0,546.86,460.83
2016,4,29,17,15,548.5,93.0,7.4,13.5,276.0,474.9,401.47
2016,4,29,17,30,497.0,85.0,7.4,13.0,224.0,406.38,343.14
2016,4,29,17,45,426.0,74.0,7.45,13.0,175.5,326.29,272.9
2016,4,29,18,0,355.0,63.0,7.5,13.0,127.0,257.02,210.43
2016,4,29,18,15,249.0,47.5,7.45,12.5,85.5,175.58,137.87
2016,4,29,18,30,143.0,32.0,7.4,12.0,44.0,106.19,69.95
2016,4,29,18,45,71.5,16.0,7.4,11.5,22.0,35.54,0.0
2016,4,29,19,0,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,7.45,11.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,7.45,11.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,7.35,11.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,7.15,11.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,6.25,11.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,6.05,11.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,5.95,11.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,5.95,11.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,5.95,11.0,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,5.85,11.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,5.45,11.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,4,30,5,15,55.0,7.5,5.1,11.0,9.5,6.82,0.0
2016,4,30,5,30,110.0,15.0,5.1,11.0,19.0,11.83,0.0
2016,4,30,5,45,246.5,28.0,5.2,11.5,56.0,22.68,12.57
2016,4,30,6,0,383.0,41.0,5.3,12.0,93.0,32.79,23.09
2016,4,30,6,15,468.5,50.0,5.3,12.5,141.5,38.87,29.01
2016,4,30,6,30,554.0,59.0,5.3,13.0,190.0,44.76,34.52
2016,4,30,6,45,612.0,65.5,5.35,13.5,243.0,48.31,37.74
2016,4,30,7,0,670.0,72.0,5.4,14.0,296.0,51.74,40.72
2016,4,30,7,15,708.5,77.0,5.45,14.5,349.5,53.8,42.38
2016,4,30,7,30,747.0,82.0,5.5,15.0,403.0,61.37,48.85
2016,4,30,7,45,776.0,85.5,5.55,15.5,456.0,107.11,60.06
2016,4,30,8,0,805.0,89.0,5.6,16.0,509.0,164.67,96.54
2016,4,30,8,15,825.5,92.5,5.5,16.0,558.5,224.06,144.78
2016,4,30,8,30,846.0,96.0,5.4,16.0,608.0,285.55,199.07
2016,4,30,8,45,861.5,98.5,5.3,16.5,654.0,351.22,257.61
2016,4,30,9,0,877.0,101.0,5.2,17.0,700.0,412.4,311.92
2016,4,30,9,15,888.5,103.0,5.1,17.0,740.5,472.03,364.41
2016,4,30,9,30,900.0,105.0,5.0,17.0,781.0,531.49,415.26
2016,4,30,9,45,914.0,104.0,4.95,17.5,817.0,589.32,462.6
2016,4,30,10,0,928.0,103.0,4.9,18.0,853.0,646.65,507.99
2016,4,30,10,15,934.0,104.0,4.85,18.0,881.0,699.83,549.82
2016,4,30,10,30,940.0,105.0,4.8,18.0,909.0,751.23,589.23
2016,4,30,10,45,944.0,105.5,4.8,18.5,930.0,798.69,622.5
2016,4,30,11,0,948.0,106.0,4.8,19.0,951.0,843.77,652.84
2016,4,30,11,15,950.0,106.5,4.75,19.0,964.0,884.61,680.82
2016,4,30,11,30,952.0,107.0,4.7,19.0,977.0,922.53,706.53
2016,4,30,11,45,952.5,107.5,4.7,19.0,982.5,956.06,729.4
2016,4,30,12,0,953.0,108.0,4.7,19.0,988.0,986.27,749.95
2016,4,30,12,15,952.0,108.0,4.7,19.0,985.0,1011.15,766.83
2016,4,30,12,30,951.0,108.0,4.7,19.0,982.0,1032.4,781.31
2016,4,30,12,45,945.0,109.5,4.7,19.5,970.5,1046.54,789.5
2016,4,30,13,0,939.0,111.0,4.7,20.0,959.0,1056.79,795.16
2016,4,30,13,15,935.0,110.0,4.7,20.0,941.0,1062.54,799.52
2016,4,30,13,30,931.0,109.0,4.7,20.0,923.0,1064.37,801.39
2016,4,30,13,45,925.5,108.0,4.75,20.0,897.5,1060.77,800.24
2016,4,30,14,0,920.0,107.0,4.8,20.0,872.0,1053.3,796.64
2016,4,30,14,15,911.5,105.0,4.85,20.0,840.0,1037.93,787.79
2016,4,30,14,30,903.0,103.0,4.9,20.0,808.0,1018.89,776.54
2016,4,30,14,45,893.0,101.0,4.95,20.0,769.5,994.87,761.88
2016,4,30,15,0,883.0,99.0,5.0,20.0,731.0,967.55,744.93
2016,4,30,15,15,869.5,96.5,5.0,20.0,687.5,933.27,722.65
2016,4,30,15,30,856.0,94.0,5.0,20.0,644.0,896.27,698.34
2016,4,30,15,45,838.0,91.0,5.05,20.0,596.5,860.39,674.96
2016,4,30,16,0,820.0,88.0,5.1,20.0,549.0,813.99,643.59
2016,4,30,16,15,796.0,84.5,5.1,19.5,498.0,760.46,607.43
2016,4,30,16,30,772.0,81.0,5.1,19.0,447.0,706.06,569.81
2016,4,30,16,45,739.5,77.0,5.15,19.0,394.0,644.37,524.76
2016,4,30,17,0,707.0,73.0,5.2,19.0,341.0,583.26,478.2
2016,4,30,17,15,661.0,67.5,5.15,18.5,288.5,515.86,424.62
2016,4,30,17,30,615.0,62.0,5.1,18.0,236.0,448.58,369.24
2016,4,30,17,45,545.5,55.0,5.1,17.5,185.5,370.51,303.13
2016,4,30,18,0,476.0,48.0,5.1,17.0,135.0,298.85,240.25
2016,4,30,18,15,367.0,37.5,5.0,16.5,91.5,214.01,165.6
2016,4,30,18,30,258.0,27.0,4.9,16.0,48.0,141.82,94.6
2016,4,30,18,45,129.0,13.5,4.85,15.5,24.0,50.13,0.0
2016,4,30,19,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,5,15,61.5,7.5,1.25,12.5,10.0,6.82,0.0
2016,5,1,5,30,123.0,15.0,1.2,13.0,20.0,11.82,0.0
2016,5,1,5,45,254.5,27.5,1.15,13.5,57.0,22.1,12.32
2016,5,1,6,0,386.0,40.0,1.1,14.0,94.0,31.75,22.11
2016,5,1,6,15,469.5,49.0,1.1,14.0,142.0,37.87,28.04
2016,5,1,6,30,553.0,58.0,1.1,14.0,190.0,43.79,33.59
2016,5,1,6,45,606.0,65.0,1.1,14.5,242.0,47.75,37.15
2016,5,1,7,0,659.0,72.0,1.1,15.0,294.0,51.55,40.42
2016,5,1,7,15,697.0,77.0,1.1,15.5,347.0,53.6,42.06
2016,5,1,7,30,735.0,82.0,1.1,16.0,400.0,61.14,48.46
2016,5,1,7,45,762.0,86.0,1.15,16.5,452.0,107.65,60.16
2016,5,1,8,0,789.0,90.0,1.2,17.0,504.0,164.44,95.94
2016,5,1,8,15,809.5,93.5,1.15,17.5,553.0,222.78,142.09
2016,5,1,8,30,830.0,97.0,1.1,18.0,602.0,283.22,193.44
2016,5,1,8,45,845.0,100.0,1.05,19.0,647.5,343.39,244.83
2016,5,1,9,0,860.0,103.0,1.0,20.0,693.0,408.44,298.61
2016,5,1,9,15,872.0,105.0,0.9,20.0,733.0,467.23,346.86
2016,5,1,9,30,884.0,107.0,0.8,20.0,773.0,525.94,393.15
2016,5,1,9,45,892.5,109.0,0.7,20.5,808.0,582.41,435.02
2016,5,1,10,0,901.0,111.0,0.6,21.0,843.0,637.92,474.18
2016,5,1,10,15,907.5,112.5,0.6,21.5,871.0,690.49,510.79
2016,5,1,10,30,914.0,114.0,0.6,22.0,899.0,741.42,545.03
2016,5,1,10,45,918.0,115.0,0.65,22.5,919.5,788.18,575.3
2016,5,1,11,0,922.0,116.0,0.7,23.0,940.0,832.64,602.69
2016,5,1,11,15,925.0,117.0,0.85,23.0,953.5,873.78,630.58
2016,5,1,11,30,928.0,118.0,1.0,23.0,967.0,912.18,656.68
2016,5,1,11,45,928.0,118.5,1.2,23.0,972.5,944.55,679.75
2016,5,1,12,0,928.0,119.0,1.4,23.0,978.0,973.67,700.78
2016,5,1,12,15,927.5,119.0,1.55,23.0,975.5,998.49,718.36
2016,5,1,12,30,927.0,119.0,1.7,23.0,973.0,1019.8,733.81
2016,5,1,12,45,924.5,118.5,1.9,23.0,962.5,1035.04,746.21
2016,5,1,13,0,922.0,118.0,2.1,23.0,952.0,1046.53,756.3
2016,5,1,13,15,918.0,117.0,2.2,22.5,934.5,1052.19,763.01
2016,5,1,13,30,914.0,116.0,2.3,22.0,917.0,1054.0,767.44
2016,5,1,13,45,906.5,116.0,2.45,22.0,891.5,1049.49,767.05
2016,5,1,14,0,899.0,116.0,2.6,22.0,866.0,1041.21,764.31
2016,5,1,14,15,891.0,114.0,2.65,21.5,834.0,1026.6,757.93
2016,5,1,14,30,883.0,112.0,2.7,21.0,802.0,1008.4,749.27
2016,5,1,14,45,870.0,111.0,2.75,21.0,763.5,982.97,734.41
2016,5,1,15,0,857.0,110.0,2.8,21.0,725.0,954.45,717.47
2016,5,1,15,15,843.0,107.5,2.75,20.5,682.0,929.79,703.62
2016,5,1,15,30,829.0,105.0,2.7,20.0,639.0,892.72,681.13
2016,5,1,15,45,807.5,102.5,2.7,20.0,591.0,846.63,651.32
2016,5,1,16,0,786.0,100.0,2.7,20.0,543.0,798.86,619.95
2016,5,1,16,15,761.5,96.0,2.6,19.5,492.5,745.57,584.62
2016,5,1,16,30,737.0,92.0,2.5,19.0,442.0,691.5,547.99
2016,5,1,16,45,700.0,87.5,2.4,19.0,389.5,630.91,504.66
2016,5,1,17,0,663.0,83.0,2.3,19.0,337.0,568.06,457.12
2016,5,1,17,15,615.5,76.5,2.1,18.0,284.5,497.79,403.43
2016,5,1,17,30,568.0,70.0,1.9,17.0,232.0,430.6,350.05
2016,5,1,17,45,496.0,62.0,1.75,16.5,182.5,352.4,285.33
2016,5,1,18,0,424.0,54.0,1.6,16.0,133.0,280.83,224.03
2016,5,1,18,15,319.5,41.5,1.45,15.5,90.5,198.53,153.09
2016,5,1,18,30,215.0,29.0,1.3,15.0,48.0,126.73,85.75
2016,5,1,18,45,107.5,14.5,1.2,14.5,24.0,55.16,0.0
2016,5,1,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,5.5,1.25,11.0,5.5,5.0,0.0
2016,5,2,5,30,0.0,11.0,1.3,11.0,11.0,9.67,0.0
2016,5,2,5,45,8.5,29.5,1.4,11.5,31.0,25.4,15.41
2016,5,2,6,0,17.0,48.0,1.5,12.0,51.0,40.29,29.84
2016,5,2,6,15,32.5,69.5,1.5,12.5,77.0,56.99,45.21
2016,5,2,6,30,48.0,91.0,1.5,13.0,103.0,73.37,60.05
2016,5,2,6,45,62.0,112.0,1.55,13.5,131.5,89.13,74.02
2016,5,2,7,0,76.0,133.0,1.6,14.0,160.0,104.61,87.42
2016,5,2,7,15,58.0,150.5,1.55,14.0,173.0,117.43,98.39
2016,5,2,7,30,40.0,168.0,1.5,14.0,186.0,129.93,108.91
2016,5,2,7,45,108.5,198.0,1.5,14.5,254.0,153.83,119.59
2016,5,2,8,0,177.0,228.0,1.5,15.0,322.0,194.34,147.54
2016,5,2,8,15,254.5,239.5,1.45,15.0,388.0,227.87,170.76
2016,5,2,8,30,332.0,251.0,1.4,15.0,454.0,276.77,207.88
2016,5,2,8,45,411.5,245.0,1.4,15.5,515.5,318.98,240.6
2016,5,2,9,0,491.0,239.0,1.4,16.0,577.0,373.86,283.9
2016,5,2,9,15,587.5,218.0,1.3,16.0,645.5,432.9,330.53
2016,5,2,9,30,684.0,197.0,1.2,16.0,714.0,500.37,383.07
2016,5,2,9,45,771.0,163.5,1.2,16.5,771.5,562.8,431.0
2016,5,2,10,0,858.0,130.0,1.2,17.0,829.0,628.75,480.57
2016,5,2,10,15,865.0,131.5,1.2,17.0,856.5,679.62,518.26
2016,5,2,10,30,872.0,133.0,1.2,17.0,884.0,728.98,553.96
2016,5,2,10,45,874.5,136.0,1.2,17.5,904.0,774.61,584.84
2016,5,2,11,0,877.0,139.0,1.2,18.0,924.0,817.98,612.04
2016,5,2,11,15,880.0,139.5,1.2,18.0,937.0,857.1,637.23
2016,5,2,11,30,883.0,140.0,1.2,18.0,950.0,893.63,660.53
2016,5,2,11,45,880.0,143.0,1.3,18.5,954.5,924.37,680.17
2016,5,2,12,0,877.0,146.0,1.4,19.0,959.0,951.92,697.74
2016,5,2,12,15,668.5,263.0,1.55,19.0,882.0,911.03,671.92
2016,5,2,12,30,460.0,380.0,1.7,19.0,805.0,841.29,622.01
2016,5,2,12,45,473.0,362.0,1.9,19.0,795.0,850.27,631.77
2016,5,2,13,0,486.0,344.0,2.1,19.0,785.0,856.8,639.01
2016,5,2,13,15,487.0,343.5,2.25,19.0,778.0,866.31,647.18
2016,5,2,13,30,488.0,343.0,2.4,19.0,771.0,873.39,653.72
2016,5,2,13,45,493.0,328.5,2.55,19.0,751.0,867.79,652.17
2016,5,2,14,0,498.0,314.0,2.7,19.0,731.0,859.47,648.86
2016,5,2,14,15,456.5,316.5,2.75,18.5,687.5,819.59,622.9
2016,5,2,14,30,415.0,319.0,2.8,18.0,644.0,778.14,595.66
2016,5,2,14,45,475.0,278.5,2.85,18.0,633.5,789.7,607.64
2016,5,2,15,0,535.0,238.0,2.9,18.0,623.0,795.88,615.5
2016,5,2,15,15,556.0,213.5,2.9,17.5,592.5,777.47,605.72
2016,5,2,15,30,577.0,189.0,2.9,17.0,562.0,762.08,598.02
2016,5,2,15,45,540.5,185.0,2.9,17.0,514.0,702.12,555.44
2016,5,2,16,0,504.0,181.0,2.9,17.0,466.0,649.16,517.37
2016,5,2,16,15,489.5,166.0,2.85,16.5,422.0,602.21,484.41
2016,5,2,16,30,475.0,151.0,2.8,16.0,378.0,554.6,450.09
2016,5,2,16,45,408.5,143.0,2.75,15.5,322.0,476.97,390.54
2016,5,2,17,0,342.0,135.0,2.7,15.0,266.0,390.81,322.84
2016,5,2,17,15,288.5,125.0,2.65,14.5,224.0,330.55,274.07
2016,5,2,17,30,235.0,115.0,2.6,14.0,182.0,275.28,227.99
2016,5,2,17,45,252.5,94.0,2.6,14.0,152.5,248.72,204.69
2016,5,2,18,0,270.0,73.0,2.6,14.0,123.0,228.03,184.48
2016,5,2,18,15,187.0,54.0,2.55,13.5,83.5,149.24,116.28
2016,5,2,18,30,104.0,35.0,2.5,13.0,44.0,87.94,60.28
2016,5,2,18,45,52.0,17.5,2.45,13.0,22.0,38.89,0.0
