Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,2,19,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,5.0,1.65,11.0,5.0,4.55,0.0
2016,5,3,5,30,0.0,10.0,1.6,11.0,10.0,8.79,0.0
2016,5,3,5,45,0.0,28.0,1.6,11.5,28.0,24.48,14.86
2016,5,3,6,0,0.0,46.0,1.6,12.0,46.0,39.47,29.17
2016,5,3,6,15,9.0,67.0,1.5,12.0,69.5,56.54,44.94
2016,5,3,6,30,18.0,88.0,1.4,12.0,93.0,73.45,60.37
2016,5,3,6,45,29.5,109.0,1.35,12.5,118.5,87.18,72.57
2016,5,3,7,0,41.0,130.0,1.3,13.0,144.0,102.65,86.0
2016,5,3,7,15,191.0,145.5,1.45,13.0,227.0,110.2,92.42
2016,5,3,7,30,341.0,161.0,1.6,13.0,310.0,114.58,95.97
2016,5,3,7,45,173.0,165.5,1.8,13.5,241.5,137.54,104.52
2016,5,3,8,0,5.0,170.0,2.0,14.0,173.0,144.29,115.01
2016,5,3,8,15,45.0,220.0,2.1,14.0,248.0,185.97,146.96
2016,5,3,8,30,85.0,270.0,2.2,14.0,323.0,238.47,187.6
2016,5,3,8,45,213.0,281.5,2.35,14.0,426.0,292.4,227.4
2016,5,3,9,0,341.0,293.0,2.5,14.0,529.0,362.5,281.59
2016,5,3,9,15,301.0,322.5,2.45,14.5,539.5,393.56,307.1
2016,5,3,9,30,261.0,352.0,2.4,15.0,550.0,420.32,328.21
2016,5,3,9,45,192.0,373.5,2.35,15.5,523.0,422.01,329.18
2016,5,3,10,0,123.0,395.0,2.3,16.0,496.0,414.27,322.21
2016,5,3,10,15,214.0,400.0,2.15,16.0,582.5,489.03,379.25
2016,5,3,10,30,305.0,405.0,2.0,16.0,669.0,574.08,442.33
2016,5,3,10,45,226.0,427.0,1.9,16.5,625.5,552.3,423.39
2016,5,3,11,0,147.0,449.0,1.8,17.0,582.0,525.49,401.07
2016,5,3,11,15,151.0,456.5,1.7,17.0,594.5,547.22,416.57
2016,5,3,11,30,155.0,464.0,1.6,17.0,607.0,568.86,431.47
2016,5,3,11,45,198.5,463.5,1.5,17.0,647.5,617.82,466.67
2016,5,3,12,0,242.0,463.0,1.4,17.0,688.0,668.52,502.23
2016,5,3,12,15,289.0,448.5,1.45,17.0,717.0,720.99,539.81
2016,5,3,12,30,336.0,434.0,1.5,17.0,746.0,764.14,570.86
2016,5,3,12,45,429.5,394.5,1.55,17.0,788.5,838.46,624.13
2016,5,3,13,0,523.0,355.0,1.6,17.0,831.0,903.9,670.62
2016,5,3,13,15,510.0,348.5,1.7,17.0,805.5,893.8,664.77
2016,5,3,13,30,497.0,342.0,1.8,17.0,780.0,880.85,657.86
2016,5,3,13,45,471.5,337.5,1.9,17.0,743.5,854.63,641.63
2016,5,3,14,0,446.0,333.0,2.0,17.0,707.0,826.0,623.67
2016,5,3,14,15,439.0,322.5,2.1,17.0,679.0,807.65,613.09
2016,5,3,14,30,432.0,312.0,2.2,17.0,651.0,787.11,600.78
2016,5,3,14,45,413.5,303.5,2.35,17.0,615.5,755.4,580.53
2016,5,3,15,0,395.0,295.0,2.5,17.0,580.0,706.68,548.17
2016,5,3,15,15,349.0,287.0,2.65,16.5,527.5,647.9,507.82
2016,5,3,15,30,303.0,279.0,2.8,16.0,475.0,589.95,466.97
2016,5,3,15,45,222.5,265.5,2.95,16.0,404.0,481.11,384.91
2016,5,3,16,0,142.0,252.0,3.1,16.0,333.0,392.97,316.25
2016,5,3,16,15,115.0,226.5,3.1,15.5,288.5,339.19,275.0
2016,5,3,16,30,88.0,201.0,3.1,15.0,244.0,273.79,223.41
2016,5,3,16,45,126.0,178.5,3.1,15.0,232.0,286.97,235.82
2016,5,3,17,0,164.0,156.0,3.1,15.0,220.0,283.15,233.93
2016,5,3,17,15,137.5,137.0,3.0,14.5,185.5,238.96,197.58
2016,5,3,17,30,111.0,118.0,2.9,14.0,151.0,197.11,162.52
2016,5,3,17,45,91.5,95.5,2.85,14.0,119.0,156.93,128.0
2016,5,3,18,0,72.0,73.0,2.8,14.0,87.0,118.38,94.33
2016,5,3,18,15,42.0,51.5,2.6,13.5,59.0,71.96,54.11
2016,5,3,18,30,12.0,30.0,2.4,13.0,31.0,35.23,21.67
2016,5,3,18,45,6.0,15.0,2.25,13.0,15.5,15.93,0.0
2016,5,3,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,8.0,2.55,12.0,8.0,7.28,0.0
2016,5,4,5,30,0.0,16.0,2.5,12.0,16.0,14.1,0.0
2016,5,4,5,45,56.0,37.5,2.5,12.0,46.0,30.74,20.23
2016,5,4,6,0,112.0,59.0,2.5,12.0,76.0,47.18,35.97
2016,5,4,6,15,161.0,80.0,2.45,12.0,115.0,61.12,49.02
2016,5,4,6,30,210.0,101.0,2.4,12.0,154.0,75.87,62.54
2016,5,4,6,45,284.5,108.5,2.4,12.5,197.0,81.35,67.43
2016,5,4,7,0,359.0,116.0,2.4,13.0,240.0,81.7,67.55
2016,5,4,7,15,309.5,145.5,2.3,13.0,265.0,105.13,88.07
2016,5,4,7,30,260.0,175.0,2.2,13.0,290.0,122.57,103.01
2016,5,4,7,45,198.0,203.5,2.15,13.0,297.5,163.64,125.44
2016,5,4,8,0,136.0,232.0,2.1,13.0,305.0,192.22,148.89
2016,5,4,8,15,141.5,255.5,2.0,13.0,337.5,223.32,173.49
2016,5,4,8,30,147.0,279.0,1.9,13.0,370.0,255.48,199.4
2016,5,4,8,45,181.5,299.5,1.85,13.5,420.0,295.6,230.5
2016,5,4,9,0,216.0,320.0,1.8,14.0,470.0,340.02,264.96
2016,5,4,9,15,257.0,332.5,1.7,14.0,521.0,382.32,297.98
2016,5,4,9,30,298.0,345.0,1.6,14.0,572.0,432.79,336.97
2016,5,4,9,45,307.5,360.0,1.55,14.0,603.0,472.43,367.33
2016,5,4,10,0,317.0,375.0,1.5,14.0,634.0,512.81,397.67
2016,5,4,10,15,252.0,402.0,1.5,14.0,612.5,515.81,399.24
2016,5,4,10,30,187.0,429.0,1.5,14.0,591.0,510.72,394.51
2016,5,4,10,45,229.5,433.0,1.5,14.5,636.5,559.88,430.55
2016,5,4,11,0,272.0,437.0,1.5,15.0,682.0,616.31,470.74
2016,5,4,11,15,275.5,443.0,1.65,15.0,694.5,642.21,489.78
2016,5,4,11,30,279.0,449.0,1.8,15.0,707.0,667.54,508.61
2016,5,4,11,45,279.5,452.0,2.0,15.0,711.5,686.71,523.33
2016,5,4,12,0,280.0,455.0,2.2,15.0,716.0,704.81,537.29
2016,5,4,12,15,343.0,427.5,2.3,15.0,746.0,750.83,572.38
2016,5,4,12,30,406.0,400.0,2.4,15.0,776.0,807.18,614.07
2016,5,4,12,45,420.0,389.5,2.5,15.5,775.0,823.78,625.49
2016,5,4,13,0,434.0,379.0,2.6,16.0,774.0,838.4,635.91
2016,5,4,13,15,336.0,406.0,2.65,16.0,708.5,763.85,582.04
2016,5,4,13,30,238.0,433.0,2.7,16.0,643.0,683.49,523.56
2016,5,4,13,45,304.5,402.0,2.8,16.0,663.0,738.2,566.3
2016,5,4,14,0,371.0,371.0,2.9,16.0,683.0,774.83,595.36
2016,5,4,14,15,427.5,331.0,2.95,16.0,677.5,804.26,618.84
2016,5,4,14,30,484.0,291.0,3.0,16.0,672.0,815.99,630.26
2016,5,4,14,45,440.0,294.5,3.05,16.0,628.5,771.22,598.6
2016,5,4,15,0,396.0,298.0,3.1,16.0,585.0,710.37,555.65
2016,5,4,15,15,427.0,266.5,3.1,16.0,559.5,713.4,560.4
2016,5,4,15,30,458.0,235.0,3.1,16.0,534.0,697.09,550.96
2016,5,4,15,45,463.0,215.0,3.1,16.0,498.0,666.39,530.12
2016,5,4,16,0,468.0,195.0,3.1,16.0,462.0,633.35,507.34
2016,5,4,16,15,313.0,200.0,3.0,15.5,371.5,482.05,390.92
2016,5,4,16,30,158.0,205.0,2.9,15.0,281.0,344.8,281.38
2016,5,4,16,45,225.0,174.5,2.85,15.0,269.5,366.15,301.12
2016,5,4,17,0,292.0,144.0,2.8,15.0,258.0,366.88,303.32
2016,5,4,17,15,253.0,130.0,2.7,14.5,218.0,313.48,259.78
2016,5,4,17,30,214.0,116.0,2.6,14.0,178.0,263.51,218.19
2016,5,4,17,45,180.0,95.5,2.55,14.0,140.5,211.78,173.94
2016,5,4,18,0,146.0,75.0,2.5,14.0,103.0,163.26,131.58
2016,5,4,18,15,99.5,54.5,2.35,13.5,71.0,105.78,81.71
2016,5,4,18,30,53.0,34.0,2.2,13.0,39.0,60.72,41.31
2016,5,4,18,45,26.5,17.0,2.1,13.0,19.5,27.24,0.0
2016,5,4,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,4,19,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,7.0,1.9,12.0,7.0,6.37,0.0
2016,5,5,5,30,0.0,14.0,2.0,12.0,14.0,12.32,0.0
2016,5,5,5,45,10.5,33.5,2.1,12.5,35.0,28.62,18.57
2016,5,5,6,0,21.0,53.0,2.2,13.0,56.0,44.14,33.22
2016,5,5,6,15,37.0,75.0,2.25,13.0,83.0,61.07,48.81
2016,5,5,6,30,53.0,97.0,2.3,13.0,110.0,77.68,63.92
2016,5,5,6,45,70.5,117.5,2.35,13.5,139.5,93.06,77.53
2016,5,5,7,0,88.0,138.0,2.4,14.0,169.0,108.18,90.59
2016,5,5,7,15,122.0,161.5,2.4,14.0,212.0,119.54,100.29
2016,5,5,7,30,156.0,185.0,2.4,14.0,255.0,134.7,113.13
2016,5,5,7,45,209.0,204.0,2.45,14.0,309.0,165.04,125.69
2016,5,5,8,0,262.0,223.0,2.5,14.0,363.0,196.7,146.54
2016,5,5,8,15,202.0,251.5,2.45,14.0,365.5,232.43,177.86
2016,5,5,8,30,142.0,280.0,2.4,14.0,368.0,255.04,198.8
2016,5,5,8,45,187.5,299.5,2.4,14.5,424.5,297.6,231.62
2016,5,5,9,0,233.0,319.0,2.4,15.0,481.0,345.72,268.96
2016,5,5,9,15,294.5,324.5,2.35,15.0,541.5,392.33,305.51
2016,5,5,9,30,356.0,330.0,2.3,15.0,602.0,449.2,349.91
2016,5,5,9,45,277.5,365.0,2.3,15.5,582.5,460.08,358.08
2016,5,5,10,0,199.0,400.0,2.3,16.0,563.0,463.27,359.54
2016,5,5,10,15,142.0,406.5,2.3,16.0,525.0,447.69,347.35
2016,5,5,10,30,85.0,413.0,2.3,16.0,487.0,424.0,328.63
2016,5,5,10,45,240.0,402.0,2.3,16.0,617.0,543.26,420.62
2016,5,5,11,0,395.0,391.0,2.3,16.0,747.0,670.86,515.51
2016,5,5,11,15,418.5,387.5,2.3,16.0,769.5,713.2,545.32
2016,5,5,11,30,442.0,384.0,2.3,16.0,792.0,752.32,573.25
2016,5,5,11,45,455.5,385.5,2.35,16.5,808.0,786.93,596.75
2016,5,5,12,0,469.0,387.0,2.4,17.0,824.0,820.57,619.36
2016,5,5,12,15,390.0,416.0,2.4,17.0,779.0,783.33,591.58
2016,5,5,12,30,311.0,445.0,2.4,17.0,734.0,749.91,566.54
2016,5,5,12,45,323.0,429.0,2.4,17.0,727.0,756.7,572.45
2016,5,5,13,0,335.0,413.0,2.4,17.0,720.0,761.77,576.9
2016,5,5,13,15,333.5,406.0,2.4,17.0,706.5,760.77,576.69
2016,5,5,13,30,332.0,399.0,2.4,17.0,693.0,757.93,575.31
2016,5,5,13,45,256.5,404.0,2.4,17.0,627.0,691.27,526.91
2016,5,5,14,0,181.0,409.0,2.4,17.0,561.0,606.86,465.54
2016,5,5,14,15,178.0,395.5,2.4,17.0,540.5,591.31,455.57
2016,5,5,14,30,175.0,382.0,2.4,17.0,520.0,574.81,444.43
2016,5,5,14,45,113.5,346.5,2.4,17.0,435.0,476.22,370.88
2016,5,5,15,0,52.0,311.0,2.4,17.0,350.0,362.01,283.86
2016,5,5,15,15,51.0,293.0,2.35,16.5,329.0,342.62,270.57
2016,5,5,15,30,50.0,275.0,2.3,16.0,308.0,323.01,256.55
2016,5,5,15,45,376.0,202.5,2.25,16.0,419.5,575.89,460.63
2016,5,5,16,0,702.0,130.0,2.2,16.0,531.0,764.66,603.38
2016,5,5,16,15,675.0,124.5,2.2,15.5,482.0,710.72,565.33
2016,5,5,16,30,648.0,119.0,2.2,15.0,433.0,656.43,528.19
2016,5,5,16,45,611.0,112.5,2.2,15.0,382.0,593.81,481.68
2016,5,5,17,0,574.0,106.0,2.2,15.0,331.0,532.45,434.8
2016,5,5,17,15,526.0,97.5,2.25,14.5,280.5,463.7,381.43
2016,5,5,17,30,478.0,89.0,2.3,14.0,230.0,394.22,325.51
2016,5,5,17,45,410.0,78.0,2.35,14.0,182.0,320.61,263.5
2016,5,5,18,0,342.0,67.0,2.4,14.0,134.0,253.69,205.37
2016,5,5,18,15,251.0,52.0,2.25,13.5,93.0,179.76,141.03
2016,5,5,18,30,160.0,37.0,2.1,13.0,52.0,116.39,83.61
2016,5,5,18,45,80.0,18.5,2.0,13.0,26.0,48.55,0.0
2016,5,5,19,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,5,19,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,0.5,2.7,11.0,0.5,0.45,0.0
2016,5,6,5,30,0.0,1.0,2.7,11.0,1.0,0.87,0.0
2016,5,6,5,45,0.0,3.0,2.7,11.5,3.0,2.63,0.0
2016,5,6,6,0,0.0,5.0,2.7,12.0,5.0,4.38,0.0
2016,5,6,6,15,0.0,8.0,2.65,12.0,8.0,7.02,0.66
2016,5,6,6,30,0.0,11.0,2.6,12.0,11.0,9.66,3.1
2016,5,6,6,45,0.0,14.0,2.55,12.0,14.0,12.31,5.51
2016,5,6,7,0,0.0,17.0,2.5,12.0,17.0,14.95,7.9
2016,5,6,7,15,75.0,102.0,2.45,12.0,135.5,80.77,66.88
2016,5,6,7,30,150.0,187.0,2.4,12.0,254.0,135.87,115.07
2016,5,6,7,45,104.0,204.5,2.4,12.5,253.5,164.95,129.82
2016,5,6,8,0,58.0,222.0,2.4,13.0,253.0,182.06,144.08
2016,5,6,8,15,40.0,225.5,2.35,13.0,248.0,189.18,150.25
2016,5,6,8,30,22.0,229.0,2.3,13.0,243.0,198.99,158.65
2016,5,6,8,45,11.0,178.0,2.3,13.0,185.0,157.65,125.14
2016,5,6,9,0,0.0,127.0,2.3,13.0,127.0,111.88,87.72
2016,5,6,9,15,3.5,166.5,2.3,13.0,169.0,147.43,116.65
2016,5,6,9,30,7.0,206.0,2.3,13.0,211.0,183.51,145.57
2016,5,6,9,45,9.0,221.0,2.3,13.5,228.0,198.54,157.05
2016,5,6,10,0,11.0,236.0,2.3,14.0,245.0,213.91,168.77
2016,5,6,10,15,5.5,168.0,2.3,14.0,172.5,152.3,119.25
2016,5,6,10,30,0.0,100.0,2.3,14.0,100.0,88.93,67.76
2016,5,6,10,45,8.5,202.0,2.3,14.0,210.0,185.76,146.17
2016,5,6,11,0,17.0,304.0,2.3,14.0,320.0,284.13,223.44
2016,5,6,11,15,21.5,331.0,2.3,14.0,351.0,313.87,246.11
2016,5,6,11,30,26.0,358.0,2.3,14.0,382.0,351.51,274.91
2016,5,6,11,45,25.5,357.0,2.35,14.0,380.5,353.74,276.46
2016,5,6,12,0,25.0,356.0,2.4,14.0,379.0,355.73,278.02
2016,5,6,12,15,19.5,318.0,2.4,14.0,336.5,307.16,240.64
2016,5,6,12,30,14.0,280.0,2.4,14.0,294.0,267.74,210.14
2016,5,6,12,45,10.0,231.0,2.4,14.5,241.0,219.06,171.73
2016,5,6,13,0,6.0,182.0,2.4,15.0,188.0,170.18,132.81
2016,5,6,13,15,12.0,242.5,2.35,15.0,253.5,232.83,182.8
2016,5,6,13,30,18.0,303.0,2.3,15.0,319.0,297.05,232.96
2016,5,6,13,45,15.5,282.0,2.3,15.0,295.5,275.11,215.88
2016,5,6,14,0,13.0,261.0,2.3,15.0,272.0,252.99,198.87
2016,5,6,14,15,13.5,258.0,2.25,15.0,269.0,251.16,197.79
2016,5,6,14,30,14.0,255.0,2.2,15.0,266.0,249.32,196.66
2016,5,6,14,45,7.5,207.5,2.15,15.0,213.5,197.27,155.55
2016,5,6,15,0,1.0,160.0,2.1,15.0,161.0,145.84,114.39
2016,5,6,15,15,34.0,222.5,1.95,14.5,245.0,250.22,200.1
2016,5,6,15,30,67.0,285.0,1.8,14.0,329.0,349.26,279.22
2016,5,6,15,45,37.0,233.5,1.7,14.0,257.5,266.19,213.18
2016,5,6,16,0,7.0,182.0,1.6,14.0,186.0,174.63,139.45
2016,5,6,16,15,3.5,124.5,1.4,14.0,126.5,115.46,91.43
2016,5,6,16,30,0.0,67.0,1.2,14.0,67.0,59.24,44.69
2016,5,6,16,45,0.0,58.5,1.0,14.0,58.5,51.68,38.52
2016,5,6,17,0,0.0,50.0,0.8,14.0,50.0,44.13,32.23
2016,5,6,17,15,0.0,42.5,0.7,14.0,42.5,37.48,26.63
2016,5,6,17,30,0.0,35.0,0.6,14.0,35.0,30.83,20.96
2016,5,6,17,45,0.0,27.5,0.5,14.0,27.5,24.2,15.22
2016,5,6,18,0,0.0,20.0,0.4,14.0,20.0,17.58,9.43
2016,5,6,18,15,0.0,14.0,0.45,13.5,14.0,12.3,4.75
2016,5,6,18,30,0.0,8.0,0.5,13.0,8.0,7.02,0.0
2016,5,6,18,45,0.0,4.0,0.55,13.0,4.0,3.5,0.0
2016,5,6,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,6,19,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,5,6,19,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,7.0,1.65,12.0,7.0,6.37,0.0
2016,5,7,5,30,0.0,14.0,1.8,12.0,14.0,12.32,0.74
2016,5,7,5,45,4.0,33.5,2.0,12.5,34.5,29.03,19.18
2016,5,7,6,0,8.0,53.0,2.2,13.0,55.0,45.06,34.13
2016,5,7,6,15,21.5,75.0,2.25,13.0,80.5,61.26,49.04
2016,5,7,6,30,35.0,97.0,2.3,13.0,106.0,77.86,64.11
2016,5,7,6,45,50.5,118.0,2.35,13.0,134.0,93.52,78.09
2016,5,7,7,0,66.0,139.0,2.4,13.0,162.0,108.9,91.56
2016,5,7,7,15,52.0,156.0,2.45,13.0,176.0,121.34,102.22
2016,5,7,7,30,38.0,173.0,2.5,13.0,190.0,133.48,112.47
2016,5,7,7,45,123.5,202.5,2.6,13.5,267.5,158.85,123.6
2016,5,7,8,0,209.0,232.0,2.7,14.0,345.0,202.47,153.58
2016,5,7,8,15,104.5,196.5,2.75,14.0,253.0,176.04,136.36
2016,5,7,8,30,0.0,161.0,2.8,14.0,161.0,139.38,110.48
2016,5,7,8,45,0.0,144.5,2.9,14.0,144.5,126.38,99.59
2016,5,7,9,0,0.0,128.0,3.0,14.0,128.0,112.74,88.18
2016,5,7,9,15,4.0,171.5,2.95,14.0,175.0,151.9,119.92
2016,5,7,9,30,8.0,215.0,2.9,14.0,222.0,191.62,151.68
2016,5,7,9,45,4.0,148.5,2.9,14.5,152.0,133.32,104.12
2016,5,7,10,0,0.0,82.0,2.9,15.0,82.0,72.89,54.6
2016,5,7,10,15,0.0,78.5,2.85,15.0,78.5,69.81,52.04
2016,5,7,10,30,0.0,75.0,2.8,15.0,75.0,66.72,49.45
2016,5,7,10,45,0.0,105.5,2.75,15.5,105.5,93.87,71.41
2016,5,7,11,0,0.0,136.0,2.7,16.0,136.0,121.12,93.16
2016,5,7,11,15,0.0,116.0,2.65,16.0,116.0,103.4,78.8
2016,5,7,11,30,0.0,96.0,2.6,16.0,96.0,85.6,64.39
2016,5,7,11,45,0.0,115.5,2.6,16.0,115.5,103.15,78.57
2016,5,7,12,0,0.0,135.0,2.6,16.0,135.0,120.81,92.74
2016,5,7,12,15,3.5,158.5,2.55,16.0,162.0,145.51,112.64
2016,5,7,12,30,7.0,182.0,2.5,16.0,189.0,170.56,132.69
2016,5,7,12,45,5.5,171.5,2.5,16.0,177.0,159.78,124.07
2016,5,7,13,0,4.0,161.0,2.5,16.0,165.0,148.88,115.4
2016,5,7,13,15,15.5,253.5,2.45,16.0,268.0,246.64,193.15
2016,5,7,13,30,27.0,346.0,2.4,16.0,371.0,363.43,283.2
2016,5,7,13,45,18.0,282.5,2.4,16.0,299.0,278.03,217.28
2016,5,7,14,0,9.0,219.0,2.4,16.0,227.0,208.76,163.34
2016,5,7,14,15,4.5,182.5,2.4,16.0,186.5,169.98,132.79
2016,5,7,14,30,0.0,146.0,2.4,16.0,146.0,131.44,101.97
2016,5,7,14,45,0.0,149.5,2.4,16.0,149.5,134.8,104.94
2016,5,7,15,0,0.0,153.0,2.4,16.0,153.0,138.24,107.94
2016,5,7,15,15,1.0,162.5,2.35,16.0,163.5,148.44,116.48
2016,5,7,15,30,2.0,172.0,2.3,16.0,174.0,158.91,125.26
2016,5,7,15,45,51.0,212.0,2.3,16.0,242.0,254.69,204.37
2016,5,7,16,0,100.0,252.0,2.3,16.0,310.0,341.22,274.29
2016,5,7,16,15,60.0,214.5,2.25,15.5,249.0,265.63,214.15
2016,5,7,16,30,20.0,177.0,2.2,15.0,188.0,181.98,146.51
2016,5,7,16,45,33.0,165.0,2.2,15.0,179.5,190.47,154.52
2016,5,7,17,0,46.0,153.0,2.2,15.0,171.0,187.06,152.4
2016,5,7,17,15,37.0,132.0,2.1,14.5,145.0,158.04,128.64
2016,5,7,17,30,28.0,111.0,2.0,14.0,119.0,129.73,105.07
2016,5,7,17,45,17.5,89.5,1.95,14.0,94.5,94.63,75.16
2016,5,7,18,0,7.0,68.0,1.9,14.0,70.0,67.84,52.0
2016,5,7,18,15,3.5,48.0,1.85,13.5,49.0,46.49,33.42
2016,5,7,18,30,0.0,28.0,1.8,13.0,28.0,25.04,14.55
2016,5,7,18,45,0.0,14.0,1.75,13.0,14.0,12.32,0.0
2016,5,7,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,7,19,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,7,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,8,5,15,41.0,12.0,1.2,12.0,14.5,10.91,0.0
2016,5,8,5,30,82.0,24.0,1.2,12.0,29.0,19.51,5.72
2016,5,8,5,45,177.0,40.5,1.25,12.5,65.0,31.3,21.24
2016,5,8,6,0,272.0,57.0,1.3,13.0,101.0,43.44,32.77
2016,5,8,6,15,345.5,69.5,1.3,13.0,146.5,52.1,40.96
2016,5,8,6,30,419.0,82.0,1.3,13.0,192.0,60.47,48.67
2016,5,8,6,45,209.5,95.0,1.35,13.5,150.0,71.75,58.66
2016,5,8,7,0,0.0,108.0,1.4,14.0,108.0,91.43,75.82
2016,5,8,7,15,6.5,133.0,1.4,14.0,136.0,111.06,92.76
2016,5,8,7,30,13.0,158.0,1.4,14.0,164.0,130.38,109.17
2016,5,8,7,45,36.5,191.0,1.45,14.5,211.0,152.12,120.31
2016,5,8,8,0,60.0,224.0,1.5,15.0,258.0,183.94,144.06
2016,5,8,8,15,37.5,220.0,1.5,15.0,241.5,184.99,145.43
2016,5,8,8,30,15.0,216.0,1.5,15.0,225.0,187.19,147.82
2016,5,8,8,45,38.5,261.0,1.5,15.0,287.5,227.17,178.77
2016,5,8,9,0,62.0,306.0,1.5,15.0,350.0,276.0,216.45
2016,5,8,9,15,109.5,337.5,1.5,15.0,420.0,328.58,256.58
2016,5,8,9,30,157.0,369.0,1.5,15.0,490.0,384.68,299.28
2016,5,8,9,45,144.5,385.5,1.55,15.5,500.5,405.27,314.31
2016,5,8,10,0,132.0,402.0,1.6,16.0,511.0,424.53,328.16
2016,5,8,10,15,146.0,417.5,1.65,16.0,542.0,458.84,353.9
2016,5,8,10,30,160.0,433.0,1.7,16.0,573.0,494.47,380.32
2016,5,8,10,45,205.0,439.5,1.8,16.5,623.0,546.4,418.51
2016,5,8,11,0,250.0,446.0,1.9,17.0,673.0,605.59,461.29
2016,5,8,11,15,226.0,457.0,2.0,17.0,664.0,607.46,462.2
2016,5,8,11,30,202.0,468.0,2.1,17.0,655.0,610.94,464.53
2016,5,8,11,45,213.5,460.5,2.25,17.0,659.5,626.4,476.76
2016,5,8,12,0,225.0,453.0,2.4,17.0,664.0,641.35,488.55
2016,5,8,12,15,259.5,443.0,2.45,17.0,686.0,685.34,521.02
2016,5,8,12,30,294.0,433.0,2.5,17.0,708.0,720.09,546.74
2016,5,8,12,45,283.0,440.0,2.65,17.0,702.5,726.91,551.92
2016,5,8,13,0,272.0,447.0,2.8,17.0,697.0,732.1,556.21
2016,5,8,13,15,284.5,427.0,2.85,17.0,684.0,731.59,557.17
2016,5,8,13,30,297.0,407.0,2.9,17.0,671.0,729.28,556.98
2016,5,8,13,45,296.5,396.0,3.0,17.0,653.5,721.45,552.66
2016,5,8,14,0,296.0,385.0,3.1,17.0,636.0,711.92,547.18
2016,5,8,14,15,566.0,255.5,3.15,17.0,713.0,865.59,665.58
2016,5,8,14,30,836.0,126.0,3.2,17.0,790.0,983.29,749.1
2016,5,8,14,45,830.0,121.0,3.25,17.0,754.5,960.8,734.35
2016,5,8,15,0,824.0,116.0,3.3,17.0,719.0,935.03,718.57
2016,5,8,15,15,810.0,113.5,3.35,16.5,677.5,901.55,698.67
2016,5,8,15,30,796.0,111.0,3.4,16.0,636.0,865.53,676.74
2016,5,8,15,45,780.5,106.5,3.45,16.0,590.5,823.62,649.01
2016,5,8,16,0,765.0,102.0,3.5,16.0,545.0,779.75,619.51
2016,5,8,16,15,741.5,98.0,3.55,15.5,496.0,728.35,585.02
2016,5,8,16,30,718.0,94.0,3.6,15.0,447.0,679.37,551.56
2016,5,8,16,45,689.5,88.5,3.7,15.0,396.5,621.45,509.51
2016,5,8,17,0,661.0,83.0,3.8,15.0,346.0,563.97,465.12
2016,5,8,17,15,617.5,77.0,3.85,14.5,295.5,497.28,412.51
2016,5,8,17,30,574.0,71.0,3.9,14.0,245.0,433.27,360.11
2016,5,8,17,45,514.5,63.0,3.95,14.0,196.5,361.67,298.96
2016,5,8,18,0,455.0,55.0,4.0,14.0,148.0,295.36,240.44
2016,5,8,18,15,360.5,44.5,3.9,13.5,105.0,217.72,172.07
2016,5,8,18,30,266.0,34.0,3.8,13.0,62.0,150.6,110.9
2016,5,8,18,45,133.0,17.0,3.7,13.0,31.0,67.5,17.25
2016,5,8,19,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,8,19,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2016,5,8,19,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,9,5,15,48.0,13.0,2.7,11.0,16.5,11.82,0.0
2016,5,9,5,30,96.0,26.0,2.7,11.0,33.0,21.05,7.71
2016,5,9,5,45,200.5,42.5,2.75,11.0,71.0,32.87,22.8
2016,5,9,6,0,305.0,59.0,2.8,11.0,109.0,45.02,34.46
2016,5,9,6,15,152.5,64.5,2.8,11.0,89.5,50.3,39.67
2016,5,9,6,30,0.0,70.0,2.8,11.0,70.0,60.53,49.11
2016,5,9,6,45,0.0,87.0,2.8,11.5,87.0,74.59,61.67
2016,5,9,7,0,0.0,104.0,2.8,12.0,104.0,88.52,73.86
2016,5,9,7,15,36.5,145.0,2.75,12.0,161.5,114.53,96.64
2016,5,9,7,30,73.0,186.0,2.7,12.0,219.0,141.88,120.23
2016,5,9,7,45,126.5,211.5,2.7,12.5,277.0,165.02,128.95
2016,5,9,8,0,180.0,237.0,2.7,13.0,335.0,202.29,155.21
2016,5,9,8,15,143.5,259.5,2.65,13.0,342.0,227.15,176.7
2016,5,9,8,30,107.0,282.0,2.6,13.0,349.0,253.16,199.3
2016,5,9,8,45,175.5,301.5,2.6,13.5,421.0,295.57,231.29
2016,5,9,9,0,244.0,321.0,2.6,14.0,493.0,347.5,271.36
2016,5,9,9,15,176.0,342.5,2.55,14.0,470.0,357.95,281.07
2016,5,9,9,30,108.0,364.0,2.5,14.0,447.0,359.21,282.56
2016,5,9,9,45,85.0,369.0,2.5,14.5,436.5,361.07,283.47
2016,5,9,10,0,62.0,374.0,2.5,15.0,426.0,360.07,281.88
2016,5,9,10,15,102.5,403.5,2.5,15.0,492.0,418.21,326.62
2016,5,9,10,30,143.0,433.0,2.5,15.0,558.0,482.44,375.17
2016,5,9,10,45,147.5,444.5,2.5,15.5,576.0,508.01,393.15
2016,5,9,11,0,152.0,456.0,2.5,16.0,594.0,533.78,411.27
2016,5,9,11,15,212.0,455.5,2.55,16.0,651.5,594.29,456.95
2016,5,9,11,30,272.0,455.0,2.6,16.0,709.0,664.81,509.01
2016,5,9,11,45,347.5,426.5,2.65,16.0,752.5,720.66,550.84
2016,5,9,12,0,423.0,398.0,2.7,16.0,796.0,786.39,599.17
2016,5,9,12,15,438.5,382.5,2.75,16.0,794.0,803.66,611.9
2016,5,9,12,30,454.0,367.0,2.8,16.0,792.0,819.12,623.78
2016,5,9,12,45,453.0,363.5,2.9,16.5,784.0,828.05,629.72
2016,5,9,13,0,452.0,360.0,3.0,17.0,776.0,834.65,634.1
2016,5,9,13,15,494.5,340.5,3.05,17.0,787.5,866.48,658.21
2016,5,9,13,30,537.0,321.0,3.1,17.0,799.0,895.99,680.49
2016,5,9,13,45,538.5,309.0,3.2,17.0,777.5,889.16,677.21
2016,5,9,14,0,540.0,297.0,3.3,17.0,756.0,879.53,672.33
2016,5,9,14,15,536.0,287.5,3.35,17.0,729.0,864.3,663.1
2016,5,9,14,30,532.0,278.0,3.4,17.0,702.0,846.51,652.14
2016,5,9,14,45,551.0,254.5,3.45,17.0,675.5,833.66,645.48
2016,5,9,15,0,570.0,231.0,3.5,17.0,649.0,817.31,636.3
2016,5,9,15,15,545.5,222.5,3.5,16.5,603.5,773.42,607.01
2016,5,9,15,30,521.0,214.0,3.5,16.0,558.0,728.41,576.57
2016,5,9,15,45,446.0,219.0,3.55,16.0,499.0,653.24,520.99
2016,5,9,16,0,371.0,224.0,3.6,16.0,440.0,565.98,455.43
2016,5,9,16,15,554.0,160.0,3.65,15.5,450.0,643.91,521.54
2016,5,9,16,30,737.0,96.0,3.7,15.0,460.0,695.87,564.9
2016,5,9,16,45,702.5,92.0,3.75,15.0,408.0,634.65,519.61
2016,5,9,17,0,668.0,88.0,3.8,15.0,356.0,574.31,472.94
2016,5,9,17,15,623.5,82.0,3.85,14.5,304.0,506.63,419.72
2016,5,9,17,30,579.0,76.0,3.9,14.0,252.0,441.65,366.7
2016,5,9,17,45,507.5,68.5,4.0,14.0,201.5,363.96,300.77
2016,5,9,18,0,436.0,61.0,4.1,14.0,151.0,292.69,238.42
2016,5,9,18,15,339.5,49.5,4.05,13.5,107.5,211.89,167.72
2016,5,9,18,30,243.0,38.0,4.0,13.0,64.0,145.51,107.78
2016,5,9,18,45,121.5,19.0,3.95,12.5,32.0,67.19,22.32
2016,5,9,19,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,9,19,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,5,9,19,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,10,5,15,62.5,13.0,2.15,11.0,17.5,11.82,0.0
2016,5,10,5,30,125.0,26.0,2.2,11.0,35.0,20.35,8.08
2016,5,10,5,45,238.0,40.0,2.25,11.5,74.0,30.95,21.19
2016,5,10,6,0,351.0,54.0,2.3,12.0,113.0,41.28,31.05
2016,5,10,6,15,425.5,64.5,2.25,12.0,160.5,49.92,39.2
2016,5,10,6,30,500.0,75.0,2.2,12.0,208.0,56.54,45.36
2016,5,10,6,45,250.0,96.5,2.2,12.5,163.0,72.98,60.0
2016,5,10,7,0,0.0,118.0,2.2,13.0,118.0,98.89,82.71
2016,5,10,7,15,17.0,146.0,2.15,13.5,154.0,120.51,101.24
2016,5,10,7,30,34.0,174.0,2.1,14.0,190.0,134.5,112.82
2016,5,10,7,45,95.5,206.5,2.05,14.5,257.5,166.51,130.12
2016,5,10,8,0,157.0,239.0,2.0,15.0,325.0,200.67,153.45
2016,5,10,8,15,200.5,258.5,1.9,15.0,378.5,237.76,181.09
2016,5,10,8,30,244.0,278.0,1.8,15.0,432.0,274.91,209.75
2016,5,10,8,45,342.0,273.0,1.75,15.5,505.0,322.8,245.79
2016,5,10,9,0,440.0,268.0,1.7,16.0,578.0,378.02,288.41
2016,5,10,9,15,465.0,273.5,1.7,16.5,618.0,424.14,325.17
2016,5,10,9,30,490.0,279.0,1.7,17.0,658.0,472.45,362.84
2016,5,10,9,45,482.0,297.5,1.7,17.5,683.5,515.29,395.38
2016,5,10,10,0,474.0,316.0,1.7,18.0,709.0,556.76,425.87
2016,5,10,10,15,479.5,323.5,1.65,18.0,732.5,596.4,454.99
2016,5,10,10,30,485.0,331.0,1.6,18.0,756.0,635.58,483.11
2016,5,10,10,45,486.5,339.5,1.6,18.5,774.0,672.06,508.06
2016,5,10,11,0,488.0,348.0,1.6,19.0,792.0,707.49,531.74
2016,5,10,11,15,479.0,356.0,1.6,19.0,796.5,732.71,548.86
2016,5,10,11,30,470.0,364.0,1.6,19.0,801.0,755.86,564.43
2016,5,10,11,45,457.5,378.5,1.65,19.5,806.5,779.72,579.5
2016,5,10,12,0,445.0,393.0,1.7,20.0,812.0,801.35,592.88
2016,5,10,12,15,458.5,379.5,1.8,20.0,810.5,819.05,606.26
2016,5,10,12,30,472.0,366.0,1.9,20.0,809.0,834.85,618.44
2016,5,10,12,45,475.0,370.0,2.05,20.0,811.5,855.24,633.59
2016,5,10,13,0,478.0,374.0,2.2,20.0,814.0,873.47,647.28
2016,5,10,13,15,485.0,362.0,2.3,20.0,801.5,877.7,651.7
2016,5,10,13,30,492.0,350.0,2.4,20.0,789.0,879.34,654.58
2016,5,10,13,45,521.5,327.0,2.55,20.0,781.0,889.82,664.62
2016,5,10,14,0,551.0,304.0,2.7,20.0,773.0,897.19,672.57
2016,5,10,14,15,553.0,288.0,2.75,20.0,743.5,881.12,663.28
2016,5,10,14,30,555.0,272.0,2.8,20.0,714.0,862.19,652.23
2016,5,10,14,45,557.0,254.0,2.9,20.0,680.5,838.32,638.14
2016,5,10,15,0,559.0,236.0,3.0,20.0,647.0,811.67,621.98
2016,5,10,15,15,542.5,224.5,3.05,19.5,604.0,772.25,596.97
2016,5,10,15,30,526.0,213.0,3.1,19.0,561.0,731.28,570.45
2016,5,10,15,45,649.0,161.5,3.15,19.0,560.5,774.11,605.48
2016,5,10,16,0,772.0,110.0,3.2,19.0,560.0,793.71,621.32
2016,5,10,16,15,748.0,106.0,3.25,18.5,510.0,745.42,589.4
2016,5,10,16,30,724.0,102.0,3.3,18.0,460.0,692.69,553.95
2016,5,10,16,45,695.5,95.5,3.4,17.5,409.0,633.39,512.46
2016,5,10,17,0,667.0,89.0,3.5,17.0,358.0,574.49,468.69
2016,5,10,17,15,623.0,83.0,3.45,16.5,306.0,507.21,416.19
2016,5,10,17,30,579.0,77.0,3.4,16.0,254.0,442.57,363.93
2016,5,10,17,45,520.5,68.0,3.4,15.5,205.0,370.08,303.5
2016,5,10,18,0,462.0,59.0,3.4,15.0,156.0,302.73,245.27
2016,5,10,18,15,368.0,48.0,3.25,14.5,111.5,224.3,176.81
2016,5,10,18,30,274.0,37.0,3.1,14.0,67.0,154.86,114.64
2016,5,10,18,45,137.0,18.5,3.0,14.0,33.5,71.27,27.99
2016,5,10,19,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,5,10,19,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,5,10,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,11,5,15,98.5,12.5,2.55,11.0,19.5,11.37,0.0
2016,5,11,5,30,197.0,25.0,2.6,11.0,39.0,19.62,8.22
2016,5,11,5,45,307.5,37.0,2.65,11.5,79.5,29.65,20.13
2016,5,11,6,0,418.0,49.0,2.7,12.0,120.0,38.56,28.66
2016,5,11,6,15,490.5,57.5,2.65,12.0,168.5,43.98,33.9
2016,5,11,6,30,563.0,66.0,2.6,12.0,217.0,49.21,38.78
2016,5,11,6,45,281.5,89.0,2.55,12.5,164.5,63.18,51.25
2016,5,11,7,0,0.0,112.0,2.5,13.0,112.0,94.58,78.93
2016,5,11,7,15,15.0,142.5,2.45,13.5,149.5,118.12,99.17
2016,5,11,7,30,30.0,173.0,2.4,14.0,187.0,134.01,112.42
2016,5,11,7,45,24.5,185.5,2.35,14.5,198.0,154.95,123.2
2016,5,11,8,0,19.0,198.0,2.3,15.0,209.0,167.73,132.96
2016,5,11,8,15,69.0,241.5,2.25,15.0,285.0,206.39,161.68
2016,5,11,8,30,119.0,285.0,2.2,15.0,361.0,253.11,197.13
2016,5,11,8,45,117.5,306.5,2.15,15.5,386.0,280.79,218.93
2016,5,11,9,0,116.0,328.0,2.1,16.0,411.0,308.57,240.52
2016,5,11,9,15,115.0,347.5,2.05,16.0,433.0,335.14,261.25
2016,5,11,9,30,114.0,367.0,2.0,16.0,455.0,361.78,281.7
2016,5,11,9,45,154.0,386.0,1.95,16.5,511.0,410.41,318.11
2016,5,11,10,0,194.0,405.0,1.9,17.0,567.0,463.38,357.17
2016,5,11,10,15,263.0,404.5,1.9,17.0,631.0,523.15,402.07
2016,5,11,10,30,332.0,404.0,1.9,17.0,695.0,589.6,451.26
2016,5,11,10,45,406.5,385.0,1.9,17.5,750.0,651.35,495.79
2016,5,11,11,0,481.0,366.0,1.9,18.0,805.0,717.24,542.45
2016,5,11,11,15,479.5,374.5,1.9,18.0,817.0,748.96,564.05
2016,5,11,11,30,478.0,383.0,1.9,18.0,829.0,779.18,584.63
2016,5,11,11,45,476.5,386.5,1.95,18.0,833.5,803.25,601.35
2016,5,11,12,0,475.0,390.0,2.0,18.0,838.0,825.43,616.76
2016,5,11,12,15,489.0,376.0,2.05,18.0,836.0,843.81,630.25
2016,5,11,12,30,503.0,362.0,2.1,18.0,834.0,860.17,642.44
2016,5,11,12,45,706.5,244.5,2.2,18.5,900.0,960.0,714.94
2016,5,11,13,0,910.0,127.0,2.3,19.0,966.0,1037.55,764.84
2016,5,11,13,15,906.0,126.0,2.35,19.0,948.5,1043.03,768.63
2016,5,11,13,30,902.0,125.0,2.4,19.0,931.0,1044.75,770.9
2016,5,11,13,45,897.0,123.5,2.5,19.0,906.0,1041.19,770.46
2016,5,11,14,0,892.0,122.0,2.6,19.0,881.0,1033.9,767.7
2016,5,11,14,15,735.0,190.5,2.6,18.5,801.0,964.7,724.25
2016,5,11,14,30,578.0,259.0,2.6,18.0,721.0,870.36,661.31
2016,5,11,14,45,577.5,244.5,2.6,18.0,688.0,847.36,647.7
2016,5,11,15,0,577.0,230.0,2.6,18.0,655.0,821.67,631.5
2016,5,11,15,15,557.0,219.5,2.55,18.0,610.5,779.68,602.94
2016,5,11,15,30,537.0,209.0,2.5,18.0,566.0,736.28,573.18
2016,5,11,15,45,664.5,155.5,2.45,18.0,565.5,780.59,608.23
2016,5,11,16,0,792.0,102.0,2.4,18.0,565.0,801.0,623.8
2016,5,11,16,15,768.5,98.0,2.35,17.5,515.0,748.76,588.86
2016,5,11,16,30,745.0,94.0,2.3,17.0,465.0,695.66,553.19
2016,5,11,16,45,715.5,89.0,2.3,16.5,413.5,639.68,514.74
2016,5,11,17,0,686.0,84.0,2.3,16.0,362.0,581.09,471.64
2016,5,11,17,15,643.0,78.0,2.25,15.5,310.0,513.66,419.69
2016,5,11,17,30,600.0,72.0,2.2,15.0,258.0,448.78,367.83
2016,5,11,17,45,540.0,64.0,2.2,15.0,208.0,375.67,306.9
2016,5,11,18,0,480.0,56.0,2.2,15.0,158.0,307.86,248.34
2016,5,11,18,15,388.0,46.0,2.2,14.5,113.5,230.44,181.24
2016,5,11,18,30,296.0,36.0,2.2,14.0,69.0,163.08,121.04
2016,5,11,18,45,148.0,18.0,2.25,13.5,34.5,77.01,34.52
2016,5,11,19,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,11,19,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,5,11,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,12,5,15,64.5,14.0,3.1,11.0,18.5,12.73,0.0
2016,5,12,5,30,129.0,28.0,3.2,11.0,37.0,21.88,10.37
2016,5,12,5,45,225.0,43.5,3.3,11.5,75.5,33.57,23.58
2016,5,12,6,0,321.0,59.0,3.4,12.0,114.0,44.91,34.31
2016,5,12,6,15,185.5,81.0,3.35,12.0,115.5,62.05,50.05
2016,5,12,6,30,50.0,103.0,3.3,12.0,117.0,82.36,68.43
2016,5,12,6,45,62.5,124.0,3.25,12.0,145.0,97.92,82.32
2016,5,12,7,0,75.0,145.0,3.2,12.0,173.0,113.2,95.7
2016,5,12,7,15,141.5,167.5,3.1,12.0,229.5,123.66,104.62
2016,5,12,7,30,208.0,190.0,3.0,12.0,286.0,139.51,118.13
2016,5,12,7,45,247.0,208.0,2.95,12.5,335.0,165.25,124.72
2016,5,12,8,0,286.0,226.0,2.9,13.0,384.0,203.42,151.4
2016,5,12,8,15,333.0,238.0,2.85,13.0,437.5,244.0,182.5
2016,5,12,8,30,380.0,250.0,2.8,13.0,491.0,290.17,219.74
2016,5,12,8,45,362.5,275.5,2.75,13.5,518.5,331.23,254.86
2016,5,12,9,0,345.0,301.0,2.7,14.0,546.0,370.45,287.65
2016,5,12,9,15,382.5,305.5,2.65,14.0,591.5,415.56,324.17
2016,5,12,9,30,420.0,310.0,2.6,14.0,637.0,462.36,361.65
2016,5,12,9,45,435.0,318.0,2.6,14.5,669.0,505.78,395.36
2016,5,12,10,0,450.0,326.0,2.6,15.0,701.0,550.1,428.98
2016,5,12,10,15,460.0,329.5,2.55,15.0,723.5,588.17,457.94
2016,5,12,10,30,470.0,333.0,2.5,15.0,746.0,626.16,486.3
2016,5,12,10,45,505.0,340.5,2.45,15.5,793.5,685.76,528.95
2016,5,12,11,0,540.0,348.0,2.4,16.0,841.0,747.11,571.67
2016,5,12,11,15,542.0,354.0,2.35,16.0,855.5,781.48,595.28
2016,5,12,11,30,544.0,360.0,2.3,16.0,870.0,814.35,617.69
2016,5,12,11,45,523.5,372.0,2.3,16.5,864.5,831.11,627.46
2016,5,12,12,0,503.0,384.0,2.3,17.0,859.0,844.9,635.2
2016,5,12,12,15,522.5,364.5,2.35,17.0,857.0,863.81,649.43
2016,5,12,12,30,542.0,345.0,2.4,17.0,855.0,880.61,662.22
2016,5,12,12,45,509.5,360.0,2.5,17.0,835.5,877.99,660.49
2016,5,12,13,0,477.0,375.0,2.6,17.0,816.0,872.15,656.74
2016,5,12,13,15,476.0,365.0,2.7,17.0,798.0,870.35,657.0
2016,5,12,13,30,475.0,355.0,2.8,17.0,780.0,865.94,655.48
2016,5,12,13,45,487.5,338.5,2.9,17.0,764.0,865.97,657.53
2016,5,12,14,0,500.0,322.0,3.0,17.0,748.0,863.26,657.71
2016,5,12,14,15,423.0,338.0,3.1,17.0,689.5,801.96,614.33
2016,5,12,14,30,346.0,354.0,3.2,17.0,631.0,726.29,560.52
2016,5,12,14,45,404.5,313.0,3.3,17.0,622.5,751.17,582.2
2016,5,12,15,0,463.0,272.0,3.4,17.0,614.0,757.72,590.39
2016,5,12,15,15,446.0,264.5,3.45,16.5,578.5,724.48,568.46
2016,5,12,15,30,429.0,257.0,3.5,16.0,543.0,690.07,545.59
2016,5,12,15,45,541.0,197.0,3.55,16.0,531.5,710.59,565.88
2016,5,12,16,0,653.0,137.0,3.6,16.0,520.0,727.83,582.07
2016,5,12,16,15,659.0,127.5,3.65,15.5,485.0,697.99,562.67
2016,5,12,16,30,665.0,118.0,3.7,15.0,450.0,665.37,541.1
2016,5,12,16,45,502.0,131.5,3.75,15.0,366.5,527.35,433.29
2016,5,12,17,0,339.0,145.0,3.8,15.0,283.0,396.82,328.29
2016,5,12,17,15,428.5,116.5,3.85,14.5,266.0,417.16,346.65
2016,5,12,17,30,518.0,88.0,3.9,14.0,249.0,419.02,348.27
2016,5,12,17,45,457.5,78.0,4.0,14.0,200.5,343.65,284.26
2016,5,12,18,0,397.0,68.0,4.1,14.0,152.0,278.89,227.56
2016,5,12,18,15,308.5,54.5,4.1,13.5,109.5,204.6,162.53
2016,5,12,18,30,220.0,41.0,4.1,13.0,67.0,140.28,105.2
2016,5,12,18,45,110.0,24.5,4.1,12.5,37.5,72.18,35.65
2016,5,12,19,0,0.0,8.0,4.1,12.0,8.0,7.28,0.0
2016,5,12,19,15,0.0,4.0,4.05,12.0,4.0,0.0,0.0
2016,5,12,19,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
