Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,12,20,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,9.0,3.35,11.0,9.0,8.19,0.0
2016,5,13,5,30,0.0,18.0,3.4,11.0,18.0,15.85,6.29
2016,5,13,5,45,0.0,36.5,3.45,11.0,36.5,31.71,22.07
2016,5,13,6,0,0.0,55.0,3.5,11.0,55.0,47.0,36.34
2016,5,13,6,15,5.5,75.0,3.45,11.0,76.5,63.27,51.36
2016,5,13,6,30,11.0,95.0,3.4,11.0,98.0,79.41,66.06
2016,5,13,6,45,18.0,115.0,3.4,11.5,121.0,95.43,80.26
2016,5,13,7,0,25.0,135.0,3.4,12.0,144.0,106.72,89.97
2016,5,13,7,15,17.0,146.0,3.35,12.0,153.0,120.75,102.07
2016,5,13,7,30,9.0,157.0,3.3,12.0,162.0,130.16,109.97
2016,5,13,7,45,9.0,169.5,3.3,12.5,175.0,142.38,114.38
2016,5,13,8,0,9.0,182.0,3.3,13.0,188.0,154.53,123.73
2016,5,13,8,15,19.0,213.0,3.3,13.0,225.5,182.8,146.11
2016,5,13,8,30,29.0,244.0,3.3,13.0,263.0,206.29,164.51
2016,5,13,8,45,71.5,286.5,3.3,13.5,337.0,256.55,203.32
2016,5,13,9,0,114.0,329.0,3.3,14.0,411.0,308.45,243.38
2016,5,13,9,15,83.0,333.0,3.4,14.0,394.0,313.49,247.89
2016,5,13,9,30,52.0,337.0,3.5,14.0,377.0,310.22,245.46
2016,5,13,9,45,80.5,369.0,3.65,14.5,435.0,358.23,282.59
2016,5,13,10,0,109.0,401.0,3.8,15.0,493.0,409.88,322.05
2016,5,13,10,15,110.0,413.0,3.9,15.0,508.5,430.43,337.71
2016,5,13,10,30,111.0,425.0,4.0,15.0,524.0,452.45,354.49
2016,5,13,10,45,294.0,396.5,4.15,15.5,664.5,575.56,450.64
2016,5,13,11,0,477.0,368.0,4.3,16.0,805.0,714.9,556.2
2016,5,13,11,15,440.0,385.5,4.4,16.0,793.0,725.26,562.87
2016,5,13,11,30,403.0,403.0,4.5,16.0,781.0,731.82,567.34
2016,5,13,11,45,417.0,392.5,4.6,16.0,785.5,754.85,585.2
2016,5,13,12,0,431.0,382.0,4.7,16.0,790.0,776.69,602.1
2016,5,13,12,15,461.5,384.0,4.75,16.0,820.0,824.25,637.26
2016,5,13,12,30,492.0,386.0,4.8,16.0,850.0,871.16,671.58
2016,5,13,12,45,500.5,377.0,4.9,16.0,845.0,884.94,682.45
2016,5,13,13,0,509.0,368.0,5.0,16.0,840.0,896.34,691.91
2016,5,13,13,15,526.5,345.0,5.0,16.0,825.0,900.33,696.1
2016,5,13,13,30,544.0,322.0,5.0,16.0,810.0,901.37,698.35
2016,5,13,13,45,440.5,351.5,5.05,16.0,740.0,831.18,646.16
2016,5,13,14,0,337.0,381.0,5.1,16.0,670.0,745.92,582.66
2016,5,13,14,15,333.0,370.0,5.1,15.5,646.5,730.97,574.05
2016,5,13,14,30,329.0,359.0,5.1,15.0,623.0,714.38,563.83
2016,5,13,14,45,333.5,339.0,5.1,15.0,596.0,694.71,550.67
2016,5,13,15,0,338.0,319.0,5.1,15.0,569.0,673.14,536.05
2016,5,13,15,15,596.0,209.5,5.05,15.0,619.5,810.02,646.7
2016,5,13,15,30,854.0,100.0,5.0,15.0,670.0,893.94,709.86
2016,5,13,15,45,843.0,95.0,4.95,15.0,625.0,862.23,687.66
2016,5,13,16,0,832.0,90.0,4.9,15.0,580.0,819.68,658.01
2016,5,13,16,15,811.0,87.0,4.85,14.5,530.0,769.31,623.42
2016,5,13,16,30,790.0,84.0,4.8,14.0,480.0,717.8,587.34
2016,5,13,16,45,767.5,78.5,4.75,14.0,429.0,661.47,545.69
2016,5,13,17,0,745.0,73.0,4.7,14.0,378.0,604.81,502.12
2016,5,13,17,15,706.5,68.5,4.65,13.5,325.5,539.27,449.93
2016,5,13,17,30,668.0,64.0,4.6,13.0,273.0,478.07,399.34
2016,5,13,17,45,614.0,57.5,4.55,13.0,222.5,406.53,337.78
2016,5,13,18,0,560.0,51.0,4.5,13.0,172.0,339.52,278.11
2016,5,13,18,15,471.0,42.5,4.45,12.5,125.5,260.72,208.06
2016,5,13,18,30,382.0,34.0,4.4,12.0,79.0,191.52,144.71
2016,5,13,18,45,236.5,22.0,4.35,12.0,45.5,108.96,58.94
2016,5,13,19,0,91.0,10.0,4.3,12.0,12.0,30.79,0.0
2016,5,13,19,15,45.5,5.0,4.3,11.5,6.0,0.0,0.0
2016,5,13,19,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,14,5,15,0.0,11.5,2.95,12.0,11.5,10.46,0.0
2016,5,14,5,30,0.0,23.0,3.1,12.0,23.0,20.22,9.88
2016,5,14,5,45,12.0,42.0,3.3,12.5,44.0,35.52,25.28
2016,5,14,6,0,24.0,61.0,3.5,13.0,65.0,50.57,39.22
2016,5,14,6,15,35.0,82.0,3.5,13.0,90.0,66.7,54.02
2016,5,14,6,30,46.0,103.0,3.5,13.0,115.0,82.54,68.34
2016,5,14,6,45,53.0,124.0,3.5,13.5,141.0,98.07,81.97
2016,5,14,7,0,60.0,145.0,3.5,14.0,167.0,113.29,95.05
2016,5,14,7,15,50.0,162.5,3.35,14.0,183.0,125.95,105.83
2016,5,14,7,30,40.0,180.0,3.2,14.0,199.0,138.84,116.64
2016,5,14,7,45,44.5,202.5,3.05,14.5,225.5,160.84,127.34
2016,5,14,8,0,49.0,225.0,2.9,15.0,252.0,183.79,144.75
2016,5,14,8,15,115.5,257.0,2.7,15.0,328.5,220.43,171.12
2016,5,14,8,30,182.0,289.0,2.5,15.0,405.0,272.22,210.29
2016,5,14,8,45,192.5,310.0,2.4,15.5,440.5,307.11,237.83
2016,5,14,9,0,203.0,331.0,2.3,16.0,476.0,343.41,266.23
2016,5,14,9,15,289.5,331.0,2.25,16.0,550.5,394.52,305.67
2016,5,14,9,30,376.0,331.0,2.2,16.0,625.0,458.92,355.37
2016,5,14,9,45,207.0,339.5,2.15,16.5,503.0,401.78,312.09
2016,5,14,10,0,38.0,348.0,2.1,17.0,381.0,323.61,250.9
2016,5,14,10,15,246.0,350.0,2.1,17.0,566.5,465.71,361.54
2016,5,14,10,30,454.0,352.0,2.1,17.0,752.0,630.25,484.15
2016,5,14,10,45,245.0,367.5,2.15,17.5,584.0,513.78,395.11
2016,5,14,11,0,36.0,383.0,2.2,18.0,416.0,372.71,285.88
2016,5,14,11,15,254.5,384.5,2.25,18.0,623.0,567.88,436.18
2016,5,14,11,30,473.0,386.0,2.3,18.0,830.0,775.9,586.69
2016,5,14,11,45,378.5,423.5,2.35,18.0,780.0,742.72,560.06
2016,5,14,12,0,284.0,461.0,2.4,18.0,730.0,708.99,534.52
2016,5,14,12,15,382.0,425.0,2.45,18.0,786.5,779.66,587.35
2016,5,14,12,30,480.0,389.0,2.5,18.0,843.0,861.84,646.3
2016,5,14,12,45,485.5,381.5,2.6,18.0,836.5,873.96,655.17
2016,5,14,13,0,491.0,374.0,2.7,18.0,830.0,883.71,663.12
2016,5,14,13,15,683.5,255.0,2.8,18.0,876.0,969.17,728.47
2016,5,14,13,30,876.0,136.0,2.9,18.0,922.0,1027.65,768.32
2016,5,14,13,45,869.5,135.0,3.0,18.0,897.5,1023.24,766.49
2016,5,14,14,0,863.0,134.0,3.1,18.0,873.0,1015.23,762.95
2016,5,14,14,15,854.5,132.0,3.2,18.0,842.0,1000.68,755.1
2016,5,14,14,30,846.0,130.0,3.3,18.0,811.0,993.57,752.39
2016,5,14,14,45,833.0,129.0,3.4,18.0,773.5,968.8,737.63
2016,5,14,15,0,820.0,128.0,3.5,18.0,736.0,941.02,720.85
2016,5,14,15,15,805.5,125.0,3.55,17.5,694.0,906.83,700.48
2016,5,14,15,30,791.0,122.0,3.6,17.0,652.0,870.13,678.1
2016,5,14,15,45,769.5,120.0,3.7,17.0,605.5,826.16,649.17
2016,5,14,16,0,748.0,118.0,3.8,17.0,559.0,784.81,621.73
2016,5,14,16,15,723.5,113.5,3.8,16.5,510.0,732.86,586.66
2016,5,14,16,30,699.0,109.0,3.8,16.0,461.0,680.29,550.39
2016,5,14,16,45,665.5,104.0,3.85,16.0,410.0,620.35,505.97
2016,5,14,17,0,632.0,99.0,3.9,16.0,359.0,561.27,460.4
2016,5,14,17,15,588.0,92.0,3.85,15.5,308.0,494.58,408.0
2016,5,14,17,30,544.0,85.0,3.8,15.0,257.0,430.57,356.0
2016,5,14,17,45,490.0,75.0,3.8,15.0,208.5,361.23,297.39
2016,5,14,18,0,436.0,65.0,3.8,15.0,160.0,296.57,240.99
2016,5,14,18,15,346.0,53.5,3.7,14.5,116.5,218.48,173.09
2016,5,14,18,30,256.0,42.0,3.6,14.0,73.0,153.82,115.66
2016,5,14,18,45,128.0,27.0,3.5,14.0,42.5,81.5,45.59
2016,5,14,19,0,0.0,12.0,3.4,14.0,12.0,10.91,0.0
2016,5,14,19,15,0.0,6.0,3.4,13.5,6.0,0.0,0.0
2016,5,14,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,15,5,15,77.0,15.0,4.1,12.5,21.5,13.64,0.0
2016,5,15,5,30,154.0,30.0,4.2,13.0,43.0,23.41,12.58
2016,5,15,5,45,260.5,43.5,4.3,13.5,83.0,33.54,23.49
2016,5,15,6,0,367.0,57.0,4.4,14.0,123.0,43.4,32.76
2016,5,15,6,15,439.0,66.5,4.3,14.0,170.5,51.06,39.94
2016,5,15,6,30,511.0,76.0,4.2,14.0,218.0,56.79,45.22
2016,5,15,6,45,565.5,82.0,4.1,14.5,269.0,59.35,47.42
2016,5,15,7,0,620.0,88.0,4.0,15.0,320.0,61.85,49.45
2016,5,15,7,15,656.5,93.5,3.9,15.0,371.5,63.75,50.98
2016,5,15,7,30,693.0,99.0,3.8,15.0,423.0,70.19,56.47
2016,5,15,7,45,723.5,102.0,3.75,15.5,474.0,120.54,69.23
2016,5,15,8,0,754.0,105.0,3.7,16.0,525.0,180.15,110.46
2016,5,15,8,15,774.5,108.5,3.6,16.0,573.0,235.56,156.05
2016,5,15,8,30,795.0,112.0,3.5,16.0,621.0,293.06,206.48
2016,5,15,8,45,813.0,114.0,3.45,16.5,665.5,350.39,257.17
2016,5,15,9,0,831.0,116.0,3.4,17.0,710.0,408.99,308.13
2016,5,15,9,15,843.0,118.0,3.35,17.0,749.0,465.96,357.28
2016,5,15,9,30,855.0,120.0,3.3,17.0,788.0,525.17,406.67
2016,5,15,9,45,877.0,114.5,3.3,17.5,825.5,580.27,450.95
2016,5,15,10,0,899.0,109.0,3.3,18.0,863.0,635.63,494.07
2016,5,15,10,15,690.0,227.5,3.4,18.0,817.0,649.55,503.34
2016,5,15,10,30,481.0,346.0,3.5,18.0,771.0,643.52,496.41
2016,5,15,10,45,521.0,343.0,3.65,18.5,813.0,698.35,536.9
2016,5,15,11,0,561.0,340.0,3.8,19.0,855.0,754.99,577.73
2016,5,15,11,15,743.0,228.0,4.05,19.0,920.0,830.93,637.54
2016,5,15,11,30,925.0,116.0,4.3,19.0,985.0,902.31,689.1
2016,5,15,11,45,925.5,117.0,4.6,19.0,990.5,934.67,713.04
2016,5,15,12,0,926.0,118.0,4.9,19.0,996.0,963.92,735.33
2016,5,15,12,15,704.5,254.0,5.1,19.0,921.0,928.26,711.43
2016,5,15,12,30,483.0,390.0,5.3,19.0,846.0,865.0,661.48
2016,5,15,12,45,488.0,382.5,5.5,19.0,839.5,876.7,671.82
2016,5,15,13,0,493.0,375.0,5.7,19.0,833.0,885.99,680.11
2016,5,15,13,15,709.0,242.0,5.8,19.0,886.5,980.94,754.94
2016,5,15,13,30,925.0,109.0,5.9,19.0,940.0,1048.57,803.1
2016,5,15,13,45,918.5,109.0,6.0,19.0,915.5,1044.9,801.63
2016,5,15,14,0,912.0,109.0,6.1,19.0,891.0,1037.49,798.07
2016,5,15,14,15,904.5,107.5,6.1,18.5,860.0,1023.81,791.12
2016,5,15,14,30,897.0,106.0,6.1,18.0,829.0,1006.56,781.72
2016,5,15,14,45,887.5,104.0,6.2,18.0,792.0,983.37,767.24
2016,5,15,15,0,878.0,102.0,6.3,18.0,755.0,956.96,750.42
2016,5,15,15,15,696.5,161.0,6.4,17.5,660.5,850.48,676.01
2016,5,15,15,30,515.0,220.0,6.5,17.0,566.0,726.45,583.85
2016,5,15,15,45,665.5,157.0,6.6,17.0,571.0,781.15,630.3
2016,5,15,16,0,816.0,94.0,6.7,17.0,576.0,810.11,654.25
2016,5,15,16,15,794.5,90.5,6.7,16.5,526.5,759.43,618.62
2016,5,15,16,30,773.0,87.0,6.7,16.0,477.0,707.69,581.82
2016,5,15,16,45,740.5,83.5,6.7,16.0,425.0,647.3,536.35
2016,5,15,17,0,708.0,80.0,6.7,16.0,373.0,590.05,491.2
2016,5,15,17,15,667.5,75.0,6.65,15.5,321.5,524.59,438.42
2016,5,15,17,30,627.0,70.0,6.6,15.0,270.0,461.37,385.79
2016,5,15,17,45,564.0,64.0,6.55,15.0,219.0,387.82,322.25
2016,5,15,18,0,501.0,58.0,6.5,15.0,168.0,319.7,261.73
2016,5,15,18,15,412.5,48.5,6.4,14.5,123.5,243.13,193.83
2016,5,15,18,30,324.0,39.0,6.3,14.0,79.0,176.03,133.2
2016,5,15,18,45,191.0,25.5,6.2,14.0,46.0,98.56,57.84
2016,5,15,19,0,58.0,12.0,6.1,14.0,13.0,24.78,0.0
2016,5,15,19,15,29.0,6.0,6.05,13.5,6.5,0.0,0.0
2016,5,15,19,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,5.4,12.5,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,4.9,11.5,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,5,16,5,15,79.0,15.0,3.9,11.5,22.0,11.81,0.0
2016,5,16,5,30,158.0,30.0,3.9,12.0,44.0,23.39,12.9
2016,5,16,5,45,254.5,44.0,3.9,12.5,83.0,33.88,23.94
2016,5,16,6,0,351.0,58.0,3.9,13.0,122.0,44.06,33.52
2016,5,16,6,15,421.5,68.0,3.8,13.5,169.0,50.87,39.87
2016,5,16,6,30,492.0,78.0,3.7,14.0,216.0,58.26,46.54
2016,5,16,6,45,545.0,85.0,3.6,14.5,266.5,61.53,49.36
2016,5,16,7,0,598.0,92.0,3.5,15.0,317.0,64.67,51.94
2016,5,16,7,15,634.0,97.5,3.4,15.0,367.5,66.42,53.33
2016,5,16,7,30,670.0,103.0,3.3,15.0,418.0,73.07,58.99
2016,5,16,7,45,702.5,106.0,3.25,15.5,469.0,122.14,71.18
2016,5,16,8,0,735.0,109.0,3.2,16.0,520.0,175.19,107.14
2016,5,16,8,15,755.5,112.5,3.15,16.5,567.0,235.18,156.1
2016,5,16,8,30,776.0,116.0,3.1,17.0,614.0,291.49,204.88
2016,5,16,8,45,795.5,117.5,3.1,17.5,658.5,347.73,254.24
2016,5,16,9,0,815.0,119.0,3.1,18.0,703.0,405.42,304.11
2016,5,16,9,15,827.0,121.5,3.1,18.0,742.0,461.86,352.53
2016,5,16,9,30,839.0,124.0,3.1,18.0,781.0,518.38,399.66
2016,5,16,9,45,859.5,119.5,3.1,18.5,817.0,574.7,444.51
2016,5,16,10,0,880.0,115.0,3.1,19.0,853.0,629.13,486.65
2016,5,16,10,15,886.5,116.5,3.15,19.0,880.5,679.54,525.62
2016,5,16,10,30,893.0,118.0,3.2,19.0,908.0,728.37,562.55
2016,5,16,10,45,898.0,119.0,3.25,19.5,928.5,773.88,594.47
2016,5,16,11,0,903.0,120.0,3.3,20.0,949.0,817.26,623.29
2016,5,16,11,15,906.5,120.5,3.4,20.0,962.5,856.68,650.55
2016,5,16,11,30,910.0,121.0,3.5,20.0,976.0,893.51,675.95
2016,5,16,11,45,911.5,121.0,3.6,20.5,982.0,925.37,696.57
2016,5,16,12,0,913.0,121.0,3.7,21.0,988.0,954.22,715.09
2016,5,16,12,15,913.0,121.0,3.85,21.0,986.0,978.54,732.25
2016,5,16,12,30,913.0,121.0,4.0,21.0,984.0,999.52,747.27
2016,5,16,12,45,707.5,247.5,4.15,21.0,912.0,960.32,721.7
2016,5,16,13,0,502.0,374.0,4.3,21.0,840.0,893.24,670.96
2016,5,16,13,15,524.5,346.0,4.4,21.0,825.5,897.32,676.26
2016,5,16,13,30,547.0,318.0,4.5,21.0,811.0,898.33,679.37
2016,5,16,13,45,722.5,215.5,4.6,21.0,848.0,977.58,739.32
2016,5,16,14,0,898.0,113.0,4.7,21.0,885.0,1027.04,774.24
2016,5,16,14,15,891.0,111.5,4.75,20.5,854.0,1014.03,768.03
2016,5,16,14,30,884.0,110.0,4.8,20.0,823.0,997.49,759.88
2016,5,16,14,45,871.5,109.5,4.9,20.0,786.0,973.32,745.37
2016,5,16,15,0,859.0,109.0,5.0,20.0,749.0,946.11,728.69
2016,5,16,15,15,846.0,106.5,5.0,20.0,707.0,913.37,707.31
2016,5,16,15,30,833.0,104.0,5.0,20.0,665.0,886.55,690.09
2016,5,16,15,45,809.5,103.5,5.05,20.0,617.5,841.53,659.9
2016,5,16,16,0,786.0,103.0,5.1,20.0,570.0,794.96,628.27
2016,5,16,16,15,763.0,99.5,5.1,19.5,521.0,744.17,593.94
2016,5,16,16,30,740.0,96.0,5.1,19.0,472.0,692.5,558.24
2016,5,16,16,45,704.5,93.0,5.15,18.5,420.0,635.02,517.27
2016,5,16,17,0,669.0,90.0,5.2,18.0,368.0,575.45,471.95
2016,5,16,17,15,626.5,84.0,5.25,17.5,316.5,509.34,419.96
2016,5,16,17,30,584.0,78.0,5.3,17.0,265.0,445.71,368.17
2016,5,16,17,45,521.5,70.5,5.35,16.5,215.5,372.8,307.0
2016,5,16,18,0,459.0,63.0,5.4,16.0,166.0,305.32,248.52
2016,5,16,18,15,371.0,52.5,5.3,15.5,122.0,230.1,182.6
2016,5,16,18,30,283.0,42.0,5.2,15.0,78.0,163.01,123.0
2016,5,16,18,45,161.0,27.0,5.15,14.5,45.5,92.01,55.63
2016,5,16,19,0,39.0,12.0,5.1,14.0,13.0,20.25,0.0
2016,5,16,19,15,19.5,6.0,4.9,13.5,6.5,0.0,0.0
2016,5,16,19,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,17,5,15,126.0,14.0,2.65,13.5,25.0,11.2,0.0
2016,5,17,5,30,252.0,28.0,2.7,14.0,50.0,22.68,12.44
2016,5,17,5,45,357.5,38.5,2.75,15.0,92.5,30.53,20.84
2016,5,17,6,0,463.0,49.0,2.8,16.0,135.0,38.1,27.9
2016,5,17,6,15,530.5,56.5,2.7,16.0,184.0,42.74,32.31
2016,5,17,6,30,598.0,64.0,2.6,16.0,233.0,47.22,36.41
2016,5,17,6,45,646.5,69.0,2.55,16.5,285.5,49.52,38.37
2016,5,17,7,0,695.0,74.0,2.5,17.0,338.0,51.75,40.17
2016,5,17,7,15,728.0,78.5,2.55,17.5,390.0,58.72,46.07
2016,5,17,7,30,761.0,83.0,2.6,18.0,442.0,66.45,52.52
2016,5,17,7,45,787.0,86.5,2.65,19.0,493.5,120.19,65.46
2016,5,17,8,0,813.0,90.0,2.7,20.0,545.0,177.11,103.56
2016,5,17,8,15,831.5,93.0,2.75,20.0,593.5,235.08,150.75
2016,5,17,8,30,850.0,96.0,2.8,20.0,642.0,300.64,207.09
2016,5,17,8,45,864.5,98.5,2.9,20.5,686.5,359.58,258.6
2016,5,17,9,0,879.0,101.0,3.0,21.0,731.0,419.21,309.91
2016,5,17,9,15,889.5,103.0,3.0,21.5,771.0,477.14,358.5
2016,5,17,9,30,900.0,105.0,3.0,22.0,811.0,534.78,405.24
2016,5,17,9,45,909.0,106.0,3.05,22.5,845.0,590.24,448.94
2016,5,17,10,0,918.0,107.0,3.1,23.0,879.0,644.76,490.51
2016,5,17,10,15,924.0,108.5,3.1,23.0,906.5,696.56,529.66
2016,5,17,10,30,930.0,110.0,3.1,23.0,934.0,746.66,566.58
2016,5,17,10,45,933.5,111.5,3.1,23.5,954.0,793.0,597.78
2016,5,17,11,0,937.0,113.0,3.1,24.0,974.0,837.0,626.01
2016,5,17,11,15,939.0,113.5,3.1,24.0,987.0,876.37,652.01
2016,5,17,11,30,941.0,114.0,3.1,24.0,1000.0,912.93,675.98
2016,5,17,11,45,941.0,114.5,3.15,24.0,1004.5,944.79,697.06
2016,5,17,12,0,941.0,115.0,3.2,24.0,1009.0,973.46,716.04
2016,5,17,12,15,695.0,255.5,3.25,24.0,915.5,919.36,679.81
2016,5,17,12,30,449.0,396.0,3.3,24.0,822.0,836.79,617.91
2016,5,17,12,45,465.5,376.5,3.4,24.5,813.5,847.73,626.31
2016,5,17,13,0,482.0,357.0,3.5,25.0,805.0,856.29,632.47
2016,5,17,13,15,705.5,234.0,3.6,25.0,877.0,967.95,714.25
2016,5,17,13,30,929.0,111.0,3.7,25.0,949.0,1053.25,770.81
2016,5,17,13,45,922.5,110.5,3.8,25.0,924.0,1049.1,768.87
2016,5,17,14,0,916.0,110.0,3.9,25.0,899.0,1041.2,765.31
2016,5,17,14,15,908.5,108.5,3.95,24.5,867.5,1027.56,759.23
2016,5,17,14,30,901.0,107.0,4.0,24.0,836.0,1010.33,750.85
2016,5,17,14,45,891.0,105.5,4.1,24.0,798.5,987.23,737.41
2016,5,17,15,0,881.0,104.0,4.2,24.0,761.0,960.92,721.78
2016,5,17,15,15,868.5,101.5,4.25,23.5,718.5,928.15,702.75
2016,5,17,15,30,856.0,99.0,4.3,23.0,676.0,892.66,681.63
2016,5,17,15,45,839.5,96.0,4.4,23.0,629.5,858.5,660.12
2016,5,17,16,0,823.0,93.0,4.5,23.0,583.0,814.02,631.11
2016,5,17,16,15,801.5,89.5,4.5,22.5,533.5,763.19,597.8
2016,5,17,16,30,780.0,86.0,4.5,22.0,484.0,711.3,562.99
2016,5,17,16,45,749.5,82.5,4.55,22.0,432.0,652.18,521.09
2016,5,17,17,0,719.0,79.0,4.6,22.0,380.0,593.42,477.35
2016,5,17,17,15,679.5,74.0,4.5,21.0,328.0,530.59,429.63
2016,5,17,17,30,640.0,69.0,4.4,20.0,276.0,467.46,379.89
2016,5,17,17,45,579.5,63.0,4.35,19.5,225.0,394.66,319.9
2016,5,17,18,0,519.0,57.0,4.3,19.0,174.0,327.02,262.18
2016,5,17,18,15,434.0,47.5,4.1,18.5,128.5,250.98,196.4
2016,5,17,18,30,349.0,38.0,3.9,18.0,83.0,184.03,137.27
2016,5,17,18,45,216.5,25.5,3.75,17.5,49.0,109.08,67.2
2016,5,17,19,0,84.0,13.0,3.6,17.0,15.0,31.97,0.0
2016,5,17,19,15,42.0,6.5,3.4,16.5,7.5,5.91,0.0
2016,5,17,19,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,18,5,15,106.0,15.0,2.1,13.5,24.5,11.81,0.0
2016,5,18,5,30,212.0,30.0,2.1,14.0,49.0,23.43,13.24
2016,5,18,5,45,312.0,42.0,2.15,14.5,90.0,33.49,23.49
2016,5,18,6,0,412.0,54.0,2.2,15.0,131.0,42.22,31.67
2016,5,18,6,15,479.0,62.5,2.0,15.0,178.5,47.46,36.65
2016,5,18,6,30,546.0,71.0,1.8,15.0,226.0,52.52,41.28
2016,5,18,6,45,593.5,77.5,1.65,15.5,277.0,55.67,43.98
2016,5,18,7,0,641.0,84.0,1.5,16.0,328.0,58.69,46.46
2016,5,18,7,15,675.0,89.0,1.4,16.5,379.0,60.36,47.69
2016,5,18,7,30,709.0,94.0,1.3,17.0,430.0,68.01,54.08
2016,5,18,7,45,735.0,98.0,1.2,17.5,480.0,125.35,71.75
2016,5,18,8,0,761.0,102.0,1.1,18.0,530.0,179.47,108.06
2016,5,18,8,15,780.5,105.5,1.15,18.5,577.0,234.9,152.6
2016,5,18,8,30,800.0,109.0,1.2,19.0,624.0,292.28,201.39
2016,5,18,8,45,813.0,112.5,1.25,19.5,667.0,349.3,250.48
2016,5,18,9,0,826.0,116.0,1.3,20.0,710.0,407.02,299.25
2016,5,18,9,15,837.5,118.0,1.4,20.0,748.5,463.28,346.44
2016,5,18,9,30,849.0,120.0,1.5,20.0,787.0,521.81,393.95
2016,5,18,9,45,728.5,196.0,1.6,20.5,785.0,564.15,426.63
2016,5,18,10,0,608.0,272.0,1.7,21.0,783.0,597.48,450.69
2016,5,18,10,15,747.0,197.0,1.8,21.0,845.5,659.05,498.32
2016,5,18,10,30,886.0,122.0,1.9,21.0,908.0,726.15,549.45
2016,5,18,10,45,734.5,226.0,2.05,21.5,887.5,752.19,564.52
2016,5,18,11,0,583.0,330.0,2.2,22.0,867.0,761.73,567.67
2016,5,18,11,15,606.5,313.5,2.3,22.0,879.0,792.96,590.79
2016,5,18,11,30,630.0,297.0,2.4,22.0,891.0,825.94,614.7
2016,5,18,11,45,763.0,214.0,2.5,22.0,937.0,892.91,663.53
2016,5,18,12,0,896.0,131.0,2.6,22.0,983.0,946.66,699.44
2016,5,18,12,15,895.5,130.5,2.6,22.0,981.0,969.72,714.15
2016,5,18,12,30,895.0,130.0,2.6,22.0,979.0,989.49,727.01
2016,5,18,12,45,893.5,129.5,2.65,22.0,969.5,1004.9,737.61
2016,5,18,13,0,892.0,129.0,2.7,22.0,960.0,1016.81,746.05
2016,5,18,13,15,888.5,128.0,2.8,22.0,943.0,1022.64,751.17
2016,5,18,13,30,885.0,127.0,2.9,22.0,926.0,1024.83,754.08
2016,5,18,13,45,700.5,224.5,3.0,22.0,846.5,963.44,715.12
2016,5,18,14,0,516.0,322.0,3.1,22.0,767.0,875.47,653.43
2016,5,18,14,15,532.5,295.5,3.25,21.5,740.5,863.5,649.95
2016,5,18,14,30,549.0,269.0,3.4,21.0,714.0,848.2,643.5
2016,5,18,14,45,692.5,193.5,3.6,21.0,728.5,906.75,689.03
2016,5,18,15,0,836.0,118.0,3.8,21.0,743.0,942.71,715.91
2016,5,18,15,15,822.5,115.5,3.95,20.5,702.0,909.8,696.6
2016,5,18,15,30,809.0,113.0,4.1,20.0,661.0,874.31,675.66
2016,5,18,15,45,789.0,111.0,4.25,19.5,614.5,831.38,648.99
2016,5,18,16,0,769.0,109.0,4.4,19.0,568.0,786.75,620.71
2016,5,18,16,15,746.5,105.0,4.45,18.5,519.5,736.49,587.24
2016,5,18,16,30,724.0,101.0,4.5,18.0,471.0,688.7,554.86
2016,5,18,16,45,698.5,94.5,4.6,18.0,421.0,632.0,513.79
2016,5,18,17,0,673.0,88.0,4.7,18.0,371.0,575.42,470.51
2016,5,18,17,15,632.5,82.5,4.75,17.5,320.0,511.09,420.26
2016,5,18,17,30,592.0,77.0,4.8,17.0,269.0,449.03,370.05
2016,5,18,17,45,537.5,69.0,4.85,16.5,220.0,379.46,311.96
2016,5,18,18,0,483.0,61.0,4.9,16.0,171.0,314.52,255.79
2016,5,18,18,15,398.5,51.0,4.9,15.5,126.5,240.06,190.64
2016,5,18,18,30,314.0,41.0,4.9,15.0,82.0,174.6,132.32
2016,5,18,18,45,188.5,27.5,4.9,14.5,49.0,101.57,64.71
2016,5,18,19,0,63.0,14.0,4.9,14.0,16.0,27.88,0.0
2016,5,18,19,15,31.5,7.0,4.9,13.5,8.0,6.37,0.0
2016,5,18,19,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,4.75,12.5,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,6.75,11.5,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,6.85,11.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,6.15,11.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,5,19,5,15,84.0,18.0,6.45,11.0,25.5,14.17,0.0
2016,5,19,5,30,168.0,36.0,6.7,11.0,51.0,28.07,17.37
2016,5,19,5,45,273.0,49.0,6.95,11.5,92.0,37.7,27.48
2016,5,19,6,0,378.0,62.0,7.2,12.0,133.0,47.07,36.37
2016,5,19,6,15,448.0,71.5,7.25,12.0,181.0,55.02,43.84
2016,5,19,6,30,518.0,81.0,7.3,12.0,229.0,60.59,49.0
2016,5,19,6,45,567.5,81.0,7.4,12.5,273.0,58.18,46.73
2016,5,19,7,0,617.0,81.0,7.5,13.0,317.0,56.21,44.79
2016,5,19,7,15,668.5,81.5,7.3,13.0,370.5,54.92,43.51
2016,5,19,7,30,720.0,82.0,7.1,13.0,424.0,65.69,52.91
2016,5,19,7,45,672.0,109.5,6.95,13.5,456.5,123.03,73.49
2016,5,19,8,0,624.0,137.0,6.8,14.0,489.0,181.13,118.19
2016,5,19,8,15,583.5,167.0,6.85,14.0,518.5,237.49,167.55
2016,5,19,8,30,543.0,197.0,6.9,14.0,548.0,288.93,214.63
2016,5,19,8,45,643.0,175.0,6.95,14.5,618.0,339.96,257.29
2016,5,19,9,0,743.0,153.0,7.0,15.0,688.0,401.58,309.59
2016,5,19,9,15,810.0,138.5,6.9,15.5,751.5,468.16,366.17
2016,5,19,9,30,877.0,124.0,6.8,16.0,815.0,538.53,424.89
2016,5,19,9,45,881.5,129.0,6.75,16.5,848.0,593.66,470.62
2016,5,19,10,0,886.0,134.0,6.7,17.0,881.0,647.49,513.94
2016,5,19,10,15,892.5,135.5,6.65,17.0,908.5,698.22,554.76
2016,5,19,10,30,899.0,137.0,6.6,17.0,936.0,747.35,593.44
2016,5,19,10,45,767.5,219.0,6.6,17.0,911.5,769.76,608.31
2016,5,19,11,0,636.0,301.0,6.6,17.0,887.0,775.47,610.04
2016,5,19,11,15,644.0,302.0,6.65,17.0,903.0,813.06,638.64
2016,5,19,11,30,652.0,303.0,6.7,17.0,919.0,849.22,665.79
2016,5,19,11,45,662.5,295.0,6.75,17.5,923.5,877.96,686.28
2016,5,19,12,0,673.0,287.0,6.8,18.0,928.0,904.7,705.15
2016,5,19,12,15,630.5,316.0,6.85,18.0,915.5,913.31,710.43
2016,5,19,12,30,588.0,345.0,6.9,18.0,903.0,919.96,714.26
2016,5,19,12,45,623.0,319.5,7.0,18.0,905.5,943.82,733.57
2016,5,19,13,0,658.0,294.0,7.1,18.0,908.0,967.63,752.78
2016,5,19,13,15,624.0,305.5,7.3,17.5,879.5,954.81,745.44
2016,5,19,13,30,590.0,317.0,7.5,17.0,851.0,938.36,735.53
2016,5,19,13,45,550.0,321.5,7.75,17.0,808.5,906.91,713.35
2016,5,19,14,0,510.0,326.0,8.0,17.0,766.0,872.94,689.07
2016,5,19,14,15,613.5,264.0,8.1,17.0,775.0,914.28,724.6
2016,5,19,14,30,717.0,202.0,8.2,17.0,784.0,947.9,752.43
2016,5,19,14,45,627.0,226.0,8.3,17.0,718.0,876.77,700.42
2016,5,19,15,0,537.0,250.0,8.4,17.0,652.0,800.84,642.63
2016,5,19,15,15,519.0,239.0,8.45,16.5,610.0,761.45,615.19
2016,5,19,15,30,501.0,228.0,8.5,16.0,568.0,720.68,586.19
2016,5,19,15,45,623.0,169.5,8.55,15.5,562.5,755.91,619.51
2016,5,19,16,0,745.0,111.0,8.6,15.0,557.0,768.54,632.35
2016,5,19,16,15,551.5,151.5,8.7,14.5,466.5,635.53,528.6
2016,5,19,16,30,358.0,192.0,8.8,14.0,376.0,490.34,409.76
2016,5,19,16,45,432.5,155.5,8.9,13.5,354.5,502.36,422.87
2016,5,19,17,0,507.0,119.0,9.0,13.0,333.0,491.9,416.95
2016,5,19,17,15,454.5,115.0,8.95,12.5,287.5,430.25,365.38
2016,5,19,17,30,402.0,111.0,8.9,12.0,242.0,372.5,316.01
2016,5,19,17,45,358.5,96.0,8.85,12.0,198.0,311.52,262.54
2016,5,19,18,0,315.0,81.0,8.8,12.0,154.0,254.48,211.43
2016,5,19,18,15,254.5,65.0,8.8,12.0,114.5,193.57,156.56
2016,5,19,18,30,194.0,49.0,8.8,12.0,75.0,139.27,107.3
2016,5,19,18,45,97.0,32.5,8.8,12.0,45.5,74.03,48.01
2016,5,19,19,0,0.0,16.0,8.8,12.0,16.0,14.55,0.0
2016,5,19,19,15,0.0,8.0,8.85,11.5,8.0,7.28,0.0
2016,5,19,19,30,0.0,0.0,8.9,11.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,8.95,11.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,9.0,11.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,9.0,11.0,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,9.0,11.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,9.0,11.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,9.0,11.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,9.1,11.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,9.2,11.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,9.3,11.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,9.4,11.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,9.45,11.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,9.5,11.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,9.55,11.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,9.6,11.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,9.55,11.0,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,9.5,11.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,9.5,11.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,9.5,11.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,9.45,10.5,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,9.4,10.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,9.35,10.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,9.3,10.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,9.25,10.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,9.2,10.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,9.15,10.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,9.1,10.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,8.95,10.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,8.8,10.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,8.7,10.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,8.6,10.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,8.45,10.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,8.3,10.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,8.2,10.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,8.1,10.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,8.0,10.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,7.9,10.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,7.8,10.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,7.7,10.0,0.0,0.0,0.0
2016,5,20,5,15,101.0,17.5,7.7,10.0,27.0,13.77,0.0
2016,5,20,5,30,202.0,35.0,7.7,10.0,54.0,27.31,16.98
2016,5,20,5,45,308.5,47.0,7.7,10.5,96.0,36.21,26.32
2016,5,20,6,0,415.0,59.0,7.7,11.0,138.0,46.51,36.03
2016,5,20,6,15,484.5,67.5,7.65,11.0,187.0,51.58,40.94
2016,5,20,6,30,554.0,76.0,7.6,11.0,236.0,56.49,45.5
2016,5,20,6,45,605.5,82.0,7.6,11.5,288.0,59.11,47.76
2016,5,20,7,0,657.0,88.0,7.6,12.0,340.0,61.65,49.84
2016,5,20,7,15,691.5,93.0,7.55,12.0,392.0,63.22,51.09
2016,5,20,7,30,726.0,98.0,7.5,12.0,444.0,71.62,58.39
2016,5,20,7,45,751.5,102.0,7.5,12.5,494.5,124.03,71.6
2016,5,20,8,0,777.0,106.0,7.5,13.0,545.0,185.13,115.2
2016,5,20,8,15,796.5,109.5,7.45,13.0,593.0,241.43,162.74
2016,5,20,8,30,816.0,113.0,7.4,13.0,641.0,299.68,215.27
2016,5,20,8,45,828.5,117.5,7.4,13.5,684.5,358.2,268.71
2016,5,20,9,0,841.0,122.0,7.4,14.0,728.0,417.36,322.08
2016,5,20,9,15,852.5,124.0,7.35,14.0,767.5,474.42,373.28
2016,5,20,9,30,864.0,126.0,7.3,14.0,807.0,533.51,424.83
2016,5,20,9,45,876.0,126.0,7.3,14.0,841.5,587.95,471.59
2016,5,20,10,0,888.0,126.0,7.3,14.0,876.0,641.77,516.76
2016,5,20,10,15,894.5,127.5,7.25,14.0,903.5,692.45,558.32
2016,5,20,10,30,901.0,129.0,7.2,14.0,931.0,741.54,597.73
2016,5,20,10,45,731.0,236.5,7.2,14.5,896.5,757.64,606.02
2016,5,20,11,0,561.0,344.0,7.2,15.0,862.0,755.7,599.74
2016,5,20,11,15,570.5,340.5,7.15,15.0,873.5,788.21,624.74
2016,5,20,11,30,580.0,337.0,7.1,15.0,885.0,819.43,648.4
2016,5,20,11,45,509.5,369.5,7.1,15.0,853.5,811.5,640.8
2016,5,20,12,0,439.0,402.0,7.1,15.0,822.0,797.96,628.97
2016,5,20,12,15,465.0,397.5,7.1,15.0,841.0,835.58,657.81
2016,5,20,12,30,491.0,393.0,7.1,15.0,860.0,872.15,685.58
2016,5,20,12,45,695.5,266.5,7.1,15.0,920.0,964.09,760.12
2016,5,20,13,0,900.0,140.0,7.1,15.0,980.0,1033.92,811.22
2016,5,20,13,15,663.0,257.5,7.1,15.0,870.0,946.93,747.68
2016,5,20,13,30,426.0,375.0,7.1,15.0,760.0,831.57,655.98
2016,5,20,13,45,462.5,352.0,7.1,15.0,760.5,849.42,671.63
2016,5,20,14,0,499.0,329.0,7.1,15.0,761.0,864.4,684.74
2016,5,20,14,15,679.0,231.5,7.05,14.5,796.5,946.14,752.66
2016,5,20,14,30,859.0,134.0,7.0,14.0,832.0,1006.93,799.41
2016,5,20,14,45,846.0,132.5,7.0,14.0,794.5,981.64,781.93
2016,5,20,15,0,833.0,131.0,7.0,14.0,757.0,953.3,762.61
2016,5,20,15,15,819.0,128.0,6.95,14.0,714.5,919.56,739.0
2016,5,20,15,30,805.0,125.0,6.9,14.0,672.0,883.24,713.41
2016,5,20,15,45,785.5,122.0,6.85,14.0,625.5,839.79,682.28
2016,5,20,16,0,766.0,119.0,6.8,14.0,579.0,794.61,649.59
2016,5,20,16,15,742.0,114.5,6.7,13.5,529.5,746.77,615.51
2016,5,20,16,30,718.0,110.0,6.6,13.0,480.0,694.17,577.14
2016,5,20,16,45,689.0,104.0,6.55,13.0,429.0,635.85,531.95
2016,5,20,17,0,660.0,98.0,6.5,13.0,378.0,577.94,485.38
2016,5,20,17,15,617.5,92.0,6.4,12.5,326.5,512.34,432.0
2016,5,20,17,30,575.0,86.0,6.3,12.0,275.0,449.15,379.07
2016,5,20,17,45,513.5,78.0,6.2,12.0,225.0,376.64,316.18
2016,5,20,18,0,452.0,70.0,6.1,12.0,175.0,309.37,256.33
2016,5,20,18,15,365.5,59.0,5.95,11.5,130.5,232.51,188.15
2016,5,20,18,30,279.0,48.0,5.8,11.0,86.0,168.38,130.38
2016,5,20,18,45,162.5,32.5,5.7,11.0,52.5,99.91,67.16
2016,5,20,19,0,46.0,17.0,5.6,11.0,19.0,32.42,0.0
2016,5,20,19,15,23.0,8.5,5.5,11.0,9.5,12.0,0.0
2016,5,20,19,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,21,5,15,3.0,15.5,3.3,11.0,15.5,13.66,0.0
2016,5,21,5,30,6.0,31.0,3.4,11.0,31.0,26.76,16.62
2016,5,21,5,45,26.0,50.5,3.55,11.5,55.0,42.04,31.39
2016,5,21,6,0,46.0,70.0,3.7,12.0,79.0,57.3,45.52
2016,5,21,6,15,60.5,91.5,3.75,12.0,107.0,73.61,60.49
2016,5,21,6,30,75.0,113.0,3.8,12.0,135.0,89.64,74.96
2016,5,21,6,45,88.5,133.5,3.85,12.0,164.5,104.77,88.38
2016,5,21,7,0,102.0,154.0,3.9,12.0,194.0,114.57,96.86
2016,5,21,7,15,113.0,177.5,3.95,12.0,227.5,129.69,109.87
2016,5,21,7,30,124.0,201.0,4.0,12.0,261.0,146.23,123.96
2016,5,21,7,45,154.0,224.0,4.1,12.5,306.5,176.37,137.09
2016,5,21,8,0,184.0,247.0,4.2,13.0,352.0,210.6,161.93
2016,5,21,8,15,161.5,271.0,4.3,13.0,368.5,239.02,185.96
2016,5,21,8,30,139.0,295.0,4.4,13.0,385.0,265.1,208.45
2016,5,21,8,45,105.5,308.0,4.5,13.0,379.5,282.88,224.26
2016,5,21,9,0,72.0,321.0,4.6,13.0,374.0,290.62,231.39
2016,5,21,9,15,116.5,350.0,4.6,13.0,440.0,336.55,267.61
2016,5,21,9,30,161.0,379.0,4.6,13.0,506.0,392.53,311.75
2016,5,21,9,45,262.5,376.0,4.6,13.0,593.5,457.19,363.0
2016,5,21,10,0,364.0,373.0,4.6,13.0,681.0,534.84,424.21
2016,5,21,10,15,393.5,369.5,4.55,13.0,712.0,574.82,455.53
2016,5,21,10,30,423.0,366.0,4.5,13.0,743.0,617.31,488.51
2016,5,21,10,45,451.5,369.5,4.45,13.0,780.5,666.67,526.05
2016,5,21,11,0,480.0,373.0,4.4,13.0,818.0,717.26,563.92
2016,5,21,11,15,402.5,412.0,4.35,13.0,788.5,710.15,556.57
2016,5,21,11,30,325.0,451.0,4.3,13.0,759.0,700.22,547.08
2016,5,21,11,45,330.0,450.5,4.3,13.0,764.5,721.24,562.84
2016,5,21,12,0,335.0,450.0,4.3,13.0,770.0,741.21,577.6
2016,5,21,12,15,334.0,449.5,4.3,13.0,768.0,754.36,587.25
2016,5,21,12,30,333.0,449.0,4.3,13.0,766.0,765.9,595.77
2016,5,21,12,45,415.5,413.0,4.3,13.5,804.5,831.16,644.31
2016,5,21,13,0,498.0,377.0,4.3,14.0,843.0,888.89,686.6
2016,5,21,13,15,401.5,402.5,4.3,14.0,774.0,815.74,632.21
2016,5,21,13,30,305.0,428.0,4.3,14.0,705.0,751.64,584.05
2016,5,21,13,45,407.5,376.5,4.35,14.0,736.0,818.09,636.69
2016,5,21,14,0,510.0,325.0,4.4,14.0,767.0,870.72,678.46
2016,5,21,14,15,516.0,307.0,4.35,14.0,741.0,857.29,669.54
2016,5,21,14,30,522.0,289.0,4.3,14.0,715.0,841.06,659.1
2016,5,21,14,45,461.0,297.5,4.3,14.0,661.5,785.03,618.1
2016,5,21,15,0,400.0,306.0,4.3,14.0,608.0,713.87,565.94
2016,5,21,15,15,328.5,304.5,4.25,14.0,543.5,639.07,509.59
2016,5,21,15,30,257.0,303.0,4.2,14.0,479.0,566.41,453.88
2016,5,21,15,45,335.5,263.0,4.2,14.0,475.5,584.56,471.72
2016,5,21,16,0,414.0,223.0,4.2,14.0,472.0,611.05,495.05
2016,5,21,16,15,291.0,222.0,4.15,14.0,390.0,482.76,394.07
2016,5,21,16,30,168.0,221.0,4.1,14.0,308.0,364.69,298.9
2016,5,21,16,45,404.5,160.0,4.1,14.0,340.0,486.73,402.3
2016,5,21,17,0,641.0,99.0,4.1,14.0,372.0,566.14,468.45
2016,5,21,17,15,600.0,92.5,4.1,13.5,321.5,501.85,417.06
2016,5,21,17,30,559.0,86.0,4.1,13.0,271.0,439.9,366.58
2016,5,21,17,45,504.5,77.5,4.1,13.0,222.5,371.42,308.43
2016,5,21,18,0,450.0,69.0,4.1,13.0,174.0,307.52,252.5
2016,5,21,18,15,369.0,58.0,3.9,12.5,130.0,232.71,186.91
2016,5,21,18,30,288.0,47.0,3.7,12.0,86.0,170.29,131.15
2016,5,21,18,45,178.0,32.0,3.55,12.0,52.5,103.68,70.18
2016,5,21,19,0,68.0,17.0,3.4,12.0,19.0,37.8,0.0
2016,5,21,19,15,34.0,8.5,3.35,11.5,9.5,14.06,0.0
2016,5,21,19,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,22,5,15,101.5,18.0,2.5,11.0,28.0,14.14,0.0
2016,5,22,5,30,203.0,36.0,2.6,11.0,56.0,28.05,17.83
2016,5,22,5,45,298.0,49.0,2.75,11.5,97.0,37.67,27.6
2016,5,22,6,0,393.0,62.0,2.9,12.0,138.0,47.02,36.42
2016,5,22,6,15,459.0,71.5,2.85,12.0,185.5,54.76,43.67
2016,5,22,6,30,525.0,81.0,2.8,12.0,233.0,60.33,48.79
2016,5,22,6,45,565.5,90.0,2.8,12.5,283.0,65.1,52.93
2016,5,22,7,0,606.0,99.0,2.8,13.0,333.0,69.59,56.7
2016,5,22,7,15,403.0,149.0,2.75,13.0,314.0,100.78,84.08
2016,5,22,7,30,200.0,199.0,2.7,13.0,295.0,146.51,116.53
2016,5,22,7,45,190.5,223.5,2.7,13.5,322.5,179.0,137.11
2016,5,22,8,0,181.0,248.0,2.7,14.0,350.0,210.84,161.19
2016,5,22,8,15,262.5,257.0,2.7,14.0,419.5,243.31,183.92
2016,5,22,8,30,344.0,266.0,2.7,14.0,489.0,292.17,221.48
2016,5,22,8,45,207.0,293.5,2.7,14.5,430.5,299.65,232.61
2016,5,22,9,0,70.0,321.0,2.7,15.0,372.0,289.8,227.73
2016,5,22,9,15,174.5,342.0,2.75,15.0,478.0,355.62,278.41
2016,5,22,9,30,279.0,363.0,2.8,15.0,584.0,434.49,339.29
2016,5,22,9,45,315.0,371.5,2.85,15.0,631.0,481.84,376.05
2016,5,22,10,0,351.0,380.0,2.9,15.0,678.0,532.43,415.06
2016,5,22,10,15,367.5,383.0,2.95,15.0,703.0,568.9,443.06
2016,5,22,10,30,384.0,386.0,3.0,15.0,728.0,606.03,471.28
2016,5,22,10,45,629.5,264.0,3.1,15.5,840.0,705.6,549.03
2016,5,22,11,0,875.0,142.0,3.2,16.0,952.0,811.25,628.31
2016,5,22,11,15,878.0,143.0,3.25,16.0,965.0,849.62,654.48
2016,5,22,11,30,881.0,144.0,3.3,16.0,978.0,885.5,679.31
2016,5,22,11,45,880.0,145.5,3.35,16.0,982.5,915.68,700.1
2016,5,22,12,0,879.0,147.0,3.4,16.0,987.0,942.9,718.88
2016,5,22,12,15,677.0,271.0,3.5,16.0,917.5,913.46,697.87
2016,5,22,12,30,475.0,395.0,3.6,16.0,848.0,857.44,653.55
2016,5,22,12,45,488.0,386.0,3.75,16.0,847.0,875.42,668.11
2016,5,22,13,0,501.0,377.0,3.9,16.0,846.0,891.19,680.64
2016,5,22,13,15,509.5,364.0,4.0,16.0,833.5,896.21,685.51
2016,5,22,13,30,518.0,351.0,4.1,16.0,821.0,898.57,688.69
2016,5,22,13,45,504.5,341.0,4.2,16.0,789.0,879.22,676.21
2016,5,22,14,0,491.0,331.0,4.3,16.0,757.0,857.28,662.05
2016,5,22,14,15,438.0,338.5,4.35,15.5,708.5,811.61,630.67
2016,5,22,14,30,385.0,346.0,4.4,15.0,660.0,750.7,588.09
2016,5,22,14,45,278.5,351.5,4.45,15.0,573.5,650.57,512.9
2016,5,22,15,0,172.0,357.0,4.5,15.0,487.0,536.75,425.71
2016,5,22,15,15,290.0,311.5,4.55,14.5,516.0,610.7,488.1
2016,5,22,15,30,408.0,266.0,4.6,14.0,545.0,676.17,542.8
2016,5,22,15,45,462.0,227.5,4.65,14.0,522.5,670.76,541.62
2016,5,22,16,0,516.0,189.0,4.7,14.0,500.0,659.3,536.09
