Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,22,16,15,610.5,149.0,4.7,14.0,487.5,679.39,554.77
2016,5,22,16,30,705.0,109.0,4.7,14.0,475.0,682.67,559.66
2016,5,22,16,45,679.5,97.0,4.75,14.0,419.5,620.55,512.82
2016,5,22,17,0,654.0,85.0,4.8,14.0,364.0,558.53,464.45
2016,5,22,17,15,590.0,88.0,4.8,13.5,315.0,490.46,409.72
2016,5,22,17,30,526.0,91.0,4.8,13.0,266.0,426.21,356.53
2016,5,22,17,45,481.0,80.0,4.8,13.0,219.5,361.75,301.4
2016,5,22,18,0,436.0,69.0,4.8,13.0,173.0,301.01,247.89
2016,5,22,18,15,375.0,57.0,4.65,12.5,131.0,233.97,188.41
2016,5,22,18,30,314.0,45.0,4.5,12.0,89.0,177.1,136.7
2016,5,22,18,45,207.0,31.0,4.35,12.0,55.0,110.89,75.88
2016,5,22,19,0,100.0,17.0,4.2,12.0,21.0,49.35,0.0
2016,5,22,19,15,50.0,8.5,4.1,11.5,10.5,17.06,0.0
2016,5,22,19,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,23,5,15,101.0,17.5,3.2,11.0,27.5,13.73,0.0
2016,5,23,5,30,202.0,35.0,3.3,11.0,55.0,27.24,17.24
2016,5,23,5,45,290.0,48.0,3.45,11.5,95.0,36.85,26.89
2016,5,23,6,0,378.0,61.0,3.6,12.0,135.0,46.18,35.67
2016,5,23,6,15,442.0,70.5,3.6,12.5,181.5,53.72,42.65
2016,5,23,6,30,506.0,80.0,3.6,13.0,228.0,59.31,47.68
2016,5,23,6,45,552.5,87.5,3.6,13.5,277.5,62.92,50.78
2016,5,23,7,0,599.0,95.0,3.6,14.0,327.0,66.35,53.61
2016,5,23,7,15,633.0,101.0,3.6,14.0,377.5,68.38,55.24
2016,5,23,7,30,667.0,107.0,3.6,14.0,428.0,77.41,54.66
2016,5,23,7,45,691.0,113.0,3.65,14.5,476.5,127.47,75.84
2016,5,23,8,0,715.0,119.0,3.7,15.0,525.0,180.51,112.73
2016,5,23,8,15,567.0,183.5,3.7,15.0,523.0,246.51,173.88
2016,5,23,8,30,419.0,248.0,3.7,15.0,521.0,293.64,219.95
2016,5,23,8,45,602.0,191.0,3.7,15.5,612.5,338.8,253.96
2016,5,23,9,0,785.0,134.0,3.7,16.0,704.0,405.41,307.3
2016,5,23,9,15,561.0,241.0,3.7,16.0,659.5,438.29,339.21
2016,5,23,9,30,337.0,348.0,3.7,16.0,615.0,450.98,351.61
2016,5,23,9,45,592.0,240.5,3.75,16.0,732.5,524.73,410.88
2016,5,23,10,0,847.0,133.0,3.8,16.0,850.0,621.87,488.39
2016,5,23,10,15,853.5,134.5,3.75,16.0,876.5,670.45,526.19
2016,5,23,10,30,860.0,136.0,3.7,16.0,903.0,717.55,562.19
2016,5,23,10,45,866.5,135.5,3.7,16.0,923.5,761.29,595.17
2016,5,23,11,0,873.0,135.0,3.7,16.0,944.0,803.11,624.53
2016,5,23,11,15,875.5,136.0,3.65,16.0,956.5,840.88,650.53
2016,5,23,11,30,878.0,137.0,3.6,16.0,969.0,876.15,674.57
2016,5,23,11,45,881.5,135.5,3.55,16.0,975.0,907.42,695.67
2016,5,23,12,0,885.0,134.0,3.5,16.0,981.0,935.91,714.77
2016,5,23,12,15,884.5,134.5,3.45,16.0,979.0,959.61,730.52
2016,5,23,12,30,884.0,135.0,3.4,16.0,977.0,980.12,744.12
2016,5,23,12,45,854.5,153.0,3.4,16.0,960.5,985.65,747.95
2016,5,23,13,0,825.0,171.0,3.4,16.0,944.0,1000.41,758.29
2016,5,23,13,15,821.0,169.5,3.4,16.0,927.0,1005.45,762.07
2016,5,23,13,30,817.0,168.0,3.4,16.0,910.0,1006.96,763.66
2016,5,23,13,45,820.0,160.5,3.45,16.0,888.5,1005.77,763.95
2016,5,23,14,0,823.0,153.0,3.5,16.0,867.0,1000.91,761.89
2016,5,23,14,15,814.5,150.5,3.55,16.0,837.0,986.31,753.31
2016,5,23,14,30,806.0,148.0,3.6,16.0,807.0,968.4,742.57
2016,5,23,14,45,802.0,142.0,3.7,16.0,773.0,947.9,730.41
2016,5,23,15,0,798.0,136.0,3.8,16.0,739.0,924.16,715.96
2016,5,23,15,15,784.5,132.5,3.9,16.0,698.0,891.25,694.95
2016,5,23,15,30,771.0,129.0,4.0,16.0,657.0,855.87,672.01
2016,5,23,15,45,477.5,200.5,4.1,16.0,520.5,654.65,523.22
2016,5,23,16,0,184.0,272.0,4.2,16.0,384.0,443.12,356.16
2016,5,23,16,15,185.0,247.0,4.3,15.5,351.5,411.48,334.11
2016,5,23,16,30,186.0,222.0,4.4,15.0,319.0,379.0,310.19
2016,5,23,16,45,177.0,201.0,4.5,15.0,285.5,343.09,282.14
2016,5,23,17,0,168.0,180.0,4.6,15.0,252.0,307.4,253.72
2016,5,23,17,15,367.0,132.0,4.6,14.5,263.0,393.88,327.92
2016,5,23,17,30,566.0,84.0,4.6,14.0,274.0,441.78,368.16
2016,5,23,17,45,514.0,75.5,4.7,14.0,225.5,374.39,310.63
2016,5,23,18,0,462.0,67.0,4.8,14.0,177.0,311.34,255.45
2016,5,23,18,15,383.0,56.5,4.75,13.5,133.0,239.71,192.51
2016,5,23,18,30,304.0,46.0,4.7,13.0,89.0,174.67,134.59
2016,5,23,18,45,196.5,32.0,4.7,13.0,55.5,108.85,74.96
2016,5,23,19,0,89.0,18.0,4.7,13.0,22.0,48.15,0.0
2016,5,23,19,15,44.5,9.0,4.65,12.5,11.0,16.51,0.0
2016,5,23,19,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,24,5,15,20.5,17.0,3.7,12.0,19.0,14.6,0.0
2016,5,24,5,30,41.0,34.0,3.8,12.0,38.0,28.21,18.06
2016,5,24,5,45,70.5,53.5,3.9,12.5,65.5,43.28,32.43
2016,5,24,6,0,100.0,73.0,4.0,13.0,93.0,58.0,46.01
2016,5,24,6,15,118.5,94.0,4.0,13.0,124.5,73.34,60.04
2016,5,24,6,30,137.0,115.0,4.0,13.0,156.0,88.29,73.48
2016,5,24,6,45,153.5,135.0,4.0,13.0,189.0,102.21,85.78
2016,5,24,7,0,170.0,155.0,4.0,13.0,222.0,115.75,97.52
2016,5,24,7,15,117.5,175.0,4.0,13.0,224.5,128.34,108.25
2016,5,24,7,30,65.0,195.0,4.0,13.0,227.0,149.31,120.0
2016,5,24,7,45,131.0,221.5,4.0,13.5,294.0,173.17,134.71
2016,5,24,8,0,197.0,248.0,4.0,14.0,361.0,213.08,162.65
2016,5,24,8,15,144.0,268.5,4.0,14.0,355.0,233.79,181.58
2016,5,24,8,30,91.0,289.0,4.0,14.0,349.0,254.3,200.36
2016,5,24,8,45,105.5,313.5,4.0,14.5,387.0,286.66,225.63
2016,5,24,9,0,120.0,338.0,4.0,15.0,425.0,316.2,248.58
2016,5,24,9,15,155.0,358.5,4.0,15.0,477.5,359.13,282.24
2016,5,24,9,30,190.0,379.0,4.0,15.0,530.0,406.13,319.0
2016,5,24,9,45,323.5,354.0,4.0,15.5,623.5,471.93,370.11
2016,5,24,10,0,457.0,329.0,4.0,16.0,717.0,552.34,432.21
2016,5,24,10,15,278.5,380.5,4.0,16.0,619.5,508.84,397.83
2016,5,24,10,30,100.0,432.0,4.0,16.0,522.0,447.09,348.29
2016,5,24,10,45,75.5,423.0,4.0,16.0,492.0,430.05,335.08
2016,5,24,11,0,51.0,414.0,4.0,16.0,462.0,410.21,319.4
2016,5,24,11,15,53.0,418.0,4.0,16.0,468.5,421.11,327.71
2016,5,24,11,30,55.0,422.0,4.0,16.0,475.0,431.99,335.9
2016,5,24,11,45,135.5,445.0,4.05,16.0,575.0,537.06,417.08
2016,5,24,12,0,216.0,468.0,4.1,16.0,675.0,640.68,495.22
2016,5,24,12,15,208.0,474.5,4.1,16.0,673.5,650.03,501.34
2016,5,24,12,30,200.0,481.0,4.1,16.0,672.0,658.18,507.09
2016,5,24,12,45,205.5,469.5,4.15,16.0,664.5,660.51,509.46
2016,5,24,13,0,211.0,458.0,4.2,16.0,657.0,661.61,511.0
2016,5,24,13,15,265.0,441.5,4.25,16.0,686.5,718.14,554.23
2016,5,24,13,30,319.0,425.0,4.3,16.0,716.0,760.97,587.22
2016,5,24,13,45,344.5,403.5,4.35,16.0,710.0,768.55,594.33
2016,5,24,14,0,370.0,382.0,4.4,16.0,704.0,773.99,600.2
2016,5,24,14,15,369.5,367.5,4.45,16.0,679.5,758.73,590.44
2016,5,24,14,30,369.0,353.0,4.5,16.0,655.0,741.57,579.4
2016,5,24,14,45,362.5,337.5,4.55,16.0,623.0,715.71,561.84
2016,5,24,15,0,356.0,322.0,4.6,16.0,591.0,688.3,543.04
2016,5,24,15,15,354.5,303.0,4.65,15.5,558.5,660.29,524.83
2016,5,24,15,30,353.0,284.0,4.7,15.0,526.0,630.71,505.16
2016,5,24,15,45,182.0,242.5,4.8,15.0,367.0,412.54,334.47
2016,5,24,16,0,11.0,201.0,4.9,15.0,208.0,195.36,156.38
2016,5,24,16,15,60.5,212.0,4.9,14.5,244.0,259.11,211.15
2016,5,24,16,30,110.0,223.0,4.9,14.0,280.0,321.96,264.33
2016,5,24,16,45,66.5,190.0,4.95,14.0,223.5,238.88,196.04
2016,5,24,17,0,23.0,157.0,5.0,14.0,167.0,162.95,132.62
2016,5,24,17,15,17.5,137.5,5.0,13.5,144.5,140.07,113.93
2016,5,24,17,30,12.0,118.0,5.0,13.0,122.0,117.65,95.26
2016,5,24,17,45,6.0,98.5,5.0,13.0,100.5,95.44,76.3
2016,5,24,18,0,0.0,79.0,5.0,13.0,79.0,73.76,57.6
2016,5,24,18,15,0.0,59.5,4.9,12.5,59.5,55.1,41.39
2016,5,24,18,30,0.0,40.0,4.8,12.0,40.0,36.23,24.87
2016,5,24,18,45,0.0,25.0,4.75,12.0,25.0,22.05,11.88
2016,5,24,19,0,0.0,10.0,4.7,12.0,10.0,8.79,0.0
2016,5,24,19,15,0.0,5.0,4.6,12.0,5.0,4.55,0.0
2016,5,24,19,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,25,5,15,114.5,17.5,3.1,12.0,29.5,13.72,0.0
2016,5,25,5,30,229.0,35.0,3.2,12.0,59.0,27.25,17.34
2016,5,25,5,45,320.5,46.5,3.3,12.5,99.5,35.73,25.84
2016,5,25,6,0,412.0,58.0,3.4,13.0,140.0,45.17,34.65
2016,5,25,6,15,476.0,66.5,3.4,13.0,187.5,50.29,39.52
2016,5,25,6,30,540.0,75.0,3.4,13.0,235.0,55.22,44.03
2016,5,25,6,45,270.0,72.5,3.4,13.0,152.5,50.88,40.12
2016,5,25,7,0,0.0,70.0,3.4,13.0,70.0,61.89,49.85
2016,5,25,7,15,0.0,82.5,3.45,13.0,82.5,72.8,59.37
2016,5,25,7,30,0.0,95.0,3.5,13.0,95.0,83.35,65.34
2016,5,25,7,45,0.0,118.0,3.55,13.5,118.0,102.47,81.0
2016,5,25,8,0,0.0,141.0,3.6,14.0,141.0,121.68,96.5
2016,5,25,8,15,0.0,145.0,3.7,14.0,145.0,125.73,99.52
2016,5,25,8,30,0.0,149.0,3.8,14.0,149.0,129.68,102.48
2016,5,25,8,45,3.0,174.5,3.9,14.5,177.0,152.36,120.46
2016,5,25,9,0,6.0,200.0,4.0,15.0,205.0,175.56,138.69
2016,5,25,9,15,8.0,214.0,4.05,15.0,220.5,189.32,149.47
2016,5,25,9,30,10.0,228.0,4.1,15.0,236.0,203.4,160.51
2016,5,25,9,45,12.0,250.0,4.2,15.0,260.5,224.56,177.18
2016,5,25,10,0,14.0,272.0,4.3,15.0,285.0,246.14,194.11
2016,5,25,10,15,16.0,287.5,4.3,15.0,302.0,262.55,206.85
2016,5,25,10,30,18.0,303.0,4.3,15.0,319.0,279.26,219.81
2016,5,25,10,45,21.5,327.5,4.35,15.5,347.0,305.27,239.6
2016,5,25,11,0,25.0,352.0,4.4,16.0,375.0,334.87,261.98
2016,5,25,11,15,51.0,402.5,4.4,16.0,451.0,405.31,316.51
2016,5,25,11,30,77.0,453.0,4.4,16.0,527.0,478.85,372.48
2016,5,25,11,45,103.5,467.0,4.4,16.0,566.5,521.69,405.06
2016,5,25,12,0,130.0,481.0,4.4,16.0,606.0,574.54,444.86
2016,5,25,12,15,137.0,473.5,4.45,16.0,605.0,582.57,451.14
2016,5,25,12,30,144.0,466.0,4.5,16.0,604.0,589.91,457.16
2016,5,25,12,45,521.0,295.0,4.6,16.5,785.5,817.22,634.81
2016,5,25,13,0,898.0,124.0,4.7,17.0,967.0,1012.9,774.71
2016,5,25,13,15,656.0,252.0,4.85,17.0,862.5,931.18,717.65
2016,5,25,13,30,414.0,380.0,5.0,17.0,758.0,821.61,634.02
2016,5,25,13,45,430.0,356.5,5.15,17.0,739.5,818.59,634.73
2016,5,25,14,0,446.0,333.0,5.3,17.0,721.0,812.86,632.95
2016,5,25,14,15,463.0,318.5,5.4,17.0,709.5,814.51,636.12
2016,5,25,14,30,480.0,304.0,5.5,17.0,698.0,813.47,637.37
2016,5,25,14,45,490.0,281.5,5.65,17.0,668.0,794.5,625.87
2016,5,25,15,0,500.0,259.0,5.8,17.0,638.0,772.66,612.23
2016,5,25,15,15,493.5,247.0,5.9,16.5,604.0,743.93,593.64
2016,5,25,15,30,487.0,235.0,6.0,16.0,570.0,713.35,573.39
2016,5,25,15,45,646.0,166.0,6.1,16.0,578.5,770.17,621.95
2016,5,25,16,0,805.0,97.0,6.2,16.0,587.0,801.27,647.43
2016,5,25,16,15,784.5,94.0,6.25,15.5,539.0,752.92,613.72
2016,5,25,16,30,764.0,91.0,6.3,15.0,491.0,703.46,578.82
2016,5,25,16,45,733.0,88.0,6.35,15.0,440.0,645.62,535.52
2016,5,25,17,0,702.0,85.0,6.4,15.0,389.0,590.78,492.26
2016,5,25,17,15,664.5,80.0,6.35,14.5,338.0,527.93,441.76
2016,5,25,17,30,627.0,75.0,6.3,14.0,287.0,466.97,391.25
2016,5,25,17,45,565.5,69.5,6.3,14.0,237.0,395.05,329.45
2016,5,25,18,0,504.0,64.0,6.3,14.0,187.0,328.26,270.48
2016,5,25,18,15,424.5,55.0,6.2,13.5,142.0,255.79,206.25
2016,5,25,18,30,345.0,46.0,6.1,13.0,97.0,191.48,148.35
2016,5,25,18,45,219.0,33.0,6.1,12.5,61.0,116.67,81.92
2016,5,25,19,0,93.0,20.0,6.1,12.0,25.0,52.12,1.71
2016,5,25,19,15,46.5,10.0,6.05,12.0,12.5,17.85,0.0
2016,5,25,19,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,5.1,11.5,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,26,5,15,87.5,19.5,4.1,12.0,28.5,15.27,0.03
2016,5,26,5,30,175.0,39.0,4.1,12.0,57.0,30.27,19.95
2016,5,26,5,45,266.0,53.0,4.1,12.5,97.5,40.57,30.1
2016,5,26,6,0,357.0,67.0,4.1,13.0,138.0,50.55,39.44
2016,5,26,6,15,423.0,77.0,4.05,13.0,185.0,57.16,45.65
2016,5,26,6,30,489.0,87.0,4.0,13.0,232.0,64.89,52.67
2016,5,26,6,45,313.5,122.0,4.0,13.5,222.0,90.34,75.13
2016,5,26,7,0,138.0,157.0,4.0,14.0,212.0,116.78,98.05
2016,5,26,7,15,178.5,178.0,3.95,14.0,258.5,130.63,109.82
2016,5,26,7,30,219.0,199.0,3.9,14.0,305.0,147.13,116.4
2016,5,26,7,45,143.0,219.5,3.85,14.5,291.5,172.92,133.51
2016,5,26,8,0,67.0,240.0,3.8,15.0,278.0,196.64,154.38
2016,5,26,8,15,120.5,268.5,3.75,15.0,344.5,228.99,177.93
2016,5,26,8,30,174.0,297.0,3.7,15.0,411.0,275.19,213.34
2016,5,26,8,45,478.0,218.5,3.65,15.5,560.0,319.85,241.93
2016,5,26,9,0,782.0,140.0,3.6,16.0,709.0,408.26,309.32
2016,5,26,9,15,794.5,143.0,3.5,16.0,747.5,463.04,356.38
2016,5,26,9,30,807.0,146.0,3.4,16.0,786.0,518.04,402.4
2016,5,26,9,45,811.5,151.0,3.35,16.5,818.0,570.36,444.32
2016,5,26,10,0,816.0,156.0,3.3,17.0,850.0,621.62,484.02
2016,5,26,10,15,823.5,158.0,3.2,17.0,876.5,670.98,521.9
2016,5,26,10,30,831.0,160.0,3.1,17.0,903.0,719.1,557.83
2016,5,26,10,45,837.0,160.5,3.05,17.5,923.5,763.35,589.24
2016,5,26,11,0,843.0,161.0,3.0,18.0,944.0,805.78,618.09
2016,5,26,11,15,846.5,161.5,3.0,18.0,957.0,844.17,644.22
2016,5,26,11,30,850.0,162.0,3.0,18.0,970.0,880.2,668.55
2016,5,26,11,45,853.0,161.0,3.0,18.5,976.0,911.84,688.46
2016,5,26,12,0,856.0,160.0,3.0,19.0,982.0,930.64,699.54
2016,5,26,12,15,668.5,264.0,3.1,19.0,905.0,896.14,675.61
2016,5,26,12,30,481.0,368.0,3.2,19.0,828.0,835.24,629.4
2016,5,26,12,45,469.5,377.5,3.3,19.0,823.0,846.88,638.35
2016,5,26,13,0,458.0,387.0,3.4,19.0,818.0,856.06,645.07
2016,5,26,13,15,662.5,264.5,3.6,19.0,875.5,949.21,717.24
2016,5,26,13,30,867.0,142.0,3.8,19.0,933.0,1016.43,764.66
2016,5,26,13,45,860.0,141.5,4.05,19.0,909.0,1012.34,763.74
2016,5,26,14,0,853.0,141.0,4.3,19.0,885.0,1004.75,761.0
2016,5,26,14,15,732.5,198.5,4.55,19.0,822.0,961.18,733.99
2016,5,26,14,30,612.0,256.0,4.8,19.0,759.0,896.31,690.41
2016,5,26,14,45,713.5,195.0,5.05,19.0,756.5,924.41,715.03
2016,5,26,15,0,815.0,134.0,5.3,19.0,754.0,936.78,726.68
2016,5,26,15,15,802.0,131.5,5.45,18.5,713.0,905.21,707.87
2016,5,26,15,30,789.0,129.0,5.6,18.0,672.0,871.08,687.14
2016,5,26,15,45,771.5,125.5,5.75,18.0,627.0,829.62,659.32
2016,5,26,16,0,754.0,122.0,5.9,18.0,582.0,790.43,632.8
2016,5,26,16,15,731.5,117.5,5.95,17.5,534.0,740.49,598.49
2016,5,26,16,30,709.0,113.0,6.0,17.0,486.0,689.75,562.88
2016,5,26,16,45,678.5,108.5,6.05,16.5,435.5,632.73,520.69
2016,5,26,17,0,648.0,104.0,6.1,16.0,385.0,576.23,477.18
2016,5,26,17,15,607.5,97.5,6.05,15.5,334.5,512.08,426.0
2016,5,26,17,30,567.0,91.0,6.0,15.0,284.0,450.15,375.11
2016,5,26,17,45,507.0,83.0,6.0,14.5,234.5,378.94,315.06
2016,5,26,18,0,447.0,75.0,6.0,14.0,185.0,309.7,255.11
2016,5,26,18,15,366.5,64.0,5.85,13.5,140.0,238.74,192.58
2016,5,26,18,30,286.0,53.0,5.7,13.0,95.0,176.46,137.02
2016,5,26,18,45,177.5,37.0,5.6,13.0,60.0,108.99,77.12
2016,5,26,19,0,69.0,21.0,5.5,13.0,25.0,43.62,4.43
2016,5,26,19,15,34.5,10.5,5.35,12.5,12.5,16.07,0.0
2016,5,26,19,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,4.55,11.5,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,27,5,15,84.0,20.0,2.6,11.5,29.0,16.41,1.22
2016,5,27,5,30,168.0,40.0,2.5,12.0,58.0,31.03,20.67
2016,5,27,5,45,263.0,54.0,2.4,12.5,99.5,41.31,30.79
2016,5,27,6,0,358.0,68.0,2.3,13.0,141.0,51.29,40.12
2016,5,27,6,15,424.0,78.5,2.15,13.0,188.0,58.24,46.63
2016,5,27,6,30,490.0,89.0,2.0,13.0,235.0,64.96,52.73
2016,5,27,6,45,543.5,95.5,1.85,13.5,286.0,69.05,56.22
2016,5,27,7,0,597.0,102.0,1.7,14.0,337.0,71.49,58.13
2016,5,27,7,15,632.0,108.0,1.55,14.5,387.5,73.3,59.42
2016,5,27,7,30,667.0,114.0,1.4,15.0,438.0,82.49,58.42
2016,5,27,7,45,700.0,116.5,1.3,15.5,488.5,130.55,77.5
2016,5,27,8,0,733.0,119.0,1.2,16.0,539.0,182.64,112.59
2016,5,27,8,15,753.0,123.0,1.1,16.5,586.0,237.05,156.38
2016,5,27,8,30,773.0,127.0,1.0,17.0,633.0,298.63,208.12
2016,5,27,8,45,793.5,128.0,0.9,17.5,677.5,354.02,255.09
2016,5,27,9,0,814.0,129.0,0.8,18.0,722.0,410.98,302.27
2016,5,27,9,15,826.0,131.0,0.75,18.5,760.0,466.39,347.04
2016,5,27,9,30,838.0,133.0,0.7,19.0,798.0,521.88,390.1
2016,5,27,9,45,857.5,128.5,0.7,19.5,834.0,577.02,431.65
2016,5,27,10,0,877.0,124.0,0.7,20.0,870.0,630.33,470.51
2016,5,27,10,15,883.5,125.5,0.75,20.0,896.5,680.12,507.04
2016,5,27,10,30,890.0,127.0,0.8,20.0,923.0,728.36,541.64
2016,5,27,10,45,896.0,126.5,0.9,20.5,944.0,772.8,572.3
2016,5,27,11,0,902.0,126.0,1.0,21.0,965.0,815.21,599.66
2016,5,27,11,15,904.5,126.5,1.25,21.0,977.5,853.45,627.32
2016,5,27,11,30,907.0,127.0,1.5,21.0,990.0,889.09,653.16
2016,5,27,11,45,714.5,256.5,1.75,21.5,938.5,883.25,649.47
2016,5,27,12,0,522.0,386.0,2.0,22.0,887.0,854.2,626.12
2016,5,27,12,15,494.0,393.5,2.25,22.0,867.5,854.38,628.31
2016,5,27,12,30,466.0,401.0,2.5,22.0,848.0,851.28,627.8
2016,5,27,12,45,683.0,265.5,2.8,22.5,912.5,945.99,699.22
2016,5,27,13,0,900.0,130.0,3.1,23.0,977.0,1019.34,748.6
2016,5,27,13,15,896.5,129.5,3.3,22.5,960.5,1025.91,755.81
2016,5,27,13,30,893.0,129.0,3.5,22.0,944.0,1028.85,761.32
2016,5,27,13,45,886.5,128.5,3.7,22.0,920.0,1025.16,761.05
2016,5,27,14,0,880.0,128.0,3.9,22.0,896.0,1017.88,758.46
2016,5,27,14,15,746.0,193.0,4.0,22.0,828.5,968.12,726.6
2016,5,27,14,30,612.0,258.0,4.1,22.0,761.0,897.81,678.96
2016,5,27,14,45,727.5,190.0,4.2,22.0,762.0,932.11,706.28
2016,5,27,15,0,843.0,122.0,4.3,22.0,763.0,949.62,719.97
2016,5,27,15,15,830.0,119.5,4.3,21.5,722.0,917.47,700.47
2016,5,27,15,30,817.0,117.0,4.3,21.0,681.0,882.7,679.3
2016,5,27,15,45,798.5,114.5,4.35,21.0,635.5,840.75,651.73
2016,5,27,16,0,780.0,112.0,4.4,21.0,590.0,796.99,622.6
2016,5,27,16,15,758.5,108.5,4.4,20.5,541.5,748.19,590.33
2016,5,27,16,30,737.0,105.0,4.4,20.0,493.0,701.72,559.16
2016,5,27,16,45,705.5,101.0,4.4,20.0,442.0,643.53,516.99
2016,5,27,17,0,674.0,97.0,4.4,20.0,391.0,585.9,473.19
2016,5,27,17,15,635.0,91.0,4.35,19.5,340.0,522.19,424.13
2016,5,27,17,30,596.0,85.0,4.3,19.0,289.0,460.53,375.1
2016,5,27,17,45,539.0,78.0,4.25,18.5,239.5,390.7,317.85
2016,5,27,18,0,482.0,71.0,4.2,18.0,190.0,325.52,262.66
2016,5,27,18,15,403.5,60.5,4.05,17.0,144.5,252.91,200.58
2016,5,27,18,30,325.0,50.0,3.9,16.0,99.0,187.04,143.22
2016,5,27,18,45,213.0,35.5,3.8,15.5,63.0,117.81,82.77
2016,5,27,19,0,101.0,21.0,3.7,15.0,27.0,55.84,11.1
2016,5,27,19,15,50.5,10.5,3.6,14.5,13.5,19.12,0.0
2016,5,27,19,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,28,5,15,112.5,18.5,2.35,13.5,30.5,14.48,0.9
2016,5,28,5,30,225.0,37.0,2.4,14.0,61.0,28.76,18.64
2016,5,28,5,45,317.0,49.0,2.5,14.5,102.5,37.59,27.29
2016,5,28,6,0,409.0,61.0,2.6,15.0,144.0,47.63,36.57
2016,5,28,6,15,472.0,70.0,2.55,15.5,191.5,53.08,41.59
2016,5,28,6,30,535.0,79.0,2.5,16.0,239.0,58.3,46.22
2016,5,28,6,45,582.0,85.5,2.45,16.5,289.5,61.2,48.64
2016,5,28,7,0,629.0,92.0,2.4,17.0,340.0,63.97,50.86
2016,5,28,7,15,662.5,97.5,2.4,17.5,390.5,65.76,52.15
2016,5,28,7,30,696.0,103.0,2.4,18.0,441.0,75.12,51.41
2016,5,28,7,45,723.0,107.0,2.4,18.5,491.0,125.42,71.7
2016,5,28,8,0,750.0,111.0,2.4,19.0,541.0,184.91,112.77
2016,5,28,8,15,769.5,114.5,2.35,19.0,588.0,239.12,156.69
2016,5,28,8,30,789.0,118.0,2.3,19.0,635.0,295.3,205.04
2016,5,28,8,45,804.0,121.0,2.3,19.5,678.5,351.38,253.65
2016,5,28,9,0,819.0,124.0,2.3,20.0,722.0,408.4,302.23
2016,5,28,9,15,762.0,161.5,2.25,20.5,741.0,459.61,345.48
2016,5,28,9,30,705.0,199.0,2.2,21.0,760.0,507.89,384.16
2016,5,28,9,45,595.0,261.0,2.2,21.5,747.5,540.68,409.35
2016,5,28,10,0,485.0,323.0,2.2,22.0,735.0,562.26,424.61
2016,5,28,10,15,679.0,230.0,2.2,22.0,827.5,638.11,482.69
2016,5,28,10,30,873.0,137.0,2.2,22.0,920.0,724.4,547.39
2016,5,28,10,45,877.0,138.5,2.25,22.5,940.0,768.4,577.75
2016,5,28,11,0,881.0,140.0,2.3,23.0,960.0,810.3,604.93
2016,5,28,11,15,884.0,141.0,2.4,23.0,973.0,848.71,630.91
2016,5,28,11,30,887.0,142.0,2.5,23.0,986.0,884.64,655.16
2016,5,28,11,45,888.0,142.5,2.6,23.5,991.5,915.77,674.87
2016,5,28,12,0,889.0,143.0,2.7,24.0,997.0,944.04,692.65
2016,5,28,12,15,889.0,143.0,2.8,23.5,995.5,967.96,710.31
2016,5,28,12,30,889.0,143.0,2.9,23.0,994.0,988.73,726.07
2016,5,28,12,45,877.5,148.5,3.05,23.0,982.0,1000.23,734.91
2016,5,28,13,0,866.0,154.0,3.2,23.0,970.0,1008.17,741.57
2016,5,28,13,15,862.5,153.0,3.3,23.0,953.5,1014.32,746.8
2016,5,28,13,30,859.0,152.0,3.4,23.0,937.0,1016.95,749.84
2016,5,28,13,45,853.5,150.5,3.5,23.0,913.5,1025.69,757.05
2016,5,28,14,0,848.0,149.0,3.6,23.0,890.0,1018.65,753.91
2016,5,28,14,15,840.0,147.0,3.65,22.5,859.5,1005.09,747.74
2016,5,28,14,30,832.0,145.0,3.7,22.0,829.0,988.13,739.37
2016,5,28,14,45,822.5,142.0,3.8,22.0,793.5,965.39,726.02
2016,5,28,15,0,813.0,139.0,3.9,22.0,758.0,939.56,710.54
2016,5,28,15,15,694.5,172.5,3.9,21.5,681.0,855.5,655.19
2016,5,28,15,30,576.0,206.0,3.9,21.0,604.0,766.99,594.28
2016,5,28,15,45,502.5,215.0,3.9,21.0,545.5,690.8,539.5
2016,5,28,16,0,429.0,224.0,3.9,21.0,487.0,622.86,489.43
2016,5,28,16,15,587.5,156.5,3.85,20.5,485.0,667.87,528.9
2016,5,28,16,30,746.0,89.0,3.8,20.0,483.0,687.27,546.77
2016,5,28,16,45,698.0,96.5,3.8,20.0,436.0,632.86,507.29
2016,5,28,17,0,650.0,104.0,3.8,20.0,389.0,577.62,464.98
2016,5,28,17,15,610.0,97.5,3.7,19.5,338.0,513.79,416.0
2016,5,28,17,30,570.0,91.0,3.6,19.0,287.0,452.12,367.18
2016,5,28,17,45,516.0,82.5,3.5,18.5,238.0,383.47,311.21
2016,5,28,18,0,462.0,74.0,3.4,18.0,189.0,319.26,257.13
2016,5,28,18,15,384.0,63.0,3.2,17.0,144.0,245.0,194.09
2016,5,28,18,30,306.0,52.0,3.0,16.0,99.0,182.55,139.83
2016,5,28,18,45,200.5,37.0,2.9,15.5,63.0,115.79,81.79
2016,5,28,19,0,95.0,22.0,2.8,15.0,27.0,51.53,12.97
2016,5,28,19,15,47.5,11.0,2.75,14.5,13.5,19.04,0.0
2016,5,28,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,29,5,15,115.5,19.0,2.1,12.0,31.5,14.87,1.6
2016,5,29,5,30,231.0,38.0,2.1,12.0,63.0,29.54,19.53
2016,5,29,5,45,325.5,49.5,2.1,12.5,105.0,37.98,27.9
2016,5,29,6,0,420.0,61.0,2.1,13.0,147.0,47.61,36.88
2016,5,29,6,15,485.0,70.0,2.0,13.5,195.5,53.08,41.95
2016,5,29,6,30,550.0,79.0,1.9,14.0,244.0,58.33,46.63
2016,5,29,6,45,596.0,85.5,1.8,14.5,294.5,61.24,49.08
2016,5,29,7,0,642.0,92.0,1.7,15.0,345.0,64.02,51.31
2016,5,29,7,15,675.5,97.0,1.65,15.0,396.5,65.46,52.42
2016,5,29,7,30,709.0,102.0,1.6,15.0,448.0,74.56,51.49
2016,5,29,7,45,734.5,106.5,1.55,15.5,497.5,125.82,72.41
2016,5,29,8,0,760.0,111.0,1.5,16.0,547.0,186.09,114.34
2016,5,29,8,15,779.5,114.5,1.55,16.5,594.5,240.85,158.66
2016,5,29,8,30,799.0,118.0,1.6,17.0,642.0,297.58,207.29
2016,5,29,8,45,813.5,121.0,1.7,17.5,685.5,354.03,256.41
2016,5,29,9,0,828.0,124.0,1.8,18.0,729.0,411.36,305.52
2016,5,29,9,15,839.5,126.5,1.85,18.0,767.5,467.6,353.12
2016,5,29,9,30,851.0,129.0,1.9,18.0,806.0,523.87,399.41
2016,5,29,9,45,857.5,132.0,2.0,18.5,839.0,578.76,442.7
2016,5,29,10,0,864.0,135.0,2.1,19.0,872.0,630.45,482.37
2016,5,29,10,15,870.5,137.0,2.15,19.0,898.5,680.05,520.13
2016,5,29,10,30,877.0,139.0,2.2,19.0,925.0,728.16,555.91
2016,5,29,10,45,879.5,141.5,2.3,19.5,944.5,772.07,587.18
2016,5,29,11,0,882.0,144.0,2.4,20.0,964.0,813.77,615.0
2016,5,29,11,15,884.5,144.5,2.45,20.0,977.0,851.41,640.4
2016,5,29,11,30,887.0,145.0,2.5,20.0,990.0,886.53,663.99
2016,5,29,11,45,885.5,147.0,2.55,20.0,995.0,916.81,684.27
2016,5,29,12,0,884.0,149.0,2.6,20.0,1000.0,944.13,702.59
2016,5,29,12,15,884.0,149.0,2.65,20.0,998.0,968.01,718.66
2016,5,29,12,30,884.0,149.0,2.7,20.0,996.0,988.77,732.74
2016,5,29,12,45,875.0,153.0,2.75,20.0,984.5,1001.29,741.49
2016,5,29,13,0,866.0,157.0,2.8,20.0,973.0,1010.3,748.11
2016,5,29,13,15,862.0,156.0,2.9,20.0,956.5,1016.04,753.19
2016,5,29,13,30,858.0,155.0,3.0,20.0,940.0,1030.62,764.24
2016,5,29,13,45,854.5,152.0,3.1,20.0,917.0,1027.68,763.76
2016,5,29,14,0,851.0,149.0,3.2,20.0,894.0,1021.1,761.13
2016,5,29,14,15,843.0,147.0,3.3,20.0,864.0,1007.56,753.95
2016,5,29,14,30,835.0,145.0,3.4,20.0,834.0,990.62,744.56
2016,5,29,14,45,827.5,141.0,3.5,20.0,798.5,968.73,731.84
2016,5,29,15,0,820.0,137.0,3.6,20.0,763.0,943.67,716.93
2016,5,29,15,15,806.5,134.5,3.6,19.5,722.0,911.68,697.87
2016,5,29,15,30,793.0,132.0,3.6,19.0,681.0,877.15,676.88
2016,5,29,15,45,777.5,127.0,3.65,19.0,636.0,835.85,649.85
2016,5,29,16,0,762.0,122.0,3.7,19.0,591.0,792.6,621.11
2016,5,29,16,15,703.0,120.0,3.7,18.5,525.5,720.18,571.39
2016,5,29,16,30,644.0,118.0,3.7,18.0,460.0,645.68,518.74
2016,5,29,16,45,652.5,110.5,3.75,18.0,426.5,616.21,497.69
2016,5,29,17,0,661.0,103.0,3.8,18.0,393.0,584.0,473.57
2016,5,29,17,15,621.0,96.5,3.85,17.5,342.0,519.71,424.11
2016,5,29,17,30,581.0,90.0,3.9,17.0,291.0,457.57,374.78
2016,5,29,17,45,527.0,82.0,4.0,16.5,241.5,388.94,318.54
2016,5,29,18,0,473.0,74.0,4.1,16.0,192.0,324.7,264.03
2016,5,29,18,15,394.0,63.5,4.1,15.5,146.5,249.88,199.58
2016,5,29,18,30,315.0,53.0,4.1,15.0,101.0,187.04,144.27
2016,5,29,18,45,206.0,38.0,4.1,14.5,65.0,118.64,84.67
2016,5,29,19,0,97.0,23.0,4.1,14.0,29.0,53.47,16.57
2016,5,29,19,15,48.5,11.5,4.05,13.5,14.5,19.71,0.0
2016,5,29,19,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,30,5,15,127.0,18.5,1.9,11.5,32.5,14.48,1.82
2016,5,30,5,30,254.0,37.0,1.9,12.0,65.0,28.79,18.94
2016,5,30,5,45,350.5,48.0,1.95,12.5,107.5,38.18,28.1
2016,5,30,6,0,447.0,59.0,2.0,13.0,150.0,45.89,35.36
2016,5,30,6,15,510.0,67.0,1.95,13.5,198.5,50.6,39.75
2016,5,30,6,30,573.0,75.0,1.9,14.0,247.0,55.14,43.79
2016,5,30,6,45,351.0,117.0,1.85,14.5,228.5,82.38,67.77
2016,5,30,7,0,129.0,159.0,1.8,15.0,210.0,118.0,98.57
2016,5,30,7,15,431.0,127.0,1.8,15.5,331.0,85.81,70.05
2016,5,30,7,30,733.0,95.0,1.8,16.0,452.0,70.01,47.33
2016,5,30,7,45,759.0,98.0,1.8,16.5,502.5,127.4,72.61
2016,5,30,8,0,785.0,101.0,1.8,17.0,553.0,181.51,109.21
2016,5,30,8,15,803.5,104.5,1.85,17.0,600.0,237.47,154.9
2016,5,30,8,30,822.0,108.0,1.9,17.0,647.0,295.24,205.03
2016,5,30,8,45,836.5,110.5,1.95,17.5,690.5,352.51,255.09
2016,5,30,9,0,851.0,113.0,2.0,18.0,734.0,414.96,308.29
2016,5,30,9,15,861.5,115.0,2.05,18.5,773.0,470.7,355.1
2016,5,30,9,30,872.0,117.0,2.1,19.0,812.0,526.2,400.27
2016,5,30,9,45,683.5,218.0,2.15,19.5,776.5,552.44,421.3
2016,5,30,10,0,495.0,319.0,2.2,20.0,741.0,563.96,429.06
2016,5,30,10,15,494.5,334.5,2.2,20.0,767.0,606.52,460.66
2016,5,30,10,30,494.0,350.0,2.2,20.0,793.0,648.25,490.77
2016,5,30,10,45,701.5,238.0,2.25,20.5,882.5,730.96,552.95
2016,5,30,11,0,909.0,126.0,2.3,21.0,972.0,818.55,615.55
2016,5,30,11,15,911.5,126.5,2.3,21.0,984.5,857.0,640.5
2016,5,30,11,30,914.0,127.0,2.3,21.0,997.0,892.85,663.94
2016,5,30,11,45,914.5,127.5,2.3,21.0,1002.5,924.2,684.28
2016,5,30,12,0,915.0,128.0,2.3,21.0,1008.0,952.58,702.61
2016,5,30,12,15,914.5,128.0,2.3,21.0,1006.0,976.48,717.99
2016,5,30,12,30,914.0,128.0,2.3,21.0,1004.0,997.12,731.31
2016,5,30,12,45,909.5,129.0,2.35,21.5,994.0,1011.47,739.76
2016,5,30,13,0,905.0,130.0,2.4,22.0,984.0,1022.26,746.04
2016,5,30,13,15,901.5,129.0,2.45,22.0,967.0,1028.48,750.94
2016,5,30,13,30,898.0,128.0,2.5,22.0,950.0,1031.04,753.64
2016,5,30,13,45,893.5,126.5,2.6,22.0,926.5,1028.44,753.68
2016,5,30,14,0,889.0,125.0,2.7,22.0,903.0,1022.2,751.48
2016,5,30,14,15,881.5,123.0,2.8,21.5,873.0,1008.88,746.18
2016,5,30,14,30,874.0,121.0,2.9,21.0,843.0,992.11,738.64
2016,5,30,14,45,688.5,193.0,3.0,21.0,746.5,896.55,676.37
2016,5,30,15,0,503.0,265.0,3.1,21.0,650.0,780.06,594.72
2016,5,30,15,15,501.5,249.5,3.1,21.0,615.5,752.38,577.43
2016,5,30,15,30,500.0,234.0,3.1,21.0,581.0,722.55,557.79
2016,5,30,15,45,650.5,169.0,3.15,21.0,589.5,776.17,601.08
2016,5,30,16,0,801.0,104.0,3.2,21.0,598.0,805.22,623.3
2016,5,30,16,15,780.0,100.5,3.15,20.5,549.5,756.3,590.77
2016,5,30,16,30,759.0,97.0,3.1,20.0,501.0,706.29,557.41
2016,5,30,16,45,732.5,92.5,3.1,19.5,450.5,650.42,519.16
2016,5,30,17,0,706.0,88.0,3.1,19.0,400.0,597.26,480.45
2016,5,30,17,15,669.0,83.0,3.0,18.5,349.0,534.71,432.72
2016,5,30,17,30,632.0,78.0,2.9,18.0,298.0,473.96,384.84
2016,5,30,17,45,580.0,71.5,2.85,18.0,248.0,405.74,328.81
2016,5,30,18,0,528.0,65.0,2.8,18.0,198.0,341.66,274.46
2016,5,30,18,15,452.0,56.0,2.7,17.5,152.0,269.34,212.66
2016,5,30,18,30,376.0,47.0,2.6,17.0,106.0,204.75,156.23
2016,5,30,18,45,262.0,35.0,2.55,16.5,69.0,132.03,93.44
2016,5,30,19,0,148.0,23.0,2.5,16.0,32.0,70.85,26.2
2016,5,30,19,15,74.0,11.5,2.5,15.5,16.0,24.63,0.0
2016,5,30,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,5,15,134.0,18.5,2.05,12.5,33.5,14.48,2.12
2016,5,31,5,30,268.0,37.0,2.1,13.0,67.0,28.8,18.9
2016,5,31,5,45,360.5,47.5,2.15,13.5,109.5,37.71,27.57
2016,5,31,6,0,453.0,58.0,2.2,14.0,152.0,44.99,34.42
2016,5,31,6,15,516.5,66.0,2.1,14.5,200.5,49.75,38.83
2016,5,31,6,30,580.0,74.0,2.0,15.0,249.0,54.33,42.9
2016,5,31,6,45,624.5,80.0,1.9,15.5,300.0,57.05,45.18
2016,5,31,7,0,669.0,86.0,1.8,16.0,351.0,59.65,47.26
2016,5,31,7,15,701.5,90.5,1.75,16.0,402.5,60.94,48.24
2016,5,31,7,30,734.0,95.0,1.7,16.0,454.0,69.85,47.31
2016,5,31,7,45,760.0,98.5,1.7,16.5,504.0,127.64,72.8
2016,5,31,8,0,786.0,102.0,1.7,17.0,554.0,182.15,109.65
2016,5,31,8,15,804.5,105.0,1.75,17.5,601.5,237.73,154.67
2016,5,31,8,30,823.0,108.0,1.8,18.0,649.0,295.11,203.96
2016,5,31,8,45,838.0,110.5,1.85,18.5,693.0,352.55,253.9
2016,5,31,9,0,853.0,113.0,1.9,19.0,737.0,415.25,307.01
2016,5,31,9,15,864.5,115.0,1.9,19.5,776.0,471.49,353.8
2016,5,31,9,30,876.0,117.0,1.9,20.0,815.0,527.6,398.95
2016,5,31,9,45,687.0,218.5,1.95,20.5,779.5,554.17,420.09
2016,5,31,10,0,498.0,320.0,2.0,21.0,744.0,566.03,428.05
2016,5,31,10,15,497.5,335.5,2.0,21.0,770.5,608.72,459.51
2016,5,31,10,30,497.0,351.0,2.0,21.0,797.0,650.57,489.45
2016,5,31,10,45,708.0,236.5,2.05,21.5,888.0,733.73,551.51
2016,5,31,11,0,919.0,122.0,2.1,22.0,979.0,822.09,614.0
2016,5,31,11,15,922.0,123.0,2.1,22.0,992.5,861.71,639.45
2016,5,31,11,30,925.0,124.0,2.1,22.0,1006.0,898.74,663.41
2016,5,31,11,45,723.0,256.0,2.1,22.5,948.0,887.33,653.12
2016,5,31,12,0,521.0,388.0,2.1,23.0,890.0,852.53,623.3
2016,5,31,12,15,517.0,389.0,2.15,23.0,886.0,869.07,635.17
2016,5,31,12,30,513.0,390.0,2.2,23.0,882.0,883.21,644.97
2016,5,31,12,45,723.0,254.0,2.25,23.0,940.5,970.9,709.36
2016,5,31,13,0,933.0,118.0,2.3,23.0,999.0,1037.36,752.13
2016,5,31,13,15,930.0,117.0,2.4,23.0,982.5,1044.19,757.38
2016,5,31,13,30,927.0,116.0,2.5,23.0,966.0,1047.25,760.96
2016,5,31,13,45,921.5,115.5,2.6,23.0,942.0,1044.59,760.99
2016,5,31,14,0,916.0,115.0,2.7,23.0,918.0,1038.21,758.77
2016,5,31,14,15,909.5,113.5,2.8,23.0,888.0,1026.15,752.94
2016,5,31,14,30,903.0,112.0,2.9,23.0,858.0,1010.52,744.87
2016,5,31,14,45,893.5,110.5,3.0,23.0,822.0,988.56,732.62
2016,5,31,15,0,884.0,109.0,3.1,23.0,786.0,963.38,718.22
2016,5,31,15,15,872.5,107.0,3.15,22.5,745.0,932.77,701.05
2016,5,31,15,30,861.0,105.0,3.2,22.0,704.0,899.41,681.82
2016,5,31,15,45,845.5,102.5,3.25,22.0,658.0,867.34,661.96
2016,5,31,16,0,830.0,100.0,3.3,22.0,612.0,824.86,634.56
2016,5,31,16,15,810.0,96.5,3.25,21.5,563.0,775.77,602.78
2016,5,31,16,30,790.0,93.0,3.2,21.0,514.0,725.46,569.52
2016,5,31,16,45,763.0,89.0,3.2,21.0,463.0,668.59,529.88
2016,5,31,17,0,736.0,85.0,3.2,21.0,412.0,611.72,488.19
2016,5,31,17,15,699.5,80.5,3.15,20.5,360.0,551.14,442.51
2016,5,31,17,30,663.0,76.0,3.1,20.0,308.0,489.85,394.73
2016,5,31,17,45,611.5,69.5,3.05,19.5,257.0,420.37,338.78
2016,5,31,18,0,560.0,63.0,3.0,19.0,206.0,354.94,284.13
2016,5,31,18,15,484.0,55.0,2.95,18.0,159.0,282.0,222.39
2016,5,31,18,30,408.0,47.0,2.9,17.0,112.0,216.67,165.56
2016,5,31,18,45,289.5,35.5,2.85,16.5,73.5,142.95,101.75
2016,5,31,19,0,171.0,24.0,2.8,16.0,35.0,78.17,32.16
2016,5,31,19,15,85.5,12.0,2.75,15.5,17.5,27.35,0.0
2016,5,31,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,1,4,45,15.5,4.5,2.7,12.0,5.0,0.0,0.0
2016,6,1,5,0,31.0,9.0,2.8,12.0,10.0,8.19,0.0
2016,6,1,5,15,160.0,23.5,2.9,12.5,40.0,18.48,4.62
2016,6,1,5,30,289.0,38.0,3.0,13.0,70.0,31.11,20.87
2016,6,1,5,45,380.5,48.5,3.15,13.5,113.5,38.64,28.38
2016,6,1,6,0,472.0,59.0,3.3,14.0,157.0,45.9,35.22
2016,6,1,6,15,536.0,66.5,3.2,14.0,206.5,50.22,39.32
2016,6,1,6,30,600.0,74.0,3.1,14.0,256.0,54.41,43.13
2016,6,1,6,45,645.5,79.5,3.05,14.5,308.0,56.77,45.11
2016,6,1,7,0,691.0,85.0,3.0,15.0,360.0,59.04,46.91
2016,6,1,7,15,723.5,90.0,2.9,15.5,412.0,60.74,48.16
2016,6,1,7,30,756.0,95.0,2.8,16.0,464.0,76.49,52.83
2016,6,1,7,45,781.5,98.5,2.75,16.5,515.0,129.06,73.31
2016,6,1,8,0,807.0,102.0,2.7,17.0,566.0,184.74,111.07
2016,6,1,8,15,825.0,105.0,2.65,17.0,614.0,241.43,157.5
2016,6,1,8,30,843.0,108.0,2.6,17.0,662.0,299.86,208.43
2016,6,1,8,45,447.5,209.5,2.6,17.5,505.5,301.68,225.64
2016,6,1,9,0,52.0,311.0,2.6,18.0,349.0,274.78,213.57
2016,6,1,9,15,300.5,290.5,2.55,18.0,528.5,364.31,280.84
2016,6,1,9,30,549.0,270.0,2.5,18.0,708.0,487.45,374.36
2016,6,1,9,45,530.0,293.0,2.5,18.5,730.0,529.94,406.62
2016,6,1,10,0,511.0,316.0,2.5,19.0,752.0,569.96,436.34
2016,6,1,10,15,719.5,218.0,2.5,19.0,853.0,651.44,499.42
2016,6,1,10,30,928.0,120.0,2.5,19.0,954.0,745.24,570.51
2016,6,1,10,45,548.0,294.0,2.5,19.5,789.0,666.87,507.76
2016,6,1,11,0,168.0,468.0,2.5,20.0,624.0,548.9,414.74
2016,6,1,11,15,385.0,402.0,2.5,20.0,767.5,681.31,515.15
2016,6,1,11,30,602.0,336.0,2.5,20.0,911.0,829.25,621.59
2016,6,1,11,45,569.5,358.0,2.55,20.0,904.0,845.93,631.37
2016,6,1,12,0,537.0,380.0,2.6,20.0,897.0,859.07,639.76
