Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,1,12,15,548.5,368.0,2.65,20.0,895.5,878.24,653.71
2016,6,1,12,30,560.0,356.0,2.7,20.0,894.0,895.21,666.13
2016,6,1,12,45,536.0,367.5,2.8,20.5,878.5,898.06,667.02
2016,6,1,13,0,512.0,379.0,2.9,21.0,863.0,897.86,665.99
2016,6,1,13,15,553.5,349.0,2.95,20.5,864.0,919.17,683.91
2016,6,1,13,30,595.0,319.0,3.0,20.0,865.0,937.55,699.8
2016,6,1,13,45,618.5,295.0,3.05,20.0,850.0,942.69,705.11
2016,6,1,14,0,642.0,271.0,3.1,20.0,835.0,944.33,708.28
2016,6,1,14,15,645.5,256.5,3.1,20.0,806.5,931.82,701.08
2016,6,1,14,30,649.0,242.0,3.1,20.0,778.0,916.06,691.84
2016,6,1,14,45,567.5,258.0,3.1,20.0,712.5,841.77,640.23
2016,6,1,15,0,486.0,274.0,3.1,20.0,647.0,772.86,591.7
2016,6,1,15,15,465.0,266.0,3.05,19.5,607.0,735.59,567.41
2016,6,1,15,30,444.0,258.0,3.0,19.0,567.0,697.26,541.76
2016,6,1,15,45,429.0,244.0,2.95,19.0,527.0,657.08,513.66
2016,6,1,16,0,414.0,230.0,2.9,19.0,487.0,616.02,484.56
2016,6,1,16,15,298.5,229.5,2.85,18.5,407.0,494.75,393.57
2016,6,1,16,30,183.0,229.0,2.8,18.0,327.0,382.78,306.93
2016,6,1,16,45,171.0,210.0,2.75,18.0,294.5,347.27,279.99
2016,6,1,17,0,159.0,191.0,2.7,18.0,262.0,312.27,252.69
2016,6,1,17,15,389.0,139.5,2.65,17.5,284.0,415.61,338.8
2016,6,1,17,30,619.0,88.0,2.6,17.0,306.0,478.03,389.11
2016,6,1,17,45,569.0,80.0,2.6,16.5,255.5,409.71,333.23
2016,6,1,18,0,519.0,72.0,2.6,16.0,205.0,345.32,279.26
2016,6,1,18,15,441.0,62.5,2.55,15.5,158.0,271.87,216.44
2016,6,1,18,30,363.0,53.0,2.5,15.0,111.0,204.82,157.92
2016,6,1,18,45,253.0,39.0,2.5,14.5,73.0,134.26,96.74
2016,6,1,19,0,143.0,25.0,2.5,14.0,35.0,72.74,32.46
2016,6,1,19,15,71.5,12.5,2.45,13.5,17.5,25.17,0.0
2016,6,1,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,2,4,45,18.0,4.5,2.1,11.0,5.0,0.0,0.0
2016,6,2,5,0,36.0,9.0,2.1,11.0,10.0,8.19,0.0
2016,6,2,5,15,167.0,23.0,2.1,11.5,40.5,18.08,4.74
2016,6,2,5,30,298.0,37.0,2.1,12.0,71.0,30.14,20.18
2016,6,2,5,45,394.5,47.0,2.15,12.5,115.0,37.28,27.33
2016,6,2,6,0,491.0,57.0,2.2,13.0,159.0,44.19,33.86
2016,6,2,6,15,553.5,64.5,2.15,13.5,209.0,48.6,37.97
2016,6,2,6,30,616.0,72.0,2.1,14.0,259.0,52.87,41.77
2016,6,2,6,45,309.5,101.0,2.05,14.5,195.5,70.78,57.53
2016,6,2,7,0,3.0,130.0,2.0,15.0,132.0,108.57,90.38
2016,6,2,7,15,12.5,154.0,1.9,15.5,160.5,127.21,105.99
2016,6,2,7,30,22.0,178.0,1.8,16.0,189.0,146.05,115.97
2016,6,2,7,45,57.0,213.5,1.75,16.5,245.5,169.51,132.4
2016,6,2,8,0,92.0,249.0,1.7,17.0,302.0,205.69,158.62
2016,6,2,8,15,177.0,268.5,1.65,17.0,381.0,239.54,181.52
2016,6,2,8,30,262.0,288.0,1.6,17.0,460.0,284.36,214.28
2016,6,2,8,45,571.0,199.0,1.55,17.5,607.0,331.95,244.74
2016,6,2,9,0,880.0,110.0,1.5,18.0,754.0,422.01,311.76
2016,6,2,9,15,461.0,221.5,1.5,18.5,560.5,376.28,285.81
2016,6,2,9,30,42.0,333.0,1.5,19.0,367.0,300.3,230.64
2016,6,2,9,45,473.0,229.0,1.5,19.5,631.5,447.4,343.2
2016,6,2,10,0,904.0,125.0,1.5,20.0,896.0,643.45,487.44
2016,6,2,10,15,705.0,236.0,1.45,20.5,849.0,656.63,493.12
2016,6,2,10,30,506.0,347.0,1.4,21.0,802.0,652.29,486.45
2016,6,2,10,45,714.5,238.5,1.4,21.5,896.5,738.83,549.79
2016,6,2,11,0,923.0,130.0,1.4,22.0,991.0,830.62,612.9
2016,6,2,11,15,925.5,130.5,1.4,22.0,1004.0,869.63,637.15
2016,6,2,11,30,928.0,131.0,1.4,22.0,1017.0,905.99,660.06
2016,6,2,11,45,929.0,131.5,1.45,22.5,1022.5,938.28,679.61
2016,6,2,12,0,930.0,132.0,1.5,23.0,1028.0,967.58,697.18
2016,6,2,12,15,929.5,131.5,1.55,23.0,1026.0,991.49,712.69
2016,6,2,12,30,929.0,131.0,1.6,23.0,1024.0,1012.09,726.22
2016,6,2,12,45,934.0,126.0,1.65,23.5,1016.5,1030.28,736.92
2016,6,2,13,0,939.0,121.0,1.7,24.0,1009.0,1044.92,745.48
2016,6,2,13,15,935.5,120.0,1.8,24.0,992.0,1051.43,751.27
2016,6,2,13,30,932.0,119.0,1.9,24.0,975.0,1054.16,754.89
2016,6,2,13,45,927.0,118.0,2.05,24.0,951.0,1051.62,755.97
2016,6,2,14,0,922.0,117.0,2.2,24.0,927.0,1045.33,754.74
2016,6,2,14,15,914.5,115.5,2.3,24.0,896.0,1032.37,748.69
2016,6,2,14,30,907.0,114.0,2.4,24.0,865.0,1015.85,740.4
2016,6,2,14,45,897.5,112.0,2.5,24.0,828.5,993.42,728.29
2016,6,2,15,0,888.0,110.0,2.6,24.0,792.0,967.75,713.99
2016,6,2,15,15,876.0,108.0,2.65,23.5,750.5,936.72,696.94
2016,6,2,15,30,864.0,106.0,2.7,23.0,709.0,902.93,677.83
2016,6,2,15,45,848.0,103.0,2.8,23.0,662.5,869.91,658.06
2016,6,2,16,0,832.0,100.0,2.9,23.0,616.0,826.47,630.75
2016,6,2,16,15,812.0,97.0,2.9,22.5,567.0,778.0,600.05
2016,6,2,16,30,792.0,94.0,2.9,22.0,518.0,728.28,567.82
2016,6,2,16,45,765.5,90.0,2.95,21.5,466.5,671.79,530.07
2016,6,2,17,0,739.0,86.0,3.0,21.0,415.0,615.23,490.03
2016,6,2,17,15,703.0,81.0,2.95,20.5,363.5,554.33,444.3
2016,6,2,17,30,667.0,76.0,2.9,20.0,312.0,492.64,396.42
2016,6,2,17,45,617.0,69.5,2.85,19.5,261.0,423.79,341.17
2016,6,2,18,0,567.0,63.0,2.8,19.0,210.0,358.83,287.08
2016,6,2,18,15,492.5,55.0,2.7,18.0,162.5,286.14,225.65
2016,6,2,18,30,418.0,47.0,2.6,17.0,115.0,220.88,168.97
2016,6,2,18,45,304.5,35.5,2.55,16.5,76.0,148.01,105.95
2016,6,2,19,0,191.0,24.0,2.5,16.0,37.0,83.87,39.52
2016,6,2,19,15,95.5,12.0,2.4,15.5,18.5,29.42,0.0
2016,6,2,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,3,4,45,24.0,4.5,1.3,13.5,5.0,0.0,0.0
2016,6,3,5,0,48.0,9.0,1.3,14.0,10.0,8.19,0.0
2016,6,3,5,15,180.0,22.5,1.25,14.5,40.5,17.69,4.66
2016,6,3,5,30,312.0,36.0,1.2,15.0,71.0,29.2,19.16
2016,6,3,5,45,402.5,45.5,1.2,15.5,114.5,35.93,25.83
2016,6,3,6,0,493.0,55.0,1.2,16.0,158.0,42.44,31.92
2016,6,3,6,15,553.5,62.0,1.1,16.0,207.0,46.51,35.75
2016,6,3,6,30,614.0,69.0,1.0,16.0,256.0,50.45,39.31
2016,6,3,6,45,656.5,74.5,0.9,16.5,307.0,52.98,41.42
2016,6,3,7,0,699.0,80.0,0.8,17.0,358.0,55.4,43.35
2016,6,3,7,15,729.5,84.5,0.8,17.5,409.5,62.67,49.46
2016,6,3,7,30,760.0,89.0,0.8,18.0,461.0,71.44,56.75
2016,6,3,7,45,783.5,92.0,0.8,19.0,511.0,123.6,68.0
2016,6,3,8,0,807.0,95.0,0.8,20.0,561.0,178.61,104.27
2016,6,3,8,15,824.5,98.0,0.8,20.5,608.0,235.05,149.06
2016,6,3,8,30,842.0,101.0,0.8,21.0,655.0,293.15,197.85
2016,6,3,8,45,855.0,103.5,0.85,21.5,698.5,356.26,250.93
2016,6,3,9,0,868.0,106.0,0.9,22.0,742.0,413.87,298.98
2016,6,3,9,15,878.5,108.0,0.9,22.5,780.5,470.31,344.61
2016,6,3,9,30,889.0,110.0,0.9,23.0,819.0,526.52,388.4
2016,6,3,9,45,903.0,107.5,0.95,24.0,854.0,580.45,428.56
2016,6,3,10,0,917.0,105.0,1.0,25.0,889.0,633.9,466.86
2016,6,3,10,15,785.0,190.0,1.05,25.5,875.5,668.42,489.66
2016,6,3,10,30,653.0,275.0,1.1,26.0,862.0,690.61,502.79
2016,6,3,10,45,793.5,193.0,1.2,26.5,922.0,754.37,548.78
2016,6,3,11,0,934.0,111.0,1.3,27.0,982.0,821.89,594.09
2016,6,3,11,15,936.0,111.5,1.45,27.0,995.0,860.7,619.83
2016,6,3,11,30,938.0,112.0,1.6,27.0,1008.0,896.8,644.06
2016,6,3,11,45,937.5,113.0,1.75,27.0,1013.0,928.33,665.36
2016,6,3,12,0,937.0,114.0,1.9,27.0,1018.0,956.77,684.73
2016,6,3,12,15,937.0,114.0,2.05,27.0,1016.5,981.54,701.84
2016,6,3,12,30,937.0,114.0,2.2,27.0,1015.0,1003.0,716.93
2016,6,3,12,45,924.0,121.0,2.35,27.0,1002.5,1015.24,726.29
2016,6,3,13,0,911.0,128.0,2.5,27.0,990.0,1023.75,733.44
2016,6,3,13,15,907.5,127.5,2.6,26.5,973.5,1030.63,740.64
2016,6,3,13,30,904.0,127.0,2.7,26.0,957.0,1033.85,745.65
2016,6,3,13,45,719.5,225.5,2.85,26.0,876.0,973.87,708.97
2016,6,3,14,0,535.0,324.0,3.0,26.0,795.0,888.09,650.67
2016,6,3,14,15,582.5,287.5,3.05,26.0,784.5,896.74,659.98
2016,6,3,14,30,630.0,251.0,3.1,26.0,774.0,905.79,668.77
2016,6,3,14,45,678.0,214.0,3.15,26.0,754.5,907.21,672.07
2016,6,3,15,0,726.0,177.0,3.2,26.0,735.0,902.54,670.51
2016,6,3,15,15,782.0,144.0,3.2,26.0,716.0,898.16,668.99
2016,6,3,15,30,838.0,111.0,3.2,26.0,697.0,893.5,667.41
2016,6,3,15,45,823.0,108.0,3.25,26.0,652.0,853.83,642.36
2016,6,3,16,0,808.0,105.0,3.3,26.0,607.0,812.08,615.82
2016,6,3,16,15,787.5,101.5,3.25,25.5,558.5,763.52,584.77
2016,6,3,16,30,767.0,98.0,3.2,25.0,510.0,713.81,552.34
2016,6,3,16,45,740.0,93.5,3.2,25.0,459.5,657.44,513.53
2016,6,3,17,0,713.0,89.0,3.2,25.0,409.0,603.75,474.45
2016,6,3,17,15,677.0,84.0,3.1,24.0,357.5,541.65,429.09
2016,6,3,17,30,641.0,79.0,3.0,23.0,306.0,481.21,383.31
2016,6,3,17,45,591.0,72.5,2.95,22.5,256.0,413.66,329.61
2016,6,3,18,0,541.0,66.0,2.9,22.0,206.0,350.0,277.15
2016,6,3,18,15,467.5,57.5,2.7,21.0,159.5,278.52,217.37
2016,6,3,18,30,394.0,49.0,2.5,20.0,113.0,214.37,162.34
2016,6,3,18,45,286.0,37.0,2.35,19.5,75.0,143.95,102.19
2016,6,3,19,0,178.0,25.0,2.2,19.0,37.0,82.2,40.15
2016,6,3,19,15,89.0,12.5,2.15,18.5,18.5,28.68,0.0
2016,6,3,19,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,3.0,0.5,15.0,3.0,0.0,0.0
2016,6,4,5,0,0.0,6.0,0.4,15.0,6.0,5.46,0.0
2016,6,4,5,15,30.5,22.5,0.5,15.0,26.0,19.0,5.64
2016,6,4,5,30,61.0,39.0,0.6,15.0,46.0,32.12,21.68
2016,6,4,5,45,89.0,58.5,0.75,15.5,74.0,47.07,35.56
2016,6,4,6,0,117.0,78.0,0.9,16.0,102.0,61.7,48.83
2016,6,4,6,15,136.0,98.5,1.0,16.0,134.0,76.62,62.22
2016,6,4,6,30,155.0,119.0,1.1,16.0,166.0,91.17,75.05
2016,6,4,6,45,172.5,138.5,1.2,16.5,200.0,104.73,86.6
2016,6,4,7,0,190.0,158.0,1.3,17.0,234.0,117.91,97.59
2016,6,4,7,15,99.5,160.5,1.3,17.0,201.0,119.61,98.72
2016,6,4,7,30,9.0,163.0,1.3,17.0,168.0,135.31,111.78
2016,6,4,7,45,70.0,208.5,1.3,17.5,248.5,167.28,129.49
2016,6,4,8,0,131.0,254.0,1.3,18.0,329.0,206.88,156.99
2016,6,4,8,15,150.0,277.0,1.25,18.0,370.0,239.46,181.45
2016,6,4,8,30,169.0,300.0,1.2,18.0,411.0,274.66,208.44
2016,6,4,8,45,233.0,312.0,1.2,18.5,476.0,318.9,241.04
2016,6,4,9,0,297.0,324.0,1.2,19.0,541.0,364.86,275.37
2016,6,4,9,15,232.5,353.5,1.2,19.0,529.0,386.5,293.36
2016,6,4,9,30,168.0,383.0,1.2,19.0,517.0,395.91,301.18
2016,6,4,9,45,117.5,386.5,1.2,19.5,482.5,386.2,293.64
2016,6,4,10,0,67.0,390.0,1.2,20.0,448.0,372.53,282.67
2016,6,4,10,15,51.5,381.0,1.2,20.0,426.5,362.48,275.07
2016,6,4,10,30,36.0,372.0,1.2,20.0,405.0,350.25,265.7
2016,6,4,10,45,39.0,387.0,1.3,20.0,423.0,370.31,280.71
2016,6,4,11,0,42.0,402.0,1.4,20.0,441.0,390.83,295.83
2016,6,4,11,15,213.0,410.5,1.4,20.0,613.5,548.89,413.85
2016,6,4,11,30,384.0,419.0,1.4,20.0,786.0,713.82,530.61
2016,6,4,11,45,377.0,425.0,1.45,20.5,787.5,731.58,540.4
2016,6,4,12,0,370.0,431.0,1.5,21.0,789.0,747.68,550.45
2016,6,4,12,15,348.5,443.5,1.5,21.0,780.0,754.82,554.61
2016,6,4,12,30,327.0,456.0,1.5,21.0,771.0,759.77,557.37
2016,6,4,12,45,175.5,405.5,1.55,21.5,574.5,564.98,420.74
2016,6,4,13,0,24.0,355.0,1.6,22.0,378.0,360.47,270.63
2016,6,4,13,15,175.5,391.0,1.6,22.0,553.0,561.47,421.58
2016,6,4,13,30,327.0,427.0,1.6,22.0,728.0,766.05,564.21
2016,6,4,13,45,301.0,422.5,1.65,22.5,694.5,740.1,544.06
2016,6,4,14,0,275.0,418.0,1.7,23.0,661.0,712.58,525.04
2016,6,4,14,15,406.0,355.5,1.75,23.0,700.0,791.49,583.64
2016,6,4,14,30,537.0,293.0,1.8,23.0,739.0,853.94,629.71
2016,6,4,14,45,535.5,276.0,1.85,23.0,704.5,829.08,614.3
2016,6,4,15,0,534.0,259.0,1.9,23.0,670.0,801.7,597.93
2016,6,4,15,15,513.5,248.5,1.9,23.0,627.0,761.29,571.58
2016,6,4,15,30,493.0,238.0,1.9,23.0,584.0,719.63,544.13
2016,6,4,15,45,439.0,239.0,1.95,23.0,532.0,660.1,503.14
2016,6,4,16,0,385.0,240.0,2.0,23.0,480.0,587.79,452.47
2016,6,4,16,15,335.5,229.0,2.0,22.5,426.0,523.54,407.11
2016,6,4,16,30,286.0,218.0,2.0,22.0,372.0,461.81,362.36
2016,6,4,16,45,204.5,202.0,2.05,21.5,306.5,362.07,287.06
2016,6,4,17,0,123.0,186.0,2.1,21.0,241.0,281.77,224.46
2016,6,4,17,15,369.5,134.0,2.1,20.5,271.5,397.45,319.89
2016,6,4,17,30,616.0,82.0,2.1,20.0,302.0,470.32,377.75
2016,6,4,17,45,570.5,74.5,2.1,19.5,253.0,405.29,325.25
2016,6,4,18,0,525.0,67.0,2.1,19.0,204.0,343.73,274.43
2016,6,4,18,15,454.5,58.0,2.1,18.0,158.0,273.83,215.83
2016,6,4,18,30,384.0,49.0,2.1,17.0,112.0,210.98,161.61
2016,6,4,18,45,283.0,36.5,2.15,16.5,74.5,142.76,102.73
2016,6,4,19,0,182.0,24.0,2.2,16.0,37.0,82.27,42.24
2016,6,4,19,15,91.0,12.0,2.2,15.5,18.5,28.7,0.0
2016,6,4,19,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,5,4,45,26.5,4.5,1.7,12.5,5.0,0.0,0.0
2016,6,5,5,0,53.0,9.0,1.7,13.0,10.0,8.19,0.0
2016,6,5,5,15,174.5,22.5,1.75,13.0,40.0,17.67,5.08
2016,6,5,5,30,296.0,36.0,1.8,13.0,70.0,29.11,19.29
2016,6,5,5,45,385.5,46.0,1.9,13.5,113.0,36.28,26.36
2016,6,5,6,0,475.0,56.0,2.0,14.0,156.0,43.19,32.85
2016,6,5,6,15,535.0,63.5,1.95,14.0,204.5,47.62,37.03
2016,6,5,6,30,595.0,71.0,1.9,14.0,253.0,51.89,40.91
2016,6,5,6,45,297.5,94.0,1.9,14.5,185.0,65.77,53.09
2016,6,5,7,0,0.0,117.0,1.9,15.0,117.0,99.09,82.1
2016,6,5,7,15,8.0,144.5,1.9,15.5,148.5,120.47,100.18
2016,6,5,7,30,16.0,172.0,1.9,16.0,180.0,141.77,117.88
2016,6,5,7,45,89.5,213.0,1.9,16.5,264.0,171.56,132.96
2016,6,5,8,0,163.0,254.0,1.9,17.0,348.0,211.13,159.95
2016,6,5,8,15,270.5,257.5,1.95,17.0,429.0,243.05,180.65
2016,6,5,8,30,378.0,261.0,2.0,17.0,510.0,294.45,218.67
2016,6,5,8,45,418.5,264.5,2.05,17.5,557.0,331.88,248.78
2016,6,5,9,0,459.0,268.0,2.1,18.0,604.0,378.97,286.58
2016,6,5,9,15,341.5,323.0,2.2,18.5,580.5,405.3,309.63
2016,6,5,9,30,224.0,378.0,2.3,19.0,557.0,418.92,320.97
2016,6,5,9,45,287.5,380.5,2.45,19.5,620.0,469.13,358.95
2016,6,5,10,0,351.0,383.0,2.6,20.0,683.0,529.22,403.8
2016,6,5,10,15,635.0,248.0,2.65,20.0,812.0,620.17,474.8
2016,6,5,10,30,919.0,113.0,2.7,20.0,941.0,730.34,559.14
2016,6,5,10,45,922.5,114.5,2.75,20.0,961.0,775.63,591.5
2016,6,5,11,0,926.0,116.0,2.8,20.0,981.0,818.69,620.95
2016,6,5,11,15,928.5,117.0,2.8,20.0,994.0,858.1,647.36
2016,6,5,11,30,931.0,118.0,2.8,20.0,1007.0,894.88,671.79
2016,6,5,11,45,734.0,249.0,2.8,20.0,953.0,887.06,665.32
2016,6,5,12,0,537.0,380.0,2.8,20.0,899.0,856.65,639.1
2016,6,5,12,15,557.0,360.5,2.8,20.0,898.0,876.77,654.06
2016,6,5,12,30,577.0,341.0,2.8,20.0,897.0,894.78,667.16
2016,6,5,12,45,745.0,235.0,2.8,20.5,945.5,970.56,720.93
2016,6,5,13,0,913.0,129.0,2.8,21.0,994.0,1025.53,755.35
2016,6,5,13,15,910.0,128.0,2.85,21.0,978.0,1032.53,760.32
2016,6,5,13,30,907.0,127.0,2.9,21.0,962.0,1035.87,763.47
2016,6,5,13,45,723.5,225.5,3.0,21.0,881.0,976.96,726.12
2016,6,5,14,0,540.0,324.0,3.1,21.0,800.0,892.31,666.98
2016,6,5,14,15,713.5,222.0,3.15,21.0,828.5,962.59,720.67
2016,6,5,14,30,887.0,120.0,3.2,21.0,857.0,1001.78,747.76
2016,6,5,14,45,879.0,117.5,3.25,21.0,822.0,980.78,734.95
2016,6,5,15,0,871.0,115.0,3.3,21.0,787.0,956.54,720.49
2016,6,5,15,15,661.0,187.0,3.35,20.5,681.0,838.37,642.25
2016,6,5,15,30,451.0,259.0,3.4,20.0,575.0,703.97,545.47
2016,6,5,15,45,448.5,241.0,3.45,20.0,538.5,670.38,523.51
2016,6,5,16,0,446.0,223.0,3.5,20.0,502.0,635.05,499.26
2016,6,5,16,15,381.5,218.0,3.45,19.5,443.0,548.18,435.5
2016,6,5,16,30,317.0,213.0,3.4,19.0,384.0,479.85,384.17
2016,6,5,16,45,522.5,150.5,3.35,19.0,400.0,560.37,450.65
2016,6,5,17,0,728.0,88.0,3.3,19.0,416.0,613.18,493.62
2016,6,5,17,15,692.5,83.0,3.25,18.5,364.5,550.78,445.67
2016,6,5,17,30,657.0,78.0,3.2,18.0,313.0,489.95,397.99
2016,6,5,17,45,609.0,71.5,3.15,17.5,262.5,422.71,343.5
2016,6,5,18,0,561.0,65.0,3.1,17.0,212.0,359.12,290.07
2016,6,5,18,15,489.0,56.5,3.05,16.5,165.0,287.19,228.41
2016,6,5,18,30,417.0,48.0,3.0,16.0,118.0,222.43,171.5
2016,6,5,18,45,310.0,36.5,2.95,15.5,79.0,151.4,109.76
2016,6,5,19,0,203.0,25.0,2.9,15.0,40.0,90.69,48.78
2016,6,5,19,15,101.5,12.5,2.9,14.5,20.0,31.29,0.0
2016,6,5,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,6,4,45,28.0,4.5,3.25,13.0,5.0,0.0,0.0
2016,6,6,5,0,56.0,9.0,3.4,13.0,10.0,8.19,0.0
2016,6,6,5,15,174.5,22.0,3.45,13.0,39.0,17.27,4.95
2016,6,6,5,30,293.0,35.0,3.5,13.0,68.0,28.16,18.46
2016,6,6,5,45,378.5,44.5,3.55,13.5,109.5,34.91,25.14
2016,6,6,6,0,464.0,54.0,3.6,14.0,151.0,41.41,31.26
2016,6,6,6,15,521.0,61.0,3.6,14.5,198.0,45.49,35.03
2016,6,6,6,30,578.0,68.0,3.6,15.0,245.0,49.42,38.52
2016,6,6,6,45,289.0,97.5,3.6,15.5,186.0,68.15,54.98
2016,6,6,7,0,0.0,127.0,3.6,16.0,127.0,106.42,88.25
2016,6,6,7,15,1.0,140.0,3.55,16.0,140.5,117.18,97.27
2016,6,6,7,30,2.0,153.0,3.5,16.0,154.0,127.99,106.26
2016,6,6,7,45,12.0,181.5,3.45,16.5,189.0,152.0,120.21
2016,6,6,8,0,22.0,210.0,3.4,17.0,224.0,177.58,139.74
2016,6,6,8,15,56.5,251.5,3.35,17.0,288.5,210.64,164.39
2016,6,6,8,30,91.0,293.0,3.3,17.0,353.0,256.05,199.1
2016,6,6,8,45,102.5,316.5,3.3,17.5,388.5,286.52,222.49
2016,6,6,9,0,114.0,340.0,3.3,18.0,424.0,313.3,242.95
2016,6,6,9,15,119.5,360.5,3.25,18.0,452.0,342.83,265.93
2016,6,6,9,30,125.0,381.0,3.2,18.0,480.0,373.19,289.28
2016,6,6,9,45,118.0,396.5,3.2,18.5,493.5,393.78,304.43
2016,6,6,10,0,111.0,412.0,3.2,19.0,507.0,413.68,318.76
2016,6,6,10,15,112.5,426.0,3.15,19.0,525.0,437.11,336.15
2016,6,6,10,30,114.0,440.0,3.1,19.0,543.0,460.68,353.47
2016,6,6,10,45,174.5,450.5,3.05,19.0,612.5,524.2,401.23
2016,6,6,11,0,235.0,461.0,3.0,19.0,682.0,592.58,451.72
2016,6,6,11,15,330.5,432.5,2.95,19.0,746.5,662.07,503.46
2016,6,6,11,30,426.0,404.0,2.9,19.0,811.0,738.28,559.1
2016,6,6,11,45,418.5,409.0,2.85,19.5,811.0,756.8,570.16
2016,6,6,12,0,411.0,414.0,2.8,20.0,811.0,773.43,580.16
2016,6,6,12,15,427.5,411.0,2.75,20.0,823.0,802.99,600.71
2016,6,6,12,30,444.0,408.0,2.7,20.0,835.0,831.32,620.15
2016,6,6,12,45,438.0,402.5,2.7,20.0,821.0,834.12,622.12
2016,6,6,13,0,432.0,397.0,2.7,20.0,807.0,834.43,622.65
2016,6,6,13,15,427.0,390.0,2.7,20.0,789.0,831.85,621.35
2016,6,6,13,30,422.0,383.0,2.7,20.0,771.0,826.87,618.49
2016,6,6,13,45,385.5,391.0,2.7,20.0,739.0,791.04,593.77
2016,6,6,14,0,349.0,399.0,2.7,20.0,707.0,765.64,576.07
2016,6,6,14,15,367.0,375.5,2.7,19.5,690.0,759.8,574.89
2016,6,6,14,30,385.0,352.0,2.7,19.0,673.0,751.6,571.94
2016,6,6,14,45,421.5,319.5,2.75,19.0,657.0,763.82,582.91
2016,6,6,15,0,458.0,287.0,2.8,19.0,641.0,758.85,582.0
2016,6,6,15,15,447.5,275.0,2.8,19.0,605.5,727.92,561.12
2016,6,6,15,30,437.0,263.0,2.8,19.0,570.0,695.47,539.16
2016,6,6,15,45,400.0,255.0,2.85,19.0,522.0,642.82,501.86
2016,6,6,16,0,363.0,247.0,2.9,19.0,474.0,576.94,454.47
2016,6,6,16,15,355.0,229.0,2.9,18.5,436.5,539.07,428.37
2016,6,6,16,30,347.0,211.0,2.9,18.0,399.0,500.51,401.0
2016,6,6,16,45,512.0,152.0,2.95,17.5,399.0,554.54,447.38
2016,6,6,17,0,677.0,93.0,3.0,17.0,399.0,584.64,474.15
2016,6,6,17,15,388.0,117.0,3.05,16.5,288.0,390.39,319.94
2016,6,6,17,30,99.0,141.0,3.1,16.0,177.0,208.83,170.26
2016,6,6,17,45,306.0,104.5,3.2,16.0,190.5,293.36,241.19
2016,6,6,18,0,513.0,68.0,3.3,16.0,204.0,339.68,276.37
2016,6,6,18,15,443.0,59.0,3.35,15.5,158.5,270.59,216.52
2016,6,6,18,30,373.0,50.0,3.4,15.0,113.0,208.5,161.81
2016,6,6,18,45,274.0,38.0,3.45,15.0,76.0,139.87,101.86
2016,6,6,19,0,175.0,26.0,3.5,15.0,39.0,83.74,46.2
2016,6,6,19,15,87.5,13.0,3.6,14.5,19.5,29.07,0.0
2016,6,6,19,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,7,4,45,19.5,5.0,3.1,13.0,5.0,0.0,0.0
2016,6,7,5,0,39.0,10.0,3.1,13.0,10.0,9.1,0.0
2016,6,7,5,15,150.5,24.0,3.05,13.0,39.0,18.83,6.03
2016,6,7,5,30,262.0,38.0,3.0,13.0,68.0,29.52,19.64
2016,6,7,5,45,353.5,48.0,2.95,13.5,110.0,37.95,27.82
2016,6,7,6,0,445.0,58.0,2.9,14.0,152.0,44.78,34.25
2016,6,7,6,15,504.5,66.0,2.85,14.0,199.0,49.53,38.72
2016,6,7,6,30,564.0,74.0,2.8,14.0,246.0,54.1,42.86
2016,6,7,6,45,285.0,103.5,2.8,14.5,190.5,72.31,58.88
2016,6,7,7,0,6.0,133.0,2.8,15.0,135.0,110.79,92.36
2016,6,7,7,15,3.0,102.5,2.75,15.5,103.5,88.9,72.79
2016,6,7,7,30,0.0,72.0,2.7,16.0,72.0,63.69,50.44
2016,6,7,7,45,0.0,116.0,2.7,16.5,116.5,100.91,78.72
2016,6,7,8,0,0.0,160.0,2.7,17.0,161.0,136.7,107.53
2016,6,7,8,15,3.5,179.0,2.7,17.0,182.0,153.6,120.69
2016,6,7,8,30,7.0,198.0,2.7,17.0,203.0,171.09,134.29
2016,6,7,8,45,64.0,269.5,2.7,17.5,316.5,240.4,187.24
2016,6,7,9,0,121.0,341.0,2.7,18.0,430.0,316.42,244.91
2016,6,7,9,15,109.5,357.5,2.8,18.0,441.5,340.82,264.0
2016,6,7,9,30,98.0,374.0,2.9,18.0,453.0,358.57,277.83
2016,6,7,9,45,230.0,375.0,3.0,18.5,569.5,433.39,334.78
2016,6,7,10,0,362.0,376.0,3.1,19.0,686.0,529.21,406.9
2016,6,7,10,15,422.0,365.5,3.15,19.0,737.5,581.28,446.38
2016,6,7,10,30,482.0,355.0,3.2,19.0,789.0,639.74,490.36
2016,6,7,10,45,501.0,361.0,3.3,19.5,821.0,686.13,523.59
2016,6,7,11,0,520.0,367.0,3.4,20.0,853.0,732.91,556.62
2016,6,7,11,15,534.0,367.5,3.4,20.0,872.5,771.07,583.8
2016,6,7,11,30,548.0,368.0,3.4,20.0,892.0,808.57,610.27
2016,6,7,11,45,572.5,347.5,3.4,20.0,898.0,835.4,629.74
2016,6,7,12,0,597.0,327.0,3.4,20.0,904.0,860.83,648.24
2016,6,7,12,15,530.5,366.5,3.4,20.0,879.0,856.78,643.55
2016,6,7,12,30,464.0,406.0,3.4,20.0,854.0,847.88,635.65
2016,6,7,12,45,458.5,400.5,3.4,20.0,839.0,851.51,638.53
2016,6,7,13,0,453.0,395.0,3.4,20.0,824.0,852.59,639.63
2016,6,7,13,15,459.0,384.0,3.4,20.0,812.5,857.21,643.58
2016,6,7,13,30,465.0,373.0,3.4,20.0,801.0,859.39,645.91
2016,6,7,13,45,488.0,354.0,3.4,20.0,793.5,868.08,653.33
2016,6,7,14,0,511.0,335.0,3.4,20.0,786.0,874.0,658.9
2016,6,7,14,15,377.0,365.5,3.35,19.5,692.0,758.93,577.25
2016,6,7,14,30,243.0,396.0,3.3,19.0,598.0,659.32,504.64
2016,6,7,14,45,214.5,381.0,3.3,19.0,554.0,599.68,462.44
2016,6,7,15,0,186.0,366.0,3.3,19.0,510.0,555.41,430.41
2016,6,7,15,15,147.0,343.5,3.3,18.5,453.5,493.53,385.27
2016,6,7,15,30,108.0,321.0,3.3,18.0,397.0,417.61,328.67
2016,6,7,15,45,144.5,300.5,3.3,18.0,395.0,440.97,348.76
2016,6,7,16,0,181.0,280.0,3.3,18.0,393.0,446.47,354.88
2016,6,7,16,15,90.5,214.0,3.3,17.5,270.5,283.64,227.47
2016,6,7,16,30,0.0,148.0,3.3,17.0,148.0,134.89,106.16
2016,6,7,16,45,8.5,154.0,3.35,17.0,157.5,147.85,117.64
2016,6,7,17,0,17.0,160.0,3.4,17.0,167.0,160.72,128.78
2016,6,7,17,15,15.5,143.0,3.45,16.5,149.0,143.23,114.88
2016,6,7,17,30,14.0,126.0,3.5,16.0,131.0,125.86,100.87
2016,6,7,17,45,7.5,107.0,3.55,16.0,110.0,103.81,82.42
2016,6,7,18,0,1.0,88.0,3.6,16.0,89.0,82.38,64.27
2016,6,7,18,15,0.5,68.5,3.55,15.5,69.0,63.57,48.26
2016,6,7,18,30,0.0,49.0,3.5,15.0,49.0,44.68,31.96
2016,6,7,18,45,0.0,33.0,3.5,14.5,33.0,29.54,18.68
2016,6,7,19,0,0.0,17.0,3.5,14.0,17.0,14.97,4.71
2016,6,7,19,15,0.0,8.5,3.5,14.0,8.5,7.73,0.0
2016,6,7,19,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,3.0,3.95,12.5,3.0,0.0,0.0
2016,6,8,5,0,0.0,6.0,4.0,13.0,6.0,5.46,0.0
2016,6,8,5,15,0.0,21.0,4.0,13.0,21.0,18.39,5.84
2016,6,8,5,30,0.0,36.0,4.0,13.0,36.0,31.01,20.91
2016,6,8,5,45,10.5,54.5,4.05,13.5,57.0,46.21,35.06
2016,6,8,6,0,21.0,73.0,4.1,14.0,78.0,59.88,47.6
2016,6,8,6,15,29.0,93.0,4.1,14.0,101.5,75.12,61.44
2016,6,8,6,30,37.0,113.0,4.1,14.0,125.0,90.1,74.81
2016,6,8,6,45,43.0,133.0,4.15,14.0,149.0,104.8,87.71
2016,6,8,7,0,49.0,153.0,4.2,14.0,173.0,119.23,100.15
2016,6,8,7,15,26.5,154.5,4.25,14.0,165.5,121.63,101.94
2016,6,8,7,30,4.0,156.0,4.3,14.0,158.0,130.18,109.04
2016,6,8,7,45,13.5,183.5,4.35,14.5,191.5,153.53,122.46
2016,6,8,8,0,23.0,211.0,4.4,15.0,225.0,178.39,141.61
2016,6,8,8,15,29.0,235.0,4.45,15.0,254.0,193.77,153.43
2016,6,8,8,30,35.0,259.0,4.5,15.0,283.0,217.83,172.42
2016,6,8,8,45,46.5,288.0,4.6,15.5,321.5,248.35,196.07
2016,6,8,9,0,58.0,317.0,4.7,16.0,360.0,280.75,221.13
2016,6,8,9,15,71.5,343.0,4.75,16.0,398.5,313.57,246.8
2016,6,8,9,30,85.0,369.0,4.8,16.0,437.0,348.31,273.91
2016,6,8,9,45,233.0,367.5,4.85,16.5,564.5,428.8,336.5
2016,6,8,10,0,381.0,366.0,4.9,17.0,692.0,531.88,416.06
2016,6,8,10,15,326.0,398.5,4.95,17.0,683.5,547.97,428.0
2016,6,8,10,30,271.0,431.0,5.0,17.0,675.0,558.92,435.75
2016,6,8,10,45,401.0,396.5,5.05,17.0,766.5,642.25,500.88
2016,6,8,11,0,531.0,362.0,5.1,17.0,858.0,736.51,573.06
2016,6,8,11,15,540.5,364.5,5.1,17.0,875.5,773.12,599.83
2016,6,8,11,30,550.0,367.0,5.1,17.0,893.0,808.79,625.92
2016,6,8,11,45,716.0,255.5,5.2,17.0,945.0,875.35,679.51
2016,6,8,12,0,882.0,144.0,5.3,17.0,997.0,931.13,720.5
2016,6,8,12,15,674.5,274.5,5.3,17.0,926.5,902.94,698.77
2016,6,8,12,30,467.0,405.0,5.3,17.0,856.0,849.32,654.22
2016,6,8,12,45,482.0,395.5,5.35,17.0,857.0,868.96,669.65
2016,6,8,13,0,497.0,386.0,5.4,17.0,858.0,886.52,683.24
2016,6,8,13,15,500.0,375.0,5.35,17.0,843.5,888.52,685.06
2016,6,8,13,30,503.0,364.0,5.3,17.0,829.0,887.89,685.17
2016,6,8,13,45,511.5,348.0,5.3,17.0,810.5,885.13,684.37
2016,6,8,14,0,520.0,332.0,5.3,17.0,792.0,879.61,681.7
2016,6,8,14,15,670.5,240.5,5.2,16.5,813.0,938.19,730.17
2016,6,8,14,30,821.0,149.0,5.1,16.0,834.0,978.05,759.93
2016,6,8,14,45,740.0,179.5,5.1,16.0,777.0,929.19,726.1
2016,6,8,15,0,659.0,210.0,5.1,16.0,720.0,873.4,687.47
2016,6,8,15,15,569.5,227.5,5.05,16.0,651.5,790.04,626.18
2016,6,8,15,30,480.0,245.0,5.0,16.0,583.0,715.02,569.69
2016,6,8,15,45,495.0,222.0,4.95,16.0,551.0,690.48,553.31
2016,6,8,16,0,510.0,199.0,4.9,16.0,519.0,662.88,534.2
2016,6,8,16,15,547.5,169.5,4.9,15.5,488.5,643.07,522.48
2016,6,8,16,30,585.0,140.0,4.9,15.0,458.0,625.46,511.85
2016,6,8,16,45,544.5,135.5,4.9,15.0,409.0,566.46,466.05
2016,6,8,17,0,504.0,131.0,4.9,15.0,360.0,503.43,416.39
2016,6,8,17,15,457.5,121.0,4.9,14.5,310.5,439.22,365.29
2016,6,8,17,30,411.0,111.0,4.9,14.0,261.0,378.26,315.46
2016,6,8,17,45,367.0,101.5,4.9,14.0,219.5,322.88,268.42
2016,6,8,18,0,323.0,92.0,4.9,14.0,178.0,271.32,223.56
2016,6,8,18,15,280.0,76.0,4.8,14.0,139.0,217.13,175.75
2016,6,8,18,30,237.0,60.0,4.7,14.0,100.0,167.32,131.14
2016,6,8,18,45,172.5,44.0,4.6,14.0,68.0,115.43,85.21
2016,6,8,19,0,108.0,28.0,4.5,14.0,36.0,64.25,36.6
2016,6,8,19,15,54.0,14.0,4.45,13.5,18.0,23.47,0.0
2016,6,8,19,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,9,4,45,19.0,5.0,4.5,12.5,5.5,0.0,0.0
2016,6,9,5,0,38.0,10.0,4.6,13.0,11.0,9.1,0.0
2016,6,9,5,15,151.0,24.5,4.7,13.0,40.5,19.22,6.41
2016,6,9,5,30,264.0,39.0,4.8,13.0,70.0,30.3,20.29
2016,6,9,5,45,354.5,49.5,4.95,13.5,112.0,39.3,28.98
2016,6,9,6,0,445.0,60.0,5.1,14.0,154.0,46.51,35.77
2016,6,9,6,15,222.5,68.5,5.05,14.0,115.5,49.8,38.93
2016,6,9,6,30,0.0,77.0,5.0,14.0,77.0,66.72,54.09
2016,6,9,6,45,0.0,92.5,4.95,14.5,92.5,79.59,65.33
2016,6,9,7,0,0.0,108.0,4.9,15.0,108.0,92.35,76.27
2016,6,9,7,15,3.5,134.5,4.85,15.0,136.0,113.19,94.26
2016,6,9,7,30,7.0,161.0,4.8,15.0,164.0,133.8,111.82
2016,6,9,7,45,26.0,196.5,4.75,15.5,211.0,163.78,130.01
2016,6,9,8,0,45.0,232.0,4.7,16.0,258.0,187.77,147.75
2016,6,9,8,15,31.0,231.5,4.7,16.0,250.0,191.66,151.11
2016,6,9,8,30,17.0,231.0,4.7,16.0,242.0,199.46,157.69
2016,6,9,8,45,37.0,273.5,4.7,16.5,300.0,234.74,184.81
2016,6,9,9,0,57.0,316.0,4.7,17.0,358.0,279.53,219.37
2016,6,9,9,15,66.0,339.5,4.7,17.0,390.5,308.46,241.88
2016,6,9,9,30,75.0,363.0,4.7,17.0,423.0,338.74,265.37
2016,6,9,9,45,58.5,362.0,4.7,17.0,410.5,337.31,264.13
2016,6,9,10,0,42.0,361.0,4.7,17.0,398.0,333.63,261.01
2016,6,9,10,15,46.0,378.5,4.7,17.0,420.0,356.27,278.39
2016,6,9,10,30,50.0,396.0,4.7,17.0,442.0,379.53,296.09
2016,6,9,10,45,76.5,426.5,4.7,17.5,498.0,430.85,334.92
2016,6,9,11,0,103.0,457.0,4.7,18.0,554.0,484.99,375.31
2016,6,9,11,15,147.5,469.0,4.7,18.0,609.5,543.25,419.59
2016,6,9,11,30,192.0,481.0,4.7,18.0,665.0,602.25,464.0
2016,6,9,11,45,199.5,477.0,4.75,18.0,669.5,617.13,475.16
2016,6,9,12,0,207.0,473.0,4.8,18.0,674.0,631.45,486.14
2016,6,9,12,15,276.5,459.0,4.9,18.0,726.5,700.97,539.17
2016,6,9,12,30,346.0,445.0,5.0,18.0,779.0,765.11,587.72
2016,6,9,12,45,509.5,366.5,5.1,18.0,853.5,867.59,666.36
2016,6,9,13,0,673.0,288.0,5.2,18.0,928.0,963.61,739.27
2016,6,9,13,15,465.0,368.5,5.25,18.0,807.0,847.42,651.66
2016,6,9,13,30,257.0,449.0,5.3,18.0,686.0,717.37,552.79
2016,6,9,13,45,260.5,436.0,5.4,18.0,671.0,712.23,550.81
2016,6,9,14,0,264.0,423.0,5.5,18.0,656.0,705.49,547.13
2016,6,9,14,15,217.5,414.0,5.55,18.0,602.0,636.85,496.32
2016,6,9,14,30,171.0,405.0,5.6,18.0,548.0,582.73,455.62
2016,6,9,14,45,223.5,379.0,5.65,18.0,557.5,605.88,475.99
2016,6,9,15,0,276.0,353.0,5.7,18.0,567.0,641.72,505.35
2016,6,9,15,15,282.0,331.5,5.75,17.5,540.0,620.32,491.59
2016,6,9,15,30,288.0,310.0,5.8,17.0,513.0,597.23,476.6
2016,6,9,15,45,552.5,204.0,5.85,17.0,562.0,721.08,579.48
2016,6,9,16,0,817.0,98.0,5.9,17.0,611.0,812.16,651.25
2016,6,9,16,15,798.0,95.0,5.9,16.5,563.5,765.39,618.64
2016,6,9,16,30,779.0,92.0,5.9,16.0,516.0,717.34,585.12
2016,6,9,16,45,752.5,88.5,5.95,16.0,466.0,662.28,544.58
2016,6,9,17,0,726.0,85.0,6.0,16.0,416.0,607.18,502.13
2016,6,9,17,15,692.5,80.0,5.95,15.5,365.5,548.46,455.65
2016,6,9,17,30,659.0,75.0,5.9,15.0,315.0,488.95,407.16
2016,6,9,17,45,611.0,69.5,5.9,15.0,265.5,422.85,351.08
2016,6,9,18,0,563.0,64.0,5.9,15.0,216.0,360.37,296.47
2016,6,9,18,15,495.5,56.5,5.85,14.5,169.5,291.32,235.7
2016,6,9,18,30,428.0,49.0,5.8,14.0,123.0,228.85,179.45
2016,6,9,18,45,326.5,38.0,5.75,14.0,84.0,159.12,117.47
2016,6,9,19,0,225.0,27.0,5.7,14.0,45.0,100.31,59.6
2016,6,9,19,15,112.5,13.5,5.6,13.5,22.5,34.74,0.0
2016,6,9,19,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,4.55,12.5,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,10,4,45,42.5,5.0,4.35,12.5,6.0,0.0,0.0
2016,6,10,5,0,85.0,10.0,4.5,13.0,12.0,9.1,0.0
2016,6,10,5,15,215.0,21.5,4.7,13.0,42.5,17.36,5.28
2016,6,10,5,30,345.0,33.0,4.9,13.0,73.0,26.42,16.98
2016,6,10,5,45,425.5,42.0,5.1,13.5,115.5,32.83,23.3
2016,6,10,6,0,506.0,51.0,5.3,14.0,158.0,39.01,29.11
2016,6,10,6,15,562.5,57.5,5.4,14.5,205.5,42.83,32.65
2016,6,10,6,30,619.0,64.0,5.5,15.0,253.0,46.52,35.93
2016,6,10,6,45,655.0,69.5,5.6,15.5,302.0,49.18,38.18
2016,6,10,7,0,691.0,75.0,5.7,16.0,351.0,56.79,44.73
2016,6,10,7,15,720.5,79.0,5.7,16.0,401.5,58.29,45.9
2016,6,10,7,30,750.0,83.0,5.7,16.0,452.0,64.01,50.75
2016,6,10,7,45,770.5,87.5,5.75,16.5,500.5,116.14,64.06
2016,6,10,8,0,791.0,92.0,5.8,17.0,549.0,170.76,100.91
2016,6,10,8,15,808.5,94.5,5.8,17.0,595.5,225.54,145.99
2016,6,10,8,30,826.0,97.0,5.8,17.0,642.0,282.0,195.98
2016,6,10,8,45,836.5,101.0,5.8,17.5,684.5,344.49,251.51
2016,6,10,9,0,847.0,105.0,5.8,18.0,727.0,401.05,301.79
2016,6,10,9,15,858.5,107.0,5.8,18.0,766.0,456.54,350.8
2016,6,10,9,30,870.0,109.0,5.8,18.0,805.0,511.97,398.58
2016,6,10,9,45,881.0,109.5,5.85,18.0,839.0,565.61,443.89
2016,6,10,10,0,892.0,110.0,5.9,18.0,873.0,618.6,487.6
2016,6,10,10,15,899.0,111.5,5.95,18.0,901.0,669.03,528.33
2016,6,10,10,30,906.0,113.0,6.0,18.0,929.0,717.98,567.07
2016,6,10,10,45,707.5,241.5,6.05,18.5,888.0,731.01,572.59
2016,6,10,11,0,509.0,370.0,6.1,19.0,847.0,725.4,563.28
2016,6,10,11,15,514.0,376.0,6.1,19.0,863.0,760.7,589.6
2016,6,10,11,30,519.0,382.0,6.1,19.0,879.0,794.91,614.7
2016,6,10,11,45,528.5,381.0,6.2,19.0,889.5,825.57,637.65
2016,6,10,12,0,538.0,380.0,6.3,19.0,900.0,854.84,659.52
2016,6,10,12,15,555.5,369.0,6.3,19.0,905.5,880.64,678.78
2016,6,10,12,30,573.0,358.0,6.3,19.0,911.0,904.57,696.68
2016,6,10,12,45,572.5,354.0,6.35,19.0,902.0,915.75,705.24
2016,6,10,13,0,572.0,350.0,6.4,19.0,893.0,924.22,711.98
2016,6,10,13,15,585.5,334.0,6.4,19.0,882.0,931.93,718.58
2016,6,10,13,30,599.0,318.0,6.4,19.0,871.0,936.74,723.21
2016,6,10,13,45,501.0,344.0,6.45,19.0,798.5,870.16,673.77
2016,6,10,14,0,403.0,370.0,6.5,19.0,726.0,801.04,622.04
2016,6,10,14,15,324.0,383.0,6.55,18.5,663.5,724.41,566.02
2016,6,10,14,30,245.0,396.0,6.6,18.0,601.0,660.69,518.28
2016,6,10,14,45,294.5,365.5,6.65,18.0,601.5,675.26,532.21
2016,6,10,15,0,344.0,335.0,6.7,18.0,602.0,686.52,543.45
2016,6,10,15,15,354.0,312.5,6.75,18.0,574.5,666.19,529.79
2016,6,10,15,30,364.0,290.0,6.8,18.0,547.0,643.71,514.5
2016,6,10,15,45,358.5,270.5,6.85,18.0,510.0,608.86,489.17
2016,6,10,16,0,353.0,251.0,6.9,18.0,473.0,572.84,462.68
2016,6,10,16,15,355.5,228.5,6.9,17.5,437.5,538.9,438.47
2016,6,10,16,30,358.0,206.0,6.9,17.0,402.0,503.44,412.57
2016,6,10,16,45,525.0,144.0,6.95,17.0,400.5,555.64,458.33
2016,6,10,17,0,692.0,82.0,7.0,17.0,399.0,580.97,481.75
2016,6,10,17,15,665.0,83.0,6.9,16.5,358.0,534.87,444.55
2016,6,10,17,30,638.0,84.0,6.8,16.0,317.0,487.35,405.33
2016,6,10,17,45,587.0,77.5,6.7,15.5,266.5,419.41,348.28
2016,6,10,18,0,536.0,71.0,6.6,15.0,216.0,355.38,292.91
2016,6,10,18,15,465.0,62.5,6.35,14.5,169.5,284.97,230.97
2016,6,10,18,30,394.0,54.0,6.1,14.0,123.0,221.5,174.08
2016,6,10,18,45,286.5,42.0,5.9,13.5,83.5,149.21,110.71
2016,6,10,19,0,179.0,30.0,5.7,13.0,44.0,91.21,55.41
2016,6,10,19,15,89.5,15.0,5.5,13.0,22.0,31.59,0.0
2016,6,10,19,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,4.95,12.5,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,4.65,11.5,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,11,4,45,20.0,5.0,2.9,11.5,5.5,0.0,0.0
2016,6,11,5,0,40.0,10.0,2.9,12.0,11.0,9.1,0.0
2016,6,11,5,15,154.5,24.5,2.95,12.5,40.5,19.22,6.5
2016,6,11,5,30,269.0,39.0,3.0,13.0,70.0,30.31,20.33
2016,6,11,5,45,362.5,49.5,3.05,13.5,113.0,39.32,29.02
2016,6,11,6,0,456.0,60.0,3.1,14.0,156.0,46.56,35.82
2016,6,11,6,15,516.0,67.5,3.05,14.5,203.5,50.83,39.79
2016,6,11,6,30,576.0,75.0,3.0,15.0,251.0,54.96,43.45
2016,6,11,6,45,622.0,80.5,3.0,15.5,302.0,57.29,45.37
2016,6,11,7,0,668.0,86.0,3.0,16.0,353.0,59.52,47.14
2016,6,11,7,15,699.0,90.5,3.0,16.5,403.5,60.81,48.02
2016,6,11,7,30,730.0,95.0,3.0,17.0,454.0,65.8,52.1
2016,6,11,7,45,754.5,98.5,3.0,17.5,503.5,122.77,69.87
2016,6,11,8,0,779.0,102.0,3.0,18.0,553.0,176.24,105.15
2016,6,11,8,15,797.0,105.5,2.9,18.5,599.5,231.23,149.31
2016,6,11,8,30,815.0,109.0,2.8,19.0,646.0,287.99,197.98
2016,6,11,8,45,829.5,111.0,2.75,19.5,689.0,344.02,246.88
2016,6,11,9,0,844.0,113.0,2.7,20.0,732.0,405.48,299.24
2016,6,11,9,15,729.5,177.5,2.6,20.5,733.0,450.47,338.71
2016,6,11,9,30,615.0,242.0,2.5,21.0,734.0,491.19,371.92
2016,6,11,9,45,745.0,183.5,2.45,21.5,803.5,549.74,417.25
2016,6,11,10,0,875.0,125.0,2.4,22.0,873.0,620.3,470.71
2016,6,11,10,15,695.5,235.0,2.4,22.5,841.5,643.95,485.83
2016,6,11,10,30,516.0,345.0,2.4,23.0,810.0,652.47,488.77
2016,6,11,10,45,295.0,393.0,2.4,23.5,660.0,561.47,420.81
2016,6,11,11,0,74.0,441.0,2.4,24.0,510.0,448.5,334.96
2016,6,11,11,15,272.5,420.0,2.45,24.0,680.5,602.54,450.23
