Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,11,11,30,471.0,399.0,2.5,24.0,851.0,769.08,568.63
2016,6,11,11,45,490.5,396.5,2.6,24.0,869.5,805.84,593.41
2016,6,11,12,0,510.0,394.0,2.7,24.0,888.0,841.89,618.61
2016,6,11,12,15,529.5,374.5,2.9,24.0,887.0,861.3,633.65
2016,6,11,12,30,549.0,355.0,3.1,24.0,886.0,878.69,647.48
2016,6,11,12,45,732.5,238.0,3.35,24.5,939.0,958.38,706.01
2016,6,11,13,0,916.0,121.0,3.6,25.0,992.0,1017.88,745.2
2016,6,11,13,15,913.5,120.5,3.75,24.5,976.5,1026.03,753.01
2016,6,11,13,30,911.0,120.0,3.9,24.0,961.0,1030.55,758.99
2016,6,11,13,45,904.5,120.0,4.1,24.0,938.0,1027.95,759.23
2016,6,11,14,0,898.0,120.0,4.3,24.0,915.0,1021.74,757.17
2016,6,11,14,15,891.5,118.5,4.35,24.0,886.0,1010.42,750.89
2016,6,11,14,30,885.0,117.0,4.4,24.0,857.0,995.62,742.39
2016,6,11,14,45,873.5,117.0,4.45,24.0,821.5,974.22,729.5
2016,6,11,15,0,862.0,117.0,4.5,24.0,786.0,949.77,714.57
2016,6,11,15,15,850.5,114.5,4.5,23.5,745.5,919.77,696.99
2016,6,11,15,30,839.0,112.0,4.5,23.0,705.0,895.58,683.34
2016,6,11,15,45,819.0,111.0,4.55,23.0,659.5,854.21,656.48
2016,6,11,16,0,799.0,110.0,4.6,23.0,614.0,811.04,628.08
2016,6,11,16,15,779.5,106.5,4.55,22.5,566.5,763.97,597.1
2016,6,11,16,30,760.0,103.0,4.5,22.0,519.0,715.66,564.69
2016,6,11,16,45,730.0,100.0,4.5,21.5,468.0,662.28,528.01
2016,6,11,17,0,700.0,97.0,4.5,21.0,417.0,606.35,486.92
2016,6,11,17,15,664.5,91.5,4.45,20.0,366.5,544.73,440.89
2016,6,11,17,30,629.0,86.0,4.4,19.0,316.0,484.68,394.41
2016,6,11,17,45,579.5,79.0,4.35,18.5,266.0,417.41,339.74
2016,6,11,18,0,530.0,72.0,4.3,18.0,216.0,353.92,286.41
2016,6,11,18,15,461.5,63.0,4.1,17.5,169.5,284.34,226.65
2016,6,11,18,30,393.0,54.0,3.9,17.0,123.0,221.47,171.49
2016,6,11,18,45,293.0,41.5,3.75,16.5,84.0,150.82,110.47
2016,6,11,19,0,193.0,29.0,3.6,16.0,45.0,93.92,56.91
2016,6,11,19,15,96.5,14.5,3.45,15.5,22.5,32.62,0.0
2016,6,11,19,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,12,4,45,11.5,5.0,3.5,12.5,5.5,0.0,0.0
2016,6,12,5,0,23.0,10.0,3.5,13.0,11.0,9.1,0.0
2016,6,12,5,15,126.0,26.0,3.55,13.0,40.0,20.38,7.19
2016,6,12,5,30,229.0,42.0,3.6,13.0,69.0,32.58,22.26
2016,6,12,5,45,322.5,54.0,3.7,13.5,111.0,41.32,30.77
2016,6,12,6,0,416.0,66.0,3.8,14.0,153.0,49.83,38.71
2016,6,12,6,15,478.5,74.5,3.8,14.0,201.0,56.63,45.03
2016,6,12,6,30,541.0,83.0,3.8,14.0,249.0,61.32,49.29
2016,6,12,6,45,593.0,88.0,3.8,14.5,300.0,62.96,50.59
2016,6,12,7,0,645.0,93.0,3.8,15.0,351.0,64.59,51.8
2016,6,12,7,15,677.5,98.5,3.7,15.5,401.5,66.37,53.1
2016,6,12,7,30,710.0,104.0,3.6,16.0,452.0,71.22,57.05
2016,6,12,7,45,739.0,106.5,3.55,16.5,502.5,120.74,69.17
2016,6,12,8,0,768.0,109.0,3.5,17.0,553.0,179.62,108.88
2016,6,12,8,15,786.0,112.5,3.4,17.0,599.5,233.96,152.91
2016,6,12,8,30,804.0,116.0,3.3,17.0,646.0,290.1,201.71
2016,6,12,8,45,820.5,117.5,3.25,17.5,689.5,345.74,250.66
2016,6,12,9,0,837.0,119.0,3.2,18.0,733.0,402.48,299.93
2016,6,12,9,15,848.0,121.5,3.2,18.0,771.5,458.55,348.26
2016,6,12,9,30,859.0,124.0,3.2,18.0,810.0,517.26,397.24
2016,6,12,9,45,874.5,121.5,3.2,18.5,845.0,570.48,440.02
2016,6,12,10,0,890.0,119.0,3.2,19.0,880.0,623.45,481.28
2016,6,12,10,15,895.5,120.0,3.25,19.0,906.5,672.52,519.53
2016,6,12,10,30,901.0,121.0,3.3,19.0,933.0,719.97,555.7
2016,6,12,10,45,905.0,122.0,3.35,19.5,953.5,764.52,587.89
2016,6,12,11,0,909.0,123.0,3.4,20.0,974.0,806.94,616.16
2016,6,12,11,15,911.5,124.0,3.5,20.0,987.0,845.87,643.16
2016,6,12,11,30,914.0,125.0,3.6,20.0,1000.0,882.23,668.3
2016,6,12,11,45,913.5,126.0,3.7,20.0,1005.5,913.32,689.76
2016,6,12,12,0,913.0,127.0,3.8,20.0,1011.0,941.44,709.23
2016,6,12,12,15,912.5,127.0,3.85,20.0,1009.0,965.58,725.73
2016,6,12,12,30,912.0,127.0,3.9,20.0,1007.0,986.53,740.14
2016,6,12,12,45,906.0,129.0,3.95,20.0,997.0,1000.79,750.12
2016,6,12,13,0,900.0,131.0,4.0,20.0,987.0,1011.52,757.88
2016,6,12,13,15,702.0,248.0,3.95,20.0,908.5,963.35,725.29
2016,6,12,13,30,504.0,365.0,3.9,20.0,830.0,888.63,668.78
2016,6,12,13,45,692.5,246.0,3.9,20.0,869.0,964.54,727.94
2016,6,12,14,0,881.0,127.0,3.9,20.0,908.0,1011.85,760.23
2016,6,12,14,15,874.0,125.5,3.85,20.0,879.0,1000.29,752.64
2016,6,12,14,30,867.0,124.0,3.8,20.0,850.0,985.3,743.31
2016,6,12,14,45,857.5,122.0,3.75,20.0,814.5,964.09,729.84
2016,6,12,15,0,848.0,120.0,3.7,20.0,779.0,939.77,714.33
2016,6,12,15,15,835.5,117.5,3.6,19.5,739.0,918.29,701.86
2016,6,12,15,30,823.0,115.0,3.5,19.0,699.0,884.7,680.89
2016,6,12,15,45,807.5,112.0,3.45,19.0,654.5,845.49,654.89
2016,6,12,16,0,792.0,109.0,3.4,19.0,610.0,804.26,627.26
2016,6,12,16,15,772.0,105.5,3.3,18.5,562.0,757.08,595.92
2016,6,12,16,30,752.0,102.0,3.2,18.0,514.0,708.72,563.23
2016,6,12,16,45,726.0,98.0,3.15,18.0,464.5,657.36,526.86
2016,6,12,17,0,700.0,94.0,3.1,18.0,415.0,603.23,486.18
2016,6,12,17,15,665.0,88.5,3.0,17.5,364.5,541.98,439.59
2016,6,12,17,30,630.0,83.0,2.9,17.0,314.0,482.27,392.73
2016,6,12,17,45,582.5,76.5,2.85,17.0,264.5,416.64,339.0
2016,6,12,18,0,535.0,70.0,2.8,17.0,215.0,354.59,286.57
2016,6,12,18,15,467.5,61.0,2.75,16.5,169.0,285.21,227.41
2016,6,12,18,30,400.0,52.0,2.7,16.0,123.0,222.47,172.52
2016,6,12,18,45,302.5,40.5,2.65,15.5,84.5,154.81,113.87
2016,6,12,19,0,205.0,29.0,2.6,15.0,46.0,97.38,59.89
2016,6,12,19,15,102.5,14.5,2.6,14.5,23.0,33.91,0.0
2016,6,12,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,13,4,45,24.0,5.0,3.5,12.0,6.0,0.0,0.0
2016,6,13,5,0,48.0,10.0,3.6,12.0,12.0,9.1,0.0
2016,6,13,5,15,161.5,24.0,3.55,12.0,41.0,18.84,6.22
2016,6,13,5,30,275.0,38.0,3.5,12.0,70.0,29.54,19.75
2016,6,13,5,45,369.0,47.5,3.45,12.5,112.5,37.54,27.57
2016,6,13,6,0,463.0,57.0,3.4,13.0,155.0,43.98,33.68
2016,6,13,6,15,349.0,85.5,3.35,13.0,170.5,62.87,50.78
2016,6,13,6,30,235.0,114.0,3.3,13.0,186.0,84.73,70.33
2016,6,13,6,45,259.0,130.5,3.3,13.5,223.5,95.51,79.65
2016,6,13,7,0,283.0,147.0,3.3,14.0,261.0,105.88,88.41
2016,6,13,7,15,335.0,160.0,3.45,14.0,312.0,113.85,95.11
2016,6,13,7,30,387.0,173.0,3.6,14.0,363.0,115.02,95.81
2016,6,13,7,45,276.0,213.0,3.8,14.5,355.5,168.62,125.61
2016,6,13,8,0,165.0,253.0,4.0,15.0,348.0,209.38,160.4
2016,6,13,8,15,105.0,261.0,4.15,15.0,323.5,225.69,175.89
2016,6,13,8,30,45.0,269.0,4.3,15.0,299.0,227.0,179.3
2016,6,13,8,45,65.5,300.0,4.45,15.5,346.5,262.37,206.63
2016,6,13,9,0,86.0,331.0,4.6,16.0,394.0,300.71,236.27
2016,6,13,9,15,224.5,336.5,4.7,16.0,513.0,368.11,288.09
2016,6,13,9,30,363.0,342.0,4.8,16.0,632.0,451.33,353.17
2016,6,13,9,45,336.0,367.0,4.9,16.5,644.0,481.43,376.8
2016,6,13,10,0,309.0,392.0,5.0,17.0,656.0,508.72,397.64
2016,6,13,10,15,333.5,397.0,5.1,17.0,690.5,549.51,429.6
2016,6,13,10,30,358.0,402.0,5.2,17.0,725.0,591.9,462.46
2016,6,13,10,45,339.5,422.5,5.35,17.0,734.5,617.83,482.05
2016,6,13,11,0,321.0,443.0,5.5,17.0,744.0,641.84,499.99
2016,6,13,11,15,622.5,280.5,5.65,17.0,874.0,761.1,596.79
2016,6,13,11,30,924.0,118.0,5.8,17.0,1004.0,883.8,690.35
2016,6,13,11,45,924.0,119.5,5.95,17.0,1010.0,916.05,713.55
2016,6,13,12,0,924.0,121.0,6.1,17.0,1016.0,945.32,735.1
2016,6,13,12,15,924.0,121.0,6.15,17.0,1014.5,970.15,752.98
2016,6,13,12,30,924.0,121.0,6.2,17.0,1013.0,991.77,768.64
2016,6,13,12,45,922.5,120.5,6.3,17.0,1004.5,1008.15,780.98
2016,6,13,13,0,921.0,120.0,6.4,17.0,996.0,1021.01,790.96
2016,6,13,13,15,711.5,242.5,6.4,17.0,913.0,966.95,752.74
2016,6,13,13,30,502.0,365.0,6.4,17.0,830.0,886.4,689.26
2016,6,13,13,45,701.5,241.5,6.45,17.0,873.5,968.74,756.19
2016,6,13,14,0,901.0,118.0,6.5,17.0,917.0,1022.3,795.26
2016,6,13,14,15,893.5,117.0,6.55,17.0,887.5,1010.59,787.88
2016,6,13,14,30,886.0,116.0,6.6,17.0,858.0,995.4,778.44
2016,6,13,14,45,727.0,183.0,6.7,17.0,775.0,920.04,725.53
2016,6,13,15,0,568.0,250.0,6.8,17.0,692.0,823.3,653.89
2016,6,13,15,15,702.5,181.0,6.8,16.5,698.5,870.01,693.88
2016,6,13,15,30,837.0,112.0,6.8,16.0,705.0,894.05,714.5
2016,6,13,15,45,826.0,107.0,6.8,16.0,661.5,856.15,687.79
2016,6,13,16,0,815.0,102.0,6.8,16.0,618.0,815.9,659.37
2016,6,13,16,15,796.0,98.5,6.8,15.5,570.0,768.79,626.64
2016,6,13,16,30,777.0,95.0,6.8,15.0,522.0,720.39,592.36
2016,6,13,16,45,760.0,89.0,6.8,15.0,473.5,669.62,554.53
2016,6,13,17,0,743.0,83.0,6.8,15.0,425.0,617.99,514.52
2016,6,13,17,15,710.0,78.5,6.8,14.5,374.0,557.28,466.19
2016,6,13,17,30,677.0,74.0,6.8,14.0,323.0,499.92,419.06
2016,6,13,17,45,628.5,69.0,6.85,14.0,273.0,433.25,362.11
2016,6,13,18,0,580.0,64.0,6.9,14.0,223.0,370.19,306.64
2016,6,13,18,15,513.5,56.5,6.8,13.5,176.0,300.57,244.93
2016,6,13,18,30,447.0,49.0,6.7,13.0,129.0,237.38,187.65
2016,6,13,18,45,336.5,39.0,6.65,13.0,89.0,164.46,122.8
2016,6,13,19,0,226.0,29.0,6.6,13.0,49.0,102.95,64.6
2016,6,13,19,15,113.0,14.5,6.6,13.0,24.5,42.83,0.0
2016,6,13,19,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,6.65,13.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,6.65,13.0,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,6.5,12.5,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,6.45,12.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,6.15,12.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,5.6,11.5,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,6,14,4,45,22.0,5.5,5.45,11.5,6.0,0.0,0.0
2016,6,14,5,0,44.0,11.0,5.5,12.0,12.0,10.01,0.0
2016,6,14,5,15,163.0,24.5,5.5,12.0,41.5,19.24,6.4
2016,6,14,5,30,282.0,38.0,5.5,12.0,71.0,29.56,19.73
2016,6,14,5,45,385.0,46.5,5.5,12.5,114.0,36.7,26.81
2016,6,14,6,0,488.0,55.0,5.5,13.0,157.0,42.36,32.21
2016,6,14,6,15,546.5,61.5,5.5,13.0,205.0,46.03,35.72
2016,6,14,6,30,605.0,68.0,5.5,13.0,253.0,49.58,38.97
2016,6,14,6,45,653.5,71.5,5.5,13.5,304.0,50.69,39.85
2016,6,14,7,0,702.0,75.0,5.5,14.0,355.0,56.91,45.2
2016,6,14,7,15,716.0,78.0,5.55,14.5,397.5,57.52,45.5
2016,6,14,7,30,730.0,81.0,5.6,15.0,440.0,60.16,47.57
2016,6,14,7,45,768.5,84.5,5.7,15.5,497.0,111.47,61.14
2016,6,14,8,0,807.0,88.0,5.8,16.0,554.0,167.41,97.95
2016,6,14,8,15,823.5,90.5,5.8,16.0,600.5,222.81,143.51
2016,6,14,8,30,840.0,93.0,5.8,16.0,647.0,286.16,199.23
2016,6,14,8,45,852.5,95.5,5.8,16.5,689.5,342.54,250.13
2016,6,14,9,0,865.0,98.0,5.8,17.0,732.0,399.44,301.03
2016,6,14,9,15,875.0,100.0,5.8,17.0,770.5,455.19,350.62
2016,6,14,9,30,885.0,102.0,5.8,17.0,809.0,510.69,398.81
2016,6,14,9,45,888.5,106.0,5.8,17.0,841.0,563.92,443.99
2016,6,14,10,0,892.0,110.0,5.8,17.0,873.0,615.81,486.89
2016,6,14,10,15,898.0,111.0,5.85,17.0,900.0,665.22,527.04
2016,6,14,10,30,904.0,112.0,5.9,17.0,927.0,713.05,565.13
2016,6,14,10,45,908.5,113.0,5.95,17.5,947.5,758.04,599.0
2016,6,14,11,0,913.0,114.0,6.0,18.0,968.0,800.94,629.02
2016,6,14,11,15,915.5,114.5,6.05,18.0,981.5,839.54,656.89
2016,6,14,11,30,918.0,115.0,6.1,18.0,995.0,875.56,682.8
2016,6,14,11,45,919.0,115.5,6.2,18.0,1001.0,907.57,706.02
2016,6,14,12,0,920.0,116.0,6.3,18.0,1007.0,936.67,727.16
2016,6,14,12,15,697.5,260.0,6.4,17.5,935.0,907.72,707.38
2016,6,14,12,30,475.0,404.0,6.5,17.0,863.0,853.5,662.97
2016,6,14,12,45,697.5,258.5,6.65,17.0,925.5,943.33,736.85
2016,6,14,13,0,920.0,113.0,6.8,17.0,988.0,1012.89,787.76
2016,6,14,13,15,917.0,112.5,6.9,16.5,972.5,1020.62,795.49
2016,6,14,13,30,914.0,112.0,7.0,16.0,957.0,1024.69,801.04
2016,6,14,13,45,908.0,111.5,7.15,16.0,934.0,1022.14,800.68
2016,6,14,14,0,902.0,111.0,7.3,16.0,911.0,1015.94,797.82
2016,6,14,14,15,896.0,109.5,7.3,16.0,882.5,1005.13,790.99
2016,6,14,14,30,890.0,108.0,7.3,16.0,854.0,990.82,781.72
2016,6,14,14,45,883.5,105.5,7.3,16.0,819.5,971.55,768.93
2016,6,14,15,0,877.0,103.0,7.3,16.0,785.0,948.99,753.8
2016,6,14,15,15,866.0,101.0,7.3,15.5,745.5,919.69,735.1
2016,6,14,15,30,855.0,99.0,7.3,15.0,706.0,887.62,714.22
2016,6,14,15,45,842.0,96.0,7.3,15.0,662.0,850.15,687.76
2016,6,14,16,0,829.0,93.0,7.3,15.0,618.0,817.55,664.87
2016,6,14,16,15,811.0,90.0,7.35,15.0,571.0,771.39,631.48
2016,6,14,16,30,793.0,87.0,7.4,15.0,524.0,723.84,596.63
2016,6,14,16,45,675.5,103.0,7.45,15.0,450.0,627.15,521.73
2016,6,14,17,0,558.0,119.0,7.5,15.0,376.0,534.81,446.46
2016,6,14,17,15,617.0,96.5,7.5,14.5,349.5,521.22,437.08
2016,6,14,17,30,676.0,74.0,7.5,14.0,323.0,499.76,419.9
2016,6,14,17,45,625.5,69.5,7.5,14.0,273.0,432.65,362.24
2016,6,14,18,0,575.0,65.0,7.5,14.0,223.0,369.31,306.36
2016,6,14,18,15,508.0,57.5,7.4,13.5,176.0,299.69,244.57
2016,6,14,18,30,441.0,50.0,7.3,13.0,129.0,236.55,187.29
2016,6,14,18,45,330.5,40.0,7.2,12.5,89.0,163.84,122.85
2016,6,14,19,0,220.0,30.0,7.1,12.0,49.0,102.76,65.41
2016,6,14,19,15,110.0,15.0,7.0,12.0,24.5,43.0,0.0
2016,6,14,19,30,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,6.65,12.0,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,6.45,11.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,6.35,11.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,6.25,11.0,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,5.95,11.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,5.95,11.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,5.85,11.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,6.0,5.2,11.5,6.0,0.0,0.0
2016,6,15,5,0,0.0,12.0,5.3,12.0,12.0,10.91,0.0
2016,6,15,5,15,153.0,24.5,5.4,12.0,42.0,19.23,6.31
2016,6,15,5,30,306.0,37.0,5.5,12.0,72.0,30.04,20.14
2016,6,15,5,45,400.5,45.5,5.65,12.5,115.0,35.87,26.07
2016,6,15,6,0,495.0,54.0,5.8,13.0,158.0,41.55,31.48
2016,6,15,6,15,553.0,60.5,5.8,13.0,206.0,45.26,35.02
2016,6,15,6,30,611.0,67.0,5.8,13.0,254.0,48.85,38.31
2016,6,15,6,45,656.5,71.0,5.85,13.5,304.5,50.35,39.54
2016,6,15,7,0,702.0,75.0,5.9,14.0,355.0,56.92,45.21
2016,6,15,7,15,552.0,122.0,5.95,14.0,360.5,83.01,68.14
2016,6,15,7,30,402.0,169.0,6.0,14.0,366.0,111.84,93.2
2016,6,15,7,45,606.5,128.0,6.1,14.5,460.5,125.06,78.49
2016,6,15,8,0,811.0,87.0,6.2,15.0,555.0,166.52,97.47
2016,6,15,8,15,827.5,89.5,6.25,15.0,601.5,229.11,149.07
2016,6,15,8,30,844.0,92.0,6.3,15.0,648.0,285.71,199.58
2016,6,15,8,45,859.0,93.0,6.35,15.5,691.0,341.9,250.63
2016,6,15,9,0,874.0,94.0,6.4,16.0,734.0,398.86,301.99
2016,6,15,9,15,883.5,96.0,6.4,16.0,772.5,454.84,352.23
2016,6,15,9,30,893.0,98.0,6.4,16.0,811.0,510.53,401.03
2016,6,15,9,45,897.0,101.5,6.45,16.0,843.0,564.01,446.95
2016,6,15,10,0,901.0,105.0,6.5,16.0,875.0,616.18,490.66
2016,6,15,10,15,907.0,106.0,6.5,16.0,902.0,665.99,531.45
2016,6,15,10,30,913.0,107.0,6.5,16.0,929.0,714.21,570.11
2016,6,15,10,45,917.5,108.0,6.5,16.5,950.0,759.56,604.33
2016,6,15,11,0,922.0,109.0,6.5,17.0,971.0,802.81,634.73
2016,6,15,11,15,924.5,109.5,6.5,17.0,985.0,841.72,662.91
2016,6,15,11,30,927.0,110.0,6.5,17.0,999.0,878.04,689.05
2016,6,15,11,45,929.5,109.5,6.5,17.0,1005.5,910.7,712.45
2016,6,15,12,0,932.0,109.0,6.5,17.0,1012.0,940.49,733.73
2016,6,15,12,15,932.5,109.0,6.45,17.0,1011.0,965.89,751.59
2016,6,15,12,30,933.0,109.0,6.4,17.0,1010.0,988.07,767.17
2016,6,15,12,45,922.0,115.0,6.35,17.0,999.5,1001.66,776.66
2016,6,15,13,0,911.0,121.0,6.3,17.0,989.0,1011.59,783.68
2016,6,15,13,15,907.5,120.5,6.2,17.0,973.0,1018.91,788.65
2016,6,15,13,30,904.0,120.0,6.1,17.0,957.0,1022.61,791.17
2016,6,15,13,45,672.0,231.0,6.05,17.0,845.5,928.56,724.39
2016,6,15,14,0,440.0,342.0,6.0,17.0,734.0,809.08,631.95
2016,6,15,14,15,428.0,340.0,5.9,16.5,710.5,795.5,623.8
2016,6,15,14,30,416.0,338.0,5.8,16.0,687.0,779.96,613.74
2016,6,15,14,45,650.5,219.0,5.75,16.0,738.0,884.37,698.49
2016,6,15,15,0,885.0,100.0,5.7,16.0,789.0,953.38,749.08
2016,6,15,15,15,874.0,98.0,5.65,16.0,749.0,923.93,728.56
2016,6,15,15,30,863.0,96.0,5.6,16.0,709.0,891.68,706.52
2016,6,15,15,45,854.0,91.5,5.55,16.0,666.0,855.79,681.73
2016,6,15,16,0,845.0,87.0,5.5,16.0,623.0,817.37,654.92
2016,6,15,16,15,827.5,84.0,5.4,15.5,575.5,771.5,623.27
2016,6,15,16,30,810.0,81.0,5.3,15.0,528.0,730.23,594.71
2016,6,15,16,45,789.0,77.5,5.2,15.0,478.5,678.18,556.28
2016,6,15,17,0,768.0,74.0,5.1,15.0,429.0,625.56,516.49
2016,6,15,17,15,737.0,70.0,4.9,14.5,378.0,565.7,469.17
2016,6,15,17,30,706.0,66.0,4.7,14.0,327.0,506.83,421.28
2016,6,15,17,45,664.0,61.0,4.55,14.0,277.0,442.23,366.64
2016,6,15,18,0,622.0,56.0,4.4,14.0,227.0,382.19,314.16
2016,6,15,18,15,559.0,49.5,4.15,13.5,180.0,313.07,253.38
2016,6,15,18,30,496.0,43.0,3.9,13.0,133.0,250.0,196.49
2016,6,15,18,45,399.0,34.5,3.7,13.0,92.5,180.28,134.09
2016,6,15,19,0,302.0,26.0,3.5,13.0,52.0,121.6,77.21
2016,6,15,19,15,151.0,13.0,3.35,12.5,26.0,50.71,0.0
2016,6,15,19,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,16,4,45,27.0,5.0,1.8,12.5,6.0,0.0,0.0
2016,6,16,5,0,54.0,10.0,1.8,13.0,12.0,9.1,0.0
2016,6,16,5,15,174.0,23.0,1.85,13.0,41.0,18.07,5.46
2016,6,16,5,30,294.0,36.0,1.9,13.0,70.0,29.1,19.28
2016,6,16,5,45,381.5,45.5,1.95,13.5,111.5,35.83,25.96
2016,6,16,6,0,469.0,55.0,2.0,14.0,153.0,42.32,32.08
2016,6,16,6,15,527.0,61.5,1.9,14.0,200.0,45.97,35.55
2016,6,16,6,30,585.0,68.0,1.8,14.0,247.0,49.51,38.78
2016,6,16,6,45,297.5,102.0,1.7,14.5,193.5,71.4,58.08
2016,6,16,7,0,10.0,136.0,1.6,15.0,140.0,112.89,94.11
2016,6,16,7,15,77.5,171.0,1.55,15.0,208.5,132.26,110.48
2016,6,16,7,30,145.0,206.0,1.5,15.0,277.0,147.75,123.34
2016,6,16,7,45,101.0,221.5,1.45,15.5,273.5,176.47,137.06
2016,6,16,8,0,57.0,237.0,1.4,16.0,270.0,191.95,149.59
2016,6,16,8,15,85.0,266.5,1.45,16.0,320.0,225.13,174.4
2016,6,16,8,30,113.0,296.0,1.5,16.0,370.0,255.62,197.38
2016,6,16,8,45,113.0,317.0,1.55,16.5,395.5,282.52,218.31
2016,6,16,9,0,113.0,338.0,1.6,17.0,421.0,309.66,239.2
2016,6,16,9,15,252.5,334.0,1.7,17.0,531.5,372.12,286.06
2016,6,16,9,30,392.0,330.0,1.8,17.0,642.0,454.73,348.82
2016,6,16,9,45,416.5,326.0,1.9,17.5,670.5,488.14,374.58
2016,6,16,10,0,441.0,322.0,2.0,18.0,699.0,526.44,403.81
2016,6,16,10,15,675.0,212.0,2.1,18.0,809.5,608.87,468.48
2016,6,16,10,30,909.0,102.0,2.2,18.0,920.0,706.57,543.65
2016,6,16,10,45,914.0,102.0,2.35,18.5,940.5,751.21,575.45
2016,6,16,11,0,919.0,102.0,2.5,19.0,961.0,793.78,604.24
2016,6,16,11,15,921.0,102.5,2.65,19.0,974.5,832.14,631.08
2016,6,16,11,30,923.0,103.0,2.8,19.0,988.0,867.87,656.07
2016,6,16,11,45,925.0,102.5,2.95,19.5,994.0,899.92,677.23
2016,6,16,12,0,927.0,102.0,3.1,20.0,1000.0,929.08,696.37
2016,6,16,12,15,927.0,102.0,3.2,20.0,999.0,953.84,713.53
2016,6,16,12,30,927.0,102.0,3.3,20.0,998.0,975.37,728.61
2016,6,16,12,45,924.5,102.0,3.4,20.0,989.5,991.16,739.94
2016,6,16,13,0,922.0,102.0,3.5,20.0,981.0,1003.42,749.05
2016,6,16,13,15,919.5,101.5,3.5,20.0,965.5,1011.59,754.84
2016,6,16,13,30,917.0,101.0,3.5,20.0,950.0,1016.11,758.33
2016,6,16,13,45,914.5,98.5,3.55,20.0,928.0,1014.9,758.53
2016,6,16,14,0,912.0,96.0,3.6,20.0,906.0,1009.97,756.4
2016,6,16,14,15,906.0,95.0,3.6,19.5,877.5,999.53,751.78
2016,6,16,14,30,900.0,94.0,3.6,19.0,849.0,985.58,744.9
2016,6,16,14,45,710.0,180.5,3.6,19.0,761.0,901.04,688.08
2016,6,16,15,0,520.0,267.0,3.6,19.0,673.0,795.97,612.74
2016,6,16,15,15,565.0,233.5,3.55,19.0,653.5,792.43,613.4
2016,6,16,15,30,610.0,200.0,3.5,19.0,634.0,790.52,614.35
2016,6,16,15,45,514.0,218.0,3.5,19.0,567.5,703.31,550.62
2016,6,16,16,0,418.0,236.0,3.5,19.0,501.0,625.88,493.05
2016,6,16,16,15,401.0,219.5,3.45,18.5,458.0,580.22,461.09
2016,6,16,16,30,384.0,203.0,3.4,18.0,415.0,520.7,417.98
2016,6,16,16,45,574.0,136.0,3.35,18.0,419.0,590.44,475.63
2016,6,16,17,0,764.0,69.0,3.3,18.0,423.0,617.34,499.26
2016,6,16,17,15,734.0,65.5,3.15,17.5,373.0,558.95,454.15
2016,6,16,17,30,704.0,62.0,3.0,17.0,323.0,501.48,408.83
2016,6,16,17,45,663.0,57.5,2.95,17.0,274.0,438.17,356.81
2016,6,16,18,0,622.0,53.0,2.9,17.0,225.0,377.61,305.33
2016,6,16,18,15,561.0,47.0,2.7,16.5,178.5,311.38,248.16
2016,6,16,18,30,500.0,41.0,2.5,16.0,132.0,249.59,193.32
2016,6,16,18,45,405.5,33.0,2.35,15.5,92.5,180.98,133.05
2016,6,16,19,0,311.0,25.0,2.2,15.0,53.0,123.13,77.85
2016,6,16,19,15,155.5,12.5,2.1,14.5,26.5,51.28,0.0
2016,6,16,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,4.0,2.25,13.5,4.0,0.0,0.0
2016,6,17,5,0,0.0,8.0,2.4,14.0,8.0,7.28,0.0
2016,6,17,5,15,34.5,23.0,2.45,14.0,27.0,19.38,6.07
2016,6,17,5,30,69.0,38.0,2.5,14.0,46.0,31.43,21.14
2016,6,17,5,45,90.5,56.5,2.6,14.5,72.0,45.7,34.46
2016,6,17,6,0,112.0,75.0,2.7,15.0,98.0,59.68,47.23
2016,6,17,6,15,125.5,95.0,2.7,15.0,128.0,74.3,60.45
2016,6,17,6,30,139.0,115.0,2.7,15.0,158.0,88.54,73.12
2016,6,17,6,45,144.5,137.0,2.7,15.5,188.5,103.6,86.09
2016,6,17,7,0,150.0,159.0,2.7,16.0,219.0,118.18,98.39
2016,6,17,7,15,148.0,182.5,2.7,16.0,248.0,133.11,110.97
2016,6,17,7,30,146.0,206.0,2.7,16.0,277.0,147.56,122.97
2016,6,17,7,45,86.5,210.5,2.7,16.5,253.5,168.51,131.01
2016,6,17,8,0,27.0,215.0,2.7,17.0,230.0,173.5,136.05
2016,6,17,8,15,22.0,221.5,2.75,17.5,234.5,189.58,148.54
2016,6,17,8,30,17.0,228.0,2.8,18.0,239.0,196.84,153.91
2016,6,17,8,45,33.5,268.0,2.85,18.5,292.0,228.98,178.27
2016,6,17,9,0,50.0,308.0,2.9,19.0,345.0,270.21,209.59
2016,6,17,9,15,32.5,285.0,2.95,19.0,309.5,251.81,195.38
2016,6,17,9,30,15.0,262.0,3.0,19.0,274.0,233.57,181.16
2016,6,17,9,45,36.5,321.0,3.05,19.0,352.0,292.04,226.35
2016,6,17,10,0,58.0,380.0,3.1,19.0,430.0,357.48,276.1
2016,6,17,10,15,139.5,410.0,3.15,19.0,534.5,438.81,338.1
2016,6,17,10,30,221.0,440.0,3.2,19.0,639.0,530.36,406.82
2016,6,17,10,45,171.0,451.0,3.25,19.5,607.5,519.26,396.79
2016,6,17,11,0,121.0,462.0,3.3,20.0,576.0,503.65,383.66
2016,6,17,11,15,117.0,468.0,3.3,20.0,579.5,516.23,392.78
2016,6,17,11,30,113.0,474.0,3.3,20.0,583.0,528.23,401.31
2016,6,17,11,45,72.0,431.5,3.35,20.0,501.0,457.01,348.37
2016,6,17,12,0,31.0,389.0,3.4,20.0,419.0,386.4,295.18
2016,6,17,12,15,28.0,378.5,3.4,20.0,405.5,377.4,288.67
2016,6,17,12,30,25.0,368.0,3.4,20.0,392.0,367.77,281.47
2016,6,17,12,45,46.5,406.5,3.45,20.0,451.0,428.41,327.58
2016,6,17,13,0,68.0,445.0,3.5,20.0,510.0,490.52,373.98
2016,6,17,13,15,43.0,380.5,3.5,20.0,421.5,405.46,310.47
2016,6,17,13,30,18.0,316.0,3.5,20.0,333.0,306.87,235.92
2016,6,17,13,45,16.0,294.0,3.5,20.0,308.5,284.78,219.51
2016,6,17,14,0,14.0,272.0,3.5,20.0,284.0,262.49,202.63
2016,6,17,14,15,12.0,251.0,3.6,19.5,261.0,241.01,186.68
2016,6,17,14,30,10.0,230.0,3.7,19.0,238.0,219.44,170.48
2016,6,17,14,45,5.0,178.0,3.8,19.0,182.0,165.79,128.33
2016,6,17,15,0,0.0,126.0,3.9,19.0,126.0,112.8,86.08
2016,6,17,15,15,24.0,211.5,4.05,18.5,228.5,225.71,177.71
2016,6,17,15,30,48.0,297.0,4.2,18.0,331.0,337.04,266.32
2016,6,17,15,45,55.0,282.5,4.35,18.0,319.5,328.29,260.25
2016,6,17,16,0,62.0,268.0,4.5,18.0,308.0,318.92,254.0
2016,6,17,16,15,31.0,168.5,4.65,17.5,188.5,187.55,149.57
2016,6,17,16,30,0.0,69.0,4.8,17.0,69.0,61.05,45.41
2016,6,17,16,45,0.0,72.5,4.95,17.0,72.5,64.14,48.21
2016,6,17,17,0,0.0,76.0,5.1,17.0,76.0,67.23,50.97
2016,6,17,17,15,0.0,94.0,5.1,16.5,94.0,84.22,65.52
2016,6,17,17,30,0.0,112.0,5.1,16.0,112.0,102.8,81.44
2016,6,17,17,45,0.0,95.0,5.15,15.5,95.0,86.93,68.33
2016,6,17,18,0,0.0,78.0,5.2,15.0,78.0,71.03,54.98
2016,6,17,18,15,0.0,61.5,5.05,14.5,61.5,55.61,41.79
2016,6,17,18,30,0.0,45.0,4.9,14.0,45.0,40.13,28.38
2016,6,17,18,45,0.0,31.5,4.8,14.0,31.5,27.78,17.47
2016,6,17,19,0,0.0,18.0,4.7,14.0,18.0,15.84,6.41
2016,6,17,19,15,0.0,9.0,4.5,14.0,9.0,7.91,0.0
2016,6,17,19,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,18,4,45,49.0,5.0,2.3,12.5,6.0,0.0,0.0
2016,6,18,5,0,98.0,10.0,2.4,13.0,12.0,9.1,0.0
2016,6,18,5,15,233.5,20.5,2.45,13.0,43.0,16.53,4.24
2016,6,18,5,30,369.0,31.0,2.5,13.0,74.0,24.75,15.52
2016,6,18,5,45,455.0,39.0,2.65,13.5,117.0,30.41,21.18
2016,6,18,6,0,541.0,47.0,2.8,14.0,160.0,35.9,26.36
2016,6,18,6,15,598.0,52.5,2.8,14.5,208.5,39.1,29.35
2016,6,18,6,30,655.0,58.0,2.8,15.0,257.0,46.14,35.62
2016,6,18,6,45,695.0,62.5,2.8,15.5,308.0,48.55,37.65
2016,6,18,7,0,735.0,67.0,2.8,16.0,359.0,50.89,39.54
2016,6,18,7,15,764.0,70.5,2.8,16.0,410.5,52.29,40.64
2016,6,18,7,30,793.0,74.0,2.8,16.0,462.0,53.63,41.67
2016,6,18,7,45,815.0,77.0,2.8,16.5,512.5,106.54,55.93
2016,6,18,8,0,837.0,80.0,2.8,17.0,563.0,170.1,98.28
2016,6,18,8,15,854.5,82.5,2.8,17.5,610.5,226.83,143.64
2016,6,18,8,30,872.0,85.0,2.8,18.0,658.0,285.12,193.96
2016,6,18,8,45,885.0,87.5,2.8,18.5,702.5,343.37,245.32
2016,6,18,9,0,898.0,90.0,2.8,19.0,747.0,402.2,296.54
2016,6,18,9,15,908.5,91.5,2.8,19.0,786.5,459.5,346.0
2016,6,18,9,30,919.0,93.0,2.8,19.0,826.0,516.58,393.9
2016,6,18,9,45,924.0,96.5,2.85,19.5,859.5,571.97,438.38
2016,6,18,10,0,929.0,100.0,2.9,20.0,893.0,626.1,480.45
2016,6,18,10,15,935.0,101.0,2.95,20.0,921.0,677.28,520.08
2016,6,18,10,30,941.0,102.0,3.0,20.0,949.0,726.82,557.55
2016,6,18,10,45,946.5,102.5,3.05,20.5,971.0,773.72,590.68
2016,6,18,11,0,952.0,103.0,3.1,21.0,993.0,818.51,620.23
2016,6,18,11,15,955.0,103.5,3.2,21.0,1007.0,859.01,648.02
2016,6,18,11,30,958.0,104.0,3.3,21.0,1021.0,896.86,673.9
2016,6,18,11,45,959.5,104.0,3.45,21.0,1028.0,930.15,696.94
2016,6,18,12,0,961.0,104.0,3.6,21.0,1035.0,960.41,717.97
2016,6,18,12,15,961.5,103.5,3.7,21.0,1034.0,986.13,735.67
2016,6,18,12,30,962.0,103.0,3.8,21.0,1033.0,1008.52,751.21
2016,6,18,12,45,962.5,101.5,3.95,21.5,1025.5,1026.46,762.75
2016,6,18,13,0,963.0,100.0,4.1,22.0,1018.0,1040.78,771.96
2016,6,18,13,15,961.0,99.5,4.1,22.0,1002.5,1049.93,778.36
2016,6,18,13,30,959.0,99.0,4.1,22.0,987.0,1055.29,782.41
2016,6,18,13,45,954.5,98.5,4.2,22.0,964.5,1054.35,783.09
2016,6,18,14,0,950.0,98.0,4.3,22.0,942.0,1049.6,781.41
2016,6,18,14,15,944.5,96.5,4.3,22.0,913.0,1039.06,775.34
2016,6,18,14,30,939.0,95.0,4.3,22.0,884.0,1024.82,766.95
2016,6,18,14,45,930.0,94.5,4.35,22.0,848.5,1004.72,754.99
2016,6,18,15,0,921.0,94.0,4.4,22.0,813.0,981.28,740.82
2016,6,18,15,15,911.0,92.0,4.45,21.5,772.5,952.09,724.12
2016,6,18,15,30,901.0,90.0,4.5,21.0,732.0,919.93,705.4
2016,6,18,15,45,885.0,89.0,4.55,21.0,686.5,880.9,680.24
2016,6,18,16,0,869.0,88.0,4.6,21.0,641.0,839.72,653.27
2016,6,18,16,15,851.5,85.5,4.6,20.5,592.5,793.72,623.39
2016,6,18,16,30,834.0,83.0,4.6,20.0,544.0,752.29,596.34
2016,6,18,16,45,810.0,80.0,4.6,20.0,493.0,697.75,557.83
2016,6,18,17,0,786.0,77.0,4.6,20.0,442.0,642.8,517.99
2016,6,18,17,15,755.0,73.0,4.6,19.5,390.5,582.12,472.06
2016,6,18,17,30,724.0,69.0,4.6,19.0,339.0,522.36,425.25
2016,6,18,17,45,681.0,64.0,4.6,19.0,287.5,456.25,370.95
2016,6,18,18,0,638.0,59.0,4.6,19.0,236.0,394.98,318.78
2016,6,18,18,15,574.0,52.5,4.5,18.0,187.5,324.42,258.64
2016,6,18,18,30,510.0,46.0,4.4,17.0,139.0,259.93,201.89
2016,6,18,18,45,413.0,37.0,4.35,16.5,97.5,188.56,139.17
2016,6,18,19,0,316.0,28.0,4.3,16.0,56.0,128.17,82.1
2016,6,18,19,15,158.0,14.0,4.2,15.5,28.0,53.99,0.0
2016,6,18,19,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,19,4,45,50.0,5.0,2.4,13.5,6.5,0.0,0.0
2016,6,19,5,0,100.0,10.0,2.4,14.0,13.0,9.1,0.0
2016,6,19,5,15,239.5,21.0,2.4,14.5,44.5,17.01,4.29
2016,6,19,5,30,379.0,32.0,2.4,15.0,76.0,25.69,16.15
2016,6,19,5,45,465.5,40.0,2.4,15.5,119.5,31.32,21.77
2016,6,19,6,0,552.0,48.0,2.4,16.0,163.0,36.79,26.91
2016,6,19,6,15,607.5,54.0,2.35,16.5,212.0,40.35,30.21
2016,6,19,6,30,663.0,60.0,2.3,17.0,261.0,47.91,36.88
2016,6,19,6,45,702.0,64.0,2.3,17.5,312.0,49.84,38.47
2016,6,19,7,0,741.0,68.0,2.3,18.0,363.0,51.73,39.95
2016,6,19,7,15,769.0,72.0,2.35,18.5,414.0,53.48,41.26
2016,6,19,7,30,797.0,76.0,2.4,19.0,465.0,55.13,42.45
2016,6,19,7,45,817.0,79.0,2.45,19.5,514.0,107.41,56.11
2016,6,19,8,0,837.0,82.0,2.5,20.0,563.0,170.83,97.7
2016,6,19,8,15,853.0,84.5,2.5,20.5,610.0,227.3,142.26
2016,6,19,8,30,869.0,87.0,2.5,21.0,657.0,285.16,191.58
2016,6,19,8,45,880.0,89.5,2.55,21.5,700.5,342.66,241.74
2016,6,19,9,0,891.0,92.0,2.6,22.0,744.0,400.5,291.61
2016,6,19,9,15,900.5,94.0,2.6,22.0,782.5,457.44,340.12
2016,6,19,9,30,910.0,96.0,2.6,22.0,821.0,514.06,387.01
2016,6,19,9,45,924.5,93.0,2.6,22.5,856.5,568.6,430.18
2016,6,19,10,0,939.0,90.0,2.6,23.0,892.0,622.73,471.61
2016,6,19,10,15,944.0,91.0,2.6,23.5,919.5,673.69,509.33
2016,6,19,10,30,949.0,92.0,2.6,24.0,947.0,722.91,544.62
2016,6,19,10,45,950.5,94.5,2.65,24.5,967.0,768.98,576.24
2016,6,19,11,0,952.0,97.0,2.7,25.0,987.0,812.64,604.39
2016,6,19,11,15,954.5,97.5,2.85,25.0,1001.0,852.71,631.7
2016,6,19,11,30,957.0,98.0,3.0,25.0,1015.0,890.1,657.13
2016,6,19,11,45,953.0,102.0,3.2,25.0,1020.0,922.26,679.39
2016,6,19,12,0,949.0,106.0,3.4,25.0,1025.0,951.15,699.52
2016,6,19,12,15,948.5,106.0,3.6,24.5,1024.0,976.19,718.58
2016,6,19,12,30,948.0,106.0,3.8,24.0,1023.0,997.92,735.59
2016,6,19,12,45,938.0,111.5,4.0,24.0,1012.5,1012.42,746.5
2016,6,19,13,0,928.0,117.0,4.2,24.0,1002.0,1023.24,755.12
2016,6,19,13,15,925.5,116.5,4.35,24.0,986.5,1031.87,762.09
2016,6,19,13,30,923.0,116.0,4.5,24.0,971.0,1036.81,766.75
2016,6,19,13,45,924.0,111.5,4.65,24.0,950.0,1037.46,769.13
2016,6,19,14,0,925.0,107.0,4.8,24.0,929.0,1034.29,769.15
2016,6,19,14,15,919.0,106.0,4.9,23.5,900.5,1024.1,765.66
2016,6,19,14,30,913.0,105.0,5.0,23.0,872.0,1010.32,759.81
2016,6,19,14,45,907.5,102.0,5.1,23.0,838.0,991.39,748.94
2016,6,19,15,0,902.0,99.0,5.2,23.0,804.0,969.03,735.72
2016,6,19,15,15,892.0,97.0,5.2,23.0,764.0,940.33,717.37
2016,6,19,15,30,882.0,95.0,5.2,23.0,724.0,908.73,696.95
2016,6,19,15,45,869.0,92.5,5.25,23.0,680.0,871.24,672.56
2016,6,19,16,0,856.0,90.0,5.3,23.0,636.0,831.43,646.27
2016,6,19,16,15,839.0,87.5,5.3,22.5,588.0,786.33,616.8
2016,6,19,16,30,822.0,85.0,5.3,22.0,540.0,745.85,590.24
2016,6,19,16,45,798.0,82.0,5.35,21.5,489.5,691.8,553.17
2016,6,19,17,0,774.0,79.0,5.4,21.0,439.0,637.37,514.49
2016,6,19,17,15,743.5,75.0,5.35,20.5,388.0,577.55,468.76
2016,6,19,17,30,713.0,71.0,5.3,20.0,337.0,518.61,422.24
2016,6,19,17,45,669.0,66.0,5.25,19.5,286.0,454.39,369.87
2016,6,19,18,0,625.0,61.0,5.2,19.0,235.0,391.44,316.79
2016,6,19,18,15,561.5,54.5,5.05,18.5,187.0,321.71,256.61
2016,6,19,18,30,498.0,48.0,4.9,18.0,139.0,257.99,200.08
2016,6,19,18,45,402.5,38.5,4.8,17.5,98.0,187.12,137.92
2016,6,19,19,0,307.0,29.0,4.7,17.0,57.0,127.04,81.55
2016,6,19,19,15,153.5,14.5,4.65,16.5,28.5,53.83,0.0
2016,6,19,19,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,4.6,15.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,4.45,14.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,4.25,13.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,20,4,45,46.5,5.5,4.0,11.5,6.5,0.0,0.0
2016,6,20,5,0,93.0,11.0,4.1,12.0,13.0,10.01,0.0
2016,6,20,5,15,238.0,22.5,4.2,12.5,45.0,18.43,4.95
2016,6,20,5,30,383.0,34.0,4.3,13.0,77.0,27.54,17.84
2016,6,20,5,45,478.5,41.0,4.4,13.5,122.0,32.25,22.75
2016,6,20,6,0,574.0,48.0,4.5,14.0,167.0,36.9,27.22
2016,6,20,6,15,630.0,53.5,4.5,14.5,217.0,43.79,33.5
2016,6,20,6,30,686.0,59.0,4.5,15.0,267.0,47.2,36.54
2016,6,20,6,45,728.0,62.5,4.5,15.5,319.0,48.81,37.86
2016,6,20,7,0,770.0,66.0,4.5,16.0,371.0,50.4,39.1
2016,6,20,7,15,797.5,69.5,4.5,16.5,423.0,51.85,40.17
2016,6,20,7,30,825.0,73.0,4.5,17.0,475.0,53.23,41.15
2016,6,20,7,45,846.5,75.5,4.5,17.5,526.0,114.05,61.41
2016,6,20,8,0,868.0,78.0,4.5,18.0,577.0,171.06,97.62
2016,6,20,8,15,883.5,80.5,4.45,18.5,625.0,229.21,144.13
2016,6,20,8,30,899.0,83.0,4.4,19.0,673.0,288.67,195.68
2016,6,20,8,45,911.5,85.0,4.35,19.5,717.0,347.93,248.21
2016,6,20,9,0,924.0,87.0,4.3,20.0,761.0,407.67,300.58
2016,6,20,9,15,933.0,88.5,4.3,20.0,800.5,465.79,351.23
2016,6,20,9,30,942.0,90.0,4.3,20.0,840.0,523.49,400.19
2016,6,20,9,45,937.5,97.5,4.3,20.5,871.0,578.46,444.75
2016,6,20,10,0,933.0,105.0,4.3,21.0,902.0,631.21,486.09
2016,6,20,10,15,938.5,106.5,4.35,21.0,929.5,682.8,526.48
2016,6,20,10,30,944.0,108.0,4.4,21.0,957.0,732.71,564.72
2016,6,20,10,45,948.0,108.5,4.45,21.5,978.0,778.79,597.96
2016,6,20,11,0,952.0,109.0,4.5,22.0,999.0,822.64,627.31
2016,6,20,11,15,954.0,109.5,4.55,22.0,1012.5,862.49,654.84
2016,6,20,11,30,956.0,110.0,4.6,22.0,1026.0,899.61,680.38
2016,6,20,11,45,958.0,109.5,4.65,22.0,1032.5,932.98,703.27
2016,6,20,12,0,960.0,109.0,4.7,22.0,1039.0,963.34,724.09
2016,6,20,12,15,959.0,109.0,4.8,22.0,1037.5,988.3,741.65
2016,6,20,12,30,958.0,109.0,4.9,22.0,1036.0,1009.88,757.04
2016,6,20,12,45,959.5,106.5,5.05,22.0,1028.0,1027.94,770.57
2016,6,20,13,0,961.0,104.0,5.2,22.0,1020.0,1042.4,781.78
2016,6,20,13,15,957.5,103.5,5.3,22.0,1004.0,1050.23,788.25
2016,6,20,13,30,954.0,103.0,5.4,22.0,988.0,1054.25,792.29
2016,6,20,13,45,948.5,102.5,5.55,22.0,964.5,1052.48,792.92
2016,6,20,14,0,943.0,102.0,5.7,22.0,941.0,1046.92,791.07
2016,6,20,14,15,937.0,101.0,5.75,21.5,912.0,1036.61,786.9
2016,6,20,14,30,931.0,100.0,5.8,21.0,883.0,1022.66,780.3
2016,6,20,14,45,920.5,100.0,5.9,21.0,847.0,1001.92,767.8
2016,6,20,15,0,910.0,100.0,6.0,21.0,811.0,977.93,753.02
2016,6,20,15,15,899.5,98.0,6.0,20.5,771.0,948.66,735.33
2016,6,20,15,30,889.0,96.0,6.0,20.0,731.0,916.48,715.43
2016,6,20,15,45,873.5,94.5,6.05,20.0,685.5,877.78,689.51
2016,6,20,16,0,858.0,93.0,6.1,20.0,640.0,836.91,661.77
2016,6,20,16,15,840.0,90.0,6.05,19.5,591.5,797.09,635.33
2016,6,20,16,30,822.0,87.0,6.0,19.0,543.0,748.65,602.0
2016,6,20,16,45,576.5,129.5,5.95,19.0,434.5,586.72,477.23
2016,6,20,17,0,331.0,172.0,5.9,19.0,326.0,420.27,343.06
2016,6,20,17,15,165.5,139.0,5.8,18.5,216.0,252.16,206.31
2016,6,20,17,30,0.0,106.0,5.7,18.0,106.0,96.71,75.63
2016,6,20,17,45,0.0,90.0,5.6,17.5,90.0,81.83,63.52
2016,6,20,18,0,0.0,74.0,5.5,17.0,74.0,66.93,51.1
2016,6,20,18,15,0.0,59.0,5.4,16.5,59.0,53.02,39.28
2016,6,20,18,30,0.0,44.0,5.3,16.0,44.0,39.07,27.26
2016,6,20,18,45,0.0,31.0,5.25,16.0,31.0,27.34,16.96
2016,6,20,19,0,0.0,18.0,5.2,16.0,18.0,15.84,6.44
2016,6,20,19,15,0.0,9.0,5.1,15.5,9.0,7.91,0.0
2016,6,20,19,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,4.6,14.5,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,4.15,13.5,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,21,4,45,40.5,5.5,3.05,12.5,6.0,0.0,0.0
2016,6,21,5,0,81.0,11.0,3.1,13.0,12.0,10.01,0.0
2016,6,21,5,15,220.5,22.0,3.15,13.5,43.0,17.96,4.39
2016,6,21,5,30,360.0,33.0,3.2,14.0,74.0,26.61,16.95
2016,6,21,5,45,455.0,40.5,3.25,14.5,118.0,31.77,22.24
2016,6,21,6,0,550.0,48.0,3.3,15.0,162.0,36.83,27.05
2016,6,21,6,15,606.5,53.5,3.25,15.5,210.5,40.0,30.01
2016,6,21,6,30,663.0,59.0,3.2,16.0,259.0,47.1,36.31
2016,6,21,6,45,706.5,62.5,3.2,16.5,311.0,48.69,37.61
2016,6,21,7,0,750.0,66.0,3.2,17.0,363.0,50.28,38.84
