Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,7,15,777.5,69.5,3.2,17.5,414.0,51.72,39.89
2016,6,21,7,30,805.0,73.0,3.2,18.0,465.0,53.08,40.85
2016,6,21,7,45,827.0,75.0,3.2,18.5,515.0,111.64,60.03
2016,6,21,8,0,849.0,77.0,3.2,19.0,565.0,167.16,94.8
2016,6,21,8,15,864.5,79.5,3.15,19.5,612.0,224.15,139.96
2016,6,21,8,30,880.0,82.0,3.1,20.0,659.0,282.47,190.04
2016,6,21,8,45,892.0,83.5,3.1,20.5,702.5,340.07,240.71
2016,6,21,9,0,904.0,85.0,3.1,21.0,746.0,398.1,291.21
2016,6,21,9,15,913.0,87.0,3.1,21.5,784.5,455.49,339.99
2016,6,21,9,30,922.0,89.0,3.1,22.0,823.0,512.51,386.93
2016,6,21,9,45,924.0,93.0,3.1,22.5,855.0,566.93,430.32
2016,6,21,10,0,926.0,97.0,3.1,23.0,887.0,619.81,471.05
2016,6,21,10,15,931.5,98.0,3.1,23.0,914.5,670.58,509.94
2016,6,21,10,30,937.0,99.0,3.1,23.0,942.0,719.68,546.61
2016,6,21,10,45,939.0,101.0,3.15,23.5,962.5,765.28,578.59
2016,6,21,11,0,941.0,103.0,3.2,24.0,983.0,808.53,606.84
2016,6,21,11,15,943.5,103.5,3.25,24.0,996.5,848.32,633.65
2016,6,21,11,30,946.0,104.0,3.3,24.0,1010.0,885.47,658.53
2016,6,21,11,45,946.0,105.0,3.4,24.5,1016.0,918.13,679.3
2016,6,21,12,0,946.0,106.0,3.5,25.0,1022.0,947.74,697.95
2016,6,21,12,15,945.5,106.0,3.65,25.0,1021.0,972.81,715.28
2016,6,21,12,30,945.0,106.0,3.8,25.0,1020.0,994.57,730.52
2016,6,21,12,45,940.0,107.5,3.95,25.0,1010.5,1010.05,741.72
2016,6,21,13,0,935.0,109.0,4.1,25.0,1001.0,1021.92,750.68
2016,6,21,13,15,932.0,108.5,4.25,25.0,985.5,1030.1,757.34
2016,6,21,13,30,929.0,108.0,4.4,25.0,970.0,1034.58,761.69
2016,6,21,13,45,924.5,107.0,4.6,25.0,947.5,1033.35,762.83
2016,6,21,14,0,920.0,106.0,4.8,25.0,925.0,1028.4,762.13
2016,6,21,14,15,756.0,190.0,4.95,24.5,848.5,969.0,725.72
2016,6,21,14,30,592.0,274.0,5.1,24.0,772.0,889.32,672.4
2016,6,21,14,45,596.5,256.5,5.25,23.5,740.5,870.47,663.35
2016,6,21,15,0,601.0,239.0,5.4,23.0,709.0,848.55,651.62
2016,6,21,15,15,736.0,167.5,5.5,22.5,713.5,887.72,684.18
2016,6,21,15,30,871.0,96.0,5.6,22.0,718.0,900.6,696.59
2016,6,21,15,45,857.0,94.0,5.7,22.0,674.0,863.18,671.89
2016,6,21,16,0,843.0,92.0,5.8,22.0,630.0,823.56,645.55
2016,6,21,16,15,825.5,89.5,5.8,21.5,582.5,785.23,620.63
2016,6,21,16,30,808.0,87.0,5.8,21.0,535.0,738.33,588.89
2016,6,21,16,45,784.0,83.5,5.8,20.5,485.0,684.3,551.15
2016,6,21,17,0,760.0,80.0,5.8,20.0,435.0,629.9,511.83
2016,6,21,17,15,729.0,76.0,5.75,19.5,384.5,570.41,465.92
2016,6,21,17,30,698.0,72.0,5.7,19.0,334.0,511.86,419.33
2016,6,21,17,45,653.0,67.0,5.7,18.5,283.5,447.89,366.83
2016,6,21,18,0,608.0,62.0,5.7,18.0,233.0,385.23,313.7
2016,6,21,18,15,544.5,55.5,5.55,17.5,185.5,316.33,253.86
2016,6,21,18,30,481.0,49.0,5.4,17.0,138.0,253.42,197.79
2016,6,21,18,45,383.5,39.5,5.3,16.5,97.0,182.69,135.61
2016,6,21,19,0,286.0,30.0,5.2,16.0,56.0,122.94,79.95
2016,6,21,19,15,143.0,15.0,5.1,15.5,28.0,52.59,0.0
2016,6,21,19,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,4.9,14.5,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,4.4,13.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,4.55,11.5,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,6,22,4,45,41.5,5.5,5.3,11.5,6.0,0.0,0.0
2016,6,22,5,0,83.0,11.0,5.5,12.0,12.0,10.01,0.0
2016,6,22,5,15,227.5,22.0,5.7,12.5,43.5,18.0,4.12
2016,6,22,5,30,372.0,33.0,5.9,13.0,75.0,26.67,17.02
2016,6,22,5,45,458.5,41.5,6.1,13.5,118.5,32.68,23.1
2016,6,22,6,0,545.0,50.0,6.3,14.0,162.0,38.52,28.63
2016,6,22,6,15,602.5,56.0,6.25,14.0,211.5,42.0,31.96
2016,6,22,6,30,660.0,62.0,6.2,14.0,261.0,45.39,35.07
2016,6,22,6,45,461.0,105.0,6.2,14.5,256.5,74.68,61.01
2016,6,22,7,0,262.0,148.0,6.2,15.0,252.0,106.42,88.71
2016,6,22,7,15,529.0,113.5,6.15,15.0,359.0,76.64,62.26
2016,6,22,7,30,796.0,79.0,6.1,15.0,466.0,57.38,45.13
2016,6,22,7,45,570.5,151.0,6.1,15.5,443.5,136.07,89.72
2016,6,22,8,0,345.0,223.0,6.1,16.0,421.0,202.89,147.4
2016,6,22,8,15,372.0,237.0,6.0,16.5,467.0,243.0,178.15
2016,6,22,8,30,399.0,251.0,5.9,17.0,513.0,280.52,208.68
2016,6,22,8,45,412.0,265.0,5.8,17.5,551.5,323.21,244.53
2016,6,22,9,0,425.0,279.0,5.7,18.0,590.0,367.31,281.29
2016,6,22,9,15,442.5,287.5,5.6,18.0,626.5,410.4,317.3
2016,6,22,9,30,460.0,296.0,5.5,18.0,663.0,454.97,353.93
2016,6,22,9,45,438.0,320.5,5.45,18.5,681.5,492.7,383.87
2016,6,22,10,0,416.0,345.0,5.4,19.0,700.0,527.87,410.84
2016,6,22,10,15,443.0,349.5,5.35,19.0,738.0,575.06,447.46
2016,6,22,10,30,470.0,354.0,5.3,19.0,776.0,623.93,484.79
2016,6,22,10,45,481.0,364.5,5.25,19.0,805.0,667.74,517.55
2016,6,22,11,0,492.0,375.0,5.2,19.0,834.0,711.48,549.78
2016,6,22,11,15,528.0,366.5,5.15,19.0,865.5,758.53,584.67
2016,6,22,11,30,564.0,358.0,5.1,19.0,897.0,806.32,619.67
2016,6,22,11,45,539.5,374.5,5.05,19.5,893.5,824.56,630.54
2016,6,22,12,0,515.0,391.0,5.0,20.0,890.0,839.77,639.21
2016,6,22,12,15,282.0,411.0,5.0,20.0,684.5,657.56,503.95
2016,6,22,12,30,49.0,431.0,5.0,20.0,479.0,450.38,345.05
2016,6,22,12,45,50.5,425.5,5.0,20.0,474.5,450.45,345.95
2016,6,22,13,0,52.0,420.0,5.0,20.0,470.0,450.09,345.94
2016,6,22,13,15,52.0,413.5,5.0,19.5,463.0,446.85,344.43
2016,6,22,13,30,52.0,407.0,5.0,19.0,456.0,443.17,342.64
2016,6,22,13,45,491.5,257.5,5.05,19.0,696.5,771.49,600.73
2016,6,22,14,0,931.0,108.0,5.1,19.0,937.0,1041.45,793.89
2016,6,22,14,15,925.0,107.0,5.1,19.0,908.0,1031.39,786.08
2016,6,22,14,30,919.0,106.0,5.1,19.0,879.0,1017.73,777.8
2016,6,22,14,45,911.0,104.0,5.1,19.0,844.5,997.55,765.09
2016,6,22,15,0,903.0,102.0,5.1,19.0,810.0,974.04,750.14
2016,6,22,15,15,709.5,168.5,5.1,18.5,707.0,864.56,675.24
2016,6,22,15,30,516.0,235.0,5.1,18.0,604.0,738.14,583.12
2016,6,22,15,45,686.0,164.0,5.1,18.0,622.0,803.87,636.67
2016,6,22,16,0,856.0,93.0,5.1,18.0,640.0,836.08,661.69
2016,6,22,16,15,838.0,90.0,5.1,17.5,591.5,796.4,635.35
2016,6,22,16,30,820.0,87.0,5.1,17.0,543.0,748.08,602.5
2016,6,22,16,45,796.5,83.5,5.2,17.0,492.5,693.95,563.88
2016,6,22,17,0,773.0,80.0,5.3,17.0,442.0,639.38,523.71
2016,6,22,17,15,741.0,76.0,5.4,16.5,390.5,578.65,477.01
2016,6,22,17,30,709.0,72.0,5.5,16.0,339.0,518.93,429.46
2016,6,22,17,45,662.5,67.5,5.6,15.5,287.5,454.16,375.99
2016,6,22,18,0,616.0,63.0,5.7,15.0,236.0,390.81,321.85
2016,6,22,18,15,551.5,56.0,5.7,14.5,188.0,320.41,260.22
2016,6,22,18,30,487.0,49.0,5.7,14.0,140.0,256.13,202.4
2016,6,22,18,45,386.5,40.0,5.7,14.0,98.5,184.53,138.5
2016,6,22,19,0,286.0,31.0,5.7,14.0,57.0,124.14,81.73
2016,6,22,19,15,143.0,15.5,5.7,13.5,28.5,53.34,0.0
2016,6,22,19,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,5.75,13.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,5.85,12.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,5.75,12.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,5.65,12.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,5.4,11.5,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,5.45,11.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,5.45,11.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,5.25,11.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,6,23,4,45,48.5,5.0,5.55,11.5,6.0,0.0,0.0
2016,6,23,5,0,97.0,10.0,5.7,12.0,12.0,9.1,0.0
2016,6,23,5,15,244.5,21.0,5.75,12.0,43.5,17.12,3.32
2016,6,23,5,30,392.0,32.0,5.8,12.0,75.0,25.83,16.36
2016,6,23,5,45,485.0,39.0,5.9,12.5,120.0,30.62,21.38
2016,6,23,6,0,578.0,46.0,6.0,13.0,165.0,35.33,25.91
2016,6,23,6,15,634.0,51.5,5.95,13.5,214.5,42.13,32.14
2016,6,23,6,30,690.0,57.0,5.9,14.0,264.0,45.61,35.26
2016,6,23,6,45,731.5,60.0,5.9,14.5,316.0,46.88,36.29
2016,6,23,7,0,773.0,63.0,5.9,15.0,368.0,48.17,37.28
2016,6,23,7,15,800.0,66.5,5.75,15.5,420.0,49.71,38.44
2016,6,23,7,30,827.0,70.0,5.6,16.0,472.0,59.37,46.71
2016,6,23,7,45,849.0,72.0,5.45,16.5,522.5,109.34,58.49
2016,6,23,8,0,871.0,74.0,5.3,17.0,573.0,166.09,94.06
2016,6,23,8,15,886.0,76.5,5.15,17.0,620.5,224.24,140.91
2016,6,23,8,30,901.0,79.0,5.0,17.0,668.0,283.68,193.19
2016,6,23,8,45,912.5,80.5,4.85,17.5,711.5,342.32,245.84
2016,6,23,9,0,924.0,82.0,4.7,18.0,755.0,401.33,298.27
2016,6,23,9,15,931.5,83.5,4.6,18.5,793.5,458.81,348.32
2016,6,23,9,30,939.0,85.0,4.5,19.0,832.0,515.74,396.28
2016,6,23,9,45,939.5,89.0,4.4,19.5,863.5,570.3,440.72
2016,6,23,10,0,940.0,93.0,4.3,20.0,895.0,623.15,482.18
2016,6,23,10,15,944.0,94.0,4.3,20.0,921.0,673.7,521.94
2016,6,23,10,30,948.0,95.0,4.3,20.0,947.0,722.42,559.38
2016,6,23,10,45,950.0,96.0,4.3,20.5,966.5,767.67,591.73
2016,6,23,11,0,952.0,97.0,4.3,21.0,986.0,810.53,620.29
2016,6,23,11,15,953.0,97.0,4.4,21.0,998.5,849.14,647.19
2016,6,23,11,30,954.0,97.0,4.5,21.0,1011.0,884.95,672.29
2016,6,23,11,45,955.5,96.5,4.6,21.0,1016.5,917.8,695.32
2016,6,23,12,0,957.0,96.0,4.7,21.0,1022.0,947.62,716.28
2016,6,23,12,15,956.0,96.0,4.85,21.0,1021.0,972.47,734.27
2016,6,23,12,30,955.0,96.0,5.0,21.0,1020.0,993.94,750.07
2016,6,23,12,45,951.5,97.0,5.15,21.0,1011.0,1010.52,762.64
2016,6,23,13,0,948.0,98.0,5.3,21.0,1002.0,1023.47,772.86
2016,6,23,13,15,945.5,97.5,5.45,20.5,986.5,1032.21,781.89
2016,6,23,13,30,943.0,97.0,5.6,20.0,971.0,1037.21,788.5
2016,6,23,13,45,940.5,95.0,5.75,20.0,949.5,1036.89,790.03
2016,6,23,14,0,938.0,93.0,5.9,20.0,928.0,1032.78,789.04
2016,6,23,14,15,932.5,92.0,6.0,20.0,899.5,1023.02,783.87
2016,6,23,14,30,927.0,91.0,6.1,20.0,871.0,1009.62,776.26
2016,6,23,14,45,922.0,88.0,6.2,20.0,837.0,990.98,765.0
2016,6,23,15,0,917.0,85.0,6.3,20.0,803.0,968.84,751.29
2016,6,23,15,15,906.5,83.5,6.3,19.5,763.0,939.95,733.61
2016,6,23,15,30,896.0,82.0,6.3,19.0,723.0,908.13,713.71
2016,6,23,15,45,883.5,80.0,6.35,19.0,678.5,871.27,688.82
2016,6,23,16,0,871.0,78.0,6.4,19.0,634.0,832.04,661.97
2016,6,23,16,15,854.0,75.5,6.35,18.5,586.0,786.43,630.92
2016,6,23,16,30,837.0,73.0,6.3,18.0,538.0,739.27,598.22
2016,6,23,16,45,813.0,70.5,6.3,18.0,488.0,685.72,559.08
2016,6,23,17,0,789.0,68.0,6.3,18.0,438.0,636.82,522.93
2016,6,23,17,15,759.5,64.5,6.2,17.5,387.0,577.68,476.79
2016,6,23,17,30,730.0,61.0,6.1,17.0,336.0,519.33,429.69
2016,6,23,17,45,686.5,57.5,6.05,16.5,285.5,454.48,375.81
2016,6,23,18,0,643.0,54.0,6.0,16.0,235.0,392.52,322.53
2016,6,23,18,15,582.5,48.5,5.85,15.5,187.5,325.77,263.69
2016,6,23,18,30,522.0,43.0,5.7,15.0,140.0,263.26,207.13
2016,6,23,18,45,423.0,35.0,5.6,15.0,98.5,191.4,142.86
2016,6,23,19,0,324.0,27.0,5.5,15.0,57.0,130.7,85.51
2016,6,23,19,15,162.0,13.5,5.4,14.5,28.5,55.27,0.0
2016,6,23,19,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,4.55,13.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,24,4,45,49.0,5.0,4.6,11.5,5.5,0.0,0.0
2016,6,24,5,0,98.0,10.0,4.8,12.0,11.0,9.1,0.0
2016,6,24,5,15,247.0,20.5,4.95,12.5,42.5,16.69,2.7
2016,6,24,5,30,396.0,31.0,5.1,13.0,74.0,24.97,15.52
2016,6,24,5,45,482.0,38.5,5.35,13.5,118.5,30.21,20.92
2016,6,24,6,0,568.0,46.0,5.6,14.0,163.0,35.33,25.79
2016,6,24,6,15,430.5,75.0,5.55,14.0,177.5,55.69,44.16
2016,6,24,6,30,293.0,104.0,5.5,14.0,192.0,78.38,64.45
2016,6,24,6,45,312.0,120.5,5.5,14.5,230.0,89.34,73.97
2016,6,24,7,0,331.0,137.0,5.5,15.0,268.0,99.88,82.94
2016,6,24,7,15,392.5,146.0,5.35,15.5,321.5,98.46,81.28
2016,6,24,7,30,454.0,155.0,5.2,16.0,375.0,102.47,84.33
2016,6,24,7,45,653.5,118.5,5.1,16.5,472.5,116.0,70.44
2016,6,24,8,0,853.0,82.0,5.0,17.0,570.0,168.93,97.19
2016,6,24,8,15,869.0,84.5,4.9,17.0,617.5,226.36,143.21
2016,6,24,8,30,885.0,87.0,4.8,17.0,665.0,285.17,194.73
2016,6,24,8,45,895.5,89.5,4.75,17.5,708.5,343.5,247.01
2016,6,24,9,0,906.0,92.0,4.7,18.0,752.0,402.12,299.06
2016,6,24,9,15,519.0,234.5,4.6,18.5,617.0,400.8,307.46
2016,6,24,9,30,132.0,377.0,4.5,19.0,482.0,369.98,286.73
2016,6,24,9,45,536.5,237.5,4.4,19.5,690.5,476.72,369.65
2016,6,24,10,0,941.0,98.0,4.3,20.0,899.0,627.3,485.55
2016,6,24,10,15,946.0,99.0,4.2,20.0,926.5,678.61,525.09
2016,6,24,10,30,951.0,100.0,4.1,20.0,954.0,728.18,562.73
2016,6,24,10,45,954.0,101.0,4.1,20.5,975.0,774.37,595.77
2016,6,24,11,0,957.0,102.0,4.1,21.0,996.0,818.25,624.9
2016,6,24,11,15,959.5,102.5,4.1,21.0,1010.0,858.79,652.58
2016,6,24,11,30,962.0,103.0,4.1,21.0,1024.0,896.64,678.22
2016,6,24,11,45,962.0,103.5,4.2,21.5,1030.0,929.49,699.48
2016,6,24,12,0,962.0,104.0,4.3,22.0,1036.0,959.23,718.54
2016,6,24,12,15,962.0,104.0,4.45,22.0,1035.5,985.29,736.72
2016,6,24,12,30,962.0,104.0,4.6,22.0,1035.0,1008.01,753.25
2016,6,24,12,45,953.5,108.5,4.75,22.0,1024.5,1023.48,765.03
2016,6,24,13,0,945.0,113.0,4.9,22.0,1014.0,1035.25,774.46
2016,6,24,13,15,942.5,112.5,5.05,22.0,999.0,1044.25,782.17
2016,6,24,13,30,940.0,112.0,5.2,22.0,984.0,1049.51,787.48
2016,6,24,13,45,935.5,111.0,5.35,22.0,961.5,1048.53,788.67
2016,6,24,14,0,931.0,110.0,5.5,22.0,939.0,1043.79,787.43
2016,6,24,14,15,925.5,108.5,5.5,22.0,910.5,1033.83,781.58
2016,6,24,14,30,920.0,107.0,5.5,22.0,882.0,1020.23,773.37
2016,6,24,14,45,911.5,105.5,5.55,22.0,847.0,1000.2,761.18
2016,6,24,15,0,903.0,104.0,5.6,22.0,812.0,976.85,746.72
2016,6,24,15,15,892.5,102.0,5.55,21.5,772.0,947.94,729.17
2016,6,24,15,30,882.0,100.0,5.5,21.0,732.0,916.12,709.47
2016,6,24,15,45,868.0,98.0,5.5,21.0,687.0,878.54,684.43
2016,6,24,16,0,854.0,96.0,5.5,21.0,642.0,838.69,657.56
2016,6,24,16,15,836.0,93.0,5.45,20.5,594.0,799.25,631.75
2016,6,24,16,30,818.0,90.0,5.4,20.0,546.0,751.04,599.02
2016,6,24,16,45,793.5,87.0,5.35,20.0,495.0,696.84,560.1
2016,6,24,17,0,769.0,84.0,5.3,20.0,444.0,642.25,519.75
2016,6,24,17,15,737.0,79.5,5.2,19.5,392.5,581.09,472.84
2016,6,24,17,30,705.0,75.0,5.1,19.0,341.0,523.05,426.9
2016,6,24,17,45,659.5,70.0,5.1,18.5,289.5,456.48,372.81
2016,6,24,18,0,614.0,65.0,5.1,18.0,238.0,393.1,319.46
2016,6,24,18,15,548.5,58.0,4.85,17.0,189.5,322.23,258.74
2016,6,24,18,30,483.0,51.0,4.6,16.0,141.0,257.55,201.71
2016,6,24,18,45,382.0,41.0,4.45,15.5,99.0,184.75,137.87
2016,6,24,19,0,281.0,31.0,4.3,15.0,57.0,123.33,81.14
2016,6,24,19,15,140.5,15.5,4.1,14.5,28.5,53.15,0.0
2016,6,24,19,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,25,5,15,176.5,16.5,2.8,13.5,36.0,13.03,0.5
2016,6,25,5,30,353.0,33.0,2.8,14.0,72.0,26.74,16.93
2016,6,25,5,45,446.0,41.5,2.85,14.5,115.5,32.76,23.06
2016,6,25,6,0,539.0,50.0,2.9,15.0,159.0,38.6,28.59
2016,6,25,6,15,597.5,56.0,2.8,15.5,208.5,42.08,31.85
2016,6,25,6,30,656.0,62.0,2.7,16.0,258.0,45.47,34.87
2016,6,25,6,45,698.0,66.5,2.65,16.5,309.5,52.05,40.59
2016,6,25,7,0,740.0,71.0,2.6,17.0,361.0,54.27,42.36
2016,6,25,7,15,769.0,74.5,2.6,17.5,412.5,55.54,43.25
2016,6,25,7,30,798.0,78.0,2.6,18.0,464.0,56.76,44.07
2016,6,25,7,45,821.0,80.5,2.65,18.5,514.5,104.13,55.07
2016,6,25,8,0,844.0,83.0,2.7,19.0,565.0,167.75,95.66
2016,6,25,8,15,860.0,86.0,2.7,19.5,613.0,225.03,140.51
2016,6,25,8,30,876.0,89.0,2.7,20.0,661.0,283.73,190.55
2016,6,25,8,45,889.5,90.5,2.75,20.5,705.0,341.7,241.27
2016,6,25,9,0,903.0,92.0,2.8,21.0,749.0,400.29,292.04
2016,6,25,9,15,912.5,94.0,2.8,21.5,788.5,458.01,340.92
2016,6,25,9,30,922.0,96.0,2.8,22.0,828.0,515.42,387.99
2016,6,25,9,45,924.5,100.0,2.85,22.5,860.5,570.29,431.7
2016,6,25,10,0,927.0,104.0,2.9,23.0,893.0,623.67,472.83
2016,6,25,10,15,932.5,105.5,2.95,23.0,921.0,675.13,512.27
2016,6,25,10,30,938.0,107.0,3.0,23.0,949.0,724.94,549.54
2016,6,25,10,45,941.5,108.0,3.05,23.5,970.0,771.03,582.1
2016,6,25,11,0,945.0,109.0,3.1,24.0,991.0,814.88,610.67
2016,6,25,11,15,947.5,109.5,3.2,24.0,1005.5,855.08,637.95
2016,6,25,11,30,950.0,110.0,3.3,24.0,1020.0,892.62,663.34
2016,6,25,11,45,950.5,111.0,3.4,24.0,1026.5,926.1,685.94
2016,6,25,12,0,951.0,112.0,3.5,24.0,1033.0,956.56,706.52
2016,6,25,12,15,951.0,112.0,3.65,24.0,1032.5,982.5,724.47
2016,6,25,12,30,951.0,112.0,3.8,24.0,1032.0,1005.14,740.32
2016,6,25,12,45,952.0,110.0,3.95,24.0,1024.5,1023.4,753.39
2016,6,25,13,0,953.0,108.0,4.1,24.0,1017.0,1038.09,764.21
2016,6,25,13,15,950.0,107.5,4.2,23.5,1001.5,1046.66,772.33
2016,6,25,13,30,947.0,107.0,4.3,23.0,986.0,1051.46,778.13
2016,6,25,13,45,843.0,158.0,4.4,23.0,926.5,1015.93,755.68
2016,6,25,14,0,739.0,209.0,4.5,23.0,867.0,974.19,729.17
2016,6,25,14,15,728.5,209.0,4.55,23.0,840.5,962.59,722.88
2016,6,25,14,30,718.0,209.0,4.6,23.0,814.0,947.94,714.36
2016,6,25,14,45,813.5,154.5,4.7,23.0,813.5,968.43,730.43
2016,6,25,15,0,909.0,100.0,4.8,23.0,813.0,978.54,739.32
2016,6,25,15,15,899.0,98.0,4.8,22.5,772.5,949.96,722.47
2016,6,25,15,30,889.0,96.0,4.8,22.0,732.0,918.43,703.69
2016,6,25,15,45,714.5,144.0,4.8,22.0,635.0,807.92,627.08
2016,6,25,16,0,540.0,192.0,4.8,22.0,538.0,683.83,536.84
2016,6,25,16,15,683.5,139.0,4.8,21.5,542.5,731.35,577.11
2016,6,25,16,30,827.0,86.0,4.8,21.0,547.0,753.9,596.42
2016,6,25,16,45,804.0,82.5,4.85,21.0,496.5,699.89,558.21
2016,6,25,17,0,781.0,79.0,4.9,21.0,446.0,645.38,519.01
2016,6,25,17,15,750.0,75.0,4.85,20.5,394.0,584.94,473.22
2016,6,25,17,30,719.0,71.0,4.8,20.0,342.0,525.39,426.62
2016,6,25,17,45,675.5,66.0,4.8,19.5,291.0,461.04,374.62
2016,6,25,18,0,632.0,61.0,4.8,19.0,240.0,397.89,321.77
2016,6,25,18,15,568.5,54.5,4.7,18.0,191.5,327.57,261.9
2016,6,25,18,30,505.0,48.0,4.6,17.0,143.0,263.22,205.32
2016,6,25,18,45,405.5,39.0,4.55,16.5,100.5,190.75,141.77
2016,6,25,19,0,306.0,30.0,4.5,16.0,58.0,129.43,84.88
2016,6,25,19,15,153.0,15.0,4.45,15.5,29.0,55.42,0.0
2016,6,25,19,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,26,5,15,175.0,16.0,3.5,13.0,35.0,12.61,0.0
2016,6,26,5,30,350.0,32.0,3.5,13.0,70.0,25.86,16.22
2016,6,26,5,45,438.5,40.5,3.5,13.5,112.5,31.9,22.39
2016,6,26,6,0,527.0,49.0,3.5,14.0,155.0,37.75,27.95
2016,6,26,6,15,584.5,55.0,3.4,14.5,203.5,41.25,31.24
2016,6,26,6,30,642.0,61.0,3.3,15.0,252.0,44.66,34.28
2016,6,26,6,45,682.0,65.5,3.2,15.5,302.5,51.16,39.97
2016,6,26,7,0,722.0,70.0,3.1,16.0,353.0,53.38,41.75
2016,6,26,7,15,750.5,74.0,3.05,16.5,403.5,55.05,43.0
2016,6,26,7,30,779.0,78.0,3.0,17.0,454.0,56.63,44.14
2016,6,26,7,45,801.5,81.0,2.95,17.5,504.0,102.51,54.86
2016,6,26,8,0,824.0,84.0,2.9,18.0,554.0,157.72,88.82
2016,6,26,8,15,840.5,86.5,2.9,18.5,600.5,221.09,138.77
2016,6,26,8,30,857.0,89.0,2.9,19.0,647.0,278.39,187.81
2016,6,26,8,45,869.5,91.0,2.9,20.0,690.5,335.36,237.46
2016,6,26,9,0,882.0,93.0,2.9,21.0,734.0,392.86,286.9
2016,6,26,9,15,891.5,94.5,2.9,21.0,772.5,449.04,335.28
2016,6,26,9,30,901.0,96.0,2.9,21.0,811.0,504.92,382.11
2016,6,26,9,45,910.0,96.5,2.9,21.5,845.0,559.19,425.55
2016,6,26,10,0,919.0,97.0,2.9,22.0,879.0,612.63,466.88
2016,6,26,10,15,924.0,98.0,2.95,22.5,906.0,662.92,504.78
2016,6,26,10,30,929.0,99.0,3.0,23.0,933.0,711.54,540.36
2016,6,26,10,45,931.0,101.0,3.05,23.5,953.0,757.0,572.45
2016,6,26,11,0,933.0,103.0,3.1,24.0,973.0,800.14,600.65
2016,6,26,11,15,935.0,103.5,3.2,24.0,986.5,839.47,627.44
2016,6,26,11,30,937.0,104.0,3.3,24.0,1000.0,876.14,652.33
2016,6,26,11,45,936.0,105.0,3.4,24.0,1005.5,907.9,673.85
2016,6,26,12,0,935.0,106.0,3.5,24.0,1011.0,936.58,693.34
2016,6,26,12,15,934.5,106.0,3.6,24.0,1010.0,961.63,710.43
2016,6,26,12,30,934.0,106.0,3.7,24.0,1009.0,983.4,725.43
2016,6,26,12,45,922.0,112.5,3.85,24.5,998.0,997.07,734.04
2016,6,26,13,0,910.0,119.0,4.0,25.0,987.0,1007.06,740.34
2016,6,26,13,15,907.0,118.5,4.15,24.5,972.0,1015.4,748.58
2016,6,26,13,30,904.0,118.0,4.3,24.0,957.0,1020.12,754.56
2016,6,26,13,45,899.0,117.0,4.5,24.0,935.0,1018.73,755.41
2016,6,26,14,0,894.0,116.0,4.7,24.0,913.0,1013.71,754.55
2016,6,26,14,15,888.0,114.5,4.8,24.0,884.5,1003.62,749.55
2016,6,26,14,30,882.0,113.0,4.9,24.0,856.0,990.03,742.26
2016,6,26,14,45,872.5,111.5,5.05,24.0,821.5,969.68,730.76
2016,6,26,15,0,863.0,110.0,5.2,24.0,787.0,946.17,717.03
2016,6,26,15,15,852.0,108.0,5.2,23.5,747.5,917.74,700.2
2016,6,26,15,30,841.0,106.0,5.2,23.0,708.0,886.55,681.32
2016,6,26,15,45,662.0,160.0,5.25,23.0,615.5,780.02,606.99
2016,6,26,16,0,483.0,214.0,5.3,23.0,523.0,659.8,517.5
2016,6,26,16,15,628.5,154.5,5.25,22.5,525.0,703.99,556.12
2016,6,26,16,30,774.0,95.0,5.2,22.0,527.0,723.76,573.71
2016,6,26,16,45,749.5,91.5,5.2,21.5,477.5,670.73,536.7
2016,6,26,17,0,725.0,88.0,5.2,21.0,428.0,617.42,498.19
2016,6,26,17,15,693.0,83.0,5.05,20.5,378.0,559.95,454.02
2016,6,26,17,30,661.0,78.0,4.9,20.0,328.0,501.36,407.74
2016,6,26,17,45,618.5,72.0,4.8,19.5,278.5,437.39,355.81
2016,6,26,18,0,576.0,66.0,4.7,19.0,229.0,376.4,304.61
2016,6,26,18,15,513.0,58.5,4.6,18.5,182.5,308.02,246.01
2016,6,26,18,30,450.0,51.0,4.5,18.0,136.0,245.63,191.1
2016,6,26,18,45,359.0,40.5,4.45,17.5,96.0,177.33,131.48
2016,6,26,19,0,268.0,30.0,4.4,17.0,56.0,119.37,78.07
2016,6,26,19,15,134.0,15.0,4.35,16.5,28.0,51.5,0.0
2016,6,26,19,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,4.25,15.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,4.15,14.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,27,5,15,176.0,15.5,3.65,13.5,34.5,12.2,0.0
2016,6,27,5,30,352.0,31.0,3.6,14.0,69.0,25.0,15.36
2016,6,27,5,45,438.0,39.5,3.55,14.5,111.0,31.07,21.55
2016,6,27,6,0,524.0,48.0,3.5,15.0,153.0,36.94,27.1
2016,6,27,6,15,581.5,54.0,3.35,15.5,201.0,40.47,30.41
2016,6,27,6,30,639.0,60.0,3.2,16.0,249.0,43.91,33.47
2016,6,27,6,45,677.5,65.0,3.1,16.5,299.0,50.76,39.45
2016,6,27,7,0,716.0,70.0,3.0,17.0,349.0,53.38,41.58
2016,6,27,7,15,745.0,73.5,2.95,17.5,400.0,54.66,42.48
2016,6,27,7,30,774.0,77.0,2.9,18.0,451.0,55.89,43.31
2016,6,27,7,45,795.0,80.5,2.85,18.5,500.0,100.95,53.84
2016,6,27,8,0,816.0,84.0,2.8,19.0,549.0,155.96,87.45
2016,6,27,8,15,832.5,87.0,2.85,19.5,596.0,219.23,137.04
2016,6,27,8,30,849.0,90.0,2.9,20.0,643.0,276.46,185.79
2016,6,27,8,45,862.0,92.5,3.0,21.0,686.5,333.54,235.34
2016,6,27,9,0,875.0,95.0,3.1,22.0,730.0,391.23,284.84
2016,6,27,9,15,885.0,96.5,3.15,22.5,769.0,447.27,332.43
2016,6,27,9,30,895.0,98.0,3.2,23.0,808.0,503.09,378.42
2016,6,27,9,45,891.0,106.5,3.25,23.5,838.5,556.93,421.4
2016,6,27,10,0,887.0,115.0,3.3,24.0,869.0,608.72,461.36
2016,6,27,10,15,893.5,116.0,3.35,24.0,897.0,658.61,499.77
2016,6,27,10,30,900.0,117.0,3.4,24.0,925.0,707.02,536.19
2016,6,27,10,45,736.5,226.5,3.5,24.5,898.0,730.19,549.47
2016,6,27,11,0,573.0,336.0,3.6,25.0,871.0,738.06,551.09
2016,6,27,11,15,605.5,324.0,3.65,25.0,896.0,781.76,582.7
2016,6,27,11,30,638.0,312.0,3.7,25.0,921.0,823.4,612.4
2016,6,27,11,45,778.0,216.5,3.8,25.5,965.0,879.42,653.35
2016,6,27,12,0,918.0,121.0,3.9,26.0,1009.0,934.99,689.44
2016,6,27,12,15,721.0,253.0,4.05,26.0,950.5,919.24,679.03
2016,6,27,12,30,524.0,385.0,4.2,26.0,892.0,879.45,647.21
2016,6,27,12,45,724.5,249.5,4.35,26.0,944.0,958.12,707.5
2016,6,27,13,0,925.0,114.0,4.5,26.0,996.0,1016.79,747.1
2016,6,27,13,15,922.0,113.5,4.6,26.0,981.0,1025.26,753.33
2016,6,27,13,30,919.0,113.0,4.7,26.0,966.0,1030.07,757.87
2016,6,27,13,45,915.5,111.5,4.85,26.0,944.0,1029.67,759.54
2016,6,27,14,0,912.0,110.0,5.0,26.0,922.0,1025.58,758.85
2016,6,27,14,15,771.5,182.5,5.05,25.5,854.5,970.25,724.37
2016,6,27,14,30,631.0,255.0,5.1,25.0,787.0,910.13,685.18
2016,6,27,14,45,758.0,179.0,5.15,25.0,792.0,947.82,714.04
2016,6,27,15,0,885.0,103.0,5.2,25.0,797.0,959.84,723.7
2016,6,27,15,15,874.0,101.0,5.25,24.5,757.5,930.92,706.82
2016,6,27,15,30,863.0,99.0,5.3,24.0,718.0,899.18,688.02
2016,6,27,15,45,850.5,96.0,5.35,24.0,674.0,862.39,664.09
2016,6,27,16,0,838.0,93.0,5.4,24.0,630.0,823.28,638.28
2016,6,27,16,15,820.5,90.5,5.45,23.5,583.0,785.35,614.24
2016,6,27,16,30,803.0,88.0,5.5,23.0,536.0,738.73,583.36
2016,6,27,16,45,782.0,84.0,5.55,22.5,486.5,686.59,547.69
2016,6,27,17,0,761.0,80.0,5.6,22.0,437.0,633.82,510.4
2016,6,27,17,15,730.5,76.0,5.55,21.5,386.5,574.59,465.26
2016,6,27,17,30,700.0,72.0,5.5,21.0,336.0,516.24,419.37
2016,6,27,17,45,659.0,66.5,5.5,20.5,286.0,453.66,368.6
2016,6,27,18,0,618.0,61.0,5.5,20.0,236.0,391.96,316.82
2016,6,27,18,15,556.5,54.5,5.35,19.5,188.5,323.19,257.63
2016,6,27,18,30,495.0,48.0,5.2,19.0,141.0,260.19,201.89
2016,6,27,18,45,401.0,38.5,5.1,18.5,99.5,189.42,139.97
2016,6,27,19,0,307.0,29.0,5.0,18.0,58.0,129.26,84.24
2016,6,27,19,15,153.5,14.5,4.85,17.5,29.0,55.25,0.0
2016,6,27,19,30,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,4.6,16.5,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,4.15,15.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,28,5,15,157.5,16.5,3.65,13.0,33.0,13.09,0.0
2016,6,28,5,30,315.0,33.0,3.6,13.0,66.0,26.82,16.91
2016,6,28,5,45,401.5,42.5,3.6,13.5,107.5,33.66,23.9
2016,6,28,6,0,488.0,52.0,3.6,14.0,149.0,40.26,30.15
2016,6,28,6,15,547.5,58.5,3.5,14.5,197.0,44.02,33.69
2016,6,28,6,30,607.0,65.0,3.4,15.0,245.0,47.67,36.96
2016,6,28,6,45,649.0,70.5,3.3,15.5,295.0,50.33,39.23
2016,6,28,7,0,691.0,76.0,3.2,16.0,345.0,52.86,41.3
2016,6,28,7,15,721.5,80.0,3.15,16.5,395.5,59.54,46.95
2016,6,28,7,30,752.0,84.0,3.1,17.0,446.0,60.93,47.9
2016,6,28,7,45,777.0,87.0,3.05,17.5,496.0,103.92,57.36
2016,6,28,8,0,802.0,90.0,3.0,18.0,546.0,158.01,90.15
2016,6,28,8,15,819.5,93.0,2.95,18.5,593.0,213.62,133.61
2016,6,28,8,30,837.0,96.0,2.9,19.0,640.0,277.38,187.57
2016,6,28,8,45,852.0,97.5,2.9,19.5,684.0,333.69,236.89
2016,6,28,9,0,867.0,99.0,2.9,20.0,728.0,390.83,286.53
2016,6,28,9,15,877.5,101.0,2.85,20.5,767.0,447.1,334.35
2016,6,28,9,30,888.0,103.0,2.8,21.0,806.0,503.24,380.52
2016,6,28,9,45,689.5,209.5,2.8,21.5,770.0,531.87,404.12
2016,6,28,10,0,491.0,316.0,2.8,22.0,734.0,545.75,413.99
2016,6,28,10,15,704.0,212.0,2.85,22.0,832.0,621.03,472.78
2016,6,28,10,30,917.0,108.0,2.9,22.0,930.0,710.27,541.11
2016,6,28,10,45,921.0,109.5,3.0,22.5,951.5,756.37,573.97
2016,6,28,11,0,925.0,111.0,3.1,23.0,973.0,800.34,603.16
2016,6,28,11,15,928.0,111.5,3.2,23.0,987.5,840.34,630.5
2016,6,28,11,30,931.0,112.0,3.3,23.0,1002.0,877.78,656.0
2016,6,28,11,45,932.0,112.5,3.4,23.0,1008.5,910.81,678.45
2016,6,28,12,0,933.0,113.0,3.5,23.0,1015.0,940.89,698.93
2016,6,28,12,15,713.0,256.0,3.6,23.0,945.5,914.63,681.18
2016,6,28,12,30,493.0,399.0,3.7,23.0,876.0,863.3,640.56
2016,6,28,12,45,500.5,391.0,3.85,23.0,872.0,878.15,652.4
2016,6,28,13,0,508.0,383.0,4.0,23.0,868.0,890.68,662.24
2016,6,28,13,15,709.0,252.0,4.1,23.0,917.0,972.35,724.71
2016,6,28,13,30,910.0,121.0,4.2,23.0,966.0,1029.31,763.36
2016,6,28,13,45,907.0,119.0,4.3,23.0,944.5,1029.06,764.03
2016,6,28,14,0,904.0,117.0,4.4,23.0,923.0,1025.11,762.78
2016,6,28,14,15,898.0,116.0,4.4,22.5,894.5,1015.59,758.81
2016,6,28,14,30,892.0,115.0,4.4,22.0,866.0,1002.55,752.58
2016,6,28,14,45,886.0,112.0,4.45,22.0,832.5,983.96,741.45
2016,6,28,15,0,880.0,109.0,4.5,22.0,799.0,962.01,728.32
2016,6,28,15,15,869.5,106.5,4.45,21.5,759.5,933.21,711.06
2016,6,28,15,30,859.0,104.0,4.4,21.0,720.0,901.55,691.75
2016,6,28,15,45,662.5,162.5,4.4,21.0,619.5,784.03,610.05
2016,6,28,16,0,466.0,221.0,4.4,21.0,519.0,653.58,513.07
2016,6,28,16,15,454.0,206.0,4.35,20.5,478.5,612.0,484.64
2016,6,28,16,30,442.0,191.0,4.3,20.0,438.0,569.57,454.54
2016,6,28,16,45,599.5,137.0,4.3,20.0,438.5,614.99,492.98
2016,6,28,17,0,757.0,83.0,4.3,20.0,439.0,635.04,511.12
2016,6,28,17,15,725.5,79.0,4.3,19.5,388.0,575.3,465.76
2016,6,28,17,30,694.0,75.0,4.3,19.0,337.0,518.65,421.61
2016,6,28,17,45,652.0,69.0,4.35,18.5,286.5,453.29,369.1
2016,6,28,18,0,610.0,63.0,4.4,18.0,236.0,390.8,316.97
2016,6,28,18,15,547.0,56.5,4.4,17.0,188.5,321.7,258.19
2016,6,28,18,30,484.0,50.0,4.4,16.0,141.0,258.5,202.61
2016,6,28,18,45,386.5,40.5,4.4,15.5,99.5,187.05,139.84
2016,6,28,19,0,289.0,31.0,4.4,15.0,58.0,126.54,83.62
2016,6,28,19,15,144.5,15.5,4.35,14.5,29.0,54.57,0.0
2016,6,28,19,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,29,5,15,169.0,16.5,4.35,12.0,34.0,13.13,0.0
2016,6,29,5,30,338.0,33.0,4.4,12.0,68.0,26.92,17.0
2016,6,29,5,45,431.0,41.5,4.5,12.5,111.0,32.9,23.32
2016,6,29,6,0,524.0,50.0,4.6,13.0,154.0,38.73,28.9
2016,6,29,6,15,584.5,56.5,4.55,13.5,203.0,42.59,32.54
2016,6,29,6,30,645.0,63.0,4.5,14.0,252.0,46.35,35.93
2016,6,29,6,45,322.5,77.0,4.5,14.5,171.5,54.43,43.03
2016,6,29,7,0,0.0,91.0,4.5,15.0,91.0,79.01,64.59
2016,6,29,7,15,0.5,119.0,4.45,15.0,119.5,101.36,83.99
2016,6,29,7,30,1.0,147.0,4.4,15.0,148.0,123.16,102.66
2016,6,29,7,45,2.0,158.0,4.4,15.5,159.0,133.24,105.82
2016,6,29,8,0,3.0,169.0,4.4,16.0,170.0,143.57,113.67
2016,6,29,8,15,6.0,186.0,4.35,16.5,189.5,159.02,125.53
2016,6,29,8,30,9.0,203.0,4.3,17.0,209.0,174.95,137.69
2016,6,29,8,45,9.0,209.5,4.3,17.5,216.0,182.11,142.86
2016,6,29,9,0,9.0,216.0,4.3,18.0,223.0,189.15,147.92
2016,6,29,9,15,10.5,228.5,4.25,18.0,237.0,201.68,157.58
2016,6,29,9,30,12.0,241.0,4.2,18.0,251.0,214.43,167.4
2016,6,29,9,45,43.0,315.5,4.2,18.5,352.0,290.25,226.18
2016,6,29,10,0,74.0,390.0,4.2,19.0,453.0,373.65,289.55
2016,6,29,10,15,63.0,393.0,4.2,19.0,448.0,377.08,291.69
2016,6,29,10,30,52.0,396.0,4.2,19.0,443.0,379.14,292.93
2016,6,29,10,45,224.0,396.5,4.2,19.0,604.5,509.45,394.27
2016,6,29,11,0,396.0,397.0,4.2,19.0,766.0,654.71,503.75
2016,6,29,11,15,426.0,397.0,4.2,19.0,799.5,702.19,538.12
2016,6,29,11,30,456.0,397.0,4.2,19.0,833.0,749.42,572.46
2016,6,29,11,45,383.0,428.5,4.25,19.0,796.5,732.63,558.8
2016,6,29,12,0,310.0,460.0,4.3,19.0,760.0,714.33,544.08
2016,6,29,12,15,397.0,431.0,4.35,19.0,814.5,781.25,594.63
2016,6,29,12,30,484.0,402.0,4.4,19.0,869.0,857.64,650.63
2016,6,29,12,45,711.5,260.0,4.45,19.0,941.0,955.78,726.16
2016,6,29,13,0,939.0,118.0,4.5,19.0,1013.0,1034.4,780.01
2016,6,29,13,15,669.5,255.5,4.5,19.0,889.0,937.12,712.88
2016,6,29,13,30,400.0,393.0,4.5,19.0,765.0,812.04,618.29
2016,6,29,13,45,367.5,401.0,4.55,19.0,736.5,781.5,597.52
2016,6,29,14,0,335.0,409.0,4.6,19.0,708.0,760.69,582.73
2016,6,29,14,15,368.0,378.0,4.6,18.5,696.5,762.64,587.49
2016,6,29,14,30,401.0,347.0,4.6,18.0,685.0,775.73,599.94
2016,6,29,14,45,344.0,351.0,4.6,18.0,632.5,708.4,550.76
2016,6,29,15,0,287.0,355.0,4.6,18.0,580.0,655.16,511.33
2016,6,29,15,15,230.5,343.5,4.6,17.5,518.5,571.15,449.74
2016,6,29,15,30,174.0,332.0,4.6,17.0,457.0,504.27,399.58
2016,6,29,15,45,116.5,300.5,4.65,17.0,382.0,416.8,331.99
2016,6,29,16,0,59.0,269.0,4.7,17.0,307.0,317.85,253.92
2016,6,29,16,15,45.5,240.5,4.7,16.5,269.0,275.99,221.6
2016,6,29,16,30,32.0,212.0,4.7,16.0,231.0,234.84,189.18
2016,6,29,16,45,16.0,178.5,4.75,16.0,188.0,177.69,142.76
2016,6,29,17,0,0.0,145.0,4.8,16.0,145.0,133.43,106.29
2016,6,29,17,15,12.5,140.5,4.8,15.5,145.5,138.34,111.29
2016,6,29,17,30,25.0,136.0,4.8,15.0,146.0,149.98,121.73
2016,6,29,17,45,19.0,117.0,4.8,15.0,124.0,120.05,96.61
2016,6,29,18,0,13.0,98.0,4.8,15.0,102.0,98.22,78.06
2016,6,29,18,15,6.5,79.5,4.7,14.5,81.5,77.24,60.14
2016,6,29,18,30,0.0,61.0,4.6,14.0,61.0,56.84,42.53
2016,6,29,18,45,0.0,43.0,4.6,13.5,43.0,39.67,27.48
2016,6,29,19,0,0.0,25.0,4.6,13.0,25.0,22.17,11.61
2016,6,29,19,15,0.0,12.5,4.55,13.0,12.5,11.0,0.0
2016,6,29,19,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,4.5,12.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,30,5,15,130.5,18.0,4.05,12.5,31.5,14.14,0.0
2016,6,30,5,30,261.0,36.0,4.0,13.0,63.0,28.13,17.86
2016,6,30,5,45,355.0,46.5,4.0,13.5,104.5,37.29,27.03
2016,6,30,6,0,449.0,57.0,4.0,14.0,146.0,44.62,33.98
2016,6,30,6,15,512.5,65.0,3.8,14.0,194.0,49.41,38.55
2016,6,30,6,30,576.0,73.0,3.6,14.0,242.0,54.03,42.78
2016,6,30,6,45,617.0,80.0,3.45,14.5,292.0,57.54,45.8
2016,6,30,7,0,658.0,87.0,3.3,15.0,342.0,60.86,48.56
2016,6,30,7,15,691.5,92.0,3.1,15.5,393.5,62.48,49.73
2016,6,30,7,30,725.0,97.0,2.9,16.0,445.0,63.99,50.78
2016,6,30,7,45,748.0,102.0,2.75,16.5,494.5,105.7,60.51
2016,6,30,8,0,771.0,107.0,2.6,17.0,544.0,165.87,98.32
2016,6,30,8,15,790.5,110.5,2.5,17.0,592.0,220.5,140.89
2016,6,30,8,30,810.0,114.0,2.4,17.0,640.0,277.17,189.3
2016,6,30,8,45,823.5,117.5,2.3,17.5,683.5,333.86,238.78
2016,6,30,9,0,837.0,121.0,2.2,18.0,727.0,391.39,288.42
2016,6,30,9,15,849.0,123.5,2.2,18.5,767.0,448.1,336.38
2016,6,30,9,30,861.0,126.0,2.2,19.0,807.0,507.72,384.94
2016,6,30,9,45,879.0,123.0,2.25,19.5,843.5,562.28,428.44
2016,6,30,10,0,897.0,120.0,2.3,20.0,880.0,616.88,470.65
2016,6,30,10,15,903.5,121.5,2.35,20.0,908.5,667.87,509.85
2016,6,30,10,30,910.0,123.0,2.4,20.0,937.0,717.37,547.01
2016,6,30,10,45,914.0,124.5,2.45,20.5,958.5,763.41,579.77
2016,6,30,11,0,918.0,126.0,2.5,21.0,980.0,807.33,609.03
2016,6,30,11,15,920.5,126.5,2.6,21.0,994.5,846.93,636.06
2016,6,30,11,30,923.0,127.0,2.7,21.0,1009.0,883.96,661.26
2016,6,30,11,45,924.5,127.5,2.85,21.0,1016.0,917.44,684.4
2016,6,30,12,0,926.0,128.0,3.0,21.0,1023.0,948.04,705.62
2016,6,30,12,15,926.0,128.0,3.1,21.0,1022.5,973.82,723.3
2016,6,30,12,30,926.0,128.0,3.2,21.0,1022.0,996.41,738.93
2016,6,30,12,45,916.5,132.5,3.35,21.5,1012.0,1010.82,748.2
2016,6,30,13,0,907.0,137.0,3.5,22.0,1002.0,1021.62,755.19
2016,6,30,13,15,903.5,136.0,3.6,22.0,986.5,1029.43,761.42
2016,6,30,13,30,900.0,135.0,3.7,22.0,971.0,1033.6,765.38
2016,6,30,13,45,895.5,133.5,3.85,22.0,948.5,1032.64,766.42
2016,6,30,14,0,891.0,132.0,4.0,22.0,926.0,1028.03,765.17
2016,6,30,14,15,884.0,130.5,4.05,21.5,897.0,1017.36,760.77
2016,6,30,14,30,877.0,129.0,4.1,21.0,868.0,1003.19,754.12
2016,6,30,14,45,868.5,126.5,4.15,21.0,833.0,983.16,742.1
2016,6,30,15,0,860.0,124.0,4.2,21.0,798.0,959.9,727.93
2016,6,30,15,15,733.0,164.5,4.2,21.0,718.5,884.96,677.51
2016,6,30,15,30,606.0,205.0,4.2,21.0,639.0,796.24,615.87
2016,6,30,15,45,706.0,158.5,4.25,21.0,633.5,818.8,635.05
2016,6,30,16,0,806.0,112.0,4.3,21.0,628.0,826.63,642.4
2016,6,30,16,15,786.0,108.5,4.3,20.5,580.0,779.42,611.27
2016,6,30,16,30,766.0,105.0,4.3,20.0,532.0,730.91,578.96
2016,6,30,16,45,740.0,101.0,4.3,20.0,482.0,679.41,542.66
2016,6,30,17,0,714.0,97.0,4.3,20.0,432.0,624.84,502.27
2016,6,30,17,15,679.5,91.5,4.25,19.5,381.0,563.25,455.73
2016,6,30,17,30,645.0,86.0,4.2,19.0,330.0,503.04,408.83
2016,6,30,17,45,597.5,79.5,4.2,18.5,279.5,436.31,355.17
2016,6,30,18,0,550.0,73.0,4.2,18.0,229.0,373.04,302.53
2016,6,30,18,15,483.0,65.0,4.15,17.5,182.0,303.34,243.08
2016,6,30,18,30,416.0,57.0,4.1,17.0,135.0,239.98,187.62
2016,6,30,18,45,315.5,45.5,4.1,16.5,94.5,167.49,124.98
2016,6,30,19,0,215.0,34.0,4.1,16.0,54.0,109.15,72.04
2016,6,30,19,15,107.5,17.0,4.1,15.5,27.0,47.05,0.0
2016,6,30,19,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
