Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,2,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,1,5,15,118.0,18.0,3.35,12.0,30.0,14.14,0.0
2016,7,1,5,30,236.0,36.0,3.4,12.0,60.0,28.1,17.84
2016,7,1,5,45,332.0,47.0,3.45,12.5,101.0,36.22,26.19
2016,7,1,6,0,428.0,58.0,3.5,13.0,142.0,45.51,34.91
2016,7,1,6,15,492.5,66.0,3.45,13.5,189.0,50.24,39.36
2016,7,1,6,30,557.0,74.0,3.4,14.0,236.0,54.81,43.48
2016,7,1,6,45,601.5,80.5,3.4,14.5,286.0,57.9,46.13
2016,7,1,7,0,646.0,87.0,3.4,15.0,336.0,60.84,48.54
2016,7,1,7,15,679.5,92.0,3.35,15.0,386.5,62.45,49.81
2016,7,1,7,30,713.0,97.0,3.3,15.0,437.0,63.95,50.95
2016,7,1,7,45,571.0,147.5,3.25,15.5,439.0,128.3,85.01
2016,7,1,8,0,429.0,198.0,3.2,16.0,441.0,185.38,129.32
2016,7,1,8,15,386.0,230.5,3.1,16.0,463.0,237.44,172.36
2016,7,1,8,30,343.0,263.0,3.0,16.0,485.0,277.8,207.59
2016,7,1,8,45,274.5,298.0,2.95,16.5,483.5,307.95,234.91
2016,7,1,9,0,206.0,333.0,2.9,17.0,482.0,336.33,259.44
2016,7,1,9,15,532.0,227.0,2.85,17.0,640.0,397.37,304.3
2016,7,1,9,30,858.0,121.0,2.8,17.0,798.0,501.83,385.38
2016,7,1,9,45,681.0,216.5,2.75,17.5,768.5,531.82,409.98
2016,7,1,10,0,504.0,312.0,2.7,18.0,739.0,549.07,422.56
2016,7,1,10,15,498.0,329.5,2.7,18.0,763.0,590.34,453.92
2016,7,1,10,30,492.0,347.0,2.7,18.0,787.0,630.34,483.48
2016,7,1,10,45,519.5,348.5,2.75,18.5,823.0,679.46,518.85
2016,7,1,11,0,547.0,350.0,2.8,19.0,859.0,729.61,554.23
2016,7,1,11,15,531.5,365.5,2.85,19.0,866.5,758.51,574.41
2016,7,1,11,30,516.0,381.0,2.9,19.0,874.0,785.0,592.79
2016,7,1,11,45,471.0,394.5,2.95,19.0,847.0,781.99,590.08
2016,7,1,12,0,426.0,408.0,3.0,19.0,820.0,774.82,584.55
2016,7,1,12,15,440.0,394.0,3.1,19.0,819.5,792.89,598.49
2016,7,1,12,30,454.0,380.0,3.2,19.0,819.0,809.29,611.09
2016,7,1,12,45,678.5,256.0,3.3,19.0,906.0,920.6,695.28
2016,7,1,13,0,903.0,132.0,3.4,19.0,993.0,1013.14,758.31
2016,7,1,13,15,900.0,131.0,3.5,19.0,977.5,1021.36,764.17
2016,7,1,13,30,897.0,130.0,3.6,19.0,962.0,1025.98,768.47
2016,7,1,13,45,721.5,227.5,3.7,19.0,887.0,975.06,735.41
2016,7,1,14,0,546.0,325.0,3.8,19.0,812.0,898.25,680.28
2016,7,1,14,15,543.5,311.0,3.85,19.0,783.0,881.73,670.74
2016,7,1,14,30,541.0,297.0,3.9,19.0,754.0,862.53,658.88
2016,7,1,14,45,469.5,308.0,3.95,19.0,693.0,799.87,614.34
2016,7,1,15,0,398.0,319.0,4.0,19.0,632.0,736.93,569.13
2016,7,1,15,15,495.0,264.5,4.0,18.5,633.0,764.07,594.37
2016,7,1,15,30,592.0,210.0,4.0,18.0,634.0,789.07,617.4
2016,7,1,15,45,556.0,205.0,4.0,18.0,584.0,730.49,575.44
2016,7,1,16,0,520.0,200.0,4.0,18.0,534.0,677.93,537.6
2016,7,1,16,15,642.0,151.0,3.95,17.5,531.0,713.56,569.09
2016,7,1,16,30,764.0,102.0,3.9,17.0,528.0,726.6,581.36
2016,7,1,16,45,738.5,97.5,3.85,17.0,478.0,672.05,541.96
2016,7,1,17,0,713.0,93.0,3.8,17.0,428.0,620.04,503.2
2016,7,1,17,15,679.5,88.0,3.75,16.5,377.5,559.74,457.28
2016,7,1,17,30,646.0,83.0,3.7,16.0,327.0,500.75,410.91
2016,7,1,17,45,600.0,76.5,3.65,16.0,277.0,434.81,356.72
2016,7,1,18,0,554.0,70.0,3.6,16.0,227.0,372.21,303.64
2016,7,1,18,15,488.0,62.0,3.55,15.5,180.0,302.8,244.14
2016,7,1,18,30,422.0,54.0,3.5,15.0,133.0,239.69,188.56
2016,7,1,18,45,323.5,43.0,3.45,15.0,93.0,169.52,127.09
2016,7,1,19,0,225.0,32.0,3.4,15.0,53.0,109.64,72.32
2016,7,1,19,15,112.5,16.0,3.3,14.5,26.5,46.98,0.0
2016,7,1,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,2,5,15,124.5,16.5,2.75,12.0,29.5,12.96,0.0
2016,7,2,5,30,249.0,33.0,2.9,12.0,59.0,25.77,15.82
2016,7,2,5,45,343.5,44.0,3.05,12.5,99.5,35.1,25.2
2016,7,2,6,0,438.0,55.0,3.2,13.0,140.0,42.95,32.62
2016,7,2,6,15,501.0,63.0,3.2,13.5,187.5,47.79,37.18
2016,7,2,6,30,564.0,71.0,3.2,14.0,235.0,52.47,41.39
2016,7,2,6,45,607.0,77.5,3.25,14.5,284.5,55.65,44.13
2016,7,2,7,0,650.0,84.0,3.3,15.0,334.0,58.68,46.63
2016,7,2,7,15,683.0,89.0,3.3,15.0,384.5,60.38,47.99
2016,7,2,7,30,716.0,94.0,3.3,15.0,435.0,61.96,49.22
2016,7,2,7,45,738.5,99.0,3.3,15.5,484.0,107.78,63.41
2016,7,2,8,0,761.0,104.0,3.3,16.0,533.0,160.89,95.31
2016,7,2,8,15,780.5,107.0,3.3,16.5,580.0,214.55,136.99
2016,7,2,8,30,800.0,110.0,3.3,17.0,627.0,270.24,184.56
2016,7,2,8,45,813.0,114.0,3.3,17.5,670.5,326.62,234.22
2016,7,2,9,0,826.0,118.0,3.3,18.0,714.0,383.81,284.21
2016,7,2,9,15,838.0,120.0,3.25,18.0,753.5,439.53,332.57
2016,7,2,9,30,850.0,122.0,3.2,18.0,793.0,498.34,381.94
2016,7,2,9,45,852.5,128.0,3.2,18.5,825.5,551.49,424.98
2016,7,2,10,0,855.0,134.0,3.2,19.0,858.0,603.32,465.58
2016,7,2,10,15,862.0,135.5,3.2,19.0,886.0,652.78,504.16
2016,7,2,10,30,869.0,137.0,3.2,19.0,914.0,700.9,540.79
2016,7,2,10,45,707.5,243.0,3.2,19.0,885.5,722.22,553.73
2016,7,2,11,0,546.0,349.0,3.2,19.0,857.0,727.87,554.57
2016,7,2,11,15,714.0,246.0,3.2,19.0,921.0,797.26,608.3
2016,7,2,11,30,882.0,143.0,3.2,19.0,985.0,863.59,656.14
2016,7,2,11,45,882.0,145.0,3.2,19.5,991.5,896.03,676.42
2016,7,2,12,0,882.0,147.0,3.2,20.0,998.0,925.68,694.9
2016,7,2,12,15,669.0,263.5,3.2,20.0,909.5,881.32,663.26
2016,7,2,12,30,456.0,380.0,3.2,20.0,821.0,811.25,609.51
2016,7,2,12,45,446.5,388.5,3.25,20.0,817.0,824.52,619.37
2016,7,2,13,0,437.0,397.0,3.3,20.0,813.0,835.48,627.03
2016,7,2,13,15,663.0,265.5,3.3,20.0,886.0,940.98,706.61
2016,7,2,13,30,889.0,134.0,3.3,20.0,959.0,1022.25,761.47
2016,7,2,13,45,883.0,133.5,3.3,20.0,936.5,1020.82,760.44
2016,7,2,14,0,877.0,133.0,3.3,20.0,914.0,1015.82,757.91
2016,7,2,14,15,764.5,186.5,3.3,19.5,852.0,968.93,728.77
2016,7,2,14,30,652.0,240.0,3.3,19.0,790.0,917.41,696.08
2016,7,2,14,45,648.5,229.5,3.3,19.0,758.0,896.98,683.62
2016,7,2,15,0,645.0,219.0,3.3,19.0,726.0,873.67,668.88
2016,7,2,15,15,604.0,219.5,3.25,18.5,674.5,823.94,635.59
2016,7,2,15,30,563.0,220.0,3.2,18.0,623.0,767.95,597.6
2016,7,2,15,45,516.0,219.5,3.15,18.0,571.5,711.42,557.24
2016,7,2,16,0,469.0,219.0,3.1,18.0,520.0,655.52,516.71
2016,7,2,16,15,447.0,207.5,3.05,17.5,476.5,609.43,484.43
2016,7,2,16,30,425.0,196.0,3.0,17.0,433.0,563.24,451.35
2016,7,2,16,45,559.5,147.5,2.95,17.0,429.5,592.34,477.17
2016,7,2,17,0,694.0,99.0,2.9,17.0,426.0,614.36,496.18
2016,7,2,17,15,660.0,93.5,2.85,16.5,375.5,553.94,450.14
2016,7,2,17,30,626.0,88.0,2.8,16.0,325.0,494.89,404.18
2016,7,2,17,45,579.0,81.0,2.75,16.0,275.0,428.72,350.29
2016,7,2,18,0,532.0,74.0,2.7,16.0,225.0,366.01,297.58
2016,7,2,18,15,467.5,65.0,2.6,15.5,178.5,297.21,238.98
2016,7,2,18,30,403.0,56.0,2.5,15.0,132.0,234.6,184.19
2016,7,2,18,45,311.0,44.0,2.45,14.5,92.0,164.75,123.52
2016,7,2,19,0,219.0,32.0,2.4,14.0,52.0,108.22,71.53
2016,7,2,19,15,109.5,16.0,2.35,13.5,26.0,46.4,0.0
2016,7,2,19,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,3,5,15,131.5,16.0,2.8,12.0,29.5,12.58,0.0
2016,7,3,5,30,263.0,32.0,2.9,12.0,59.0,26.1,15.99
2016,7,3,5,45,357.5,42.5,3.0,12.5,100.0,33.85,24.08
2016,7,3,6,0,452.0,53.0,3.1,13.0,141.0,41.3,31.16
2016,7,3,6,15,514.5,61.0,3.05,13.5,188.5,46.23,35.79
2016,7,3,6,30,577.0,69.0,3.0,14.0,236.0,50.98,40.07
2016,7,3,6,45,345.0,110.5,3.0,14.5,216.0,78.31,64.23
2016,7,3,7,0,113.0,152.0,3.0,15.0,196.0,113.33,94.68
2016,7,3,7,15,203.5,167.0,2.95,15.0,259.0,124.09,103.72
2016,7,3,7,30,294.0,182.0,2.9,15.0,322.0,126.57,105.51
2016,7,3,7,45,342.5,194.0,2.9,15.5,374.5,153.7,112.8
2016,7,3,8,0,391.0,206.0,2.9,16.0,427.0,185.68,131.17
2016,7,3,8,15,435.0,211.5,2.85,16.5,477.0,225.5,160.29
2016,7,3,8,30,479.0,217.0,2.8,17.0,527.0,270.41,195.94
2016,7,3,8,45,439.0,252.0,2.8,17.5,551.0,317.35,236.69
2016,7,3,9,0,399.0,287.0,2.8,18.0,575.0,364.51,276.4
2016,7,3,9,15,630.5,202.0,2.8,18.0,685.5,416.32,316.27
2016,7,3,9,30,862.0,117.0,2.8,18.0,796.0,499.4,381.93
2016,7,3,9,45,886.5,109.5,2.8,18.5,834.0,553.67,425.68
2016,7,3,10,0,911.0,102.0,2.8,19.0,872.0,608.5,468.64
2016,7,3,10,15,917.0,103.0,2.75,19.0,900.0,659.42,508.02
2016,7,3,10,30,923.0,104.0,2.7,19.0,928.0,708.78,545.14
2016,7,3,10,45,726.5,230.0,2.7,19.5,888.5,724.39,552.25
2016,7,3,11,0,530.0,356.0,2.7,20.0,849.0,721.68,545.42
2016,7,3,11,15,546.0,346.5,2.7,20.0,861.5,753.39,568.53
2016,7,3,11,30,562.0,337.0,2.7,20.0,874.0,784.29,590.58
2016,7,3,11,45,569.0,346.0,2.75,20.0,892.5,823.05,617.57
2016,7,3,12,0,576.0,355.0,2.8,20.0,911.0,860.5,643.33
2016,7,3,12,15,756.5,232.0,2.8,20.0,962.0,932.0,696.51
2016,7,3,12,30,937.0,109.0,2.8,20.0,1013.0,989.11,734.01
2016,7,3,12,45,919.5,119.0,2.85,20.0,1001.0,1001.31,742.15
2016,7,3,13,0,902.0,129.0,2.9,20.0,989.0,1009.68,748.29
2016,7,3,13,15,899.0,128.5,2.9,20.0,974.0,1018.42,754.39
2016,7,3,13,30,896.0,128.0,2.9,20.0,959.0,1023.57,758.22
2016,7,3,13,45,716.5,228.0,2.95,20.0,882.5,971.23,724.51
2016,7,3,14,0,537.0,328.0,3.0,20.0,806.0,892.95,668.9
2016,7,3,14,15,551.0,304.0,3.0,19.5,781.0,882.64,665.43
2016,7,3,14,30,565.0,280.0,3.0,19.0,756.0,869.13,659.21
2016,7,3,14,45,553.0,269.5,3.05,19.0,720.0,841.41,641.43
2016,7,3,15,0,541.0,259.0,3.1,19.0,684.0,811.51,622.07
2016,7,3,15,15,541.5,243.0,3.1,18.5,649.5,785.4,606.48
2016,7,3,15,30,542.0,227.0,3.1,18.0,615.0,756.87,588.92
2016,7,3,15,45,450.0,241.0,3.1,18.0,549.5,676.67,530.1
2016,7,3,16,0,358.0,255.0,3.1,18.0,484.0,585.67,462.58
2016,7,3,16,15,393.0,224.5,3.1,17.5,458.5,583.82,464.5
2016,7,3,16,30,428.0,194.0,3.1,17.0,433.0,563.82,452.35
2016,7,3,16,45,572.5,142.5,3.15,17.0,430.5,603.23,486.22
2016,7,3,17,0,717.0,91.0,3.2,17.0,428.0,621.58,503.11
2016,7,3,17,15,684.0,86.0,3.2,16.5,377.5,561.4,457.3
2016,7,3,17,30,651.0,81.0,3.2,16.0,327.0,502.48,411.38
2016,7,3,17,45,607.0,74.5,3.2,16.0,277.0,437.36,358.17
2016,7,3,18,0,563.0,68.0,3.2,16.0,227.0,375.37,305.82
2016,7,3,18,15,499.0,60.0,3.1,15.5,180.5,306.32,246.67
2016,7,3,18,30,435.0,52.0,3.0,15.0,134.0,243.37,191.21
2016,7,3,18,45,342.0,41.0,2.9,14.5,94.0,174.24,130.67
2016,7,3,19,0,249.0,30.0,2.8,14.0,54.0,115.75,76.31
2016,7,3,19,15,124.5,15.0,2.75,13.5,27.0,48.48,0.0
2016,7,3,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,4,5,15,148.5,15.0,3.2,12.5,29.5,11.94,0.0
2016,7,4,5,30,297.0,30.0,3.3,13.0,59.0,24.36,14.37
2016,7,4,5,45,395.0,39.0,3.45,13.5,101.0,30.87,21.35
2016,7,4,6,0,493.0,48.0,3.6,14.0,143.0,37.18,27.36
2016,7,4,6,15,554.0,54.5,3.55,14.0,190.5,41.08,31.11
2016,7,4,6,30,615.0,61.0,3.5,14.0,238.0,44.87,34.61
2016,7,4,6,45,454.0,99.5,3.45,14.5,244.0,71.21,57.96
2016,7,4,7,0,293.0,138.0,3.4,15.0,250.0,100.37,83.37
2016,7,4,7,15,309.0,157.0,3.3,15.0,290.5,112.04,93.29
2016,7,4,7,30,325.0,176.0,3.2,15.0,331.0,123.2,102.64
2016,7,4,7,45,569.5,130.0,3.15,15.5,436.0,113.32,73.3
2016,7,4,8,0,814.0,84.0,3.1,16.0,541.0,150.16,84.39
2016,7,4,8,15,831.5,86.5,3.05,16.5,588.5,213.23,133.66
2016,7,4,8,30,849.0,89.0,3.0,17.0,636.0,270.42,182.64
2016,7,4,8,45,582.5,199.0,2.95,17.5,586.5,319.39,234.45
2016,7,4,9,0,316.0,309.0,2.9,18.0,537.0,351.28,267.86
2016,7,4,9,15,607.0,203.0,2.9,18.0,670.5,407.15,309.76
2016,7,4,9,30,898.0,97.0,2.9,18.0,804.0,499.39,382.12
2016,7,4,9,45,892.0,106.5,2.9,18.5,834.5,553.55,425.87
2016,7,4,10,0,886.0,116.0,2.9,19.0,865.0,605.47,466.49
2016,7,4,10,15,892.5,117.5,2.9,19.0,893.5,656.08,505.86
2016,7,4,10,30,899.0,119.0,2.9,19.0,922.0,705.24,543.13
2016,7,4,10,45,717.5,236.0,2.9,19.0,886.5,722.95,553.1
2016,7,4,11,0,536.0,353.0,2.9,19.0,851.0,723.55,549.96
2016,7,4,11,15,723.0,239.5,2.9,19.0,922.0,798.46,607.82
2016,7,4,11,30,910.0,126.0,2.9,19.0,993.0,871.8,659.92
2016,7,4,11,45,908.5,128.0,2.9,19.5,999.5,903.82,679.64
2016,7,4,12,0,907.0,130.0,2.9,20.0,1006.0,932.86,697.54
2016,7,4,12,15,713.0,257.5,2.85,20.0,946.0,916.2,685.17
2016,7,4,12,30,519.0,385.0,2.8,20.0,886.0,875.2,651.46
2016,7,4,12,45,480.0,390.0,2.8,20.0,851.0,858.27,639.83
2016,7,4,13,0,441.0,395.0,2.8,20.0,816.0,837.85,625.55
2016,7,4,13,15,457.5,384.0,2.8,20.0,814.5,853.52,637.36
2016,7,4,13,30,474.0,373.0,2.8,20.0,813.0,866.96,647.4
2016,7,4,13,45,490.5,348.0,2.8,20.0,794.0,864.18,646.87
2016,7,4,14,0,507.0,323.0,2.8,20.0,775.0,858.46,644.55
2016,7,4,14,15,507.0,315.0,2.8,19.5,755.0,850.75,641.46
2016,7,4,14,30,507.0,307.0,2.8,19.0,735.0,840.57,636.71
2016,7,4,14,45,512.5,288.5,2.8,19.0,705.5,822.44,625.69
2016,7,4,15,0,518.0,270.0,2.8,19.0,676.0,801.61,612.82
2016,7,4,15,15,510.5,255.0,2.8,18.5,638.5,769.69,592.91
2016,7,4,15,30,503.0,240.0,2.8,18.0,601.0,735.8,571.39
2016,7,4,15,45,388.5,257.0,2.85,18.0,525.5,639.7,500.64
2016,7,4,16,0,274.0,274.0,2.9,18.0,450.0,535.47,422.47
2016,7,4,16,15,214.0,258.0,2.9,17.5,389.0,446.92,356.44
2016,7,4,16,30,154.0,242.0,2.9,17.0,328.0,376.43,302.28
2016,7,4,16,45,442.0,164.0,2.95,17.0,378.5,524.65,424.77
2016,7,4,17,0,730.0,86.0,3.0,17.0,429.0,623.03,504.4
2016,7,4,17,15,394.0,115.5,3.0,16.5,298.0,399.89,327.58
2016,7,4,17,30,58.0,145.0,3.0,16.0,167.0,180.43,146.27
2016,7,4,17,45,50.0,124.5,3.05,16.0,141.5,152.65,123.61
2016,7,4,18,0,42.0,104.0,3.1,16.0,116.0,125.52,100.7
2016,7,4,18,15,243.5,77.5,3.05,15.5,125.0,199.63,161.35
2016,7,4,18,30,445.0,51.0,3.0,15.0,134.0,246.57,193.99
2016,7,4,18,45,349.5,40.5,3.0,14.5,93.5,176.51,132.36
2016,7,4,19,0,254.0,30.0,3.0,14.0,53.0,117.33,77.21
2016,7,4,19,15,127.0,15.0,3.0,13.5,26.5,50.66,0.0
2016,7,4,19,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,5,15,134.5,15.5,3.25,12.5,28.5,12.42,0.0
2016,7,5,5,30,269.0,31.0,3.3,13.0,57.0,25.31,15.03
2016,7,5,5,45,369.5,40.5,3.35,13.5,98.5,32.21,22.49
2016,7,5,6,0,470.0,50.0,3.4,14.0,140.0,38.89,28.86
2016,7,5,6,15,533.0,57.0,3.35,14.0,187.5,43.11,32.91
2016,7,5,6,30,596.0,64.0,3.3,14.0,235.0,47.2,36.69
2016,7,5,6,45,298.0,68.5,3.3,14.5,154.0,48.55,37.82
2016,7,5,7,0,0.0,73.0,3.3,15.0,73.0,64.53,51.82
2016,7,5,7,15,156.0,125.5,3.25,15.0,199.5,97.49,80.62
2016,7,5,7,30,312.0,178.0,3.2,15.0,326.0,124.34,103.66
2016,7,5,7,45,188.5,205.0,3.15,15.5,297.5,159.88,122.47
2016,7,5,8,0,65.0,232.0,3.1,16.0,269.0,187.07,146.26
2016,7,5,8,15,59.5,249.5,3.05,16.0,285.5,206.55,161.6
2016,7,5,8,30,54.0,267.0,3.0,16.0,302.0,225.47,176.74
2016,7,5,8,45,81.0,298.0,3.0,16.5,354.5,262.88,205.15
2016,7,5,9,0,108.0,329.0,3.0,17.0,407.0,304.04,236.5
2016,7,5,9,15,152.0,350.5,3.05,17.0,466.5,343.86,267.11
2016,7,5,9,30,196.0,372.0,3.1,17.0,526.0,394.3,306.08
2016,7,5,9,45,115.5,357.5,3.2,17.5,449.5,357.87,278.24
2016,7,5,10,0,35.0,343.0,3.3,18.0,373.0,313.23,243.21
2016,7,5,10,15,33.0,349.5,3.4,18.0,379.0,322.41,250.26
2016,7,5,10,30,31.0,356.0,3.5,18.0,385.0,331.32,256.92
2016,7,5,10,45,68.0,404.5,3.6,18.5,468.0,403.78,311.98
2016,7,5,11,0,105.0,453.0,3.7,19.0,551.0,480.5,369.05
2016,7,5,11,15,206.5,452.0,3.8,19.0,648.0,571.75,438.5
2016,7,5,11,30,308.0,451.0,3.9,19.0,745.0,671.75,513.09
2016,7,5,11,45,377.0,428.0,4.0,19.0,790.5,727.08,554.43
2016,7,5,12,0,446.0,405.0,4.1,19.0,836.0,790.19,601.1
2016,7,5,12,15,463.0,389.0,4.1,19.0,836.0,809.76,615.37
2016,7,5,12,30,480.0,373.0,4.1,19.0,836.0,827.65,628.73
2016,7,5,12,45,479.0,370.0,4.2,19.0,829.0,838.69,637.12
2016,7,5,13,0,478.0,367.0,4.3,19.0,822.0,847.37,643.94
2016,7,5,13,15,490.0,357.5,4.35,18.5,818.0,860.11,655.16
2016,7,5,13,30,502.0,348.0,4.4,18.0,814.0,870.5,664.92
2016,7,5,13,45,494.5,346.0,4.45,18.0,796.0,866.49,662.85
2016,7,5,14,0,487.0,344.0,4.5,18.0,778.0,860.02,659.2
2016,7,5,14,15,484.5,329.0,4.55,18.0,749.0,843.06,648.63
2016,7,5,14,30,482.0,314.0,4.6,18.0,720.0,823.61,636.32
2016,7,5,14,45,366.5,338.0,4.7,18.0,639.5,718.05,558.88
2016,7,5,15,0,251.0,362.0,4.8,18.0,559.0,630.0,492.37
2016,7,5,15,15,272.0,337.5,4.85,17.5,541.0,620.38,488.54
2016,7,5,15,30,293.0,313.0,4.9,17.0,523.0,608.39,482.53
2016,7,5,15,45,188.5,296.0,5.0,17.0,428.0,476.38,380.66
2016,7,5,16,0,84.0,279.0,5.1,17.0,333.0,350.74,280.91
2016,7,5,16,15,91.5,259.0,5.15,16.5,313.5,334.53,269.97
2016,7,5,16,30,99.0,239.0,5.2,16.0,294.0,317.44,257.87
2016,7,5,16,45,62.5,205.5,5.3,16.0,239.0,251.73,204.57
2016,7,5,17,0,26.0,172.0,5.4,16.0,184.0,188.8,152.75
2016,7,5,17,15,13.0,129.5,5.45,15.5,135.5,127.67,102.43
2016,7,5,17,30,0.0,87.0,5.5,15.0,87.0,78.03,60.81
2016,7,5,17,45,0.0,73.5,5.6,15.0,73.5,65.58,50.38
2016,7,5,18,0,0.0,60.0,5.7,15.0,60.0,53.13,39.78
2016,7,5,18,15,0.0,48.0,5.6,14.5,48.0,42.37,30.55
2016,7,5,18,30,0.0,36.0,5.5,14.0,36.0,31.74,21.3
2016,7,5,18,45,0.0,25.0,5.45,13.5,25.0,22.01,12.73
2016,7,5,19,0,0.0,14.0,5.4,13.0,14.0,12.31,3.82
2016,7,5,19,15,0.0,7.0,5.35,12.5,7.0,6.14,0.0
2016,7,5,19,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,7,6,5,15,127.0,15.5,5.05,12.0,27.5,12.21,0.0
2016,7,6,5,30,254.0,31.0,5.0,12.0,55.0,25.36,14.99
2016,7,6,5,45,353.5,40.5,5.0,12.5,95.5,32.24,22.57
2016,7,6,6,0,453.0,50.0,5.0,13.0,136.0,38.9,28.96
2016,7,6,6,15,516.0,57.5,4.9,13.5,183.0,43.51,33.32
2016,7,6,6,30,579.0,65.0,4.8,14.0,230.0,47.97,37.36
2016,7,6,6,45,289.5,79.5,4.75,14.5,162.0,56.22,44.64
2016,7,6,7,0,0.0,94.0,4.7,15.0,94.0,81.2,66.55
2016,7,6,7,15,0.0,102.5,4.6,15.0,102.5,88.56,72.82
2016,7,6,7,30,0.0,111.0,4.5,15.0,111.0,95.86,78.96
2016,7,6,7,45,3.5,145.0,4.4,15.5,147.5,123.26,97.63
2016,7,6,8,0,7.0,179.0,4.3,16.0,184.0,151.31,119.91
2016,7,6,8,15,5.0,178.5,4.2,16.0,182.0,152.78,120.76
2016,7,6,8,30,3.0,178.0,4.1,16.0,180.0,153.54,121.12
2016,7,6,8,45,6.5,200.0,4.1,16.5,205.0,173.57,136.65
2016,7,6,9,0,10.0,222.0,4.1,17.0,230.0,194.2,152.53
2016,7,6,9,15,23.0,269.0,4.05,17.0,287.0,239.57,188.09
2016,7,6,9,30,36.0,316.0,4.0,17.0,344.0,281.55,220.65
2016,7,6,9,45,63.5,356.0,3.95,17.5,408.5,332.8,259.75
2016,7,6,10,0,91.0,396.0,3.9,18.0,473.0,387.75,301.22
2016,7,6,10,15,102.5,414.5,3.9,18.0,503.5,418.86,324.73
2016,7,6,10,30,114.0,433.0,3.9,18.0,534.0,450.86,348.84
2016,7,6,10,45,194.5,439.0,3.95,18.0,617.0,523.8,404.79
2016,7,6,11,0,275.0,445.0,4.0,18.0,700.0,604.74,465.85
2016,7,6,11,15,153.5,416.0,4.05,18.0,559.0,498.3,384.96
2016,7,6,11,30,32.0,387.0,4.1,18.0,418.0,377.07,291.14
2016,7,6,11,45,98.0,436.0,4.2,18.5,531.0,483.03,372.44
2016,7,6,12,0,164.0,485.0,4.3,19.0,644.0,601.52,460.12
2016,7,6,12,15,138.5,481.5,4.45,19.0,615.5,584.86,447.3
2016,7,6,12,30,113.0,478.0,4.6,19.0,587.0,566.08,433.41
2016,7,6,12,45,211.5,464.0,4.75,19.0,666.0,653.82,501.44
2016,7,6,13,0,310.0,450.0,4.9,19.0,745.0,755.11,577.67
2016,7,6,13,15,179.5,429.0,5.05,18.5,599.0,601.7,464.51
2016,7,6,13,30,49.0,408.0,5.2,18.0,453.0,441.87,342.71
2016,7,6,13,45,92.0,422.0,5.4,18.0,504.5,501.54,390.48
2016,7,6,14,0,135.0,436.0,5.6,18.0,556.0,576.68,448.74
2016,7,6,14,15,137.5,421.5,5.65,18.0,540.5,566.57,441.79
2016,7,6,14,30,140.0,407.0,5.7,18.0,525.0,555.52,434.45
2016,7,6,14,45,120.5,386.0,5.8,18.0,484.5,515.33,404.46
2016,7,6,15,0,101.0,365.0,5.9,18.0,444.0,459.04,362.02
2016,7,6,15,15,54.5,286.5,5.85,17.5,329.0,332.21,263.65
2016,7,6,15,30,8.0,208.0,5.8,17.0,214.0,197.82,156.25
2016,7,6,15,45,19.5,226.5,5.8,17.0,240.0,226.59,180.4
2016,7,6,16,0,31.0,245.0,5.8,17.0,266.0,268.72,215.02
2016,7,6,16,15,27.0,224.0,5.7,16.5,241.0,243.59,195.57
2016,7,6,16,30,23.0,203.0,5.6,16.0,216.0,207.49,167.06
2016,7,6,16,45,105.0,198.0,5.6,16.0,248.5,287.09,234.84
2016,7,6,17,0,187.0,193.0,5.6,16.0,281.0,336.16,276.87
2016,7,6,17,15,431.0,132.5,5.5,15.5,303.5,443.9,368.89
2016,7,6,17,30,675.0,72.0,5.4,15.0,326.0,507.86,422.86
2016,7,6,17,45,633.5,66.5,5.35,14.5,277.0,444.11,369.53
2016,7,6,18,0,592.0,61.0,5.3,14.0,228.0,383.2,317.2
2016,7,6,18,15,529.0,54.0,5.2,13.5,181.0,314.16,256.57
2016,7,6,18,30,466.0,47.0,5.1,13.0,134.0,251.13,199.7
2016,7,6,18,45,371.5,37.5,5.0,13.0,94.0,181.27,136.96
2016,7,6,19,0,277.0,28.0,4.9,13.0,54.0,122.17,80.18
2016,7,6,19,15,138.5,14.0,4.8,13.0,27.0,52.11,0.0
2016,7,6,19,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,4.6,12.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,4.25,12.5,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,7,5,15,150.5,13.5,4.25,13.0,27.5,10.72,0.0
2016,7,7,5,30,301.0,27.0,4.2,13.0,55.0,21.8,11.9
2016,7,7,5,45,396.5,35.5,4.2,13.5,96.0,27.97,18.74
2016,7,7,6,0,492.0,44.0,4.2,14.0,137.0,33.96,24.46
2016,7,7,6,15,552.5,50.5,4.15,14.0,184.0,37.99,28.33
2016,7,7,6,30,613.0,57.0,4.1,14.0,231.0,41.9,31.94
2016,7,7,6,45,306.5,67.0,4.1,14.5,154.0,47.62,36.99
2016,7,7,7,0,0.0,77.0,4.1,15.0,77.0,67.74,54.67
2016,7,7,7,15,0.0,86.5,4.1,15.0,86.5,75.89,61.69
2016,7,7,7,30,0.0,96.0,4.1,15.0,96.0,83.99,68.58
2016,7,7,7,45,3.0,135.5,4.1,15.5,137.5,115.95,91.59
2016,7,7,8,0,6.0,175.0,4.1,16.0,179.0,148.14,117.35
2016,7,7,8,15,83.5,231.5,4.1,16.0,285.5,198.26,154.25
2016,7,7,8,30,161.0,288.0,4.1,16.0,392.0,257.65,198.82
2016,7,7,8,45,93.5,278.0,4.2,16.5,339.5,252.03,196.72
2016,7,7,9,0,26.0,268.0,4.3,17.0,287.0,230.38,180.95
2016,7,7,9,15,38.5,302.0,4.4,17.0,331.5,266.14,208.96
2016,7,7,9,30,51.0,336.0,4.5,17.0,376.0,303.96,238.38
2016,7,7,9,45,36.0,319.0,4.6,17.0,348.0,289.2,226.74
2016,7,7,10,0,21.0,302.0,4.7,17.0,320.0,274.27,214.88
2016,7,7,10,15,26.5,329.0,4.75,17.0,352.5,301.33,235.92
2016,7,7,10,30,32.0,356.0,4.8,17.0,385.0,332.01,259.59
2016,7,7,10,45,36.0,374.5,4.9,17.5,407.5,355.36,276.99
2016,7,7,11,0,40.0,393.0,5.0,18.0,430.0,379.36,294.8
2016,7,7,11,15,38.0,395.0,5.0,18.0,431.0,384.57,298.55
2016,7,7,11,30,36.0,397.0,5.0,18.0,432.0,389.47,302.12
2016,7,7,11,45,38.0,398.0,5.0,18.0,435.5,396.59,307.55
2016,7,7,12,0,40.0,399.0,5.0,18.0,439.0,403.62,312.93
2016,7,7,12,15,83.0,440.0,5.0,18.0,521.0,485.95,376.4
2016,7,7,12,30,126.0,481.0,5.0,18.0,603.0,581.28,448.17
2016,7,7,12,45,128.5,477.5,5.0,18.0,600.5,587.7,452.83
2016,7,7,13,0,131.0,474.0,5.0,18.0,598.0,593.32,457.29
2016,7,7,13,15,157.5,467.0,4.95,18.0,615.0,618.22,476.7
2016,7,7,13,30,184.0,460.0,4.9,18.0,632.0,642.59,495.61
2016,7,7,13,45,147.0,445.5,4.9,18.0,580.5,595.32,460.15
2016,7,7,14,0,110.0,431.0,4.9,18.0,529.0,531.55,412.45
2016,7,7,14,15,191.0,412.0,4.9,18.0,575.5,609.8,474.22
2016,7,7,14,30,272.0,393.0,4.9,18.0,622.0,686.19,533.22
2016,7,7,14,45,290.5,370.5,4.95,18.0,606.5,679.65,529.9
2016,7,7,15,0,309.0,348.0,5.0,18.0,591.0,670.93,525.4
2016,7,7,15,15,292.5,332.5,5.05,17.5,552.5,634.78,500.43
2016,7,7,15,30,276.0,317.0,5.1,17.0,514.0,597.95,474.69
2016,7,7,15,45,261.5,297.5,5.15,17.0,475.5,558.08,445.5
2016,7,7,16,0,247.0,278.0,5.2,17.0,437.0,517.85,415.67
2016,7,7,16,15,259.0,253.5,5.2,16.5,408.5,493.62,399.3
2016,7,7,16,30,271.0,229.0,5.2,16.0,380.0,467.43,381.0
2016,7,7,16,45,271.0,206.0,5.25,16.0,345.0,432.04,354.1
2016,7,7,17,0,271.0,183.0,5.3,16.0,310.0,395.66,325.92
2016,7,7,17,15,214.5,165.5,5.25,15.5,259.0,327.77,270.95
2016,7,7,17,30,158.0,148.0,5.2,15.0,208.0,254.39,210.52
2016,7,7,17,45,147.5,127.0,5.2,14.5,176.5,218.72,180.94
2016,7,7,18,0,137.0,106.0,5.2,14.0,145.0,183.73,151.14
2016,7,7,18,15,308.5,76.0,5.1,13.5,140.0,236.59,193.57
2016,7,7,18,30,480.0,46.0,5.0,13.0,135.0,255.84,203.49
2016,7,7,18,45,387.0,36.5,4.95,13.0,94.5,185.65,140.17
2016,7,7,19,0,294.0,27.0,4.9,13.0,54.0,126.09,82.33
2016,7,7,19,15,147.0,13.5,4.85,12.5,27.0,53.41,0.0
2016,7,7,19,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,4.15,12.5,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,8,5,15,158.0,12.5,4.2,13.0,27.0,9.88,0.0
2016,7,8,5,30,316.0,25.0,4.2,13.0,54.0,20.07,10.36
2016,7,8,5,45,411.0,33.0,4.25,13.5,94.5,25.89,16.9
2016,7,8,6,0,506.0,41.0,4.3,14.0,135.0,31.55,22.32
2016,7,8,6,15,564.5,46.5,4.2,14.0,181.0,34.89,25.56
2016,7,8,6,30,623.0,52.0,4.1,14.0,227.0,41.63,31.7
2016,7,8,6,45,354.5,100.0,4.05,14.5,203.5,71.18,57.93
2016,7,8,7,0,86.0,148.0,4.0,15.0,180.0,115.32,96.51
2016,7,8,7,15,78.5,168.5,3.85,15.5,201.5,129.78,108.58
2016,7,8,7,30,71.0,189.0,3.7,16.0,223.0,143.91,120.17
2016,7,8,7,45,128.0,214.5,3.6,16.5,283.0,161.73,125.39
2016,7,8,8,0,185.0,240.0,3.5,17.0,343.0,197.48,149.21
2016,7,8,8,15,190.5,262.5,3.45,17.0,377.0,229.99,174.21
2016,7,8,8,30,196.0,285.0,3.4,17.0,411.0,263.49,201.04
2016,7,8,8,45,162.0,307.5,3.4,17.5,416.5,286.54,220.73
2016,7,8,9,0,128.0,330.0,3.4,18.0,422.0,305.87,236.86
2016,7,8,9,15,186.0,346.5,3.45,18.0,488.5,354.32,274.16
2016,7,8,9,30,244.0,363.0,3.5,18.0,555.0,405.07,313.44
2016,7,8,9,45,180.0,383.0,3.55,18.5,528.0,410.51,317.63
2016,7,8,10,0,116.0,403.0,3.6,19.0,501.0,405.08,312.83
2016,7,8,10,15,201.5,410.5,3.6,19.0,587.5,475.17,366.59
2016,7,8,10,30,287.0,418.0,3.6,19.0,674.0,552.49,425.01
2016,7,8,10,45,356.5,399.5,3.65,19.5,725.0,605.53,464.42
2016,7,8,11,0,426.0,381.0,3.7,20.0,776.0,664.62,507.86
2016,7,8,11,15,398.0,401.0,3.7,20.0,774.5,681.03,518.94
2016,7,8,11,30,370.0,421.0,3.7,20.0,773.0,696.42,529.26
2016,7,8,11,45,399.0,396.5,3.75,20.0,779.0,722.38,548.97
2016,7,8,12,0,428.0,372.0,3.8,20.0,785.0,745.0,566.27
2016,7,8,12,15,428.5,372.0,3.85,20.0,785.0,763.16,579.38
2016,7,8,12,30,429.0,372.0,3.9,20.0,785.0,779.52,591.23
2016,7,8,12,45,423.5,373.0,4.0,20.0,778.5,789.14,598.42
2016,7,8,13,0,418.0,374.0,4.1,20.0,772.0,796.55,604.14
2016,7,8,13,15,498.5,337.5,4.2,20.0,804.5,849.83,644.63
2016,7,8,13,30,579.0,301.0,4.3,20.0,837.0,902.21,683.95
2016,7,8,13,45,581.5,290.5,4.4,20.0,818.0,900.35,683.7
2016,7,8,14,0,584.0,280.0,4.5,20.0,799.0,895.54,682.1
2016,7,8,14,15,586.5,267.5,4.6,20.0,774.5,885.84,677.2
2016,7,8,14,30,589.0,255.0,4.7,20.0,750.0,873.18,670.25
2016,7,8,14,45,572.0,256.0,4.8,20.0,720.5,847.76,653.68
2016,7,8,15,0,555.0,257.0,4.9,20.0,691.0,824.95,638.78
2016,7,8,15,15,704.0,173.0,4.9,19.5,695.0,871.35,677.16
2016,7,8,15,30,853.0,89.0,4.9,19.0,699.0,884.79,689.33
2016,7,8,15,45,629.5,165.0,4.95,19.0,600.0,762.59,602.34
2016,7,8,16,0,406.0,241.0,5.0,19.0,501.0,627.7,498.64
2016,7,8,16,15,407.0,219.5,4.9,18.5,463.0,591.98,474.21
2016,7,8,16,30,408.0,198.0,4.8,18.0,425.0,554.53,447.56
2016,7,8,16,45,581.0,134.5,4.75,18.0,424.5,603.49,489.77
2016,7,8,17,0,754.0,71.0,4.7,18.0,424.0,624.54,509.06
2016,7,8,17,15,724.0,67.5,4.6,17.5,374.0,566.43,464.26
2016,7,8,17,30,694.0,64.0,4.5,17.0,324.0,509.17,418.76
2016,7,8,17,45,655.0,59.0,4.45,17.0,275.0,446.38,366.69
2016,7,8,18,0,616.0,54.0,4.4,17.0,226.0,386.09,315.03
2016,7,8,18,15,555.0,48.0,4.35,16.5,179.5,319.48,257.26
2016,7,8,18,30,494.0,42.0,4.3,16.0,133.0,257.05,201.54
2016,7,8,18,45,402.5,33.5,4.25,16.0,93.0,187.72,139.73
2016,7,8,19,0,311.0,25.0,4.2,16.0,53.0,128.87,82.51
2016,7,8,19,15,155.5,12.5,4.15,15.5,26.5,54.09,0.0
2016,7,8,19,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,9,5,15,168.0,12.0,1.65,14.0,27.0,9.48,0.0
2016,7,9,5,30,336.0,24.0,1.7,14.0,54.0,19.26,9.53
2016,7,9,5,45,427.5,31.0,1.75,14.5,94.0,24.27,15.42
2016,7,9,6,0,519.0,38.0,1.8,15.0,134.0,31.76,22.43
2016,7,9,6,15,577.0,43.5,1.9,15.5,180.0,35.53,25.98
2016,7,9,6,30,635.0,49.0,2.0,16.0,226.0,39.21,29.31
2016,7,9,6,45,400.0,98.0,2.1,16.5,217.5,70.08,56.51
2016,7,9,7,0,165.0,147.0,2.2,17.0,209.0,110.43,91.43
2016,7,9,7,15,123.0,168.5,2.25,17.5,219.0,124.17,102.78
2016,7,9,7,30,81.0,190.0,2.3,18.0,229.0,144.52,119.6
2016,7,9,7,45,88.5,213.5,2.4,18.5,260.0,166.5,129.18
2016,7,9,8,0,96.0,237.0,2.5,19.0,291.0,192.94,147.91
2016,7,9,8,15,134.5,261.5,2.6,19.0,344.0,219.68,166.82
2016,7,9,8,30,173.0,286.0,2.7,19.0,397.0,258.69,196.27
2016,7,9,8,45,280.0,286.0,2.8,19.5,480.0,299.16,225.14
2016,7,9,9,0,387.0,286.0,2.9,20.0,563.0,357.92,269.56
2016,7,9,9,15,355.5,314.5,2.95,20.0,580.0,393.86,299.58
2016,7,9,9,30,324.0,343.0,3.0,20.0,597.0,426.46,326.11
2016,7,9,9,45,607.5,217.5,3.15,20.5,719.0,492.33,377.48
2016,7,9,10,0,891.0,92.0,3.3,21.0,841.0,586.38,450.99
2016,7,9,10,15,897.0,93.0,3.35,21.0,869.0,636.54,490.17
2016,7,9,10,30,903.0,94.0,3.4,21.0,897.0,685.21,527.5
2016,7,9,10,45,753.0,190.5,3.5,21.0,871.0,706.98,541.64
2016,7,9,11,0,603.0,287.0,3.6,21.0,845.0,715.58,545.44
2016,7,9,11,15,564.5,329.5,3.65,21.0,858.0,753.28,571.44
2016,7,9,11,30,526.0,372.0,3.7,21.0,871.0,785.72,593.13
2016,7,9,11,45,293.5,407.5,3.8,21.0,686.5,637.09,483.62
2016,7,9,12,0,61.0,443.0,3.9,21.0,502.0,463.57,351.96
2016,7,9,12,15,65.5,438.5,4.0,21.0,502.0,468.71,356.79
2016,7,9,12,30,70.0,434.0,4.1,21.0,502.0,473.54,360.75
2016,7,9,12,45,148.0,452.0,4.25,21.0,593.5,581.9,442.72
2016,7,9,13,0,226.0,470.0,4.4,21.0,685.0,682.15,517.09
2016,7,9,13,15,241.5,448.5,4.55,20.5,675.0,695.6,528.76
2016,7,9,13,30,257.0,427.0,4.7,20.0,665.0,695.72,531.63
2016,7,9,13,45,257.5,417.0,4.85,20.0,650.5,691.0,529.46
2016,7,9,14,0,258.0,407.0,5.0,20.0,636.0,684.73,526.23
2016,7,9,14,15,309.5,378.5,5.1,19.5,645.0,708.16,547.22
2016,7,9,14,30,361.0,350.0,5.2,19.0,654.0,728.94,566.28
2016,7,9,14,45,361.0,335.5,5.3,19.0,629.0,711.51,554.91
2016,7,9,15,0,361.0,321.0,5.4,19.0,604.0,692.32,542.34
2016,7,9,15,15,353.5,309.5,5.5,18.5,575.0,667.66,526.4
2016,7,9,15,30,346.0,298.0,5.6,18.0,546.0,641.76,509.34
2016,7,9,15,45,409.0,257.5,5.75,18.0,532.5,660.36,526.84
2016,7,9,16,0,472.0,217.0,5.9,18.0,519.0,658.98,529.32
2016,7,9,16,15,652.0,144.5,5.95,17.5,526.5,718.87,581.4
2016,7,9,16,30,832.0,72.0,6.0,17.0,534.0,743.28,602.9
2016,7,9,16,45,811.5,69.5,6.1,17.0,485.5,692.46,565.91
2016,7,9,17,0,791.0,67.0,6.2,17.0,437.0,646.14,532.05
2016,7,9,17,15,765.0,64.0,6.15,16.5,387.0,589.56,488.56
2016,7,9,17,30,739.0,61.0,6.1,16.0,337.0,533.37,443.28
2016,7,9,17,45,696.0,57.5,6.1,15.5,287.0,467.85,388.86
2016,7,9,18,0,653.0,54.0,6.1,15.0,237.0,405.1,334.84
2016,7,9,18,15,594.0,48.5,5.95,14.5,189.0,336.07,273.83
2016,7,9,18,30,535.0,43.0,5.8,14.0,141.0,274.68,217.69
2016,7,9,18,45,431.0,35.0,5.7,14.0,98.5,199.3,149.87
2016,7,9,19,0,327.0,27.0,5.6,14.0,56.0,135.71,87.4
2016,7,9,19,15,163.5,13.5,5.45,13.5,28.0,57.02,0.0
2016,7,9,19,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,4.6,12.5,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,5.05,12.5,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,7,10,5,15,157.5,13.0,5.3,13.0,27.0,11.82,0.0
2016,7,10,5,30,315.0,26.0,5.4,13.0,54.0,21.1,10.8
2016,7,10,5,45,415.0,34.5,5.55,13.5,95.5,27.32,18.07
2016,7,10,6,0,515.0,43.0,5.7,14.0,137.0,33.36,23.88
2016,7,10,6,15,577.0,49.0,5.7,14.5,185.0,37.04,27.39
2016,7,10,6,30,639.0,55.0,5.7,15.0,233.0,44.39,34.0
2016,7,10,6,45,683.0,59.5,5.7,15.5,284.0,46.87,36.15
2016,7,10,7,0,727.0,64.0,5.7,16.0,335.0,49.29,38.16
2016,7,10,7,15,757.0,67.5,5.65,16.0,386.5,50.76,39.35
2016,7,10,7,30,787.0,71.0,5.6,16.0,438.0,52.18,40.46
2016,7,10,7,45,811.0,73.5,5.6,16.5,488.5,86.17,45.98
2016,7,10,8,0,835.0,76.0,5.6,17.0,539.0,149.46,83.44
2016,7,10,8,15,852.5,78.5,5.5,17.5,587.0,206.36,127.09
2016,7,10,8,30,870.0,81.0,5.4,18.0,635.0,264.9,177.39
2016,7,10,8,45,884.5,82.0,5.35,18.5,680.0,322.82,229.16
2016,7,10,9,0,899.0,83.0,5.3,19.0,725.0,381.51,281.49
2016,7,10,9,15,909.5,85.0,5.2,19.0,765.0,439.95,333.23
2016,7,10,9,30,920.0,87.0,5.1,19.0,805.0,498.25,383.51
2016,7,10,9,45,927.0,89.0,5.1,19.5,840.0,554.37,430.06
2016,7,10,10,0,934.0,91.0,5.1,20.0,875.0,609.47,474.31
2016,7,10,10,15,940.0,92.0,5.15,20.0,903.5,661.85,516.32
2016,7,10,10,30,946.0,93.0,5.2,20.0,932.0,712.62,556.13
2016,7,10,10,45,949.5,94.5,5.3,20.5,954.0,760.24,591.53
2016,7,10,11,0,953.0,96.0,5.4,21.0,976.0,805.63,622.89
2016,7,10,11,15,956.0,96.5,5.5,21.0,991.5,847.3,652.58
2016,7,10,11,30,959.0,97.0,5.6,21.0,1007.0,886.31,680.29
2016,7,10,11,45,960.0,97.5,5.7,21.0,1014.5,920.8,704.76
2016,7,10,12,0,961.0,98.0,5.8,21.0,1022.0,952.23,727.09
2016,7,10,12,15,770.5,224.0,5.85,21.0,965.0,938.54,717.54
2016,7,10,12,30,580.0,350.0,5.9,21.0,908.0,901.1,686.93
2016,7,10,12,45,599.0,328.0,5.95,21.5,900.5,914.75,696.86
2016,7,10,13,0,618.0,306.0,6.0,22.0,893.0,926.04,704.9
2016,7,10,13,15,580.0,326.5,5.95,22.0,871.0,919.92,699.56
2016,7,10,13,30,542.0,347.0,5.9,22.0,849.0,910.98,692.34
2016,7,10,13,45,741.0,223.5,5.9,22.0,891.5,993.96,755.95
2016,7,10,14,0,940.0,100.0,5.9,22.0,934.0,1048.09,793.74
2016,7,10,14,15,934.5,98.5,5.85,22.0,906.0,1038.56,787.46
2016,7,10,14,30,929.0,97.0,5.8,22.0,878.0,1025.32,779.11
2016,7,10,14,45,922.5,95.0,5.8,22.0,843.5,1006.95,767.65
2016,7,10,15,0,916.0,93.0,5.8,22.0,809.0,985.1,753.86
2016,7,10,15,15,906.0,91.5,5.7,21.5,769.5,957.21,736.7
2016,7,10,15,30,896.0,90.0,5.6,21.0,730.0,926.3,717.37
2016,7,10,15,45,883.5,87.5,5.6,21.0,685.5,889.23,692.72
2016,7,10,16,0,871.0,85.0,5.6,21.0,641.0,849.7,666.13
2016,7,10,16,15,854.5,82.5,5.55,20.5,593.0,804.67,636.27
2016,7,10,16,30,838.0,80.0,5.5,20.0,545.0,757.98,604.72
2016,7,10,16,45,816.0,77.0,5.5,20.0,494.5,711.06,571.51
2016,7,10,17,0,794.0,74.0,5.5,20.0,444.0,657.19,532.42
2016,7,10,17,15,763.5,70.0,5.4,19.5,392.0,596.23,486.16
2016,7,10,17,30,733.0,66.0,5.3,19.0,340.0,536.08,438.62
2016,7,10,17,45,690.0,61.5,5.25,19.0,288.5,469.54,383.69
2016,7,10,18,0,647.0,57.0,5.2,19.0,237.0,405.79,329.31
2016,7,10,18,15,583.5,51.0,5.1,18.0,188.5,336.59,269.99
2016,7,10,18,30,520.0,45.0,5.0,17.0,140.0,271.37,212.3
2016,7,10,18,45,416.0,36.0,4.9,16.5,97.5,195.6,145.5
2016,7,10,19,0,312.0,27.0,4.8,16.0,55.0,131.72,83.5
2016,7,10,19,15,156.0,13.5,4.75,15.5,27.5,55.32,0.0
2016,7,10,19,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,4.65,14.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
