Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,2,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,11,5,15,150.0,13.0,2.25,13.5,26.0,11.82,0.0
2016,7,11,5,30,300.0,26.0,2.2,14.0,52.0,21.14,10.57
2016,7,11,5,45,399.5,34.5,2.15,14.5,93.0,27.35,18.02
2016,7,11,6,0,499.0,43.0,2.1,15.0,134.0,33.37,23.81
2016,7,11,6,15,562.0,49.5,2.0,15.5,181.5,37.44,27.66
2016,7,11,6,30,625.0,56.0,1.9,16.0,229.0,41.39,31.24
2016,7,11,6,45,668.5,60.5,1.85,16.5,279.5,47.67,36.75
2016,7,11,7,0,712.0,65.0,1.8,17.0,330.0,50.04,38.7
2016,7,11,7,15,742.5,69.0,1.85,17.5,380.5,51.85,40.09
2016,7,11,7,30,773.0,73.0,1.9,18.0,431.0,53.58,41.37
2016,7,11,7,45,796.0,76.0,1.95,18.5,481.0,86.52,46.6
2016,7,11,8,0,819.0,79.0,2.0,19.0,531.0,141.66,76.88
2016,7,11,8,15,836.0,81.5,2.05,19.5,578.5,205.16,125.06
2016,7,11,8,30,853.0,84.0,2.1,20.0,626.0,262.7,173.4
2016,7,11,8,45,866.0,86.0,2.15,20.5,670.0,320.07,223.41
2016,7,11,9,0,879.0,88.0,2.2,21.0,714.0,378.08,273.71
2016,7,11,9,15,889.5,90.0,2.3,21.0,754.0,435.51,323.22
2016,7,11,9,30,900.0,92.0,2.4,21.0,794.0,492.82,371.38
2016,7,11,9,45,900.0,98.0,2.55,21.5,826.5,547.72,415.76
2016,7,11,10,0,900.0,104.0,2.7,22.0,859.0,600.99,457.46
2016,7,11,10,15,906.5,105.0,2.8,22.0,887.5,652.17,497.24
2016,7,11,10,30,913.0,106.0,2.9,22.0,916.0,701.88,535.0
2016,7,11,10,45,715.0,232.5,3.05,22.0,876.0,717.65,543.93
2016,7,11,11,0,517.0,359.0,3.2,22.0,836.0,714.53,538.5
2016,7,11,11,15,722.0,234.5,3.3,22.0,913.0,793.45,599.81
2016,7,11,11,30,927.0,110.0,3.4,22.0,990.0,871.78,655.63
2016,7,11,11,45,738.0,239.0,3.55,22.5,943.0,871.72,653.77
2016,7,11,12,0,549.0,368.0,3.7,23.0,896.0,849.64,632.84
2016,7,11,12,15,530.5,377.5,3.85,23.0,888.0,862.39,642.19
2016,7,11,12,30,512.0,387.0,4.0,23.0,880.0,872.24,649.28
2016,7,11,12,45,539.0,360.0,4.2,23.0,875.5,888.35,662.58
2016,7,11,13,0,566.0,333.0,4.4,23.0,871.0,901.95,674.2
2016,7,11,13,15,538.5,347.5,4.55,22.5,852.5,900.14,674.71
2016,7,11,13,30,511.0,362.0,4.7,22.0,834.0,895.4,673.47
2016,7,11,13,45,720.5,231.5,4.9,22.0,880.0,982.2,741.03
2016,7,11,14,0,930.0,101.0,5.1,22.0,926.0,1039.73,782.07
2016,7,11,14,15,925.0,99.5,5.2,22.0,898.5,1030.78,777.34
2016,7,11,14,30,920.0,98.0,5.3,22.0,871.0,1018.14,770.6
2016,7,11,14,45,785.0,157.0,5.4,22.0,797.5,950.89,725.98
2016,7,11,15,0,650.0,216.0,5.5,22.0,724.0,879.9,678.13
2016,7,11,15,15,769.5,153.5,5.55,21.5,725.0,907.07,700.88
2016,7,11,15,30,889.0,91.0,5.6,21.0,726.0,921.66,714.38
2016,7,11,15,45,688.5,151.0,5.65,21.0,624.0,801.04,629.0
2016,7,11,16,0,488.0,211.0,5.7,21.0,522.0,667.12,528.69
2016,7,11,16,15,661.0,146.0,5.7,20.5,532.5,728.97,581.46
2016,7,11,16,30,834.0,81.0,5.7,20.0,543.0,762.91,609.61
2016,7,11,16,45,813.0,77.5,5.7,19.5,493.0,709.98,572.54
2016,7,11,17,0,792.0,74.0,5.7,19.0,443.0,656.32,534.47
2016,7,11,17,15,761.5,70.0,5.7,18.5,391.0,595.42,488.23
2016,7,11,17,30,731.0,66.0,5.7,18.0,339.0,535.32,440.6
2016,7,11,17,45,688.5,61.5,5.7,17.5,287.5,469.12,386.33
2016,7,11,18,0,646.0,57.0,5.7,17.0,236.0,405.65,332.33
2016,7,11,18,15,582.5,50.5,5.6,16.5,187.5,335.89,271.38
2016,7,11,18,30,519.0,44.0,5.5,16.0,139.0,270.13,212.34
2016,7,11,18,45,417.5,35.5,5.45,15.5,96.5,195.8,146.22
2016,7,11,19,0,316.0,27.0,5.4,15.0,54.0,133.02,84.01
2016,7,11,19,15,158.0,13.5,5.3,14.5,27.0,47.16,0.0
2016,7,11,19,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,4.7,13.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,4.55,12.5,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,4.8,12.5,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,7,12,5,15,163.0,12.0,4.95,13.0,25.5,10.91,0.0
2016,7,12,5,30,326.0,24.0,5.0,13.0,51.0,19.42,9.03
2016,7,12,5,45,424.5,32.0,5.1,13.5,92.5,25.28,16.24
2016,7,12,6,0,523.0,40.0,5.2,14.0,134.0,30.98,21.75
2016,7,12,6,15,584.5,46.0,5.1,14.0,181.5,37.92,28.22
2016,7,12,6,30,646.0,52.0,5.0,14.0,229.0,41.95,31.97
2016,7,12,6,45,334.5,92.5,4.95,14.5,185.0,65.95,53.3
2016,7,12,7,0,23.0,133.0,4.9,15.0,141.0,109.76,91.72
2016,7,12,7,15,25.5,152.0,4.85,15.5,162.5,119.03,99.35
2016,7,12,7,30,28.0,171.0,4.8,16.0,184.0,132.49,110.5
2016,7,12,7,45,41.0,197.0,4.8,16.5,218.5,153.73,121.46
2016,7,12,8,0,54.0,223.0,4.8,17.0,253.0,179.1,140.23
2016,7,12,8,15,94.5,253.5,4.75,17.0,311.5,214.11,166.14
2016,7,12,8,30,135.0,284.0,4.7,17.0,370.0,248.24,191.84
2016,7,12,8,45,134.5,306.0,4.7,17.5,396.5,277.08,214.87
2016,7,12,9,0,134.0,328.0,4.7,18.0,423.0,306.15,237.88
2016,7,12,9,15,246.5,329.5,4.65,18.0,517.0,360.86,279.71
2016,7,12,9,30,359.0,331.0,4.6,18.0,611.0,432.98,335.78
2016,7,12,9,45,422.5,321.0,4.6,18.5,664.5,480.26,372.75
2016,7,12,10,0,486.0,311.0,4.6,19.0,718.0,536.27,416.08
2016,7,12,10,15,715.0,202.0,4.55,19.0,824.0,615.97,479.72
2016,7,12,10,30,944.0,93.0,4.5,19.0,930.0,710.99,554.45
2016,7,12,10,45,948.5,94.5,4.45,19.0,952.5,759.37,590.37
2016,7,12,11,0,953.0,96.0,4.4,19.0,975.0,805.6,622.48
2016,7,12,11,15,956.5,96.5,4.35,19.0,990.5,847.79,651.37
2016,7,12,11,30,960.0,97.0,4.3,19.0,1006.0,887.36,678.32
2016,7,12,11,45,961.5,97.0,4.25,19.5,1014.5,921.98,700.3
2016,7,12,12,0,963.0,97.0,4.2,20.0,1023.0,953.53,719.98
2016,7,12,12,15,963.5,97.0,4.2,20.0,1023.5,980.98,738.43
2016,7,12,12,30,964.0,97.0,4.2,20.0,1024.0,1005.06,754.61
2016,7,12,12,45,955.5,102.5,4.25,20.0,1014.5,1022.43,766.64
2016,7,12,13,0,947.0,108.0,4.3,20.0,1005.0,1036.06,776.28
2016,7,12,13,15,749.0,225.5,4.4,20.0,928.5,989.78,745.77
2016,7,12,13,30,551.0,343.0,4.5,20.0,852.0,916.85,692.86
2016,7,12,13,45,743.0,223.5,4.6,20.0,892.5,997.0,754.52
2016,7,12,14,0,935.0,104.0,4.7,20.0,933.0,1048.43,790.64
2016,7,12,14,15,929.0,102.5,4.8,20.0,904.5,1038.52,785.39
2016,7,12,14,30,923.0,101.0,4.9,20.0,876.0,1024.93,778.13
2016,7,12,14,45,773.0,164.5,5.0,20.0,795.0,947.62,726.63
2016,7,12,15,0,623.0,228.0,5.1,20.0,714.0,866.88,671.24
2016,7,12,15,15,755.0,161.0,5.1,19.5,720.0,908.19,704.57
2016,7,12,15,30,887.0,94.0,5.1,19.0,726.0,923.84,718.43
2016,7,12,15,45,874.5,91.0,5.1,19.0,681.5,886.48,693.3
2016,7,12,16,0,862.0,88.0,5.1,19.0,637.0,846.66,666.5
2016,7,12,16,15,844.5,85.5,5.05,18.5,589.0,801.11,636.2
2016,7,12,16,30,827.0,83.0,5.0,18.0,541.0,760.38,609.05
2016,7,12,16,45,805.5,79.5,4.95,18.0,490.5,707.33,570.98
2016,7,12,17,0,784.0,76.0,4.9,18.0,440.0,653.59,531.78
2016,7,12,17,15,752.5,72.0,4.8,17.5,388.0,592.34,485.12
2016,7,12,17,30,721.0,68.0,4.7,17.0,336.0,531.99,437.33
2016,7,12,17,45,678.5,62.5,4.6,17.0,285.0,465.07,381.9
2016,7,12,18,0,636.0,57.0,4.5,17.0,234.0,403.01,328.65
2016,7,12,18,15,572.0,51.0,4.35,16.5,185.0,332.08,267.23
2016,7,12,18,30,508.0,45.0,4.2,16.0,136.0,267.2,209.32
2016,7,12,18,45,405.5,36.0,4.1,15.5,94.0,192.51,143.34
2016,7,12,19,0,303.0,27.0,4.0,15.0,52.0,129.4,80.76
2016,7,12,19,15,151.5,13.5,4.0,14.5,26.0,45.76,0.0
2016,7,12,19,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,13,5,15,151.5,12.5,3.25,13.0,25.0,11.37,0.0
2016,7,13,5,30,303.0,25.0,3.2,13.0,50.0,20.37,9.47
2016,7,13,5,45,405.5,34.0,3.15,13.5,91.5,27.05,17.76
2016,7,13,6,0,508.0,43.0,3.1,14.0,133.0,33.53,24.0
2016,7,13,6,15,572.5,49.5,2.9,14.5,181.5,37.6,27.89
2016,7,13,6,30,637.0,56.0,2.7,15.0,230.0,41.57,31.51
2016,7,13,6,45,681.0,60.5,2.55,15.5,281.0,47.86,37.07
2016,7,13,7,0,725.0,65.0,2.4,16.0,332.0,50.24,39.03
2016,7,13,7,15,756.0,69.0,2.3,16.5,384.0,52.06,40.45
2016,7,13,7,30,787.0,73.0,2.2,17.0,436.0,53.8,41.75
2016,7,13,7,45,810.0,76.5,2.1,17.5,487.0,86.02,46.77
2016,7,13,8,0,833.0,80.0,2.0,18.0,538.0,142.46,77.47
2016,7,13,8,15,850.5,82.5,2.0,18.5,586.0,206.96,126.32
2016,7,13,8,30,868.0,85.0,2.0,19.0,634.0,265.6,175.59
2016,7,13,8,45,881.0,87.0,2.0,19.5,679.0,323.99,226.53
2016,7,13,9,0,894.0,89.0,2.0,20.0,724.0,383.02,277.71
2016,7,13,9,15,904.5,91.0,2.0,20.5,764.5,441.44,327.26
2016,7,13,9,30,915.0,93.0,2.0,21.0,805.0,499.73,375.08
2016,7,13,9,45,910.5,101.5,2.0,21.5,836.5,555.37,419.21
2016,7,13,10,0,906.0,110.0,2.0,22.0,868.0,608.88,460.08
2016,7,13,10,15,912.5,111.5,2.1,22.0,897.0,660.99,500.08
2016,7,13,10,30,919.0,113.0,2.2,22.0,926.0,711.62,538.05
2016,7,13,10,45,923.0,114.0,2.3,22.5,948.0,758.34,571.38
2016,7,13,11,0,927.0,115.0,2.4,23.0,970.0,802.92,600.99
2016,7,13,11,15,788.5,207.0,2.5,23.0,942.5,818.18,610.57
2016,7,13,11,30,650.0,299.0,2.6,23.0,915.0,822.67,610.97
2016,7,13,11,45,793.0,208.0,2.75,23.5,965.5,885.61,656.6
2016,7,13,12,0,936.0,117.0,2.9,24.0,1016.0,948.39,697.48
2016,7,13,12,15,936.0,117.0,3.1,24.0,1016.0,974.99,715.95
2016,7,13,12,30,936.0,117.0,3.3,24.0,1016.0,998.31,732.63
2016,7,13,12,45,938.5,114.5,3.5,24.0,1010.0,1018.22,747.16
2016,7,13,13,0,941.0,112.0,3.7,24.0,1004.0,1034.62,759.49
2016,7,13,13,15,938.0,111.5,3.85,24.0,989.0,1043.95,766.95
2016,7,13,13,30,935.0,111.0,4.0,24.0,974.0,1049.51,772.1
2016,7,13,13,45,931.0,110.0,4.2,24.0,952.0,1049.78,774.22
2016,7,13,14,0,927.0,109.0,4.4,24.0,930.0,1046.27,773.95
2016,7,13,14,15,921.0,107.5,4.45,24.0,901.5,1036.49,768.7
2016,7,13,14,30,915.0,106.0,4.5,24.0,873.0,1023.04,761.14
2016,7,13,14,45,907.0,104.5,4.6,24.0,838.5,1004.08,750.52
2016,7,13,15,0,899.0,103.0,4.7,24.0,804.0,981.74,737.7
2016,7,13,15,15,888.0,101.0,4.7,23.5,763.5,952.8,720.97
2016,7,13,15,30,877.0,99.0,4.7,23.0,723.0,920.93,702.11
2016,7,13,15,45,863.0,96.5,4.75,23.0,678.5,883.12,677.89
2016,7,13,16,0,849.0,94.0,4.8,23.0,634.0,842.98,651.77
2016,7,13,16,15,831.0,91.0,4.75,22.5,586.0,803.93,626.8
2016,7,13,16,30,813.0,88.0,4.7,22.0,538.0,755.85,594.85
2016,7,13,16,45,789.5,84.5,4.7,22.0,487.0,701.81,557.03
2016,7,13,17,0,766.0,81.0,4.7,22.0,436.0,647.27,518.13
2016,7,13,17,15,734.0,76.5,4.6,21.5,384.5,585.84,471.91
2016,7,13,17,30,702.0,72.0,4.5,21.0,333.0,525.37,424.88
2016,7,13,17,45,657.0,67.0,4.4,20.5,281.5,460.78,372.88
2016,7,13,18,0,612.0,62.0,4.3,20.0,230.0,397.14,319.9
2016,7,13,18,15,545.5,55.0,4.2,19.5,181.5,325.05,258.5
2016,7,13,18,30,479.0,48.0,4.1,19.0,133.0,259.29,200.83
2016,7,13,18,45,375.0,38.0,4.0,18.5,91.5,184.51,135.79
2016,7,13,19,0,271.0,28.0,3.9,18.0,50.0,121.16,73.83
2016,7,13,19,15,135.5,14.0,3.85,17.5,25.0,42.7,0.0
2016,7,13,19,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,14,5,15,145.5,12.5,2.2,13.5,24.0,11.37,0.0
2016,7,14,5,30,291.0,25.0,2.1,14.0,48.0,20.42,9.12
2016,7,14,5,45,398.0,34.0,2.05,14.5,90.0,27.1,17.7
2016,7,14,6,0,505.0,43.0,2.0,15.0,132.0,33.59,23.95
2016,7,14,6,15,570.5,49.5,1.9,15.5,180.5,37.66,27.82
2016,7,14,6,30,636.0,56.0,1.8,16.0,229.0,41.62,31.44
2016,7,14,6,45,681.0,61.0,1.75,16.5,280.5,48.34,37.35
2016,7,14,7,0,726.0,66.0,1.7,17.0,332.0,51.11,39.65
2016,7,14,7,15,757.5,69.5,1.7,17.5,384.0,52.51,40.68
2016,7,14,7,30,789.0,73.0,1.7,18.0,436.0,53.87,41.65
2016,7,14,7,45,813.5,76.0,1.7,18.5,487.5,85.07,46.06
2016,7,14,8,0,838.0,79.0,1.7,19.0,539.0,149.03,82.37
2016,7,14,8,15,855.5,81.5,1.7,19.5,587.5,206.37,125.0
2016,7,14,8,30,873.0,84.0,1.7,20.0,636.0,265.35,174.25
2016,7,14,8,45,887.5,86.0,1.75,20.5,681.5,324.51,225.49
2016,7,14,9,0,902.0,88.0,1.8,21.0,727.0,384.48,277.15
2016,7,14,9,15,912.5,90.0,1.8,21.0,767.5,443.41,327.43
2016,7,14,9,30,923.0,92.0,1.8,21.0,808.0,502.2,376.13
2016,7,14,9,45,928.5,94.5,1.85,21.5,843.0,558.45,420.83
2016,7,14,10,0,934.0,97.0,1.9,22.0,878.0,613.54,463.1
2016,7,14,10,15,719.5,216.0,1.95,22.5,830.0,630.41,474.15
2016,7,14,10,30,505.0,335.0,2.0,23.0,782.0,628.35,469.98
2016,7,14,10,45,511.5,345.5,2.1,23.5,807.5,671.03,500.11
2016,7,14,11,0,518.0,356.0,2.2,24.0,833.0,713.19,528.96
2016,7,14,11,15,739.0,230.0,2.35,24.0,922.5,803.4,596.85
2016,7,14,11,30,960.0,104.0,2.5,24.0,1012.0,894.1,659.55
2016,7,14,11,45,961.0,104.5,2.65,24.0,1020.0,928.95,682.76
2016,7,14,12,0,962.0,105.0,2.8,24.0,1028.0,960.72,704.44
2016,7,14,12,15,962.5,105.0,2.9,24.0,1028.0,988.36,723.03
2016,7,14,12,30,963.0,105.0,3.0,24.0,1028.0,1012.63,739.5
2016,7,14,12,45,954.5,109.5,3.2,24.0,1019.0,1029.17,751.88
2016,7,14,13,0,946.0,114.0,3.4,24.0,1010.0,1041.94,761.95
2016,7,14,13,15,943.0,113.5,3.45,23.5,995.0,1051.39,770.3
2016,7,14,13,30,940.0,113.0,3.5,23.0,980.0,1057.06,776.35
2016,7,14,13,45,788.5,190.5,3.6,23.0,906.0,1001.53,741.12
2016,7,14,14,0,637.0,268.0,3.7,23.0,832.0,939.72,700.43
2016,7,14,14,15,632.5,261.5,3.75,22.5,806.5,928.69,695.97
2016,7,14,14,30,628.0,255.0,3.8,22.0,781.0,914.69,689.11
2016,7,14,14,45,634.0,237.0,3.85,22.0,749.5,896.57,678.6
2016,7,14,15,0,640.0,219.0,3.9,22.0,718.0,875.13,665.8
2016,7,14,15,15,595.5,220.0,3.9,21.5,665.5,822.56,630.81
2016,7,14,15,30,551.0,221.0,3.9,21.0,613.0,763.97,591.2
2016,7,14,15,45,511.0,219.0,3.95,21.0,564.5,712.11,554.79
2016,7,14,16,0,471.0,217.0,4.0,21.0,516.0,660.47,517.88
2016,7,14,16,15,453.5,203.5,4.0,20.5,473.5,615.67,486.9
2016,7,14,16,30,436.0,190.0,4.0,20.0,431.0,570.4,454.85
2016,7,14,16,45,596.0,137.5,4.05,20.0,433.0,620.66,497.15
2016,7,14,17,0,756.0,85.0,4.1,20.0,435.0,645.3,518.94
2016,7,14,17,15,722.5,80.5,4.1,19.5,383.0,583.23,471.97
2016,7,14,17,30,689.0,76.0,4.1,19.0,331.0,524.85,426.63
2016,7,14,17,45,640.5,70.5,4.1,18.5,279.0,456.08,371.4
2016,7,14,18,0,592.0,65.0,4.1,18.0,227.0,390.81,317.02
2016,7,14,18,15,523.0,57.5,4.0,17.5,179.0,317.96,254.72
2016,7,14,18,30,454.0,50.0,3.9,17.0,131.0,251.73,196.42
2016,7,14,18,45,349.0,39.5,3.8,16.5,90.0,177.38,131.47
2016,7,14,19,0,244.0,29.0,3.7,16.0,49.0,114.2,69.14
2016,7,14,19,15,122.0,14.5,3.6,15.5,24.5,40.19,0.0
2016,7,14,19,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,15,5,15,0.0,9.0,3.0,12.5,9.0,8.19,0.0
2016,7,15,5,30,0.0,18.0,3.1,13.0,18.0,15.85,5.53
2016,7,15,5,45,0.0,35.0,3.25,13.5,35.0,30.42,20.57
2016,7,15,6,0,0.0,52.0,3.4,14.0,52.0,44.56,33.66
2016,7,15,6,15,1.5,71.0,3.3,14.0,71.5,60.09,47.87
2016,7,15,6,30,3.0,90.0,3.2,14.0,91.0,75.49,61.8
2016,7,15,6,45,9.0,108.5,3.15,14.5,112.0,90.45,74.95
2016,7,15,7,0,15.0,127.0,3.1,15.0,133.0,105.31,87.74
2016,7,15,7,15,41.5,155.5,3.0,15.5,174.0,121.13,101.09
2016,7,15,7,30,68.0,184.0,2.9,16.0,215.0,140.46,117.22
2016,7,15,7,45,54.5,199.0,2.8,16.5,226.0,155.1,122.08
2016,7,15,8,0,41.0,214.0,2.7,17.0,237.0,171.57,134.32
2016,7,15,8,15,99.5,248.5,2.7,17.0,309.5,211.2,163.03
2016,7,15,8,30,158.0,283.0,2.7,17.0,382.0,252.32,193.36
2016,7,15,8,45,523.5,187.0,2.7,17.5,551.0,289.84,212.56
2016,7,15,9,0,889.0,91.0,2.7,18.0,720.0,381.97,280.24
2016,7,15,9,15,900.0,92.5,2.7,18.0,760.5,440.06,330.81
2016,7,15,9,30,911.0,94.0,2.7,18.0,801.0,498.06,380.08
2016,7,15,9,45,719.0,195.5,2.7,18.5,769.0,530.42,407.31
2016,7,15,10,0,527.0,297.0,2.7,19.0,737.0,548.07,420.55
2016,7,15,10,15,732.0,199.5,2.7,19.0,833.0,624.19,480.31
2016,7,15,10,30,937.0,102.0,2.7,19.0,929.0,713.97,549.32
2016,7,15,10,45,783.0,200.0,2.75,19.5,902.5,736.44,562.28
2016,7,15,11,0,629.0,298.0,2.8,20.0,876.0,745.15,564.86
2016,7,15,11,15,632.5,302.5,2.8,20.0,892.5,782.62,591.53
2016,7,15,11,30,636.0,307.0,2.8,20.0,909.0,818.57,616.53
2016,7,15,11,45,581.5,342.5,2.85,20.5,896.0,832.77,623.88
2016,7,15,12,0,527.0,378.0,2.9,21.0,883.0,840.45,626.77
2016,7,15,12,15,545.0,361.0,2.95,21.0,883.5,861.89,642.56
2016,7,15,12,30,563.0,344.0,3.0,21.0,884.0,881.36,656.9
2016,7,15,12,45,752.0,228.5,3.05,21.0,944.0,968.77,720.64
2016,7,15,13,0,941.0,113.0,3.1,21.0,1004.0,1036.6,765.43
2016,7,15,13,15,938.0,112.5,3.1,21.0,989.0,1046.01,771.38
2016,7,15,13,30,935.0,112.0,3.1,21.0,974.0,1051.64,775.51
2016,7,15,13,45,930.0,111.5,3.1,21.0,951.5,1051.49,776.03
2016,7,15,14,0,925.0,111.0,3.1,21.0,929.0,1047.56,774.24
2016,7,15,14,15,918.5,109.5,3.1,20.5,900.0,1037.35,769.98
2016,7,15,14,30,912.0,108.0,3.1,20.0,871.0,1023.48,763.42
2016,7,15,14,45,900.5,107.5,3.1,20.0,835.5,1002.27,750.6
2016,7,15,15,0,889.0,107.0,3.1,20.0,800.0,977.8,735.69
2016,7,15,15,15,877.5,105.0,3.1,20.0,759.5,948.63,717.6
2016,7,15,15,30,866.0,103.0,3.1,20.0,719.0,916.57,697.5
2016,7,15,15,45,847.5,102.0,3.1,20.0,673.0,884.9,677.57
2016,7,15,16,0,829.0,101.0,3.1,20.0,627.0,842.68,650.08
2016,7,15,16,15,611.5,150.5,3.15,19.5,522.0,695.26,547.37
2016,7,15,16,30,394.0,200.0,3.2,19.0,417.0,548.59,436.79
2016,7,15,16,45,323.5,191.0,3.25,18.5,358.0,456.95,368.19
2016,7,15,17,0,253.0,182.0,3.3,18.0,299.0,384.51,311.98
2016,7,15,17,15,456.5,131.0,3.35,17.5,311.5,462.39,377.83
2016,7,15,17,30,660.0,80.0,3.4,17.0,324.0,512.3,419.04
2016,7,15,17,45,604.0,75.5,3.45,17.0,272.0,441.8,361.1
2016,7,15,18,0,548.0,71.0,3.5,17.0,220.0,375.5,305.31
2016,7,15,18,15,477.0,62.5,3.45,16.5,173.0,302.79,243.25
2016,7,15,18,30,406.0,54.0,3.4,16.0,126.0,236.92,185.48
2016,7,15,18,45,299.5,42.0,3.35,15.5,86.0,161.91,120.3
2016,7,15,19,0,193.0,30.0,3.3,15.0,46.0,100.47,59.94
2016,7,15,19,15,96.5,15.0,3.25,14.5,23.0,35.01,0.0
2016,7,15,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,16,5,15,119.5,13.0,3.4,13.0,22.0,11.82,0.0
2016,7,16,5,30,239.0,26.0,3.4,13.0,44.0,21.46,8.98
2016,7,16,5,45,348.5,36.0,3.45,13.5,84.0,28.96,19.26
2016,7,16,6,0,458.0,46.0,3.5,14.0,124.0,36.2,26.29
2016,7,16,6,15,527.0,53.0,3.4,14.5,171.5,40.52,30.45
2016,7,16,6,30,596.0,60.0,3.3,15.0,219.0,44.73,34.31
2016,7,16,6,45,640.0,66.0,3.2,15.5,269.5,47.9,37.09
2016,7,16,7,0,684.0,72.0,3.1,16.0,320.0,50.92,39.64
2016,7,16,7,15,434.0,129.5,3.0,16.0,295.5,89.07,73.05
2016,7,16,7,30,184.0,187.0,2.9,16.0,271.0,136.25,113.66
2016,7,16,7,45,177.0,211.0,2.85,16.5,299.5,159.88,123.25
2016,7,16,8,0,170.0,235.0,2.8,17.0,328.0,190.9,144.66
2016,7,16,8,15,304.5,231.0,2.75,17.5,415.5,219.17,160.2
2016,7,16,8,30,439.0,227.0,2.7,18.0,503.0,264.09,191.32
2016,7,16,8,45,655.0,162.0,2.7,18.5,607.5,306.71,221.0
2016,7,16,9,0,871.0,97.0,2.7,19.0,712.0,380.14,278.02
2016,7,16,9,15,584.5,221.5,2.7,19.0,645.0,409.6,309.85
2016,7,16,9,30,298.0,346.0,2.7,19.0,578.0,416.42,319.38
2016,7,16,9,45,603.0,226.0,2.75,19.5,720.5,496.09,380.81
2016,7,16,10,0,908.0,106.0,2.8,20.0,863.0,606.16,465.4
2016,7,16,10,15,915.0,107.0,2.85,20.0,892.0,658.41,505.77
2016,7,16,10,30,922.0,108.0,2.9,20.0,921.0,709.22,544.39
2016,7,16,10,45,925.0,110.0,2.95,20.0,943.5,756.39,579.49
2016,7,16,11,0,928.0,112.0,3.0,20.0,966.0,801.35,610.72
2016,7,16,11,15,931.5,113.0,3.05,20.0,981.5,843.42,639.46
2016,7,16,11,30,935.0,114.0,3.1,20.0,997.0,882.96,666.29
2016,7,16,11,45,937.0,114.0,3.2,20.5,1005.0,917.61,688.69
2016,7,16,12,0,939.0,114.0,3.3,21.0,1013.0,949.32,709.0
2016,7,16,12,15,939.5,114.0,3.35,20.5,1014.0,976.56,728.71
2016,7,16,12,30,940.0,114.0,3.4,20.0,1015.0,1000.52,746.35
2016,7,16,12,45,938.5,114.5,3.5,20.0,1008.0,1019.65,759.83
2016,7,16,13,0,937.0,115.0,3.6,20.0,1001.0,1035.19,771.06
2016,7,16,13,15,934.5,114.5,3.6,20.0,986.5,1045.11,777.93
2016,7,16,13,30,932.0,114.0,3.6,20.0,972.0,1051.27,782.47
2016,7,16,13,45,929.5,112.0,3.65,20.0,951.0,1052.12,784.04
2016,7,16,14,0,927.0,110.0,3.7,20.0,930.0,1049.14,783.23
2016,7,16,14,15,521.0,253.5,3.75,20.0,712.0,806.15,615.5
2016,7,16,14,30,115.0,397.0,3.8,20.0,494.0,523.11,401.22
2016,7,16,14,45,115.5,380.5,3.85,20.0,474.5,507.31,391.69
2016,7,16,15,0,116.0,364.0,3.9,20.0,455.0,490.76,380.36
2016,7,16,15,15,116.0,345.0,3.95,19.5,432.0,470.31,366.77
2016,7,16,15,30,116.0,326.0,4.0,19.0,409.0,449.17,352.53
2016,7,16,15,45,118.0,304.5,4.05,19.0,384.0,426.41,336.34
2016,7,16,16,0,120.0,283.0,4.1,19.0,359.0,402.91,319.43
2016,7,16,16,15,148.0,260.0,4.1,18.5,346.5,398.43,318.45
2016,7,16,16,30,176.0,237.0,4.1,18.0,334.0,391.31,315.21
2016,7,16,16,45,473.5,159.0,4.2,18.0,385.0,547.58,444.29
2016,7,16,17,0,771.0,81.0,4.3,18.0,436.0,652.2,529.34
2016,7,16,17,15,738.5,76.5,4.3,17.5,384.0,590.07,481.69
2016,7,16,17,30,706.0,72.0,4.3,17.0,332.0,528.94,433.85
2016,7,16,17,45,660.5,66.5,4.3,16.5,280.5,463.23,380.47
2016,7,16,18,0,615.0,61.0,4.3,16.0,229.0,398.44,325.88
2016,7,16,18,15,546.5,54.0,4.2,15.5,180.0,325.15,262.46
2016,7,16,18,30,478.0,47.0,4.1,15.0,131.0,258.43,202.99
2016,7,16,18,45,368.0,37.0,4.1,15.0,89.5,181.57,134.93
2016,7,16,19,0,258.0,27.0,4.1,15.0,48.0,115.72,67.57
2016,7,16,19,15,129.0,13.5,4.1,14.5,24.0,40.85,0.0
2016,7,16,19,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,4.15,13.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,17,5,15,134.5,12.0,4.45,13.0,22.0,10.91,0.0
2016,7,17,5,30,269.0,24.0,4.5,13.0,44.0,19.69,7.22
2016,7,17,5,45,383.5,33.0,4.6,13.5,85.0,26.4,17.0
2016,7,17,6,0,498.0,42.0,4.7,14.0,126.0,32.92,23.37
2016,7,17,6,15,565.0,48.0,4.65,14.0,174.0,36.6,26.99
2016,7,17,6,30,632.0,54.0,4.6,14.0,222.0,43.92,33.72
2016,7,17,6,45,316.0,59.5,4.6,14.5,143.5,42.76,32.65
2016,7,17,7,0,0.0,65.0,4.6,15.0,65.0,57.44,45.59
2016,7,17,7,15,0.0,102.5,4.55,15.5,102.5,88.27,72.52
2016,7,17,7,30,0.0,140.0,4.5,16.0,140.0,117.36,97.46
2016,7,17,7,45,22.5,177.5,4.45,16.5,190.0,147.17,116.65
2016,7,17,8,0,45.0,215.0,4.4,17.0,240.0,172.4,135.19
2016,7,17,8,15,42.0,232.0,4.4,17.0,256.5,190.6,149.46
2016,7,17,8,30,39.0,249.0,4.4,17.0,273.0,208.54,163.73
2016,7,17,8,45,27.0,243.5,4.45,17.5,261.0,207.26,162.63
2016,7,17,9,0,15.0,238.0,4.5,18.0,249.0,208.56,163.47
2016,7,17,9,15,21.0,265.5,4.55,18.0,281.5,235.68,184.65
2016,7,17,9,30,27.0,293.0,4.6,18.0,314.0,259.32,202.97
2016,7,17,9,45,26.0,303.0,4.65,18.0,324.5,271.33,212.16
2016,7,17,10,0,25.0,313.0,4.7,18.0,335.0,283.25,221.25
2016,7,17,10,15,27.0,329.0,4.7,18.0,353.0,301.98,235.6
2016,7,17,10,30,29.0,345.0,4.7,18.0,371.0,321.14,250.22
2016,7,17,10,45,32.5,362.5,4.75,18.5,392.0,343.1,266.51
2016,7,17,11,0,36.0,380.0,4.8,19.0,413.0,365.66,283.13
2016,7,17,11,15,28.0,355.5,4.8,19.0,381.5,342.14,264.85
2016,7,17,11,30,20.0,331.0,4.8,19.0,350.0,312.34,241.79
2016,7,17,11,45,35.5,379.5,4.8,19.0,414.0,378.31,292.6
2016,7,17,12,0,51.0,428.0,4.8,19.0,478.0,441.64,340.55
2016,7,17,12,15,167.0,445.0,4.9,18.5,605.5,578.65,447.03
2016,7,17,12,30,283.0,462.0,5.0,18.0,733.0,722.68,556.07
2016,7,17,12,45,356.0,427.5,5.1,18.0,765.5,770.62,593.11
2016,7,17,13,0,429.0,393.0,5.2,18.0,798.0,828.94,637.7
2016,7,17,13,15,352.0,417.0,5.3,18.0,746.0,775.93,598.13
2016,7,17,13,30,275.0,441.0,5.4,18.0,694.0,730.82,564.07
2016,7,17,13,45,297.0,423.5,5.5,18.0,691.0,740.18,572.88
2016,7,17,14,0,319.0,406.0,5.6,18.0,688.0,747.74,580.23
2016,7,17,14,15,203.0,398.0,5.65,18.0,575.5,610.17,476.51
2016,7,17,14,30,87.0,390.0,5.7,18.0,463.0,472.11,369.75
2016,7,17,14,45,142.0,378.5,5.8,18.0,491.5,531.33,417.9
2016,7,17,15,0,197.0,367.0,5.9,18.0,520.0,572.02,451.38
2016,7,17,15,15,119.0,327.5,5.95,17.5,419.0,454.39,360.78
2016,7,17,15,30,41.0,288.0,6.0,17.0,318.0,323.74,257.7
2016,7,17,15,45,68.5,283.0,6.1,17.0,328.5,343.87,275.6
2016,7,17,16,0,96.0,278.0,6.2,17.0,339.0,362.45,292.0
2016,7,17,16,15,101.0,256.5,6.2,16.5,316.5,342.12,277.31
2016,7,17,16,30,106.0,235.0,6.2,16.0,294.0,321.04,261.87
2016,7,17,16,45,99.5,211.5,6.25,16.0,262.5,288.31,235.96
2016,7,17,17,0,93.0,188.0,6.3,16.0,231.0,255.75,209.84
2016,7,17,17,15,46.5,139.0,6.2,15.5,160.5,168.21,137.18
2016,7,17,17,30,0.0,90.0,6.1,15.0,90.0,81.23,63.55
2016,7,17,17,45,0.0,76.0,6.1,15.0,76.0,68.28,52.68
2016,7,17,18,0,0.0,62.0,6.1,15.0,62.0,55.32,41.62
2016,7,17,18,15,231.5,54.0,6.0,14.5,94.5,178.22,144.87
2016,7,17,18,30,463.0,46.0,5.9,14.0,127.0,251.59,199.34
2016,7,17,18,45,350.0,36.5,5.8,13.5,86.0,175.1,130.98
2016,7,17,19,0,237.0,27.0,5.7,13.0,45.0,109.47,62.82
2016,7,17,19,15,118.5,13.5,5.65,13.0,22.5,38.53,0.0
2016,7,17,19,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,4.8,12.5,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,4.15,12.5,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,18,5,15,126.5,11.5,4.1,13.0,20.5,10.46,0.0
2016,7,18,5,30,253.0,23.0,4.1,13.0,41.0,18.82,6.04
2016,7,18,5,45,366.0,32.0,4.1,13.5,81.0,25.54,16.22
2016,7,18,6,0,479.0,41.0,4.1,14.0,121.0,32.07,22.61
2016,7,18,6,15,545.0,47.0,4.05,14.0,167.5,35.76,26.25
2016,7,18,6,30,611.0,53.0,4.0,14.0,214.0,39.38,29.66
2016,7,18,6,45,305.5,77.0,3.95,14.5,157.5,55.08,43.65
2016,7,18,7,0,0.0,101.0,3.9,15.0,101.0,86.14,70.96
2016,7,18,7,15,0.0,110.5,3.85,15.0,110.5,94.34,77.96
2016,7,18,7,30,0.0,120.0,3.8,15.0,120.0,102.47,84.81
2016,7,18,7,45,6.5,152.5,3.8,15.5,156.0,128.41,101.93
2016,7,18,8,0,13.0,185.0,3.8,16.0,192.0,155.71,123.36
2016,7,18,8,15,23.0,213.5,3.75,16.0,227.5,181.79,143.65
2016,7,18,8,30,33.0,242.0,3.7,16.0,263.0,202.23,159.35
2016,7,18,8,45,42.5,269.0,3.7,16.5,298.0,230.2,180.89
2016,7,18,9,0,52.0,296.0,3.7,17.0,333.0,259.8,203.62
2016,7,18,9,15,107.5,330.5,3.7,17.0,412.0,314.95,246.03
2016,7,18,9,30,163.0,365.0,3.7,17.0,491.0,373.29,291.02
2016,7,18,9,45,196.0,380.0,3.75,17.5,538.5,416.29,323.77
2016,7,18,10,0,229.0,395.0,3.8,18.0,586.0,462.7,358.89
2016,7,18,10,15,303.0,387.0,3.85,18.0,648.5,517.48,401.28
2016,7,18,10,30,377.0,379.0,3.9,18.0,711.0,580.55,449.6
2016,7,18,10,45,649.0,240.0,3.95,18.5,828.5,678.35,526.44
2016,7,18,11,0,921.0,101.0,4.0,19.0,946.0,786.69,607.98
2016,7,18,11,15,515.5,282.0,4.05,19.0,757.0,674.36,520.82
2016,7,18,11,30,110.0,463.0,4.1,19.0,568.0,511.74,391.9
2016,7,18,11,45,520.5,282.5,4.15,19.0,780.0,726.35,561.13
2016,7,18,12,0,931.0,102.0,4.2,19.0,992.0,931.8,709.36
2016,7,18,12,15,708.5,247.0,4.25,19.0,924.5,906.8,690.54
2016,7,18,12,30,486.0,392.0,4.3,19.0,857.0,855.4,648.3
2016,7,18,12,45,487.5,387.0,4.35,19.0,850.0,867.66,657.85
2016,7,18,13,0,489.0,382.0,4.4,19.0,843.0,877.53,665.49
2016,7,18,13,15,499.5,369.5,4.4,19.0,834.5,886.55,672.62
2016,7,18,13,30,510.0,357.0,4.4,19.0,826.0,893.04,678.07
2016,7,18,13,45,722.0,222.5,4.45,19.0,869.0,978.61,743.91
2016,7,18,14,0,934.0,88.0,4.5,19.0,912.0,1034.05,782.43
2016,7,18,14,15,929.0,86.5,4.5,19.0,884.0,1024.97,776.77
2016,7,18,14,30,924.0,85.0,4.5,19.0,856.0,1012.18,769.18
2016,7,18,14,45,740.5,162.5,4.5,19.0,764.0,917.53,704.88
2016,7,18,15,0,557.0,240.0,4.5,19.0,672.0,814.03,631.53
2016,7,18,15,15,549.0,231.5,4.5,19.0,638.5,787.59,614.29
2016,7,18,15,30,541.0,223.0,4.5,19.0,605.0,759.13,594.97
2016,7,18,15,45,707.5,147.5,4.5,19.0,614.5,818.04,641.44
2016,7,18,16,0,874.0,72.0,4.5,19.0,624.0,841.7,659.92
2016,7,18,16,15,858.0,70.0,4.55,18.5,576.5,797.27,630.9
2016,7,18,16,30,842.0,68.0,4.6,18.0,529.0,751.13,600.44
2016,7,18,16,45,821.5,65.0,4.65,18.0,479.0,698.99,563.67
2016,7,18,17,0,801.0,62.0,4.7,18.0,429.0,646.1,525.57
2016,7,18,17,15,772.5,59.0,4.75,17.5,378.0,592.41,485.97
2016,7,18,17,30,744.0,56.0,4.8,17.0,327.0,534.05,439.96
2016,7,18,17,45,703.0,52.0,4.9,16.5,276.5,468.46,386.41
2016,7,18,18,0,662.0,48.0,5.0,16.0,226.0,405.52,332.82
2016,7,18,18,15,600.5,42.5,4.95,15.5,178.0,334.59,270.61
2016,7,18,18,30,539.0,37.0,4.9,15.0,130.0,269.36,211.49
2016,7,18,18,45,434.0,29.5,4.85,15.0,88.5,193.45,142.94
2016,7,18,19,0,329.0,22.0,4.8,15.0,47.0,129.92,71.53
2016,7,18,19,15,164.5,11.0,4.65,14.5,23.5,46.44,0.0
2016,7,18,19,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,19,5,15,156.0,10.5,3.25,12.0,21.0,9.55,0.0
2016,7,19,5,30,312.0,21.0,3.3,12.0,42.0,17.11,4.36
2016,7,19,5,45,420.0,29.0,3.4,12.5,83.0,23.07,14.13
2016,7,19,6,0,528.0,37.0,3.5,13.0,124.0,31.47,22.17
2016,7,19,6,15,592.5,42.5,3.45,13.5,172.0,35.25,25.84
2016,7,19,6,30,657.0,48.0,3.4,14.0,220.0,38.97,29.3
2016,7,19,6,45,328.5,80.5,3.4,14.5,166.5,57.75,46.02
2016,7,19,7,0,0.0,113.0,3.4,15.0,113.0,94.96,78.72
2016,7,19,7,15,19.0,142.0,3.4,15.0,150.5,117.35,98.07
2016,7,19,7,30,38.0,171.0,3.4,15.0,188.0,132.14,110.59
2016,7,19,7,45,20.0,166.5,3.45,15.5,175.5,139.06,110.38
2016,7,19,8,0,2.0,162.0,3.5,16.0,163.0,137.35,108.74
2016,7,19,8,15,18.5,202.5,3.55,16.0,214.0,172.79,136.55
2016,7,19,8,30,35.0,243.0,3.6,16.0,265.0,203.32,160.16
2016,7,19,8,45,31.5,254.5,3.65,16.5,275.5,216.55,170.34
2016,7,19,9,0,28.0,266.0,3.7,17.0,286.0,229.28,180.05
2016,7,19,9,15,35.0,292.0,3.75,17.0,318.5,256.91,201.59
2016,7,19,9,30,42.0,318.0,3.8,17.0,351.0,285.81,224.01
2016,7,19,9,45,86.0,358.0,3.85,17.5,428.5,345.9,270.05
2016,7,19,10,0,130.0,398.0,3.9,18.0,506.0,409.55,318.31
2016,7,19,10,15,301.5,368.5,3.95,18.0,630.5,501.59,390.02
2016,7,19,10,30,473.0,339.0,4.0,18.0,755.0,611.3,474.23
2016,7,19,10,45,504.0,342.0,4.05,18.0,795.0,663.83,513.45
2016,7,19,11,0,535.0,345.0,4.1,18.0,835.0,717.82,553.48
2016,7,19,11,15,738.5,222.0,4.1,18.0,910.5,797.31,616.0
2016,7,19,11,30,942.0,99.0,4.1,18.0,986.0,876.02,672.56
2016,7,19,11,45,944.0,99.0,4.2,18.5,994.0,910.89,695.3
2016,7,19,12,0,946.0,99.0,4.3,19.0,1002.0,942.76,716.15
2016,7,19,12,15,946.0,99.0,4.35,19.0,1002.0,969.67,734.65
2016,7,19,12,30,946.0,99.0,4.4,19.0,1002.0,993.22,750.93
2016,7,19,12,45,940.0,102.0,4.45,19.0,993.5,1010.49,763.15
2016,7,19,13,0,934.0,105.0,4.5,19.0,985.0,1024.07,773.02
2016,7,19,13,15,931.5,104.0,4.55,19.0,970.5,1033.37,780.11
2016,7,19,13,30,929.0,103.0,4.6,19.0,956.0,1038.89,784.81
2016,7,19,13,45,928.5,100.0,4.7,19.5,935.5,1040.54,785.96
2016,7,19,14,0,928.0,97.0,4.8,20.0,915.0,1038.34,784.62
2016,7,19,14,15,922.0,95.5,4.85,19.5,886.5,1028.43,780.81
2016,7,19,14,30,916.0,94.0,4.9,19.0,858.0,1014.84,774.58
2016,7,19,14,45,911.0,91.0,5.0,19.0,824.0,996.98,764.34
2016,7,19,15,0,906.0,88.0,5.1,19.0,790.0,975.57,751.64
2016,7,19,15,15,714.0,158.5,5.1,19.0,694.0,871.26,679.13
2016,7,19,15,30,522.0,229.0,5.1,19.0,598.0,748.75,589.46
2016,7,19,15,45,693.5,153.5,5.2,19.0,610.5,812.86,641.68
2016,7,19,16,0,865.0,78.0,5.3,19.0,623.0,841.6,664.67
2016,7,19,16,15,848.0,75.5,5.3,18.5,575.5,796.08,634.12
2016,7,19,16,30,831.0,73.0,5.3,18.0,528.0,748.93,602.21
2016,7,19,16,45,812.0,69.5,5.35,18.0,478.0,697.77,565.69
2016,7,19,17,0,793.0,66.0,5.4,18.0,428.0,651.13,531.96
2016,7,19,17,15,763.5,62.5,5.35,17.5,377.0,591.16,486.61
2016,7,19,17,30,734.0,59.0,5.3,17.0,326.0,531.91,439.36
2016,7,19,17,45,694.5,54.5,5.25,16.5,275.5,466.97,385.78
2016,7,19,18,0,655.0,50.0,5.2,16.0,225.0,404.52,332.23
2016,7,19,18,15,591.5,44.0,5.05,15.5,176.5,332.38,268.86
2016,7,19,18,30,528.0,38.0,4.9,15.0,128.0,266.17,208.9
2016,7,19,18,45,424.5,30.0,4.75,15.0,87.0,193.36,142.72
2016,7,19,19,0,321.0,22.0,4.6,15.0,46.0,127.34,67.44
2016,7,19,19,15,160.5,11.0,4.5,14.5,23.0,45.55,0.0
2016,7,19,19,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,20,5,15,156.0,10.0,3.35,12.5,20.5,9.1,0.0
2016,7,20,5,30,312.0,20.0,3.5,13.0,41.0,16.26,3.07
2016,7,20,5,45,420.5,28.0,3.65,13.5,81.5,24.25,14.99
2016,7,20,6,0,529.0,36.0,3.8,14.0,122.0,30.61,21.28
2016,7,20,6,15,593.5,41.5,3.75,14.0,170.0,34.42,25.04
2016,7,20,6,30,658.0,47.0,3.7,14.0,218.0,38.18,28.58
2016,7,20,6,45,701.0,51.0,3.7,14.5,269.0,40.51,30.66
2016,7,20,7,0,744.0,55.0,3.7,15.0,320.0,42.8,32.6
2016,7,20,7,15,774.0,58.5,3.65,15.5,371.5,44.55,34.0
2016,7,20,7,30,804.0,62.0,3.6,16.0,423.0,53.77,41.93
2016,7,20,7,45,826.0,64.5,3.55,16.5,474.0,80.9,44.96
2016,7,20,8,0,848.0,67.0,3.5,17.0,525.0,137.24,73.79
2016,7,20,8,15,865.0,69.5,3.45,17.0,573.0,195.21,117.29
2016,7,20,8,30,882.0,72.0,3.4,17.0,621.0,254.8,168.29
2016,7,20,8,45,895.0,73.5,3.4,17.5,666.0,313.86,220.89
2016,7,20,9,0,908.0,75.0,3.4,18.0,711.0,373.56,273.96
2016,7,20,9,15,623.0,203.5,3.4,18.0,651.5,410.15,312.04
2016,7,20,9,30,338.0,332.0,3.4,18.0,592.0,423.97,327.3
2016,7,20,9,45,416.5,317.0,3.4,18.5,652.5,474.25,366.38
2016,7,20,10,0,495.0,302.0,3.4,19.0,713.0,534.47,412.52
2016,7,20,10,15,716.5,198.0,3.45,19.0,815.0,613.81,475.37
2016,7,20,10,30,938.0,94.0,3.5,19.0,917.0,707.85,548.79
2016,7,20,10,45,770.0,202.0,3.55,19.5,889.0,731.38,562.34
2016,7,20,11,0,602.0,310.0,3.6,20.0,861.0,736.42,561.96
2016,7,20,11,15,779.5,202.0,3.65,20.0,927.5,808.67,618.35
2016,7,20,11,30,957.0,94.0,3.7,20.0,994.0,884.16,671.05
2016,7,20,11,45,960.0,93.5,3.8,20.5,1002.5,919.92,694.08
2016,7,20,12,0,963.0,93.0,3.9,21.0,1011.0,952.67,715.22
2016,7,20,12,15,963.0,93.0,4.0,21.0,1011.5,980.0,734.02
2016,7,20,12,30,963.0,93.0,4.1,21.0,1012.0,1003.89,750.59
2016,7,20,12,45,962.5,92.5,4.25,21.0,1005.0,1023.26,764.52
2016,7,20,13,0,962.0,92.0,4.4,21.0,998.0,1038.95,776.11
2016,7,20,13,15,959.5,91.5,4.5,21.0,983.5,1048.89,783.85
2016,7,20,13,30,957.0,91.0,4.6,21.0,969.0,1054.97,789.38
2016,7,20,13,45,954.0,90.0,4.75,21.0,947.5,1056.14,792.23
2016,7,20,14,0,951.0,89.0,4.9,21.0,926.0,1053.42,792.58
2016,7,20,14,15,946.0,88.0,5.0,20.5,898.0,1044.85,790.18
2016,7,20,14,30,941.0,87.0,5.1,20.0,870.0,1032.49,785.29
2016,7,20,14,45,801.0,147.0,5.25,20.0,794.5,961.5,738.42
2016,7,20,15,0,661.0,207.0,5.4,20.0,719.0,886.46,687.9
2016,7,20,15,15,784.0,144.0,5.45,20.0,720.0,916.13,711.25
2016,7,20,15,30,907.0,81.0,5.5,20.0,721.0,932.19,724.47
2016,7,20,15,45,894.5,79.0,5.6,20.0,676.0,895.14,700.14
2016,7,20,16,0,882.0,77.0,5.7,20.0,631.0,855.56,673.98
2016,7,20,16,15,865.5,74.5,5.7,19.5,583.0,809.83,643.72
2016,7,20,16,30,849.0,72.0,5.7,19.0,535.0,762.38,611.66
2016,7,20,16,45,827.0,69.5,5.75,18.5,484.0,709.4,574.93
2016,7,20,17,0,805.0,67.0,5.8,18.0,433.0,661.2,541.03
2016,7,20,17,15,774.5,63.5,5.8,17.5,381.0,599.96,494.72
2016,7,20,17,30,744.0,60.0,5.8,17.0,329.0,539.51,446.46
2016,7,20,17,45,701.5,55.5,5.8,17.0,277.5,472.3,390.18
2016,7,20,18,0,659.0,51.0,5.8,17.0,226.0,407.87,334.32
2016,7,20,18,15,594.0,45.0,5.65,16.5,177.0,334.74,270.12
2016,7,20,18,30,529.0,39.0,5.5,16.0,128.0,267.66,209.44
2016,7,20,18,45,422.0,30.5,5.4,15.5,86.5,193.24,142.21
2016,7,20,19,0,315.0,22.0,5.3,15.0,45.0,125.28,63.26
2016,7,20,19,15,157.5,11.0,5.2,14.5,22.5,44.87,0.0
2016,7,20,19,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,4.8,13.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
