Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,20,21,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,21,5,15,151.5,10.0,3.95,13.0,20.0,9.1,0.0
2016,7,21,5,30,303.0,20.0,4.1,13.0,40.0,16.32,2.19
2016,7,21,5,45,414.5,28.5,4.35,13.5,80.5,22.75,13.64
2016,7,21,6,0,526.0,37.0,4.6,14.0,121.0,31.61,22.13
2016,7,21,6,15,591.0,42.5,4.6,14.5,169.0,35.36,25.79
2016,7,21,6,30,656.0,48.0,4.6,15.0,217.0,39.08,29.24
2016,7,21,6,45,699.5,52.0,4.6,15.5,268.0,41.37,31.28
2016,7,21,7,0,743.0,56.0,4.6,16.0,319.0,43.62,33.18
2016,7,21,7,15,773.0,59.5,4.5,16.0,370.5,45.35,34.62
2016,7,21,7,30,803.0,63.0,4.4,16.0,422.0,54.48,42.56
2016,7,21,7,45,825.5,65.5,4.3,16.5,472.5,80.94,45.37
2016,7,21,8,0,848.0,68.0,4.2,17.0,523.0,137.38,74.06
2016,7,21,8,15,864.5,70.0,4.1,17.0,571.5,194.98,117.22
2016,7,21,8,30,881.0,72.0,4.0,17.0,620.0,254.12,167.94
2016,7,21,8,45,894.0,73.5,3.9,17.5,664.5,313.19,220.64
2016,7,21,9,0,907.0,75.0,3.8,18.0,709.0,372.9,273.8
2016,7,21,9,15,917.0,76.5,3.75,18.5,749.5,431.82,325.31
2016,7,21,9,30,927.0,78.0,3.7,19.0,790.0,490.54,375.07
2016,7,21,9,45,933.5,80.0,3.7,19.5,825.0,547.45,421.85
2016,7,21,10,0,940.0,82.0,3.7,20.0,860.0,603.29,466.19
2016,7,21,10,15,946.0,83.0,3.75,20.0,889.5,656.64,508.34
2016,7,21,10,30,952.0,84.0,3.8,20.0,919.0,708.36,548.21
2016,7,21,10,45,957.5,84.5,3.9,20.0,941.5,757.44,584.83
2016,7,21,11,0,963.0,85.0,4.0,20.0,964.0,804.4,617.83
2016,7,21,11,15,966.0,85.5,4.1,20.0,980.0,847.05,647.58
2016,7,21,11,30,969.0,86.0,4.2,20.0,996.0,887.0,675.3
2016,7,21,11,45,971.5,86.0,4.35,20.5,1004.5,923.16,699.23
2016,7,21,12,0,974.0,86.0,4.5,21.0,1013.0,956.24,721.16
2016,7,21,12,15,974.5,86.0,4.65,21.0,1014.0,984.27,741.25
2016,7,21,12,30,975.0,86.0,4.8,21.0,1015.0,1008.84,759.09
2016,7,21,12,45,966.5,91.5,4.95,21.0,1006.5,1026.69,772.5
2016,7,21,13,0,958.0,97.0,5.1,21.0,998.0,1040.71,783.46
2016,7,21,13,15,955.5,96.5,5.1,20.5,983.5,1050.71,792.15
2016,7,21,13,30,953.0,96.0,5.1,20.0,969.0,1056.85,798.39
2016,7,21,13,45,953.5,92.5,5.15,20.0,948.5,1058.96,800.91
2016,7,21,14,0,954.0,89.0,5.2,20.0,928.0,1057.09,800.87
2016,7,21,14,15,948.5,88.0,5.15,20.0,899.5,1048.0,795.21
2016,7,21,14,30,943.0,87.0,5.1,20.0,871.0,1035.13,787.13
2016,7,21,14,45,791.5,151.5,5.1,20.0,791.0,957.67,734.69
2016,7,21,15,0,640.0,216.0,5.1,20.0,711.0,876.23,678.87
2016,7,21,15,15,778.5,146.5,5.05,19.5,717.0,914.23,708.88
2016,7,21,15,30,917.0,77.0,5.0,19.0,723.0,937.31,727.72
2016,7,21,15,45,907.0,74.0,5.0,19.0,678.5,900.95,703.42
2016,7,21,16,0,897.0,71.0,5.0,19.0,634.0,861.86,677.34
2016,7,21,16,15,881.0,69.0,5.0,18.5,585.5,816.53,647.69
2016,7,21,16,30,865.0,67.0,5.0,18.0,537.0,769.41,616.2
2016,7,21,16,45,844.5,64.0,5.05,18.0,486.0,716.2,578.55
2016,7,21,17,0,824.0,61.0,5.1,18.0,435.0,662.18,539.51
2016,7,21,17,15,794.5,58.0,5.1,17.5,382.5,601.76,494.73
2016,7,21,17,30,765.0,55.0,5.1,17.0,330.0,546.51,450.74
2016,7,21,17,45,722.0,51.0,5.1,17.0,278.5,478.59,394.19
2016,7,21,18,0,679.0,47.0,5.1,17.0,227.0,413.5,338.0
2016,7,21,18,15,615.0,42.0,4.95,16.5,178.0,340.96,274.4
2016,7,21,18,30,551.0,37.0,4.8,16.0,129.0,274.32,214.04
2016,7,21,18,45,441.0,29.0,4.7,15.5,86.5,195.39,143.02
2016,7,21,19,0,331.0,21.0,4.6,15.0,44.0,128.28,60.88
2016,7,21,19,15,165.5,10.5,4.5,14.5,22.0,46.17,0.0
2016,7,21,19,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,22,5,15,152.5,9.5,3.75,12.5,19.0,8.64,0.0
2016,7,22,5,30,305.0,19.0,3.9,13.0,38.0,16.87,1.34
2016,7,22,5,45,416.0,27.5,4.05,13.5,79.0,23.9,14.54
2016,7,22,6,0,527.0,36.0,4.2,14.0,120.0,30.74,21.35
2016,7,22,6,15,594.5,42.0,4.1,14.5,168.5,34.99,25.46
2016,7,22,6,30,662.0,48.0,4.0,15.0,217.0,39.16,29.32
2016,7,22,6,45,705.5,52.5,3.95,15.5,268.5,41.87,31.73
2016,7,22,7,0,749.0,57.0,3.9,16.0,320.0,44.5,33.97
2016,7,22,7,15,780.5,60.5,3.8,16.5,372.5,46.21,35.32
2016,7,22,7,30,812.0,64.0,3.7,17.0,425.0,55.27,43.08
2016,7,22,7,45,834.5,66.5,3.65,17.5,476.5,81.34,45.68
2016,7,22,8,0,857.0,69.0,3.6,18.0,528.0,138.42,74.32
2016,7,22,8,15,874.0,71.5,3.55,18.0,577.5,197.12,118.0
2016,7,22,8,30,891.0,74.0,3.5,18.0,627.0,257.43,169.35
2016,7,22,8,45,904.0,76.0,3.5,18.5,672.5,317.61,222.68
2016,7,22,9,0,917.0,78.0,3.5,19.0,718.0,378.44,276.49
2016,7,22,9,15,927.0,79.5,3.5,19.5,759.0,438.06,328.3
2016,7,22,9,30,937.0,81.0,3.5,20.0,800.0,497.46,378.35
2016,7,22,9,45,935.5,88.0,3.55,20.5,833.0,555.23,425.52
2016,7,22,10,0,934.0,95.0,3.6,21.0,866.0,611.13,469.61
2016,7,22,10,15,940.0,96.0,3.65,21.0,895.5,664.39,511.39
2016,7,22,10,30,946.0,97.0,3.7,21.0,925.0,716.04,550.92
2016,7,22,10,45,776.5,201.5,3.75,21.5,892.5,736.13,562.27
2016,7,22,11,0,607.0,306.0,3.8,22.0,860.0,737.6,559.44
2016,7,22,11,15,621.5,298.0,3.9,22.0,873.5,772.68,585.49
2016,7,22,11,30,636.0,290.0,4.0,22.0,887.0,806.77,610.39
2016,7,22,11,45,801.5,194.0,4.1,22.5,952.5,884.07,666.4
2016,7,22,12,0,967.0,98.0,4.2,23.0,1018.0,961.98,718.02
2016,7,22,12,15,966.5,98.0,4.3,23.0,1018.0,989.11,736.23
2016,7,22,12,30,966.0,98.0,4.4,23.0,1018.0,1012.76,752.52
2016,7,22,12,45,963.5,98.5,4.55,23.0,1010.0,1031.4,766.02
2016,7,22,13,0,961.0,99.0,4.7,23.0,1002.0,1046.3,777.51
2016,7,22,13,15,958.0,98.5,4.85,23.0,987.0,1055.89,785.6
2016,7,22,13,30,955.0,98.0,5.0,23.0,972.0,1061.6,791.25
2016,7,22,13,45,951.0,97.5,5.15,23.0,950.0,1062.41,793.75
2016,7,22,14,0,947.0,97.0,5.3,23.0,928.0,1059.35,793.75
2016,7,22,14,15,941.0,95.5,5.35,22.5,899.0,1049.36,789.95
2016,7,22,14,30,935.0,94.0,5.4,22.0,870.0,1035.6,783.68
2016,7,22,14,45,926.5,93.0,5.5,22.0,835.0,1016.27,772.46
2016,7,22,15,0,918.0,92.0,5.6,22.0,800.0,993.49,758.86
2016,7,22,15,15,908.0,90.0,5.6,21.5,759.5,964.86,741.96
2016,7,22,15,30,898.0,88.0,5.6,21.0,719.0,933.16,722.78
2016,7,22,15,45,883.5,86.5,5.65,21.0,674.0,895.16,697.82
2016,7,22,16,0,869.0,85.0,5.7,21.0,629.0,854.79,670.92
2016,7,22,16,15,851.5,82.5,5.65,20.5,580.5,808.67,640.27
2016,7,22,16,30,834.0,80.0,5.6,20.0,532.0,767.46,612.83
2016,7,22,16,45,809.0,77.0,5.6,20.0,480.5,711.72,572.94
2016,7,22,17,0,784.0,74.0,5.6,20.0,429.0,655.55,532.02
2016,7,22,17,15,751.5,70.0,5.5,19.5,376.5,593.18,484.69
2016,7,22,17,30,719.0,66.0,5.4,19.0,324.0,531.79,435.97
2016,7,22,17,45,669.0,61.5,5.35,18.5,271.5,461.39,378.37
2016,7,22,18,0,619.0,57.0,5.3,18.0,219.0,397.11,323.66
2016,7,22,18,15,548.0,50.5,5.15,17.5,170.5,322.87,259.11
2016,7,22,18,30,477.0,44.0,5.0,17.0,122.0,255.51,198.85
2016,7,22,18,45,357.0,34.0,4.9,16.5,81.0,175.29,127.83
2016,7,22,19,0,237.0,24.0,4.8,16.0,40.0,104.46,45.26
2016,7,22,19,15,118.5,12.0,4.7,15.5,20.0,37.11,0.0
2016,7,22,19,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,23,5,15,114.0,10.5,3.1,13.5,17.0,9.55,0.0
2016,7,23,5,30,228.0,21.0,3.1,14.0,34.0,17.33,0.11
2016,7,23,5,45,349.5,30.5,3.1,14.5,74.0,24.56,14.94
2016,7,23,6,0,471.0,40.0,3.1,15.0,114.0,31.56,21.95
2016,7,23,6,15,543.0,47.0,2.95,15.5,161.5,36.1,26.32
2016,7,23,6,30,615.0,54.0,2.8,16.0,209.0,40.51,30.4
2016,7,23,6,45,665.0,58.5,2.65,16.5,261.0,46.74,35.92
2016,7,23,7,0,715.0,63.0,2.5,17.0,313.0,49.17,37.96
2016,7,23,7,15,747.5,67.0,2.5,17.5,365.0,51.04,39.43
2016,7,23,7,30,780.0,71.0,2.5,18.0,417.0,52.83,40.78
2016,7,23,7,45,806.0,73.5,2.5,19.0,468.5,77.0,42.69
2016,7,23,8,0,832.0,76.0,2.5,20.0,520.0,140.58,76.52
2016,7,23,8,15,850.0,78.5,2.55,20.5,569.0,198.14,118.49
2016,7,23,8,30,868.0,81.0,2.6,21.0,618.0,257.42,167.84
2016,7,23,8,45,881.5,83.0,2.65,21.5,663.5,316.55,219.33
2016,7,23,9,0,895.0,85.0,2.7,22.0,709.0,376.4,271.34
2016,7,23,9,15,905.5,87.0,2.8,22.5,749.5,435.53,321.86
2016,7,23,9,30,916.0,89.0,2.9,23.0,790.0,494.53,370.79
2016,7,23,9,45,925.5,90.0,3.0,23.5,825.5,551.8,416.88
2016,7,23,10,0,935.0,91.0,3.1,24.0,861.0,608.29,460.88
2016,7,23,10,15,941.0,92.0,3.2,24.0,890.5,661.63,502.21
2016,7,23,10,30,947.0,93.0,3.3,24.0,920.0,713.35,541.34
2016,7,23,10,45,793.5,190.0,3.45,24.5,895.5,737.12,555.79
2016,7,23,11,0,640.0,287.0,3.6,25.0,871.0,746.75,559.36
2016,7,23,11,15,658.5,276.0,3.75,25.0,885.0,783.45,586.47
2016,7,23,11,30,677.0,265.0,3.9,25.0,899.0,819.22,612.53
2016,7,23,11,45,816.0,183.5,4.05,25.0,954.5,887.55,662.04
2016,7,23,12,0,955.0,102.0,4.2,25.0,1010.0,955.59,708.17
2016,7,23,12,15,955.5,102.0,4.35,25.0,1011.0,983.41,727.06
2016,7,23,12,30,956.0,102.0,4.5,25.0,1012.0,1007.84,744.03
2016,7,23,12,45,743.5,232.5,4.65,25.0,937.0,969.31,719.37
2016,7,23,13,0,531.0,363.0,4.8,25.0,862.0,903.23,670.84
2016,7,23,13,15,739.0,233.0,4.9,25.0,915.0,994.15,739.46
2016,7,23,13,30,947.0,103.0,5.0,25.0,968.0,1059.47,783.96
2016,7,23,13,45,753.0,207.0,5.1,25.0,885.0,996.94,743.04
2016,7,23,14,0,559.0,311.0,5.2,25.0,802.0,907.76,680.42
2016,7,23,14,15,744.0,204.5,5.2,24.5,835.0,987.35,741.41
2016,7,23,14,30,929.0,98.0,5.2,24.0,868.0,1034.7,775.72
2016,7,23,14,45,806.5,147.0,5.25,24.0,795.0,968.83,731.99
2016,7,23,15,0,684.0,196.0,5.3,24.0,722.0,898.84,685.34
2016,7,23,15,15,788.5,144.0,5.3,23.5,720.0,922.19,704.93
2016,7,23,15,30,893.0,92.0,5.3,23.0,718.0,933.71,715.9
2016,7,23,15,45,879.0,90.0,5.3,23.0,672.5,895.71,690.76
2016,7,23,16,0,865.0,88.0,5.3,23.0,627.0,855.32,663.99
2016,7,23,16,15,847.0,85.0,5.2,22.5,578.5,808.33,632.91
2016,7,23,16,30,829.0,82.0,5.1,22.0,530.0,766.35,605.08
2016,7,23,16,45,804.0,79.0,5.1,21.5,478.5,710.74,567.01
2016,7,23,17,0,779.0,76.0,5.1,21.0,427.0,654.71,527.74
2016,7,23,17,15,746.0,72.0,5.05,20.5,374.5,592.15,480.75
2016,7,23,17,30,713.0,68.0,5.0,20.0,322.0,530.62,432.44
2016,7,23,17,45,662.0,63.5,5.0,19.5,270.0,462.33,376.96
2016,7,23,18,0,611.0,59.0,5.0,19.0,218.0,395.58,320.74
2016,7,23,18,15,538.5,51.5,4.9,18.5,169.0,319.83,255.42
2016,7,23,18,30,466.0,44.0,4.8,18.0,120.0,251.21,194.51
2016,7,23,18,45,343.0,34.0,4.7,17.5,79.0,170.6,123.44
2016,7,23,19,0,220.0,24.0,4.6,17.0,38.0,99.14,38.17
2016,7,23,19,15,110.0,12.0,4.5,16.5,19.0,35.21,0.0
2016,7,23,19,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,4.35,15.5,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,4.15,14.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,24,5,15,95.0,10.5,3.1,13.5,16.0,9.55,0.0
2016,7,24,5,30,190.0,21.0,3.1,14.0,32.0,17.38,0.0
2016,7,24,5,45,311.5,32.0,3.15,14.5,70.5,25.95,15.99
2016,7,24,6,0,433.0,43.0,3.2,15.0,109.0,34.2,24.22
2016,7,24,6,15,508.0,50.5,3.05,15.5,157.0,39.0,28.86
2016,7,24,6,30,583.0,58.0,2.9,16.0,205.0,43.67,33.19
2016,7,24,6,45,633.0,63.5,2.8,16.5,256.0,46.5,35.71
2016,7,24,7,0,683.0,69.0,2.7,17.0,307.0,49.25,38.03
2016,7,24,7,15,476.0,119.5,2.65,17.5,298.0,83.15,67.52
2016,7,24,7,30,269.0,170.0,2.6,18.0,289.0,119.64,98.63
2016,7,24,7,45,537.5,127.5,2.6,18.5,401.5,100.85,67.89
2016,7,24,8,0,806.0,85.0,2.6,19.0,514.0,137.0,75.01
2016,7,24,8,15,825.5,88.0,2.6,19.0,563.0,194.18,117.08
2016,7,24,8,30,845.0,91.0,2.6,19.0,612.0,259.68,171.77
2016,7,24,8,45,861.5,92.5,2.65,19.5,658.0,318.13,222.78
2016,7,24,9,0,878.0,94.0,2.7,20.0,704.0,377.63,274.67
2016,7,24,9,15,889.0,96.0,2.7,20.5,744.5,436.17,324.81
2016,7,24,9,30,900.0,98.0,2.7,21.0,785.0,494.66,373.35
2016,7,24,9,45,909.0,99.5,2.75,21.5,821.0,551.4,419.07
2016,7,24,10,0,918.0,101.0,2.8,22.0,857.0,607.36,462.66
2016,7,24,10,15,924.5,102.0,2.85,22.0,886.5,660.32,503.65
2016,7,24,10,30,931.0,103.0,2.9,22.0,916.0,711.75,542.46
2016,7,24,10,45,782.5,197.0,3.0,22.5,892.0,735.69,556.96
2016,7,24,11,0,634.0,291.0,3.1,23.0,868.0,746.09,561.01
2016,7,24,11,15,626.5,302.5,3.2,23.0,880.5,781.43,586.25
2016,7,24,11,30,619.0,314.0,3.3,23.0,893.0,814.49,609.41
2016,7,24,11,45,637.5,299.5,3.4,23.5,900.5,844.98,630.32
2016,7,24,12,0,656.0,285.0,3.5,24.0,908.0,873.93,650.01
2016,7,24,12,15,577.0,335.5,3.65,24.0,884.0,872.03,647.21
2016,7,24,12,30,498.0,386.0,3.8,24.0,860.0,864.48,640.63
2016,7,24,12,45,516.0,366.0,4.0,24.0,853.5,878.58,652.33
2016,7,24,13,0,534.0,346.0,4.2,24.0,847.0,890.26,662.31
2016,7,24,13,15,737.5,225.5,4.35,23.5,905.5,985.8,734.35
2016,7,24,13,30,941.0,105.0,4.5,23.0,964.0,1056.22,783.63
2016,7,24,13,45,736.5,214.0,4.65,23.0,876.5,988.41,739.66
2016,7,24,14,0,532.0,323.0,4.8,23.0,789.0,893.6,672.76
2016,7,24,14,15,725.0,212.0,4.85,23.0,824.5,976.98,736.3
2016,7,24,14,30,918.0,101.0,4.9,23.0,860.0,1027.74,771.77
2016,7,24,14,45,767.5,163.5,5.0,23.0,780.0,948.72,719.32
2016,7,24,15,0,617.0,226.0,5.1,23.0,700.0,866.13,663.36
2016,7,24,15,15,747.0,160.5,5.1,22.5,704.0,907.66,696.5
2016,7,24,15,30,877.0,95.0,5.1,22.0,708.0,922.97,710.03
2016,7,24,15,45,705.5,141.5,5.1,21.5,614.5,812.81,634.25
2016,7,24,16,0,534.0,188.0,5.1,21.0,521.0,687.66,543.96
2016,7,24,16,15,670.0,137.0,5.05,20.5,520.5,733.06,582.54
2016,7,24,16,30,806.0,86.0,5.0,20.0,520.0,753.35,600.18
2016,7,24,16,45,779.5,82.5,4.95,20.0,468.5,696.88,559.4
2016,7,24,17,0,753.0,79.0,4.9,20.0,417.0,640.16,518.09
2016,7,24,17,15,719.0,75.0,4.85,19.5,365.0,578.04,470.96
2016,7,24,17,30,685.0,71.0,4.8,19.0,313.0,519.63,424.83
2016,7,24,17,45,636.5,65.0,4.75,18.5,262.0,450.04,368.14
2016,7,24,18,0,588.0,59.0,4.7,18.0,211.0,384.06,312.36
2016,7,24,18,15,515.0,51.5,4.6,17.5,163.0,309.3,247.7
2016,7,24,18,30,442.0,44.0,4.5,17.0,115.0,241.77,187.62
2016,7,24,18,45,326.0,33.0,4.45,16.5,75.5,163.88,118.43
2016,7,24,19,0,210.0,22.0,4.4,16.0,36.0,94.03,30.92
2016,7,24,19,15,105.0,11.0,4.3,15.5,18.0,33.17,0.0
2016,7,24,19,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,4.05,14.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,25,5,15,93.5,10.0,3.05,12.5,15.0,9.1,0.0
2016,7,25,5,30,187.0,20.0,3.1,13.0,30.0,16.51,0.0
2016,7,25,5,45,309.0,31.0,3.15,13.5,68.5,25.12,15.25
2016,7,25,6,0,431.0,42.0,3.2,14.0,107.0,33.4,23.59
2016,7,25,6,15,506.5,50.0,3.05,14.0,155.0,38.65,28.73
2016,7,25,6,30,582.0,58.0,2.9,14.0,203.0,43.75,33.53
2016,7,25,6,45,307.5,92.5,2.8,14.5,170.5,66.6,53.88
2016,7,25,7,0,33.0,127.0,2.7,15.0,138.0,100.57,83.65
2016,7,25,7,15,108.0,153.0,2.6,15.5,199.0,114.13,95.08
2016,7,25,7,30,183.0,179.0,2.5,16.0,260.0,131.23,109.37
2016,7,25,7,45,167.0,203.5,2.45,16.5,284.0,152.99,118.56
2016,7,25,8,0,151.0,228.0,2.4,17.0,308.0,183.07,139.34
2016,7,25,8,15,248.5,236.5,2.4,17.5,383.0,212.48,157.29
2016,7,25,8,30,346.0,245.0,2.4,18.0,458.0,260.32,191.69
2016,7,25,8,45,607.0,172.5,2.45,18.5,579.5,299.71,216.59
2016,7,25,9,0,868.0,100.0,2.5,19.0,701.0,378.8,276.6
2016,7,25,9,15,880.0,102.0,2.5,19.0,742.5,437.32,327.25
2016,7,25,9,30,892.0,104.0,2.5,19.0,784.0,495.9,376.65
2016,7,25,9,45,895.5,108.5,2.5,19.5,818.0,552.04,421.93
2016,7,25,10,0,899.0,113.0,2.5,20.0,852.0,606.88,464.59
2016,7,25,10,15,705.5,219.5,2.55,20.5,812.0,626.34,477.95
2016,7,25,10,30,512.0,326.0,2.6,21.0,772.0,628.01,476.68
2016,7,25,10,45,562.5,314.0,2.65,21.5,815.5,683.45,516.92
2016,7,25,11,0,613.0,302.0,2.7,22.0,859.0,740.08,556.98
2016,7,25,11,15,771.0,210.5,2.7,22.0,923.5,815.23,612.87
2016,7,25,11,30,929.0,119.0,2.7,22.0,988.0,885.98,661.04
2016,7,25,11,45,932.0,119.0,2.75,22.0,996.5,921.84,684.6
2016,7,25,12,0,935.0,119.0,2.8,22.0,1005.0,954.79,706.45
2016,7,25,12,15,935.5,119.0,2.85,22.0,1005.5,982.38,724.74
2016,7,25,12,30,936.0,119.0,2.9,22.0,1006.0,1006.65,740.93
2016,7,25,12,45,935.5,118.0,2.95,22.5,999.0,1025.54,752.22
2016,7,25,13,0,935.0,117.0,3.0,23.0,992.0,1040.82,761.26
2016,7,25,13,15,932.0,116.5,3.05,23.0,977.0,1050.41,768.21
2016,7,25,13,30,929.0,116.0,3.1,23.0,962.0,1056.21,772.87
2016,7,25,13,45,737.5,216.0,3.2,23.0,877.5,992.22,732.41
2016,7,25,14,0,546.0,316.0,3.3,23.0,793.0,901.14,669.69
2016,7,25,14,15,558.5,293.5,3.35,22.5,768.0,890.86,666.65
2016,7,25,14,30,571.0,271.0,3.4,22.0,743.0,877.35,660.79
2016,7,25,14,45,611.5,240.5,3.45,22.0,726.5,884.78,668.63
2016,7,25,15,0,652.0,210.0,3.5,22.0,710.0,883.99,670.5
2016,7,25,15,15,767.5,153.0,3.45,21.5,711.0,919.16,697.15
2016,7,25,15,30,883.0,96.0,3.4,21.0,712.0,930.17,707.06
2016,7,25,15,45,708.0,142.0,3.4,21.0,615.5,816.14,629.14
2016,7,25,16,0,533.0,188.0,3.4,21.0,519.0,687.26,537.27
2016,7,25,16,15,481.5,186.5,3.35,20.5,467.5,625.07,493.4
2016,7,25,16,30,430.0,185.0,3.3,20.0,416.0,564.73,449.44
2016,7,25,16,45,604.5,129.5,3.25,20.0,419.5,622.82,497.57
2016,7,25,17,0,779.0,74.0,3.2,20.0,423.0,652.92,522.54
2016,7,25,17,15,746.0,70.0,3.15,19.5,370.5,590.28,475.88
2016,7,25,17,30,713.0,66.0,3.1,19.0,318.0,528.68,428.28
2016,7,25,17,45,666.0,60.5,3.05,18.5,266.0,458.95,372.41
2016,7,25,18,0,619.0,55.0,3.0,18.0,214.0,395.11,318.96
2016,7,25,18,15,547.0,48.0,2.9,17.5,165.0,319.76,254.41
2016,7,25,18,30,475.0,41.0,2.8,17.0,116.0,251.55,194.05
2016,7,25,18,45,357.0,31.0,2.75,16.5,76.0,172.26,123.49
2016,7,25,19,0,239.0,21.0,2.7,16.0,36.0,100.6,26.41
2016,7,25,19,15,119.5,10.5,2.6,15.5,18.0,35.89,0.0
2016,7,25,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,26,5,15,97.5,9.5,0.75,14.5,14.5,8.64,0.0
2016,7,26,5,30,195.0,19.0,0.8,15.0,29.0,15.66,0.0
2016,7,26,5,45,314.0,30.0,0.85,15.5,67.5,24.3,14.34
2016,7,26,6,0,433.0,41.0,0.9,16.0,106.0,32.6,22.71
2016,7,26,6,15,508.0,49.0,0.85,16.0,153.5,37.89,27.84
2016,7,26,6,30,583.0,57.0,0.8,16.0,201.0,43.02,32.64
2016,7,26,6,45,631.0,63.0,0.8,16.5,252.0,46.26,35.53
2016,7,26,7,0,679.0,69.0,0.8,17.0,303.0,49.37,38.18
2016,7,26,7,15,714.5,74.0,0.8,17.5,355.0,56.58,44.32
2016,7,26,7,30,750.0,79.0,0.8,18.0,407.0,58.91,46.12
2016,7,26,7,45,774.5,83.0,0.85,19.0,458.0,81.43,47.88
2016,7,26,8,0,799.0,87.0,0.9,20.0,509.0,136.96,74.94
2016,7,26,8,15,818.5,90.0,0.9,20.5,558.0,193.87,115.79
2016,7,26,8,30,838.0,93.0,0.9,21.0,607.0,252.84,163.96
2016,7,26,8,45,851.5,96.5,0.95,22.0,652.5,317.91,218.45
2016,7,26,9,0,865.0,100.0,1.0,23.0,698.0,377.61,268.38
2016,7,26,9,15,876.5,102.0,1.05,23.5,739.0,435.83,316.57
2016,7,26,9,30,888.0,104.0,1.1,24.0,780.0,494.06,363.22
2016,7,26,9,45,895.0,107.0,1.15,24.5,815.0,550.6,407.01
2016,7,26,10,0,902.0,110.0,1.2,25.0,850.0,606.18,448.54
2016,7,26,10,15,711.0,216.5,1.3,25.0,813.0,627.48,463.86
2016,7,26,10,30,520.0,323.0,1.4,25.0,776.0,631.15,465.37
2016,7,26,10,45,722.0,219.0,1.5,25.5,865.0,714.42,526.57
2016,7,26,11,0,924.0,115.0,1.6,26.0,954.0,803.76,588.94
2016,7,26,11,15,927.5,115.5,1.75,26.0,969.5,845.88,616.82
2016,7,26,11,30,931.0,116.0,1.9,26.0,985.0,885.43,643.39
2016,7,26,11,45,720.5,248.0,2.1,26.5,923.5,871.57,633.43
2016,7,26,12,0,510.0,380.0,2.3,27.0,862.0,832.68,602.8
2016,7,26,12,15,519.5,375.5,2.4,27.0,867.0,857.74,620.87
2016,7,26,12,30,529.0,371.0,2.5,27.0,872.0,880.94,637.14
2016,7,26,12,45,726.0,246.0,2.65,27.0,928.0,967.76,700.49
2016,7,26,13,0,923.0,121.0,2.8,27.0,984.0,1033.69,743.63
2016,7,26,13,15,920.0,120.5,2.9,27.0,969.5,1043.21,750.41
2016,7,26,13,30,917.0,120.0,3.0,27.0,955.0,1048.98,755.44
2016,7,26,13,45,914.0,118.0,3.1,27.0,933.0,1049.43,757.23
2016,7,26,14,0,911.0,116.0,3.2,27.0,911.0,1046.07,756.73
2016,7,26,14,15,904.5,114.5,3.2,26.5,882.0,1035.97,752.68
2016,7,26,14,30,898.0,113.0,3.2,26.0,853.0,1022.2,746.39
2016,7,26,14,45,715.0,184.5,3.25,26.0,758.0,928.27,686.14
2016,7,26,15,0,532.0,256.0,3.3,26.0,663.0,811.77,606.86
2016,7,26,15,15,531.0,240.5,3.25,25.5,629.0,784.8,591.46
2016,7,26,15,30,530.0,225.0,3.2,25.0,595.0,755.46,573.58
2016,7,26,15,45,533.0,205.5,3.2,25.0,556.5,723.01,552.6
2016,7,26,16,0,536.0,186.0,3.2,25.0,518.0,688.07,529.6
2016,7,26,16,15,664.5,138.0,3.15,24.5,516.5,730.48,564.15
2016,7,26,16,30,793.0,90.0,3.1,24.0,515.0,748.51,579.41
2016,7,26,16,45,768.5,86.0,3.05,24.0,464.0,693.34,541.12
2016,7,26,17,0,744.0,82.0,3.0,24.0,413.0,637.78,502.27
2016,7,26,17,15,709.0,77.0,2.9,23.0,360.5,576.7,458.23
2016,7,26,17,30,674.0,72.0,2.8,22.0,308.0,514.51,411.53
2016,7,26,17,45,625.0,66.0,2.7,21.5,257.0,445.08,356.52
2016,7,26,18,0,576.0,60.0,2.6,21.0,206.0,379.32,302.33
2016,7,26,18,15,502.5,51.5,2.5,20.0,158.0,303.76,239.09
2016,7,26,18,30,429.0,43.0,2.4,19.0,110.0,235.58,180.06
2016,7,26,18,45,314.0,31.5,2.3,18.5,71.0,158.33,111.88
2016,7,26,19,0,199.0,20.0,2.2,18.0,32.0,87.94,14.82
2016,7,26,19,15,99.5,10.0,2.1,17.5,16.0,30.99,0.0
2016,7,26,19,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,27,5,15,46.0,8.0,1.2,15.0,10.0,7.28,0.0
2016,7,27,5,30,92.0,16.0,1.2,15.0,20.0,12.57,0.0
2016,7,27,5,45,186.5,31.5,1.25,15.5,54.0,24.52,14.34
2016,7,27,6,0,281.0,47.0,1.3,16.0,88.0,36.13,25.71
2016,7,27,6,15,351.5,59.5,1.25,16.5,131.5,45.03,34.0
2016,7,27,6,30,422.0,72.0,1.2,17.0,175.0,53.64,41.8
2016,7,27,6,45,478.0,81.0,1.2,17.5,223.5,60.17,47.58
2016,7,27,7,0,534.0,90.0,1.2,18.0,272.0,64.97,51.65
2016,7,27,7,15,573.0,97.5,1.2,18.5,321.5,68.23,54.27
2016,7,27,7,30,612.0,105.0,1.2,19.0,371.0,71.29,56.63
2016,7,27,7,45,645.0,109.5,1.3,19.5,421.0,90.11,57.52
2016,7,27,8,0,678.0,114.0,1.4,20.0,471.0,139.64,82.04
2016,7,27,8,15,701.0,118.5,1.4,20.5,518.5,191.66,119.34
2016,7,27,8,30,724.0,123.0,1.4,21.0,566.0,246.29,163.71
2016,7,27,8,45,745.0,125.5,1.45,21.5,611.0,306.0,213.87
2016,7,27,9,0,766.0,128.0,1.5,22.0,656.0,362.12,261.25
2016,7,27,9,15,779.5,131.0,1.55,22.5,696.0,417.32,307.22
2016,7,27,9,30,793.0,134.0,1.6,23.0,736.0,473.02,352.22
2016,7,27,9,45,784.5,146.5,1.65,23.5,765.5,525.83,393.6
2016,7,27,10,0,776.0,159.0,1.7,24.0,795.0,576.43,431.85
2016,7,27,10,15,784.5,161.5,1.8,24.0,824.0,626.56,469.85
2016,7,27,10,30,793.0,164.0,1.9,24.0,853.0,675.77,506.31
2016,7,27,10,45,804.0,162.5,2.0,24.5,876.5,722.07,539.08
2016,7,27,11,0,815.0,161.0,2.1,25.0,900.0,767.13,570.29
2016,7,27,11,15,819.0,162.5,2.2,25.0,915.5,807.89,598.22
2016,7,27,11,30,823.0,164.0,2.3,25.0,931.0,846.47,624.15
2016,7,27,11,45,830.0,161.0,2.4,25.5,940.5,881.08,646.09
2016,7,27,12,0,837.0,158.0,2.5,26.0,950.0,913.22,666.31
2016,7,27,12,15,837.0,158.5,2.6,26.0,950.5,939.64,684.08
2016,7,27,12,30,837.0,159.0,2.7,26.0,951.0,962.96,699.92
2016,7,27,12,45,848.5,150.0,2.8,26.0,947.5,973.5,707.56
2016,7,27,13,0,860.0,141.0,2.9,26.0,944.0,992.05,720.63
2016,7,27,13,15,856.5,140.5,2.95,25.5,929.5,1000.62,728.26
2016,7,27,13,30,853.0,140.0,3.0,25.0,915.0,1005.67,733.84
2016,7,27,13,45,852.5,136.0,3.15,25.0,895.0,1006.68,736.34
2016,7,27,14,0,852.0,132.0,3.3,25.0,875.0,1004.05,736.57
2016,7,27,14,15,701.5,201.0,3.3,24.5,799.0,943.91,699.08
2016,7,27,14,30,551.0,270.0,3.3,24.0,723.0,857.7,641.15
2016,7,27,14,45,544.0,262.0,3.35,24.0,694.0,837.52,629.28
2016,7,27,15,0,537.0,254.0,3.4,24.0,665.0,815.02,615.25
2016,7,27,15,15,522.5,242.0,3.35,23.5,624.0,778.94,592.34
2016,7,27,15,30,508.0,230.0,3.3,23.0,583.0,741.16,568.01
2016,7,27,15,45,459.0,230.0,3.3,23.0,533.5,684.12,527.73
2016,7,27,16,0,410.0,230.0,3.3,23.0,484.0,627.95,487.51
2016,7,27,16,15,390.0,214.0,3.25,22.5,439.5,565.16,443.64
2016,7,27,16,30,370.0,198.0,3.2,22.0,395.0,517.86,410.05
2016,7,27,16,45,532.5,141.0,3.15,21.5,393.5,575.6,458.55
2016,7,27,17,0,695.0,84.0,3.1,21.0,392.0,608.42,486.96
2016,7,27,17,15,659.0,79.0,3.05,20.5,341.5,546.37,439.92
2016,7,27,17,30,623.0,74.0,3.0,20.0,291.0,485.92,393.06
2016,7,27,17,45,579.0,66.5,2.95,19.5,242.0,420.05,340.17
2016,7,27,18,0,535.0,59.0,2.9,19.0,193.0,357.48,287.92
2016,7,27,18,15,462.5,50.5,2.8,18.5,147.5,284.62,225.68
2016,7,27,18,30,390.0,42.0,2.7,18.0,102.0,219.13,168.13
2016,7,27,18,45,284.5,30.5,2.65,17.5,65.5,147.39,103.86
2016,7,27,19,0,179.0,19.0,2.6,17.0,29.0,80.85,4.68
2016,7,27,19,15,89.5,9.5,2.5,16.5,14.5,28.31,0.0
2016,7,27,19,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,28,5,15,90.5,8.0,1.7,13.0,12.5,7.28,0.0
2016,7,28,5,30,181.0,16.0,1.7,13.0,25.0,13.0,0.0
2016,7,28,5,45,297.5,27.0,1.7,13.5,61.5,21.71,12.01
2016,7,28,6,0,414.0,38.0,1.7,14.0,98.0,30.07,20.62
2016,7,28,6,15,248.5,64.0,1.65,14.5,104.0,48.13,36.99
2016,7,28,6,30,83.0,90.0,1.6,15.0,110.0,70.38,56.91
2016,7,28,6,45,94.0,111.0,1.6,15.5,139.0,85.35,70.12
2016,7,28,7,0,105.0,132.0,1.6,16.0,168.0,99.9,82.67
2016,7,28,7,15,417.0,102.5,1.55,16.5,278.5,71.36,57.42
2016,7,28,7,30,729.0,73.0,1.5,17.0,389.0,54.27,42.24
2016,7,28,7,45,755.0,76.0,1.45,17.5,439.0,74.6,43.46
2016,7,28,8,0,781.0,79.0,1.4,18.0,489.0,128.36,69.53
2016,7,28,8,15,494.5,173.5,1.45,18.5,442.5,200.79,136.54
2016,7,28,8,30,208.0,268.0,1.5,19.0,396.0,251.95,189.04
2016,7,28,8,45,527.5,179.0,1.55,19.5,534.5,282.98,204.32
2016,7,28,9,0,847.0,90.0,1.6,20.0,673.0,363.3,262.93
2016,7,28,9,15,858.0,92.0,1.7,20.5,712.5,420.28,311.41
2016,7,28,9,30,869.0,94.0,1.8,21.0,752.0,477.24,358.56
2016,7,28,9,45,878.5,95.0,1.9,21.5,787.0,532.34,402.83
2016,7,28,10,0,888.0,96.0,2.0,22.0,822.0,586.76,445.15
2016,7,28,10,15,676.0,216.0,2.1,22.0,780.5,606.28,459.18
2016,7,28,10,30,464.0,336.0,2.2,22.0,739.0,605.73,457.0
2016,7,28,10,45,685.5,218.5,2.3,22.5,830.5,689.04,520.55
2016,7,28,11,0,907.0,101.0,2.4,23.0,922.0,779.31,585.93
2016,7,28,11,15,909.5,101.5,2.45,23.0,936.5,819.89,612.81
2016,7,28,11,30,912.0,102.0,2.5,23.0,951.0,857.87,638.18
2016,7,28,11,45,912.0,103.5,2.65,23.0,958.0,891.88,661.56
2016,7,28,12,0,912.0,105.0,2.8,23.0,965.0,922.87,682.94
2016,7,28,12,15,911.5,104.5,2.85,23.0,965.0,948.33,699.91
2016,7,28,12,30,911.0,104.0,2.9,23.0,965.0,970.47,714.77
2016,7,28,12,45,903.5,108.0,2.95,23.0,956.0,986.88,725.95
2016,7,28,13,0,896.0,112.0,3.0,23.0,947.0,999.66,734.9
2016,7,28,13,15,892.5,111.0,3.0,23.0,932.0,1007.72,740.47
2016,7,28,13,30,889.0,110.0,3.0,23.0,917.0,1012.11,743.8
2016,7,28,13,45,670.0,226.0,3.05,23.0,826.0,936.89,695.03
2016,7,28,14,0,451.0,342.0,3.1,23.0,735.0,834.1,621.18
2016,7,28,14,15,479.0,319.5,3.1,22.5,724.5,840.13,629.12
2016,7,28,14,30,507.0,297.0,3.1,22.0,714.0,843.04,634.21
2016,7,28,14,45,511.5,279.0,3.1,22.0,684.0,824.3,622.75
2016,7,28,15,0,516.0,261.0,3.1,22.0,654.0,802.83,609.55
2016,7,28,15,15,483.0,257.0,3.1,21.5,609.5,758.28,580.16
2016,7,28,15,30,450.0,253.0,3.1,21.0,565.0,713.0,549.91
2016,7,28,15,45,623.5,172.5,3.1,21.0,574.0,775.86,600.82
2016,7,28,16,0,797.0,92.0,3.1,21.0,583.0,811.28,627.2
2016,7,28,16,15,573.5,146.5,3.05,20.5,485.0,665.27,523.69
2016,7,28,16,30,350.0,201.0,3.0,20.0,387.0,505.86,402.71
2016,7,28,16,45,528.0,139.5,3.0,20.0,388.0,570.82,457.28
2016,7,28,17,0,706.0,78.0,3.0,20.0,389.0,606.75,487.63
2016,7,28,17,15,671.0,73.5,3.0,19.5,339.0,547.74,442.84
2016,7,28,17,30,636.0,69.0,3.0,19.0,289.0,487.96,396.37
2016,7,28,17,45,586.5,63.0,3.0,18.5,240.0,420.16,341.71
2016,7,28,18,0,537.0,57.0,3.0,18.0,191.0,356.2,288.08
2016,7,28,18,15,465.0,49.0,2.85,17.5,145.5,284.06,225.99
2016,7,28,18,30,393.0,41.0,2.7,17.0,100.0,219.21,168.58
2016,7,28,18,45,282.5,29.5,2.55,16.5,63.5,145.7,102.17
2016,7,28,19,0,172.0,18.0,2.4,16.0,27.0,77.35,0.0
2016,7,28,19,15,86.0,9.0,2.25,16.0,13.5,27.06,0.0
2016,7,28,19,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,29,5,15,55.5,7.5,2.1,14.0,10.0,6.82,0.0
2016,7,29,5,30,111.0,15.0,2.1,14.0,20.0,11.82,0.0
2016,7,29,5,45,210.0,29.0,2.15,14.5,53.5,22.65,12.5
2016,7,29,6,0,309.0,43.0,2.2,15.0,87.0,33.18,23.17
2016,7,29,6,15,382.0,53.5,2.15,15.0,130.5,41.66,31.19
2016,7,29,6,30,455.0,64.0,2.1,15.0,174.0,48.61,37.67
2016,7,29,6,45,507.0,72.5,2.05,15.5,221.5,53.5,42.06
2016,7,29,7,0,559.0,81.0,2.0,16.0,269.0,58.16,46.08
2016,7,29,7,15,597.0,87.0,1.95,16.5,318.5,60.58,48.02
2016,7,29,7,30,635.0,93.0,1.9,17.0,368.0,62.86,49.77
2016,7,29,7,45,666.0,97.5,1.9,17.5,417.5,81.46,50.98
2016,7,29,8,0,697.0,102.0,1.9,18.0,467.0,132.08,76.02
2016,7,29,8,15,719.0,106.0,1.95,18.5,514.0,184.71,114.18
2016,7,29,8,30,741.0,110.0,2.0,19.0,561.0,244.64,163.51
2016,7,29,8,45,761.5,112.0,2.05,19.5,605.5,299.41,210.71
2016,7,29,9,0,782.0,114.0,2.1,20.0,650.0,355.96,259.43
2016,7,29,9,15,795.0,116.5,2.1,20.5,690.0,411.49,306.54
2016,7,29,9,30,808.0,119.0,2.1,21.0,730.0,467.41,352.52
2016,7,29,9,45,822.0,119.0,2.15,21.5,765.5,523.7,397.38
2016,7,29,10,0,836.0,119.0,2.2,22.0,801.0,577.17,438.8
2016,7,29,10,15,843.5,120.5,2.25,22.0,830.0,627.52,477.59
2016,7,29,10,30,851.0,122.0,2.3,22.0,859.0,676.63,514.5
2016,7,29,10,45,861.5,120.0,2.4,22.5,882.5,723.37,548.23
2016,7,29,11,0,872.0,118.0,2.5,23.0,906.0,768.61,578.94
2016,7,29,11,15,686.5,244.5,2.55,23.0,871.5,781.15,584.54
2016,7,29,11,30,501.0,371.0,2.6,23.0,837.0,772.1,573.77
2016,7,29,11,45,696.0,243.0,2.65,23.0,896.0,847.76,631.61
2016,7,29,12,0,891.0,115.0,2.7,23.0,955.0,914.13,676.78
2016,7,29,12,15,670.0,253.0,2.75,23.0,885.0,883.86,655.49
2016,7,29,12,30,449.0,391.0,2.8,23.0,815.0,826.07,610.56
2016,7,29,12,45,672.5,250.5,2.9,23.0,880.0,922.67,684.08
2016,7,29,13,0,896.0,110.0,3.0,23.0,945.0,998.34,734.67
2016,7,29,13,15,893.0,109.5,3.05,23.0,930.5,1007.38,740.74
2016,7,29,13,30,890.0,109.0,3.1,23.0,916.0,1012.76,745.14
2016,7,29,13,45,888.5,106.5,3.2,23.0,895.5,1013.88,747.31
2016,7,29,14,0,887.0,104.0,3.3,23.0,875.0,1011.28,747.18
2016,7,29,14,15,727.0,180.0,3.3,22.5,797.5,948.08,707.41
2016,7,29,14,30,567.0,256.0,3.3,22.0,720.0,859.9,648.42
2016,7,29,14,45,551.5,254.5,3.3,22.0,690.5,838.04,634.72
2016,7,29,15,0,536.0,253.0,3.3,22.0,661.0,814.12,619.03
2016,7,29,15,15,688.0,172.5,3.25,21.5,667.0,868.19,661.59
2016,7,29,15,30,840.0,92.0,3.2,21.0,673.0,888.0,677.41
2016,7,29,15,45,826.5,89.0,3.2,21.0,629.5,850.49,652.83
2016,7,29,16,0,813.0,86.0,3.2,21.0,586.0,810.72,626.88
2016,7,29,16,15,794.5,83.5,3.15,20.5,538.5,772.53,602.66
2016,7,29,16,30,776.0,81.0,3.1,20.0,491.0,725.36,571.5
2016,7,29,16,45,751.0,77.0,3.1,20.0,441.5,670.38,533.14
2016,7,29,17,0,726.0,73.0,3.1,20.0,392.0,615.16,493.77
2016,7,29,17,15,692.0,69.0,3.05,19.5,341.5,554.09,448.19
2016,7,29,17,30,658.0,65.0,3.0,19.0,291.0,496.56,403.26
2016,7,29,17,45,608.5,59.5,2.95,18.5,241.5,428.25,348.08
2016,7,29,18,0,559.0,54.0,2.9,18.0,192.0,363.78,293.9
2016,7,29,18,15,486.5,46.5,2.7,17.5,146.0,290.83,231.01
2016,7,29,18,30,414.0,39.0,2.5,17.0,100.0,225.25,172.77
2016,7,29,18,45,297.5,28.0,2.4,17.0,63.0,149.14,103.29
2016,7,29,19,0,181.0,17.0,2.3,17.0,26.0,78.25,0.0
2016,7,29,19,15,90.5,8.5,2.15,16.5,13.0,27.55,0.0
2016,7,29,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,30,5,15,87.0,7.5,1.95,13.0,11.0,6.82,0.0
2016,7,30,5,30,174.0,15.0,2.0,13.0,22.0,12.21,0.0
2016,7,30,5,45,295.0,26.0,2.15,13.5,58.5,20.96,11.0
2016,7,30,6,0,416.0,37.0,2.3,14.0,95.0,29.37,19.92
2016,7,30,6,15,491.5,44.5,2.3,14.5,141.0,34.35,24.79
2016,7,30,6,30,567.0,52.0,2.3,15.0,187.0,39.2,29.31
2016,7,30,6,45,343.5,91.5,2.3,15.5,179.0,66.42,53.49
2016,7,30,7,0,120.0,131.0,2.3,16.0,171.0,99.26,82.19
2016,7,30,7,15,152.5,152.5,2.25,16.5,212.5,113.88,94.52
2016,7,30,7,30,185.0,174.0,2.2,17.0,254.0,128.08,106.28
2016,7,30,7,45,244.0,189.5,2.2,17.5,309.0,138.82,105.58
2016,7,30,8,0,303.0,205.0,2.2,18.0,364.0,175.15,126.58
2016,7,30,8,15,182.5,229.5,2.2,18.5,328.0,203.68,152.6
2016,7,30,8,30,62.0,254.0,2.2,19.0,292.0,216.39,167.29
2016,7,30,8,45,101.0,284.5,2.25,19.5,351.5,257.21,197.74
2016,7,30,9,0,140.0,315.0,2.3,20.0,411.0,298.77,228.91
2016,7,30,9,15,168.5,334.5,2.35,20.0,457.0,338.39,259.4
2016,7,30,9,30,197.0,354.0,2.4,20.0,503.0,381.41,292.44
2016,7,30,9,45,321.0,334.0,2.5,20.5,590.0,442.81,338.85
2016,7,30,10,0,445.0,314.0,2.6,21.0,677.0,518.49,395.92
2016,7,30,10,15,461.0,323.0,2.65,21.0,710.5,564.79,430.75
2016,7,30,10,30,477.0,332.0,2.7,21.0,744.0,611.87,465.7
2016,7,30,10,45,700.5,214.5,2.8,21.5,837.5,697.13,530.97
2016,7,30,11,0,924.0,97.0,2.9,22.0,931.0,789.36,598.17
2016,7,30,11,15,927.0,97.5,2.95,22.0,946.5,831.09,626.13
2016,7,30,11,30,930.0,98.0,3.0,22.0,962.0,870.19,652.5
2016,7,30,11,45,932.5,98.0,3.05,22.0,970.0,905.6,676.26
2016,7,30,12,0,935.0,98.0,3.1,22.0,978.0,938.03,697.96
2016,7,30,12,15,577.5,275.0,3.1,22.0,818.5,819.76,614.76
2016,7,30,12,30,220.0,452.0,3.1,22.0,659.0,649.16,486.49
2016,7,30,12,45,208.5,458.0,3.1,22.0,653.0,653.15,490.15
2016,7,30,13,0,197.0,464.0,3.1,22.0,647.0,655.84,491.85
2016,7,30,13,15,206.5,448.0,3.05,22.0,637.5,655.81,492.48
2016,7,30,13,30,216.0,432.0,3.0,22.0,628.0,654.51,492.29
2016,7,30,13,45,361.5,368.5,3.0,22.0,686.5,754.83,567.8
2016,7,30,14,0,507.0,305.0,3.0,22.0,745.0,853.88,640.08
2016,7,30,14,15,495.0,303.5,2.95,21.5,721.5,840.89,631.85
2016,7,30,14,30,483.0,302.0,2.9,21.0,698.0,825.63,622.98
2016,7,30,14,45,451.5,300.0,2.9,21.0,657.5,788.61,597.78
2016,7,30,15,0,420.0,298.0,2.9,21.0,617.0,750.29,571.6
2016,7,30,15,15,490.0,254.0,2.85,20.5,606.5,762.74,584.98
2016,7,30,15,30,560.0,210.0,2.8,20.0,596.0,768.64,593.44
2016,7,30,15,45,308.5,232.0,2.8,20.0,442.5,536.5,420.94
2016,7,30,16,0,57.0,254.0,2.8,20.0,289.0,305.85,240.36
2016,7,30,16,15,56.0,234.0,2.85,19.5,266.0,283.35,224.75
2016,7,30,16,30,55.0,214.0,2.9,19.0,243.0,260.69,208.04
