Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,30,16,45,416.0,140.0,2.95,19.0,323.5,487.99,395.56
2016,7,30,17,0,777.0,66.0,3.0,19.0,404.0,642.83,517.48
2016,7,30,17,15,744.5,62.0,3.0,18.5,352.5,580.4,470.3
2016,7,30,17,30,712.0,58.0,3.0,18.0,301.0,519.05,422.63
2016,7,30,17,45,668.5,53.0,3.05,17.5,250.5,451.82,368.35
2016,7,30,18,0,625.0,48.0,3.1,17.0,200.0,387.58,314.1
2016,7,30,18,15,553.5,41.5,3.05,16.5,152.5,312.44,248.95
2016,7,30,18,30,482.0,35.0,3.0,16.0,105.0,247.3,190.11
2016,7,30,18,45,365.0,25.5,2.95,15.5,66.5,168.92,116.4
2016,7,30,19,0,248.0,16.0,2.9,15.0,28.0,95.14,0.0
2016,7,30,19,15,124.0,8.0,2.8,14.5,14.0,34.39,0.0
2016,7,30,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,31,5,15,108.5,7.0,2.45,12.5,11.5,6.37,0.0
2016,7,31,5,30,217.0,14.0,2.5,13.0,23.0,12.73,0.0
2016,7,31,5,45,341.0,23.5,2.65,13.5,60.0,18.86,9.09
2016,7,31,6,0,465.0,33.0,2.8,14.0,97.0,26.07,17.01
2016,7,31,6,15,539.0,40.0,2.75,14.5,144.0,33.6,24.1
2016,7,31,6,30,613.0,47.0,2.7,15.0,191.0,38.66,28.82
2016,7,31,6,45,306.5,78.0,2.65,15.5,150.0,56.5,44.72
2016,7,31,7,0,0.0,109.0,2.6,16.0,109.0,91.29,75.24
2016,7,31,7,15,5.5,128.0,2.45,16.0,130.0,106.53,88.35
2016,7,31,7,30,11.0,147.0,2.3,16.0,151.0,121.64,101.16
2016,7,31,7,45,19.5,170.5,2.2,16.5,180.0,140.8,111.53
2016,7,31,8,0,28.0,194.0,2.1,17.0,209.0,155.74,122.23
2016,7,31,8,15,22.5,202.5,2.0,17.5,215.5,172.75,135.39
2016,7,31,8,30,17.0,211.0,1.9,18.0,222.0,181.8,142.18
2016,7,31,8,45,33.0,247.5,1.85,18.5,270.0,211.72,164.75
2016,7,31,9,0,49.0,284.0,1.8,19.0,318.0,249.97,193.68
2016,7,31,9,15,53.0,305.0,1.8,19.0,344.0,274.37,212.3
2016,7,31,9,30,57.0,326.0,1.8,19.0,370.0,299.52,231.41
2016,7,31,9,45,63.5,347.0,1.8,19.5,398.0,326.69,251.41
2016,7,31,10,0,70.0,368.0,1.8,20.0,426.0,354.85,271.91
2016,7,31,10,15,160.5,390.5,1.8,20.0,527.5,436.77,333.59
2016,7,31,10,30,251.0,413.0,1.8,20.0,629.0,529.67,402.01
2016,7,31,10,45,294.5,412.5,1.8,20.5,673.0,578.54,436.52
2016,7,31,11,0,338.0,412.0,1.8,21.0,717.0,630.37,472.88
2016,7,31,11,15,374.5,401.0,1.85,21.0,744.0,669.8,501.36
2016,7,31,11,30,411.0,390.0,1.9,21.0,771.0,715.33,533.84
2016,7,31,11,45,427.5,378.0,1.95,21.5,777.0,740.14,550.52
2016,7,31,12,0,444.0,366.0,2.0,22.0,783.0,763.96,566.57
2016,7,31,12,15,444.0,366.0,2.05,22.0,783.5,782.51,579.53
2016,7,31,12,30,444.0,366.0,2.1,22.0,784.0,799.12,591.2
2016,7,31,12,45,445.5,362.0,2.2,22.0,779.0,811.27,600.41
2016,7,31,13,0,447.0,358.0,2.3,22.0,774.0,821.22,608.22
2016,7,31,13,15,481.5,342.0,2.35,22.0,783.0,849.86,629.23
2016,7,31,13,30,516.0,326.0,2.4,22.0,792.0,876.4,648.66
2016,7,31,13,45,520.5,314.0,2.5,22.0,774.0,874.34,648.81
2016,7,31,14,0,525.0,302.0,2.6,22.0,756.0,869.55,647.44
2016,7,31,14,15,514.5,298.5,2.65,21.5,731.5,855.87,640.47
2016,7,31,14,30,504.0,295.0,2.7,21.0,707.0,839.82,631.94
2016,7,31,14,45,518.5,270.0,2.8,21.0,678.0,823.39,623.3
2016,7,31,15,0,533.0,245.0,2.9,21.0,649.0,803.71,612.35
2016,7,31,15,15,530.5,231.0,2.95,20.5,614.5,776.67,596.39
2016,7,31,15,30,528.0,217.0,3.0,20.0,580.0,747.35,578.62
2016,7,31,15,45,384.0,240.5,3.1,19.5,495.5,630.15,493.2
2016,7,31,16,0,240.0,264.0,3.2,19.0,411.0,505.9,399.9
2016,7,31,16,15,240.5,240.5,3.2,18.5,377.5,473.09,377.56
2016,7,31,16,30,241.0,217.0,3.2,18.0,344.0,439.18,353.44
2016,7,31,16,45,498.0,143.5,3.25,18.0,371.0,553.76,448.53
2016,7,31,17,0,755.0,70.0,3.3,18.0,398.0,632.3,512.14
2016,7,31,17,15,721.0,66.0,3.25,17.5,346.0,569.8,464.54
2016,7,31,17,30,687.0,62.0,3.2,17.0,294.0,508.55,416.37
2016,7,31,17,45,640.0,56.5,3.15,16.5,244.0,439.91,360.37
2016,7,31,18,0,593.0,51.0,3.1,16.0,194.0,377.27,306.92
2016,7,31,18,15,518.5,43.5,3.0,15.5,147.0,301.57,241.09
2016,7,31,18,30,444.0,36.0,2.9,15.0,100.0,233.52,179.91
2016,7,31,18,45,325.0,26.0,2.85,14.5,62.5,156.18,106.44
2016,7,31,19,0,206.0,16.0,2.8,14.0,25.0,82.96,0.0
2016,7,31,19,15,103.0,8.0,2.7,14.0,12.5,29.76,0.0
2016,7,31,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,1,5,15,90.5,7.0,2.05,13.0,10.5,6.37,0.0
2016,8,1,5,30,181.0,14.0,2.1,13.0,21.0,12.73,0.0
2016,8,1,5,45,309.0,24.0,2.15,13.5,57.0,19.33,9.19
2016,8,1,6,0,437.0,34.0,2.2,14.0,93.0,26.95,17.74
2016,8,1,6,15,513.0,41.0,2.15,14.5,139.0,31.64,22.36
2016,8,1,6,30,589.0,48.0,2.1,15.0,185.0,39.52,29.58
2016,8,1,6,45,294.5,73.0,2.1,15.5,141.5,52.89,41.52
2016,8,1,7,0,0.0,98.0,2.1,16.0,98.0,83.18,68.13
2016,8,1,7,15,2.5,119.5,2.05,16.0,120.5,100.33,82.95
2016,8,1,7,30,5.0,141.0,2.0,16.0,143.0,117.28,97.38
2016,8,1,7,45,26.0,173.0,2.0,16.5,186.0,142.64,112.92
2016,8,1,8,0,47.0,205.0,2.0,17.0,229.0,164.58,128.65
2016,8,1,8,15,68.5,233.5,1.95,17.0,272.5,194.58,151.13
2016,8,1,8,30,90.0,262.0,1.9,17.0,316.0,227.85,176.48
2016,8,1,8,45,146.5,286.0,1.85,17.5,382.0,265.82,204.3
2016,8,1,9,0,203.0,310.0,1.8,18.0,448.0,316.52,242.49
2016,8,1,9,15,331.5,293.0,1.85,18.5,535.0,368.03,280.84
2016,8,1,9,30,460.0,276.0,1.9,19.0,622.0,435.09,331.9
2016,8,1,9,45,680.0,185.5,2.0,19.5,724.0,504.15,385.4
2016,8,1,10,0,900.0,95.0,2.1,20.0,826.0,593.52,454.33
2016,8,1,10,15,907.0,96.0,2.2,20.0,855.5,646.34,495.22
2016,8,1,10,30,914.0,97.0,2.3,20.0,885.0,697.71,534.28
2016,8,1,10,45,919.0,98.0,2.4,20.5,907.5,745.97,568.96
2016,8,1,11,0,924.0,99.0,2.5,21.0,930.0,792.16,599.71
2016,8,1,11,15,927.5,99.5,2.55,21.0,945.5,834.4,628.28
2016,8,1,11,30,931.0,100.0,2.6,21.0,961.0,874.06,654.91
2016,8,1,11,45,933.0,100.0,2.7,21.0,969.5,909.17,678.77
2016,8,1,12,0,935.0,100.0,2.8,21.0,978.0,941.25,700.6
2016,8,1,12,15,935.0,100.0,2.9,21.0,978.0,968.32,719.11
2016,8,1,12,30,935.0,100.0,3.0,21.0,978.0,991.98,735.45
2016,8,1,12,45,932.0,101.0,3.1,21.0,970.0,1010.23,748.32
2016,8,1,13,0,929.0,102.0,3.2,21.0,962.0,1024.8,758.91
2016,8,1,13,15,709.0,227.5,3.3,21.0,878.0,965.43,720.44
2016,8,1,13,30,489.0,353.0,3.4,21.0,794.0,877.1,656.46
2016,8,1,13,45,703.5,225.0,3.5,21.0,842.0,972.45,729.0
2016,8,1,14,0,918.0,97.0,3.6,21.0,890.0,1036.91,772.92
2016,8,1,14,15,727.5,190.0,3.65,20.5,805.5,961.53,724.4
2016,8,1,14,30,537.0,283.0,3.7,20.0,721.0,860.65,654.96
2016,8,1,14,45,554.5,256.0,3.8,20.0,691.5,844.36,646.86
2016,8,1,15,0,572.0,229.0,3.9,20.0,662.0,830.22,639.47
2016,8,1,15,15,721.5,157.5,3.9,19.5,673.0,884.77,682.07
2016,8,1,15,30,871.0,86.0,3.9,19.0,684.0,910.93,702.99
2016,8,1,15,45,858.0,83.5,3.95,19.0,639.0,873.38,678.32
2016,8,1,16,0,845.0,81.0,4.0,19.0,594.0,833.42,652.14
2016,8,1,16,15,826.5,78.5,3.95,18.5,546.0,786.76,621.5
2016,8,1,16,30,808.0,76.0,3.9,18.0,498.0,745.3,594.19
2016,8,1,16,45,782.5,73.0,3.9,17.5,447.0,689.69,555.84
2016,8,1,17,0,757.0,70.0,3.9,17.0,396.0,633.8,516.33
2016,8,1,17,15,723.0,66.0,3.85,16.5,344.5,571.15,468.96
2016,8,1,17,30,689.0,62.0,3.8,16.0,293.0,509.73,420.15
2016,8,1,17,45,636.5,57.0,3.8,16.0,242.0,440.83,362.69
2016,8,1,18,0,584.0,52.0,3.8,16.0,191.0,373.91,304.89
2016,8,1,18,15,507.5,44.5,3.7,15.5,144.0,297.77,238.38
2016,8,1,18,30,431.0,37.0,3.6,15.0,97.0,229.49,176.75
2016,8,1,18,45,302.5,26.5,3.5,14.5,60.0,149.24,99.97
2016,8,1,19,0,174.0,16.0,3.4,14.0,23.0,62.18,0.0
2016,8,1,19,15,87.0,8.0,3.35,14.0,11.5,26.23,0.0
2016,8,1,19,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,2,5,15,70.0,7.0,2.8,12.5,9.5,0.0,0.0
2016,8,2,5,30,140.0,14.0,2.9,13.0,19.0,12.73,0.0
2016,8,2,5,45,276.0,25.5,3.0,13.5,55.0,20.74,9.92
2016,8,2,6,0,412.0,37.0,3.1,14.0,91.0,29.64,20.01
2016,8,2,6,15,493.5,44.5,3.05,14.0,138.0,34.61,25.0
2016,8,2,6,30,575.0,52.0,3.0,14.0,185.0,39.47,29.64
2016,8,2,6,45,287.5,51.5,3.0,14.5,118.0,37.49,27.95
2016,8,2,7,0,0.0,51.0,3.0,15.0,51.0,45.01,34.6
2016,8,2,7,15,4.5,97.0,2.95,15.5,99.0,83.49,68.44
2016,8,2,7,30,9.0,143.0,2.9,16.0,147.0,118.66,98.7
2016,8,2,7,45,19.5,168.5,2.9,16.5,178.5,139.21,110.37
2016,8,2,8,0,30.0,194.0,2.9,17.0,210.0,155.78,122.39
2016,8,2,8,15,36.5,217.0,2.85,17.0,238.0,178.51,139.93
2016,8,2,8,30,43.0,240.0,2.8,17.0,266.0,202.46,158.57
2016,8,2,8,45,76.0,274.0,2.8,17.5,324.0,242.82,189.12
2016,8,2,9,0,109.0,308.0,2.8,18.0,382.0,287.9,223.43
2016,8,2,9,15,165.0,328.0,2.75,18.0,448.0,332.56,257.54
2016,8,2,9,30,221.0,348.0,2.7,18.0,514.0,388.2,300.32
2016,8,2,9,45,304.5,343.5,2.7,18.5,584.0,442.79,341.81
2016,8,2,10,0,388.0,339.0,2.7,19.0,654.0,508.35,391.3
2016,8,2,10,15,442.0,331.0,2.7,19.0,702.0,561.0,431.37
2016,8,2,10,30,496.0,323.0,2.7,19.0,750.0,618.36,474.46
2016,8,2,10,45,492.0,337.0,2.75,19.5,769.5,656.98,501.7
2016,8,2,11,0,488.0,351.0,2.8,20.0,789.0,694.22,527.5
2016,8,2,11,15,498.0,348.0,2.8,20.0,802.0,726.22,550.47
2016,8,2,11,30,508.0,345.0,2.8,20.0,815.0,757.27,572.55
2016,8,2,11,45,507.0,350.0,2.85,20.5,821.5,784.94,590.87
2016,8,2,12,0,506.0,355.0,2.9,21.0,828.0,810.78,607.75
2016,8,2,12,15,729.5,229.5,2.95,21.0,912.5,919.36,687.91
2016,8,2,12,30,953.0,104.0,3.0,21.0,997.0,1013.72,750.34
2016,8,2,12,45,946.0,107.5,3.05,21.5,988.0,1031.01,759.98
2016,8,2,13,0,939.0,111.0,3.1,22.0,979.0,1044.48,767.9
2016,8,2,13,15,935.5,110.0,3.15,22.0,963.0,1053.02,774.23
2016,8,2,13,30,932.0,109.0,3.2,22.0,947.0,1057.68,778.2
2016,8,2,13,45,721.5,215.0,3.3,22.0,854.0,980.92,728.98
2016,8,2,14,0,511.0,321.0,3.4,22.0,761.0,876.37,655.87
2016,8,2,14,15,534.5,298.0,3.45,21.5,744.5,876.69,660.27
2016,8,2,14,30,558.0,275.0,3.5,21.0,728.0,873.69,661.69
2016,8,2,14,45,593.0,244.5,3.6,21.0,707.5,875.33,665.72
2016,8,2,15,0,628.0,214.0,3.7,21.0,687.0,869.56,664.75
2016,8,2,15,15,629.0,198.5,3.8,20.5,650.0,842.41,648.96
2016,8,2,15,30,630.0,183.0,3.9,20.0,613.0,812.29,630.94
2016,8,2,15,45,539.5,198.0,4.0,20.0,549.0,723.67,567.54
2016,8,2,16,0,449.0,213.0,4.1,20.0,485.0,645.68,510.06
2016,8,2,16,15,430.5,197.5,4.15,19.5,440.5,597.96,476.86
2016,8,2,16,30,412.0,182.0,4.2,19.0,396.0,549.9,442.44
2016,8,2,16,45,571.0,131.0,4.3,19.0,394.5,601.18,486.22
2016,8,2,17,0,730.0,80.0,4.4,19.0,393.0,626.56,508.97
2016,8,2,17,15,692.0,75.0,4.4,18.5,341.0,563.99,460.81
2016,8,2,17,30,654.0,70.0,4.4,18.0,289.0,500.46,410.52
2016,8,2,17,45,593.5,64.5,4.45,17.5,237.0,425.94,349.5
2016,8,2,18,0,533.0,59.0,4.5,17.0,185.0,356.34,290.24
2016,8,2,18,15,450.5,50.0,4.45,16.5,138.5,278.37,222.41
2016,8,2,18,30,368.0,41.0,4.4,16.0,92.0,208.92,160.28
2016,8,2,18,45,233.5,28.5,4.35,15.5,56.0,128.14,83.5
2016,8,2,19,0,99.0,16.0,4.3,15.0,20.0,41.58,0.0
2016,8,2,19,15,49.5,8.0,4.2,15.0,10.0,7.28,0.0
2016,8,2,19,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,4.05,14.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,3,5,15,51.0,6.5,2.5,13.5,8.5,0.0,0.0
2016,8,3,5,30,102.0,13.0,2.5,14.0,17.0,11.82,0.0
2016,8,3,5,45,237.5,25.5,2.55,14.5,52.0,20.78,9.48
2016,8,3,6,0,373.0,38.0,2.6,15.0,87.0,30.56,20.66
2016,8,3,6,15,457.5,47.0,2.45,15.0,133.5,36.75,26.75
2016,8,3,6,30,542.0,56.0,2.3,15.0,180.0,42.74,32.41
2016,8,3,6,45,289.0,88.0,2.15,15.5,156.0,63.87,51.22
2016,8,3,7,0,36.0,120.0,2.0,16.0,132.0,95.35,78.77
2016,8,3,7,15,384.5,99.0,1.9,16.5,259.5,69.15,55.54
2016,8,3,7,30,733.0,78.0,1.8,17.0,387.0,58.66,46.12
2016,8,3,7,45,439.0,148.5,1.7,17.5,340.5,110.39,79.62
2016,8,3,8,0,145.0,219.0,1.6,18.0,294.0,175.85,133.38
2016,8,3,8,15,208.5,236.0,1.6,18.5,355.0,211.66,157.59
2016,8,3,8,30,272.0,253.0,1.6,19.0,416.0,249.71,185.01
2016,8,3,8,45,568.0,175.0,1.65,19.5,549.5,291.06,209.54
2016,8,3,9,0,864.0,97.0,1.7,20.0,683.0,374.37,271.15
2016,8,3,9,15,876.5,99.0,1.8,20.0,724.5,433.5,321.93
2016,8,3,9,30,889.0,101.0,1.9,20.0,766.0,492.74,371.6
2016,8,3,9,45,902.0,100.5,2.0,20.5,803.0,550.0,417.63
2016,8,3,10,0,915.0,100.0,2.1,21.0,840.0,606.85,461.85
2016,8,3,10,15,922.0,101.5,2.2,21.0,870.0,661.07,503.73
2016,8,3,10,30,929.0,103.0,2.3,21.0,900.0,713.81,543.49
2016,8,3,10,45,729.0,220.0,2.45,21.5,856.0,724.42,547.92
2016,8,3,11,0,529.0,337.0,2.6,22.0,812.0,713.61,536.42
2016,8,3,11,15,544.5,338.5,2.75,22.0,834.5,755.43,567.04
2016,8,3,11,30,560.0,340.0,2.9,22.0,857.0,796.73,596.63
2016,8,3,11,45,534.0,356.0,3.05,22.0,852.5,814.53,608.95
2016,8,3,12,0,508.0,372.0,3.2,22.0,848.0,829.0,619.05
2016,8,3,12,15,523.5,358.0,3.3,22.0,848.5,850.63,635.12
2016,8,3,12,30,539.0,344.0,3.4,22.0,849.0,870.32,649.83
2016,8,3,12,45,540.5,340.0,3.55,22.0,843.0,884.04,660.32
2016,8,3,13,0,542.0,336.0,3.7,22.0,837.0,895.2,669.16
2016,8,3,13,15,536.5,330.5,3.85,21.5,819.5,895.27,671.72
2016,8,3,13,30,531.0,325.0,4.0,21.0,802.0,892.53,672.47
2016,8,3,13,45,524.5,321.5,4.15,21.0,783.0,888.09,670.75
2016,8,3,14,0,518.0,318.0,4.3,21.0,764.0,881.01,667.24
2016,8,3,14,15,544.0,293.5,4.35,20.5,748.0,882.16,671.54
2016,8,3,14,30,570.0,269.0,4.4,20.0,732.0,879.87,673.54
2016,8,3,14,45,582.5,248.0,4.5,20.0,703.0,864.41,665.23
2016,8,3,15,0,595.0,227.0,4.6,20.0,674.0,851.46,658.57
2016,8,3,15,15,552.0,225.5,4.6,19.5,622.5,792.5,618.29
2016,8,3,15,30,509.0,224.0,4.6,19.0,571.0,738.89,581.23
2016,8,3,15,45,471.0,220.5,4.7,19.0,524.5,687.61,544.65
2016,8,3,16,0,433.0,217.0,4.8,19.0,478.0,636.59,507.55
2016,8,3,16,15,238.5,210.0,4.8,18.5,352.0,437.68,353.21
2016,8,3,16,30,44.0,203.0,4.8,18.0,226.0,240.69,193.3
2016,8,3,16,45,28.0,175.0,4.8,18.0,189.0,197.79,158.95
2016,8,3,17,0,12.0,147.0,4.8,18.0,152.0,146.81,117.18
2016,8,3,17,15,7.5,128.5,4.75,17.5,132.0,125.91,100.31
2016,8,3,17,30,3.0,110.0,4.7,17.0,112.0,105.39,83.44
2016,8,3,17,45,284.0,82.5,4.7,16.5,149.5,269.27,222.97
2016,8,3,18,0,565.0,55.0,4.7,16.0,187.0,367.73,301.14
2016,8,3,18,15,483.0,47.0,4.6,15.5,139.5,289.47,231.95
2016,8,3,18,30,401.0,39.0,4.5,15.0,92.0,219.62,168.69
2016,8,3,18,45,200.5,29.0,4.4,14.5,55.5,116.0,73.42
2016,8,3,19,0,0.0,19.0,4.3,14.0,19.0,17.28,0.0
2016,8,3,19,15,0.0,9.5,4.2,14.0,9.5,0.0,0.0
2016,8,3,19,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,4,5,15,49.5,6.5,3.45,13.0,7.5,0.0,0.0
2016,8,4,5,30,99.0,13.0,3.5,13.0,15.0,11.82,0.0
2016,8,4,5,45,239.0,25.0,3.55,13.5,50.5,20.42,8.77
2016,8,4,6,0,379.0,37.0,3.6,14.0,86.0,29.77,20.01
2016,8,4,6,15,463.5,46.0,3.55,14.0,132.5,35.99,26.16
2016,8,4,6,30,548.0,55.0,3.5,14.0,179.0,42.02,31.88
2016,8,4,6,45,274.0,47.0,3.45,14.5,109.0,34.28,25.07
2016,8,4,7,0,0.0,39.0,3.4,15.0,39.0,34.37,25.12
2016,8,4,7,15,0.0,53.5,3.4,15.0,53.5,47.23,36.52
2016,8,4,7,30,0.0,68.0,3.4,15.0,68.0,60.11,47.8
2016,8,4,7,45,0.0,82.5,3.4,15.5,82.5,73.01,56.13
2016,8,4,8,0,0.0,97.0,3.4,16.0,97.0,85.31,66.07
2016,8,4,8,15,0.0,117.5,3.45,16.0,117.5,102.62,80.18
2016,8,4,8,30,0.0,138.0,3.5,16.0,138.0,120.04,94.23
2016,8,4,8,45,1.0,156.0,3.6,16.5,157.0,135.82,106.6
2016,8,4,9,0,2.0,174.0,3.7,17.0,176.0,151.87,119.06
2016,8,4,9,15,7.0,205.0,3.75,17.0,210.5,180.58,141.79
2016,8,4,9,30,12.0,236.0,3.8,17.0,245.0,210.16,165.04
2016,8,4,9,45,15.5,259.0,3.85,17.5,271.0,233.14,182.61
2016,8,4,10,0,19.0,282.0,3.9,18.0,297.0,256.74,200.52
2016,8,4,10,15,23.0,306.5,3.95,18.0,325.5,282.56,220.41
2016,8,4,10,30,27.0,331.0,4.0,18.0,354.0,309.91,241.4
2016,8,4,10,45,30.5,348.0,4.05,18.0,374.5,331.49,257.83
2016,8,4,11,0,34.0,365.0,4.1,18.0,395.0,353.67,274.7
2016,8,4,11,15,33.5,370.5,4.15,18.0,401.0,362.81,281.49
2016,8,4,11,30,33.0,376.0,4.2,18.0,407.0,371.85,288.28
2016,8,4,11,45,34.5,377.5,4.3,18.0,410.0,378.8,293.66
2016,8,4,12,0,36.0,379.0,4.4,18.0,413.0,385.65,299.01
2016,8,4,12,15,25.5,332.5,4.4,18.0,356.5,335.14,260.24
2016,8,4,12,30,15.0,286.0,4.4,18.0,300.0,273.73,212.76
2016,8,4,12,45,17.5,304.5,4.4,18.0,321.0,294.51,229.13
2016,8,4,13,0,20.0,323.0,4.4,18.0,342.0,315.59,245.52
2016,8,4,13,15,24.5,337.0,4.4,18.0,359.5,348.86,271.32
2016,8,4,13,30,29.0,351.0,4.4,18.0,377.0,369.79,287.59
2016,8,4,13,45,26.0,335.0,4.4,18.0,358.0,352.51,274.51
2016,8,4,14,0,23.0,319.0,4.4,18.0,339.0,319.1,249.1
2016,8,4,14,15,27.5,320.0,4.4,18.0,343.0,342.1,267.44
2016,8,4,14,30,32.0,321.0,4.4,18.0,347.0,349.35,273.55
2016,8,4,14,45,37.5,316.0,4.4,18.0,345.0,351.11,275.61
2016,8,4,15,0,43.0,311.0,4.4,18.0,343.0,352.66,277.57
2016,8,4,15,15,82.0,310.5,4.45,17.5,367.5,390.73,309.78
2016,8,4,15,30,121.0,310.0,4.5,17.0,392.0,443.45,353.06
2016,8,4,15,45,80.0,274.0,4.55,17.0,326.5,349.57,279.62
2016,8,4,16,0,39.0,238.0,4.6,17.0,261.0,273.92,219.34
2016,8,4,16,15,19.5,184.0,4.6,16.5,195.5,187.66,150.31
2016,8,4,16,30,0.0,130.0,4.6,16.0,130.0,118.36,93.46
2016,8,4,16,45,0.0,120.5,4.65,16.0,120.5,109.79,86.72
2016,8,4,17,0,0.0,111.0,4.7,16.0,111.0,101.29,79.91
2016,8,4,17,15,0.0,96.0,4.65,15.5,96.0,87.3,68.52
2016,8,4,17,30,0.0,81.0,4.6,15.0,81.0,73.3,56.93
2016,8,4,17,45,285.0,66.5,4.6,14.5,132.0,250.29,209.13
2016,8,4,18,0,570.0,52.0,4.6,14.0,183.0,366.55,302.29
2016,8,4,18,15,489.5,44.0,4.5,13.5,136.0,288.79,232.81
2016,8,4,18,30,409.0,36.0,4.4,13.0,89.0,219.42,169.21
2016,8,4,18,45,204.5,26.5,4.35,13.0,53.0,113.22,69.09
2016,8,4,19,0,0.0,17.0,4.3,13.0,17.0,15.46,0.0
2016,8,4,19,15,0.0,8.5,4.3,13.0,8.5,0.0,0.0
2016,8,4,19,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,5,5,15,43.5,6.0,3.5,14.0,7.0,0.0,0.0
2016,8,5,5,30,87.0,12.0,3.5,14.0,14.0,10.91,0.0
2016,8,5,5,45,221.0,25.0,3.5,14.0,48.0,20.5,8.21
2016,8,5,6,0,355.0,38.0,3.5,14.0,82.0,30.75,20.79
2016,8,5,6,15,441.0,47.5,3.4,14.0,128.5,37.34,27.33
2016,8,5,6,30,527.0,57.0,3.3,14.0,175.0,43.72,33.38
2016,8,5,6,45,263.5,56.5,3.25,14.5,115.5,41.05,31.11
2016,8,5,7,0,0.0,56.0,3.2,15.0,56.0,49.45,38.55
2016,8,5,7,15,0.0,80.0,3.1,15.0,80.0,70.05,56.73
2016,8,5,7,30,0.0,104.0,3.0,15.0,104.0,89.59,73.73
2016,8,5,7,45,0.0,126.0,2.9,15.5,126.0,107.43,84.88
2016,8,5,8,0,0.0,148.0,2.8,16.0,148.0,125.81,99.57
2016,8,5,8,15,19.5,191.5,2.65,16.0,203.0,163.81,129.38
2016,8,5,8,30,39.0,235.0,2.5,16.0,258.0,198.04,155.79
2016,8,5,8,45,28.5,236.5,2.45,16.5,254.5,202.44,159.11
2016,8,5,9,0,18.0,238.0,2.4,17.0,251.0,209.38,164.36
2016,8,5,9,15,14.0,230.5,2.35,17.0,240.5,204.41,160.2
2016,8,5,9,30,10.0,223.0,2.3,17.0,230.0,198.41,155.23
2016,8,5,9,45,45.0,296.5,2.3,17.5,332.5,277.08,216.34
2016,8,5,10,0,80.0,370.0,2.3,18.0,435.0,362.94,281.4
2016,8,5,10,15,64.0,370.0,2.3,18.0,423.0,361.34,279.55
2016,8,5,10,30,48.0,370.0,2.3,18.0,411.0,357.65,276.37
2016,8,5,10,45,55.5,389.0,2.3,18.5,437.5,385.43,296.71
2016,8,5,11,0,63.0,408.0,2.3,19.0,464.0,414.19,317.42
2016,8,5,11,15,285.5,384.5,2.35,19.0,646.5,586.9,449.23
2016,8,5,11,30,508.0,361.0,2.4,19.0,829.0,773.71,584.81
2016,8,5,11,45,505.5,367.0,2.5,19.5,835.5,801.28,601.89
2016,8,5,12,0,503.0,373.0,2.6,20.0,842.0,826.92,618.81
2016,8,5,12,15,490.0,376.5,2.7,20.0,833.5,838.46,627.08
2016,8,5,12,30,477.0,380.0,2.8,20.0,825.0,847.27,633.61
2016,8,5,12,45,490.5,364.0,2.95,20.0,818.5,860.34,644.38
2016,8,5,13,0,504.0,348.0,3.1,20.0,812.0,871.06,653.56
2016,8,5,13,15,499.5,348.0,3.3,20.0,801.5,877.27,659.3
2016,8,5,13,30,495.0,348.0,3.5,20.0,791.0,880.93,663.36
2016,8,5,13,45,495.0,335.0,3.7,20.0,768.5,873.43,660.2
2016,8,5,14,0,495.0,322.0,3.9,20.0,746.0,863.23,655.23
2016,8,5,14,15,513.0,301.5,4.0,19.5,728.0,860.64,656.91
2016,8,5,14,30,531.0,281.0,4.1,19.0,710.0,854.97,656.44
2016,8,5,14,45,555.0,256.0,4.25,19.0,687.0,847.13,653.74
2016,8,5,15,0,579.0,231.0,4.4,19.0,664.0,835.58,648.59
2016,8,5,15,15,573.0,219.0,4.4,18.5,627.0,806.18,630.21
2016,8,5,15,30,567.0,207.0,4.4,18.0,590.0,774.5,610.07
2016,8,5,15,45,662.5,161.5,4.45,18.0,580.0,802.05,633.34
2016,8,5,16,0,758.0,116.0,4.5,18.0,570.0,807.72,639.42
2016,8,5,16,15,734.0,112.0,4.45,17.5,521.0,761.35,608.02
2016,8,5,16,30,710.0,108.0,4.4,17.0,472.0,709.79,572.46
2016,8,5,16,45,672.0,104.5,4.4,17.0,419.5,647.76,527.34
2016,8,5,17,0,634.0,101.0,4.4,17.0,367.0,586.71,480.58
2016,8,5,17,15,591.0,94.0,4.35,16.5,316.0,519.8,428.5
2016,8,5,17,30,548.0,87.0,4.3,16.0,265.0,455.26,376.57
2016,8,5,17,45,484.0,78.5,4.3,15.5,215.0,380.2,314.29
2016,8,5,18,0,420.0,70.0,4.3,15.0,165.0,308.06,252.51
2016,8,5,18,15,335.0,57.5,4.2,14.5,121.0,232.46,186.42
2016,8,5,18,30,250.0,45.0,4.1,14.0,77.0,166.4,127.29
2016,8,5,18,45,144.0,28.0,4.1,14.0,45.0,94.73,54.26
2016,8,5,19,0,38.0,11.0,4.1,14.0,13.0,20.3,0.0
2016,8,5,19,15,19.0,5.5,4.05,14.0,6.5,0.0,0.0
2016,8,5,19,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,8,6,5,15,23.0,5.5,3.9,12.5,6.0,0.0,0.0
2016,8,6,5,30,46.0,11.0,3.9,13.0,12.0,10.01,0.0
2016,8,6,5,45,168.0,26.0,3.95,13.5,44.0,20.43,7.48
2016,8,6,6,0,290.0,41.0,4.0,14.0,76.0,31.87,21.67
2016,8,6,6,15,378.0,52.0,3.95,14.0,121.0,41.31,30.78
2016,8,6,6,30,466.0,63.0,3.9,14.0,166.0,48.78,37.85
2016,8,6,6,45,523.0,71.5,3.9,14.5,216.0,53.69,42.35
2016,8,6,7,0,580.0,80.0,3.9,15.0,266.0,58.41,46.5
2016,8,6,7,15,290.0,78.0,3.9,15.0,171.0,54.27,42.76
2016,8,6,7,30,0.0,76.0,3.9,15.0,76.0,67.23,54.09
2016,8,6,7,45,0.0,94.0,3.9,15.5,94.0,82.35,63.99
2016,8,6,8,0,0.0,112.0,3.9,16.0,112.0,97.5,76.24
2016,8,6,8,15,0.0,128.0,3.95,16.0,128.0,111.15,87.26
2016,8,6,8,30,0.0,144.0,4.0,16.0,144.0,124.93,98.29
2016,8,6,8,45,0.0,153.0,4.05,16.5,153.5,133.06,104.44
2016,8,6,9,0,0.0,162.0,4.1,17.0,163.0,141.21,110.55
2016,8,6,9,15,2.5,176.5,4.1,17.0,179.0,155.01,121.38
2016,8,6,9,30,5.0,191.0,4.1,17.0,195.0,169.21,132.51
2016,8,6,9,45,11.5,235.5,4.2,17.5,245.0,211.33,165.59
2016,8,6,10,0,18.0,280.0,4.3,18.0,295.0,254.57,199.08
2016,8,6,10,15,23.0,306.0,4.3,18.0,325.5,282.25,220.43
2016,8,6,10,30,28.0,332.0,4.3,18.0,356.0,311.77,243.11
2016,8,6,10,45,26.0,332.5,4.35,18.5,355.5,315.01,244.9
2016,8,6,11,0,24.0,333.0,4.4,19.0,355.0,314.22,243.66
2016,8,6,11,15,46.5,380.5,4.4,19.0,423.0,382.71,296.37
2016,8,6,11,30,69.0,428.0,4.4,19.0,491.0,450.52,347.65
2016,8,6,11,45,98.0,445.5,4.45,19.0,536.5,498.49,384.08
2016,8,6,12,0,127.0,463.0,4.5,19.0,582.0,557.9,428.66
2016,8,6,12,15,178.5,462.0,4.5,19.0,628.5,613.67,470.94
2016,8,6,12,30,230.0,461.0,4.5,19.0,675.0,671.14,514.06
2016,8,6,12,45,315.5,425.5,4.5,19.0,716.5,740.89,566.85
2016,8,6,13,0,401.0,390.0,4.5,19.0,758.0,811.12,619.26
2016,8,6,13,15,349.5,405.0,4.5,19.0,722.0,772.83,590.8
2016,8,6,13,30,298.0,420.0,4.5,19.0,686.0,743.75,569.11
2016,8,6,13,45,372.0,378.0,4.55,19.0,701.5,779.7,598.51
2016,8,6,14,0,446.0,336.0,4.6,19.0,717.0,828.73,636.46
2016,8,6,14,15,317.0,361.0,4.7,18.5,627.5,711.25,550.92
2016,8,6,14,30,188.0,386.0,4.8,18.0,538.0,592.91,462.57
2016,8,6,14,45,345.0,321.5,4.95,18.0,584.5,694.7,545.21
2016,8,6,15,0,502.0,257.0,5.1,18.0,631.0,789.84,620.85
2016,8,6,15,15,516.0,235.0,5.2,18.0,601.0,770.22,608.41
2016,8,6,15,30,530.0,213.0,5.3,18.0,571.0,747.42,594.12
2016,8,6,15,45,466.5,217.5,5.45,18.0,516.5,681.45,545.24
2016,8,6,16,0,403.0,222.0,5.6,18.0,462.0,617.13,496.79
2016,8,6,16,15,389.5,207.0,5.7,17.5,423.0,560.44,455.8
2016,8,6,16,30,376.0,192.0,5.8,17.0,384.0,519.12,425.52
2016,8,6,16,45,269.0,181.0,5.9,16.5,311.0,412.31,340.16
2016,8,6,17,0,162.0,170.0,6.0,16.0,238.0,301.55,249.44
2016,8,6,17,15,149.0,149.0,6.05,15.5,205.0,263.42,218.67
2016,8,6,17,30,136.0,128.0,6.1,15.0,172.0,226.11,187.7
2016,8,6,17,45,321.0,93.5,6.15,15.0,172.0,303.22,252.76
2016,8,6,18,0,506.0,59.0,6.2,15.0,172.0,342.13,281.98
2016,8,6,18,15,418.0,49.0,6.2,14.5,126.0,262.07,210.85
2016,8,6,18,30,330.0,39.0,6.2,14.0,80.0,191.32,146.31
2016,8,6,18,45,195.5,25.0,6.2,14.0,46.5,106.93,57.22
2016,8,6,19,0,61.0,11.0,6.2,14.0,13.0,26.47,0.0
2016,8,6,19,15,30.5,5.5,6.15,13.5,6.5,0.0,0.0
2016,8,6,19,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,5.35,12.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,8,7,5,15,44.0,5.5,5.25,12.0,6.5,0.0,0.0
2016,8,7,5,30,88.0,11.0,5.3,12.0,13.0,10.01,0.0
2016,8,7,5,45,236.5,23.0,5.35,12.5,47.0,18.84,5.72
2016,8,7,6,0,385.0,35.0,5.4,13.0,81.0,28.27,18.6
2016,8,7,6,15,473.5,43.5,5.3,13.5,128.0,34.14,24.49
2016,8,7,6,30,562.0,52.0,5.2,14.0,175.0,39.84,29.88
2016,8,7,6,45,281.0,65.0,5.15,14.5,126.5,47.35,36.7
2016,8,7,7,0,0.0,78.0,5.1,15.0,78.0,67.67,54.72
2016,8,7,7,15,0.0,92.5,5.0,15.0,92.5,79.79,65.35
2016,8,7,7,30,0.0,107.0,4.9,15.0,107.0,91.81,75.75
2016,8,7,7,45,0.0,116.5,4.8,15.5,116.5,100.08,78.84
2016,8,7,8,0,0.0,126.0,4.7,16.0,126.0,108.64,85.53
2016,8,7,8,15,25.5,184.0,4.6,16.5,199.0,153.65,120.92
2016,8,7,8,30,51.0,242.0,4.5,17.0,272.0,205.53,161.34
2016,8,7,8,45,88.5,274.0,4.45,17.5,331.0,246.36,192.35
2016,8,7,9,0,126.0,306.0,4.4,18.0,390.0,288.4,224.55
2016,8,7,9,15,255.0,306.5,4.3,18.0,491.0,349.41,271.05
2016,8,7,9,30,384.0,307.0,4.2,18.0,592.0,428.71,332.62
2016,8,7,9,45,405.0,312.0,4.15,18.5,625.5,469.47,364.57
2016,8,7,10,0,426.0,317.0,4.1,19.0,659.0,513.61,398.57
2016,8,7,10,15,679.5,209.5,4.05,19.0,777.5,607.54,472.88
2016,8,7,10,30,933.0,102.0,4.0,19.0,896.0,717.54,558.43
2016,8,7,10,45,939.5,102.0,3.95,19.5,919.5,767.24,593.9
2016,8,7,11,0,946.0,102.0,3.9,20.0,943.0,814.89,625.57
2016,8,7,11,15,949.0,102.5,3.85,20.0,959.0,857.94,654.79
2016,8,7,11,30,952.0,103.0,3.8,20.0,975.0,898.25,681.85
2016,8,7,11,45,955.0,102.5,3.8,20.5,983.5,934.7,704.99
2016,8,7,12,0,958.0,102.0,3.8,21.0,992.0,968.06,725.85
2016,8,7,12,15,958.5,102.0,3.8,21.0,992.0,996.33,744.59
2016,8,7,12,30,959.0,102.0,3.8,21.0,992.0,1021.1,761.02
2016,8,7,12,45,739.5,229.0,3.85,21.0,912.0,973.41,729.28
2016,8,7,13,0,520.0,356.0,3.9,21.0,832.0,896.2,672.19
2016,8,7,13,15,737.0,227.5,3.95,21.0,890.0,997.97,748.21
2016,8,7,13,30,954.0,99.0,4.0,21.0,948.0,1072.72,798.34
2016,8,7,13,45,950.0,97.5,4.1,21.0,925.5,1072.24,798.85
2016,8,7,14,0,946.0,96.0,4.2,21.0,903.0,1067.78,797.45
2016,8,7,14,15,779.0,171.5,4.3,20.5,820.5,989.63,747.84
2016,8,7,14,30,612.0,247.0,4.4,20.0,738.0,905.56,692.31
2016,8,7,14,45,622.5,226.0,4.5,20.0,706.5,888.34,683.42
2016,8,7,15,0,633.0,205.0,4.6,20.0,675.0,867.48,671.14
2016,8,7,15,15,763.0,146.0,4.6,20.0,681.0,913.75,705.53
2016,8,7,15,30,893.0,87.0,4.6,20.0,687.0,934.36,721.43
2016,8,7,15,45,701.0,136.5,4.65,20.0,587.5,808.99,633.91
2016,8,7,16,0,509.0,186.0,4.7,20.0,488.0,669.28,531.64
2016,8,7,16,15,665.0,132.0,4.65,19.5,491.0,727.72,580.47
2016,8,7,16,30,821.0,78.0,4.6,19.0,494.0,758.64,605.95
2016,8,7,16,45,791.5,75.0,4.55,19.0,441.0,699.09,562.81
2016,8,7,17,0,762.0,72.0,4.5,19.0,388.0,639.54,519.26
2016,8,7,17,15,724.0,67.5,4.45,18.5,334.5,573.02,468.67
2016,8,7,17,30,686.0,63.0,4.4,18.0,281.0,508.11,416.89
2016,8,7,17,45,626.5,57.5,4.35,17.5,229.0,435.21,356.52
2016,8,7,18,0,567.0,52.0,4.3,17.0,177.0,364.47,295.72
2016,8,7,18,15,478.5,43.5,4.2,16.5,129.5,282.74,224.26
2016,8,7,18,30,390.0,35.0,4.1,16.0,82.0,210.38,158.38
2016,8,7,18,45,237.0,23.0,4.1,15.5,47.5,118.68,57.17
2016,8,7,19,0,84.0,11.0,4.1,15.0,13.0,32.61,0.0
2016,8,7,19,15,42.0,5.5,4.05,14.5,6.5,0.0,0.0
2016,8,7,19,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,8,5,15,40.5,5.0,3.9,12.5,5.5,0.0,0.0
2016,8,8,5,30,81.0,10.0,4.0,13.0,11.0,9.1,0.0
2016,8,8,5,45,227.0,21.5,4.15,13.5,44.0,17.52,4.0
2016,8,8,6,0,373.0,33.0,4.3,14.0,77.0,26.53,16.96
2016,8,8,6,15,461.0,41.5,4.2,14.5,123.0,32.46,22.89
2016,8,8,6,30,549.0,50.0,4.1,15.0,169.0,38.21,28.31
2016,8,8,6,45,279.5,79.5,4.0,15.5,140.5,57.96,45.95
2016,8,8,7,0,10.0,109.0,3.9,16.0,112.0,90.72,74.79
2016,8,8,7,15,15.0,128.0,3.8,16.5,134.0,105.96,87.83
2016,8,8,7,30,20.0,147.0,3.7,17.0,156.0,121.08,100.52
2016,8,8,7,45,24.0,167.5,3.65,17.5,179.0,138.07,109.15
2016,8,8,8,0,28.0,188.0,3.6,18.0,202.0,151.25,118.54
2016,8,8,8,15,47.5,218.5,3.55,18.0,245.5,180.97,141.18
2016,8,8,8,30,67.0,249.0,3.5,18.0,289.0,213.83,166.45
2016,8,8,8,45,141.5,275.5,3.5,18.5,368.0,257.54,198.45
2016,8,8,9,0,216.0,302.0,3.5,19.0,447.0,315.89,242.71
2016,8,8,9,15,309.0,300.0,3.55,19.0,521.0,366.07,281.54
2016,8,8,9,30,402.0,298.0,3.6,19.0,595.0,430.11,331.68
2016,8,8,9,45,656.0,197.0,3.7,19.5,709.5,504.28,389.85
2016,8,8,10,0,910.0,96.0,3.8,20.0,824.0,602.45,466.79
2016,8,8,10,15,917.0,97.5,3.9,20.0,853.5,656.68,509.5
2016,8,8,10,30,924.0,99.0,4.0,20.0,883.0,709.41,550.27
2016,8,8,10,45,927.5,100.5,4.15,20.5,906.0,757.93,585.81
2016,8,8,11,0,931.0,102.0,4.3,21.0,929.0,804.18,617.35
2016,8,8,11,15,934.0,103.0,4.45,21.0,944.5,847.11,647.65
2016,8,8,11,30,937.0,104.0,4.6,21.0,960.0,887.36,676.19
2016,8,8,11,45,938.0,105.0,4.8,21.0,968.0,923.02,701.88
2016,8,8,12,0,939.0,106.0,5.0,21.0,976.0,955.55,725.47
2016,8,8,12,15,939.0,106.0,5.15,21.0,976.0,982.9,745.2
2016,8,8,12,30,939.0,106.0,5.3,21.0,976.0,1006.78,762.66
2016,8,8,12,45,724.5,232.0,5.5,21.0,900.5,962.64,733.51
2016,8,8,13,0,510.0,358.0,5.7,21.0,825.0,889.04,677.81
2016,8,8,13,15,529.5,334.5,5.8,21.0,812.0,895.91,685.01
2016,8,8,13,30,549.0,311.0,5.9,21.0,799.0,899.87,689.85
2016,8,8,13,45,737.5,205.5,6.0,21.0,843.0,991.35,759.35
2016,8,8,14,0,926.0,100.0,6.1,21.0,887.0,1052.51,803.05
2016,8,8,14,15,919.5,98.5,6.1,20.5,857.5,1041.69,797.81
2016,8,8,14,30,913.0,97.0,6.1,20.0,828.0,1027.12,790.43
2016,8,8,14,45,905.0,95.0,6.2,20.0,792.5,1006.85,778.2
2016,8,8,15,0,897.0,93.0,6.3,20.0,757.0,983.11,763.53
2016,8,8,15,15,885.0,91.0,6.3,19.5,715.5,952.26,744.64
2016,8,8,15,30,873.0,89.0,6.3,19.0,674.0,918.46,723.49
2016,8,8,15,45,858.0,86.5,6.3,19.0,628.0,878.67,696.38
2016,8,8,16,0,843.0,84.0,6.3,19.0,582.0,836.59,667.35
2016,8,8,16,15,822.0,81.0,6.2,18.5,532.0,794.25,638.67
2016,8,8,16,30,801.0,78.0,6.1,18.0,482.0,742.82,602.64
2016,8,8,16,45,775.5,74.0,6.05,18.0,430.5,685.82,560.69
2016,8,8,17,0,750.0,70.0,6.0,18.0,379.0,628.56,517.72
2016,8,8,17,15,711.5,65.5,5.9,17.5,326.5,562.25,465.9
2016,8,8,17,30,673.0,61.0,5.8,17.0,274.0,497.66,413.12
2016,8,8,17,45,620.5,55.0,5.75,16.5,223.0,428.56,354.67
2016,8,8,18,0,568.0,49.0,5.7,16.0,172.0,361.13,295.49
2016,8,8,18,15,479.0,41.0,5.6,15.5,125.5,279.83,223.33
2016,8,8,18,30,390.0,33.0,5.5,15.0,79.0,208.05,156.78
2016,8,8,18,45,240.0,21.5,5.4,15.0,45.5,117.09,48.53
2016,8,8,19,0,90.0,10.0,5.3,15.0,12.0,33.24,0.0
2016,8,8,19,15,45.0,5.0,5.2,14.5,6.0,0.0,0.0
2016,8,8,19,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,4.95,13.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,9,5,45,184.5,16.5,3.65,13.5,37.5,13.02,0.73
2016,8,9,6,0,369.0,33.0,3.7,14.0,75.0,26.62,16.96
2016,8,9,6,15,458.5,41.5,3.45,14.5,121.0,32.54,22.94
2016,8,9,6,30,548.0,50.0,3.2,15.0,167.0,38.29,28.38
2016,8,9,6,45,597.5,57.0,3.0,15.5,217.0,42.48,32.23
2016,8,9,7,0,647.0,64.0,2.8,16.0,267.0,46.5,35.78
2016,8,9,7,15,686.5,69.0,2.5,16.0,319.0,53.49,41.92
2016,8,9,7,30,726.0,74.0,2.2,16.0,371.0,55.96,43.99
2016,8,9,7,45,755.0,77.5,1.9,16.5,422.5,72.11,44.27
2016,8,9,8,0,784.0,81.0,1.6,17.0,474.0,127.34,69.72
2016,8,9,8,15,805.0,84.0,1.4,17.5,523.5,184.49,110.73
2016,8,9,8,30,826.0,87.0,1.2,18.0,573.0,243.91,159.8
2016,8,9,8,45,845.0,88.0,1.0,18.5,619.0,308.48,214.78
2016,8,9,9,0,864.0,89.0,0.8,19.0,665.0,368.56,265.63
2016,8,9,9,15,876.0,91.0,0.8,19.5,706.5,427.81,315.19
2016,8,9,9,30,888.0,93.0,0.8,20.0,748.0,487.12,363.02
2016,8,9,9,45,899.5,93.5,0.8,20.5,784.5,544.69,407.75
2016,8,9,10,0,911.0,94.0,0.8,21.0,821.0,601.7,450.31
2016,8,9,10,15,917.5,95.0,0.95,21.0,850.5,655.27,491.33
2016,8,9,10,30,924.0,96.0,1.1,21.0,880.0,707.27,530.32
2016,8,9,10,45,929.5,96.5,1.25,21.5,903.0,756.31,564.95
2016,8,9,11,0,935.0,97.0,1.4,22.0,926.0,803.23,595.98
2016,8,9,11,15,938.0,97.5,1.6,22.0,941.0,845.83,625.6
2016,8,9,11,30,941.0,98.0,1.8,22.0,956.0,885.72,653.36
2016,8,9,11,45,942.0,98.5,2.0,22.5,963.5,920.98,676.72
2016,8,9,12,0,943.0,99.0,2.2,23.0,971.0,953.08,697.93
2016,8,9,12,15,943.0,99.0,2.35,23.0,971.0,980.44,716.91
2016,8,9,12,30,943.0,99.0,2.5,23.0,971.0,1004.32,733.71
2016,8,9,12,45,725.5,228.5,2.7,23.0,896.0,960.92,707.17
2016,8,9,13,0,508.0,358.0,2.9,23.0,821.0,887.81,655.24
2016,8,9,13,15,717.5,230.0,3.0,23.0,872.0,982.56,725.74
2016,8,9,13,30,927.0,102.0,3.1,23.0,923.0,1049.99,770.52
2016,8,9,13,45,735.5,202.5,3.25,23.0,843.5,986.82,730.33
2016,8,9,14,0,544.0,303.0,3.4,23.0,764.0,895.64,667.97
2016,8,9,14,15,723.0,201.0,3.45,23.0,791.5,974.02,726.34
2016,8,9,14,30,902.0,99.0,3.5,23.0,819.0,1018.82,757.08
2016,8,9,14,45,891.5,98.0,3.6,23.0,783.0,997.34,744.39
2016,8,9,15,0,881.0,97.0,3.7,23.0,747.0,972.52,729.98
2016,8,9,15,15,869.0,95.0,3.7,22.5,705.5,941.98,712.37
2016,8,9,15,30,857.0,93.0,3.7,22.0,664.0,908.55,692.66
2016,8,9,15,45,839.0,91.5,3.7,22.0,618.0,867.68,666.24
2016,8,9,16,0,821.0,90.0,3.7,22.0,572.0,832.73,643.77
2016,8,9,16,15,800.0,87.0,3.65,21.5,523.0,783.32,611.61
2016,8,9,16,30,779.0,84.0,3.6,21.0,474.0,732.63,577.94
2016,8,9,16,45,747.5,80.5,3.55,20.5,422.0,672.53,536.49
2016,8,9,17,0,716.0,77.0,3.5,20.0,370.0,612.7,494.13
2016,8,9,17,15,676.0,72.0,3.55,19.5,318.0,549.32,446.06
2016,8,9,17,30,636.0,67.0,3.6,19.0,266.0,485.08,395.37
