Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,9,17,45,570.5,61.0,3.65,18.5,214.5,407.98,332.25
2016,8,9,18,0,505.0,55.0,3.7,18.0,163.0,336.44,271.3
2016,8,9,18,15,413.0,45.5,3.7,17.5,117.5,255.4,201.03
2016,8,9,18,30,321.0,36.0,3.7,17.0,72.0,184.18,136.39
2016,8,9,18,45,160.5,18.0,3.7,16.5,36.0,86.32,26.52
2016,8,9,19,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,8,9,19,15,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2016,8,9,19,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,10,5,45,154.5,17.5,3.05,13.5,34.5,13.94,0.15
2016,8,10,6,0,309.0,35.0,3.1,14.0,69.0,28.45,18.42
2016,8,10,6,15,400.0,45.0,3.0,14.5,114.0,35.55,25.55
2016,8,10,6,30,491.0,55.0,2.9,15.0,159.0,42.4,32.0
2016,8,10,6,45,547.5,62.5,2.8,15.5,208.5,46.79,36.05
2016,8,10,7,0,604.0,70.0,2.7,16.0,258.0,51.01,39.78
2016,8,10,7,15,646.0,76.0,2.55,16.0,310.0,53.82,42.22
2016,8,10,7,30,688.0,82.0,2.4,16.0,362.0,56.51,44.47
2016,8,10,7,45,718.0,86.5,2.25,16.5,413.0,72.32,45.1
2016,8,10,8,0,748.0,91.0,2.1,17.0,464.0,131.93,75.0
2016,8,10,8,15,771.0,94.5,2.05,17.5,513.5,187.67,115.0
2016,8,10,8,30,794.0,98.0,2.0,18.0,563.0,245.99,163.3
2016,8,10,8,45,812.5,100.5,1.95,18.5,609.0,304.58,214.16
2016,8,10,9,0,831.0,103.0,1.9,19.0,655.0,364.67,266.14
2016,8,10,9,15,844.5,105.5,1.9,19.0,696.5,427.51,319.78
2016,8,10,9,30,858.0,108.0,1.9,19.0,738.0,486.37,368.98
2016,8,10,9,45,868.5,109.5,1.95,19.5,774.5,542.87,414.36
2016,8,10,10,0,879.0,111.0,2.0,20.0,811.0,598.79,457.73
2016,8,10,10,15,887.0,112.5,2.1,20.0,840.5,652.32,499.18
2016,8,10,10,30,895.0,114.0,2.2,20.0,870.0,704.51,538.63
2016,8,10,10,45,901.5,114.0,2.3,20.5,893.5,752.73,573.36
2016,8,10,11,0,908.0,114.0,2.4,21.0,917.0,798.98,604.19
2016,8,10,11,15,911.5,115.0,2.45,21.0,933.0,841.58,632.9
2016,8,10,11,30,915.0,116.0,2.5,21.0,949.0,881.6,659.7
2016,8,10,11,45,917.5,116.0,2.65,21.5,957.0,917.05,682.83
2016,8,10,12,0,920.0,116.0,2.8,22.0,965.0,949.5,703.88
2016,8,10,12,15,920.5,116.0,2.9,22.0,965.0,976.95,722.56
2016,8,10,12,30,921.0,116.0,3.0,22.0,965.0,1001.01,739.1
2016,8,10,12,45,917.5,116.5,3.15,22.0,957.0,1018.18,751.63
2016,8,10,13,0,914.0,117.0,3.3,22.0,949.0,1031.63,761.89
2016,8,10,13,15,716.0,226.0,3.45,21.5,871.0,977.71,728.97
2016,8,10,13,30,518.0,335.0,3.6,21.0,793.0,894.49,671.03
2016,8,10,13,45,515.5,323.0,3.75,21.0,769.0,885.25,667.06
2016,8,10,14,0,513.0,311.0,3.9,21.0,745.0,873.24,660.6
2016,8,10,14,15,524.0,289.5,4.0,21.0,719.5,862.12,655.07
2016,8,10,14,30,535.0,268.0,4.1,21.0,694.0,847.91,647.39
2016,8,10,14,45,701.5,186.0,4.2,21.0,718.0,925.28,705.9
2016,8,10,15,0,868.0,104.0,4.3,21.0,742.0,968.18,736.95
2016,8,10,15,15,855.0,102.0,4.25,20.5,700.5,936.98,717.75
2016,8,10,15,30,842.0,100.0,4.2,20.0,659.0,911.97,703.31
2016,8,10,15,45,826.5,96.5,4.2,20.0,613.0,870.98,676.35
2016,8,10,16,0,811.0,93.0,4.2,20.0,567.0,827.76,647.6
2016,8,10,16,15,789.0,89.5,4.1,19.5,517.5,777.2,613.92
2016,8,10,16,30,767.0,86.0,4.0,19.0,468.0,725.46,578.75
2016,8,10,16,45,739.5,81.5,3.95,18.5,416.5,667.58,538.34
2016,8,10,17,0,712.0,77.0,3.9,18.0,365.0,609.68,496.82
2016,8,10,17,15,671.0,71.5,3.8,17.5,313.0,545.24,446.88
2016,8,10,17,30,630.0,66.0,3.7,17.0,261.0,480.0,394.52
2016,8,10,17,45,572.0,59.0,3.65,16.5,210.5,406.17,333.26
2016,8,10,18,0,514.0,52.0,3.6,16.0,160.0,337.23,273.71
2016,8,10,18,15,421.5,42.5,3.5,15.5,114.5,255.63,202.27
2016,8,10,18,30,329.0,33.0,3.4,15.0,69.0,184.12,136.23
2016,8,10,18,45,164.5,16.5,3.3,15.0,34.5,84.96,15.86
2016,8,10,19,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,10,19,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,8,10,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,11,5,45,131.5,17.5,2.0,13.5,32.0,13.74,0.0
2016,8,11,6,0,263.0,35.0,2.2,14.0,64.0,27.28,17.34
2016,8,11,6,15,351.5,47.0,2.25,14.5,108.0,37.33,27.09
2016,8,11,6,30,440.0,59.0,2.3,15.0,152.0,45.81,34.99
2016,8,11,6,45,491.5,70.0,2.4,15.5,200.0,52.91,41.46
2016,8,11,7,0,543.0,81.0,2.5,16.0,248.0,59.65,47.41
2016,8,11,7,15,272.5,106.5,2.45,16.0,190.5,79.67,64.99
2016,8,11,7,30,2.0,132.0,2.4,16.0,133.0,110.14,91.38
2016,8,11,7,45,7.5,151.5,2.35,16.5,155.5,126.1,99.88
2016,8,11,8,0,13.0,171.0,2.3,17.0,178.0,143.94,113.52
2016,8,11,8,15,14.5,187.0,2.25,17.5,195.5,159.41,125.29
2016,8,11,8,30,16.0,203.0,2.2,18.0,213.0,175.14,137.24
2016,8,11,8,45,55.0,249.5,2.2,18.5,285.5,219.53,170.7
2016,8,11,9,0,94.0,296.0,2.2,19.0,358.0,274.65,212.5
2016,8,11,9,15,158.0,317.5,2.2,19.0,430.0,323.52,249.52
2016,8,11,9,30,222.0,339.0,2.2,19.0,502.0,383.81,295.54
2016,8,11,9,45,257.5,350.5,2.2,19.5,548.5,427.75,328.58
2016,8,11,10,0,293.0,362.0,2.2,20.0,595.0,477.42,365.52
2016,8,11,10,15,585.0,243.5,2.2,20.0,730.5,580.75,445.39
2016,8,11,10,30,877.0,125.0,2.2,20.0,866.0,702.69,537.68
2016,8,11,10,45,882.0,127.0,2.25,20.5,888.5,750.94,571.44
2016,8,11,11,0,887.0,129.0,2.3,21.0,911.0,797.18,602.32
2016,8,11,11,15,705.0,239.0,2.35,21.0,867.5,800.21,601.69
2016,8,11,11,30,523.0,349.0,2.4,21.0,824.0,779.96,583.7
2016,8,11,11,45,534.5,342.0,2.45,21.5,831.0,808.19,603.0
2016,8,11,12,0,546.0,335.0,2.5,22.0,838.0,834.87,620.66
2016,8,11,12,15,530.5,340.5,2.55,22.0,829.0,846.65,628.63
2016,8,11,12,30,515.0,346.0,2.6,22.0,820.0,855.49,634.74
2016,8,11,12,45,504.5,352.0,2.7,22.0,813.0,866.8,642.98
2016,8,11,13,0,494.0,358.0,2.8,22.0,806.0,875.46,649.45
2016,8,11,13,15,500.0,347.0,2.85,22.0,794.5,881.08,654.35
2016,8,11,13,30,506.0,336.0,2.9,22.0,783.0,884.09,657.59
2016,8,11,13,45,517.5,317.0,3.0,22.0,764.0,881.76,658.0
2016,8,11,14,0,529.0,298.0,3.1,22.0,745.0,876.48,656.53
2016,8,11,14,15,546.0,279.5,3.15,21.5,726.5,874.25,658.26
2016,8,11,14,30,563.0,261.0,3.2,21.0,708.0,868.86,657.89
2016,8,11,14,45,567.0,244.0,3.25,21.0,676.5,849.0,646.08
2016,8,11,15,0,571.0,227.0,3.3,21.0,645.0,826.21,632.3
2016,8,11,15,15,574.0,209.0,3.3,20.5,609.0,798.46,615.88
2016,8,11,15,30,577.0,191.0,3.3,20.0,573.0,774.86,602.07
2016,8,11,15,45,491.5,202.5,3.35,20.0,511.5,688.82,539.92
2016,8,11,16,0,406.0,214.0,3.4,20.0,450.0,612.48,483.6
2016,8,11,16,15,574.0,154.5,3.4,19.5,456.0,677.24,538.3
2016,8,11,16,30,742.0,95.0,3.4,19.0,462.0,716.03,570.25
2016,8,11,16,45,712.5,89.5,3.4,19.0,410.5,660.07,529.99
2016,8,11,17,0,683.0,84.0,3.4,19.0,359.0,600.75,486.3
2016,8,11,17,15,640.5,78.0,3.35,18.5,307.0,533.0,434.33
2016,8,11,17,30,598.0,72.0,3.3,18.0,255.0,467.59,382.24
2016,8,11,17,45,537.0,64.0,3.3,17.5,204.5,392.43,320.32
2016,8,11,18,0,476.0,56.0,3.3,17.0,154.0,322.49,260.38
2016,8,11,18,15,384.0,44.5,3.15,16.5,109.0,240.96,189.44
2016,8,11,18,30,292.0,33.0,3.0,16.0,64.0,169.69,123.73
2016,8,11,18,45,146.0,16.5,2.9,15.5,32.0,78.14,1.24
2016,8,11,19,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,11,19,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,8,11,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,12,5,45,154.0,16.5,1.9,13.5,33.0,13.18,0.0
2016,8,12,6,0,308.0,33.0,2.0,14.0,66.0,26.82,16.84
2016,8,12,6,15,400.0,43.5,1.95,14.0,111.0,34.43,24.59
2016,8,12,6,30,492.0,54.0,1.9,14.0,156.0,41.76,31.55
2016,8,12,6,45,555.0,61.0,1.85,14.5,206.5,45.79,35.32
2016,8,12,7,0,618.0,68.0,1.8,15.0,257.0,49.71,38.8
2016,8,12,7,15,384.5,115.5,1.8,15.5,240.5,81.4,66.64
2016,8,12,7,30,151.0,163.0,1.8,16.0,224.0,120.64,100.45
2016,8,12,7,45,146.5,186.5,1.8,16.5,252.5,139.68,109.0
2016,8,12,8,0,142.0,210.0,1.8,17.0,281.0,169.44,129.08
2016,8,12,8,15,223.0,224.0,1.8,17.5,348.0,205.8,153.25
2016,8,12,8,30,304.0,238.0,1.8,18.0,415.0,246.98,182.78
2016,8,12,8,45,320.5,256.0,1.85,18.5,456.0,288.89,216.49
2016,8,12,9,0,337.0,274.0,1.9,19.0,497.0,332.86,251.82
2016,8,12,9,15,604.5,188.5,1.9,19.0,619.0,395.02,298.31
2016,8,12,9,30,872.0,103.0,1.9,19.0,741.0,489.31,371.47
2016,8,12,9,45,876.5,107.5,1.95,19.5,776.0,546.13,416.89
2016,8,12,10,0,881.0,112.0,2.0,20.0,811.0,601.75,459.99
2016,8,12,10,15,888.5,113.5,2.1,20.5,840.5,655.2,500.4
2016,8,12,10,30,896.0,115.0,2.2,21.0,870.0,707.24,538.62
2016,8,12,10,45,749.5,204.5,2.3,21.5,847.5,731.41,553.1
2016,8,12,11,0,603.0,294.0,2.4,22.0,825.0,737.5,554.19
2016,8,12,11,15,615.0,289.0,2.5,22.0,838.5,773.6,580.52
2016,8,12,11,30,627.0,284.0,2.6,22.0,852.0,808.52,605.53
2016,8,12,11,45,773.0,201.0,2.75,22.0,907.0,880.31,658.35
2016,8,12,12,0,919.0,118.0,2.9,22.0,962.0,952.0,706.83
2016,8,12,12,15,919.0,118.0,2.95,22.0,962.0,978.97,724.45
2016,8,12,12,30,919.0,118.0,3.0,22.0,962.0,1002.53,740.25
2016,8,12,12,45,647.0,258.0,3.15,22.0,849.5,916.04,682.89
2016,8,12,13,0,375.0,398.0,3.3,22.0,737.0,786.09,588.07
2016,8,12,13,15,383.0,383.5,3.35,22.0,725.0,788.11,591.54
2016,8,12,13,30,391.0,369.0,3.4,22.0,713.0,788.05,592.73
2016,8,12,13,45,458.0,336.5,3.45,22.0,729.0,842.15,632.81
2016,8,12,14,0,525.0,304.0,3.5,22.0,745.0,879.31,661.02
2016,8,12,14,15,531.5,287.0,3.5,21.5,720.0,868.17,655.76
2016,8,12,14,30,538.0,270.0,3.5,21.0,695.0,854.09,648.87
2016,8,12,14,45,553.5,248.5,3.5,21.0,668.0,841.07,641.8
2016,8,12,15,0,569.0,227.0,3.5,21.0,641.0,824.68,632.42
2016,8,12,15,15,590.5,202.5,3.45,21.0,611.0,813.97,626.82
2016,8,12,15,30,612.0,178.0,3.4,21.0,581.0,793.67,614.21
2016,8,12,15,45,715.5,134.5,3.4,21.0,573.0,820.74,635.29
2016,8,12,16,0,819.0,91.0,3.4,21.0,565.0,832.3,645.17
2016,8,12,16,15,797.5,87.5,3.3,20.5,515.5,781.74,611.55
2016,8,12,16,30,776.0,84.0,3.2,20.0,466.0,729.94,576.85
2016,8,12,16,45,746.5,80.0,3.15,20.0,414.0,670.66,534.98
2016,8,12,17,0,717.0,76.0,3.1,20.0,362.0,611.5,492.22
2016,8,12,17,15,675.0,70.5,3.05,19.5,309.5,546.14,442.44
2016,8,12,17,30,633.0,65.0,3.0,19.0,257.0,480.04,390.15
2016,8,12,17,45,571.5,58.0,2.95,18.5,206.0,404.1,327.86
2016,8,12,18,0,510.0,51.0,2.9,18.0,155.0,333.45,267.47
2016,8,12,18,15,414.0,41.5,2.85,17.5,109.5,250.64,195.67
2016,8,12,18,30,318.0,32.0,2.8,17.0,64.0,178.37,128.06
2016,8,12,18,45,159.0,16.0,2.8,16.5,32.0,80.89,0.0
2016,8,12,19,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,12,19,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,12,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,13,5,45,147.5,16.0,2.3,13.5,31.5,12.79,0.0
2016,8,13,6,0,295.0,32.0,2.4,14.0,63.0,25.98,15.99
2016,8,13,6,15,388.0,42.5,2.35,14.5,107.5,33.62,23.78
2016,8,13,6,30,481.0,53.0,2.3,15.0,152.0,40.97,30.69
2016,8,13,6,45,543.5,60.0,2.25,15.5,202.0,45.02,34.47
2016,8,13,7,0,606.0,67.0,2.2,16.0,252.0,48.95,37.96
2016,8,13,7,15,648.0,72.5,2.15,16.5,303.5,51.48,40.08
2016,8,13,7,30,690.0,78.0,2.1,17.0,355.0,53.91,42.03
2016,8,13,7,45,722.5,82.0,2.1,17.5,406.5,74.38,46.95
2016,8,13,8,0,755.0,86.0,2.1,18.0,458.0,128.57,71.78
2016,8,13,8,15,777.5,89.5,2.0,18.5,507.0,184.86,112.06
2016,8,13,8,30,800.0,93.0,1.9,19.0,556.0,243.65,160.64
2016,8,13,8,45,818.5,95.0,1.85,19.5,602.0,302.36,211.5
2016,8,13,9,0,837.0,97.0,1.8,20.0,648.0,366.85,266.69
2016,8,13,9,15,850.0,99.0,1.85,20.5,689.5,425.3,316.38
2016,8,13,9,30,863.0,101.0,1.9,21.0,731.0,483.94,364.69
2016,8,13,9,45,877.0,100.5,2.0,21.5,768.0,540.89,410.35
2016,8,13,10,0,891.0,100.0,2.1,22.0,805.0,597.56,454.31
2016,8,13,10,15,898.0,101.5,2.2,22.0,834.5,651.12,495.58
2016,8,13,10,30,905.0,103.0,2.3,22.0,864.0,703.2,534.76
2016,8,13,10,45,910.5,104.0,2.45,22.5,886.5,752.05,569.75
2016,8,13,11,0,916.0,105.0,2.6,23.0,909.0,798.83,600.96
2016,8,13,11,15,919.0,105.5,2.7,23.0,924.5,840.87,629.52
2016,8,13,11,30,922.0,106.0,2.8,23.0,940.0,880.23,656.17
2016,8,13,11,45,924.0,106.0,2.95,23.5,947.5,915.38,678.96
2016,8,13,12,0,926.0,106.0,3.1,24.0,955.0,947.46,699.63
2016,8,13,12,15,926.0,106.0,3.25,24.0,955.0,974.45,718.3
2016,8,13,12,30,926.0,106.0,3.4,24.0,955.0,997.98,734.79
2016,8,13,12,45,912.0,113.5,3.55,24.0,943.5,1011.92,745.06
2016,8,13,13,0,898.0,121.0,3.7,24.0,932.0,1021.89,752.92
2016,8,13,13,15,894.5,120.5,3.8,23.5,916.5,1030.34,761.05
2016,8,13,13,30,891.0,120.0,3.9,23.0,901.0,1035.02,766.86
2016,8,13,13,45,888.0,117.5,4.05,23.0,879.0,1034.34,768.11
2016,8,13,14,0,885.0,115.0,4.2,23.0,857.0,1029.86,766.98
2016,8,13,14,15,877.5,113.5,4.25,23.0,827.0,1018.17,760.52
2016,8,13,14,30,870.0,112.0,4.3,23.0,797.0,1002.89,751.78
2016,8,13,14,45,862.5,108.5,4.35,23.0,762.0,981.89,739.26
2016,8,13,15,0,855.0,105.0,4.4,23.0,727.0,957.5,724.48
2016,8,13,15,15,842.0,102.5,4.4,22.5,685.5,925.81,705.76
2016,8,13,15,30,829.0,100.0,4.4,22.0,644.0,900.42,691.33
2016,8,13,15,45,814.5,96.5,4.4,22.0,598.5,860.47,665.15
2016,8,13,16,0,800.0,93.0,4.4,22.0,553.0,818.27,637.16
2016,8,13,16,15,777.5,89.5,4.4,21.5,504.0,767.48,603.8
2016,8,13,16,30,755.0,86.0,4.4,21.0,455.0,715.57,568.92
2016,8,13,16,45,727.0,81.0,4.4,21.0,404.0,657.03,527.11
2016,8,13,17,0,699.0,76.0,4.4,21.0,353.0,601.67,486.56
2016,8,13,17,15,656.5,70.5,4.4,20.5,301.0,533.79,434.31
2016,8,13,17,30,614.0,65.0,4.4,20.0,249.0,468.28,381.92
2016,8,13,17,45,553.5,58.0,4.4,19.5,199.0,393.87,320.25
2016,8,13,18,0,493.0,51.0,4.4,19.0,149.0,324.67,260.55
2016,8,13,18,15,395.0,41.0,4.3,18.5,104.5,241.44,188.0
2016,8,13,18,30,297.0,31.0,4.2,18.0,60.0,169.14,119.35
2016,8,13,18,45,148.5,15.5,4.1,17.5,30.0,76.05,0.0
2016,8,13,19,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,8,13,19,15,0.0,0.0,3.9,16.5,0.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,14,5,45,151.0,15.5,2.5,13.5,31.0,12.41,0.0
2016,8,14,6,0,302.0,31.0,2.6,14.0,62.0,25.17,15.17
2016,8,14,6,15,397.0,41.5,2.6,14.5,106.5,32.86,23.08
2016,8,14,6,30,492.0,52.0,2.6,15.0,151.0,40.26,30.04
2016,8,14,6,45,552.5,59.5,2.6,15.5,201.5,44.75,34.21
2016,8,14,7,0,613.0,67.0,2.6,16.0,252.0,49.09,38.07
2016,8,14,7,15,311.5,102.0,2.6,16.5,196.5,71.61,57.81
2016,8,14,7,30,10.0,137.0,2.6,17.0,141.0,113.52,94.02
2016,8,14,7,45,44.0,170.0,2.65,17.5,191.0,133.06,104.77
2016,8,14,8,0,78.0,203.0,2.7,18.0,241.0,165.04,127.8
2016,8,14,8,15,84.5,226.5,2.7,18.5,271.5,191.78,147.89
2016,8,14,8,30,91.0,250.0,2.7,19.0,302.0,219.72,169.42
2016,8,14,8,45,101.5,273.5,2.7,19.5,336.5,249.93,192.72
2016,8,14,9,0,112.0,297.0,2.7,20.0,371.0,281.75,217.21
2016,8,14,9,15,195.5,311.5,2.65,20.0,450.0,334.54,257.17
2016,8,14,9,30,279.0,326.0,2.6,20.0,529.0,398.58,306.12
2016,8,14,9,45,315.0,334.5,2.6,20.5,574.5,445.6,341.72
2016,8,14,10,0,351.0,343.0,2.6,21.0,620.0,496.06,379.44
2016,8,14,10,15,424.0,327.5,2.6,21.0,674.0,553.7,423.14
2016,8,14,10,30,497.0,312.0,2.6,21.0,728.0,616.98,470.44
2016,8,14,10,45,683.5,223.0,2.6,21.5,812.5,702.3,534.26
2016,8,14,11,0,870.0,134.0,2.6,22.0,897.0,790.79,598.21
2016,8,14,11,15,873.5,135.0,2.6,22.0,912.0,832.18,625.47
2016,8,14,11,30,877.0,136.0,2.6,22.0,927.0,871.08,651.21
2016,8,14,11,45,691.5,248.5,2.65,22.5,875.5,861.42,642.0
2016,8,14,12,0,506.0,361.0,2.7,23.0,824.0,825.56,611.85
2016,8,14,12,15,489.5,364.5,2.75,23.0,812.5,833.7,617.86
2016,8,14,12,30,473.0,368.0,2.8,23.0,801.0,838.92,621.53
2016,8,14,12,45,487.0,351.5,2.9,23.0,793.5,851.51,631.61
2016,8,14,13,0,501.0,335.0,3.0,23.0,786.0,861.75,640.11
2016,8,14,13,15,498.5,335.5,3.1,23.0,778.0,870.13,646.71
2016,8,14,13,30,496.0,336.0,3.2,23.0,770.0,876.01,651.71
2016,8,14,13,45,675.5,234.0,3.35,23.0,808.5,962.31,716.67
2016,8,14,14,0,855.0,132.0,3.5,23.0,847.0,1018.02,755.02
2016,8,14,14,15,847.0,130.5,3.6,22.5,817.5,1017.63,757.51
2016,8,14,14,30,839.0,129.0,3.7,22.0,788.0,1002.08,750.46
2016,8,14,14,45,828.5,126.5,3.85,22.0,752.0,979.48,737.64
2016,8,14,15,0,818.0,124.0,4.0,22.0,716.0,953.65,722.57
2016,8,14,15,15,804.0,121.0,4.1,21.5,674.5,920.89,703.68
2016,8,14,15,30,790.0,118.0,4.2,21.0,633.0,885.43,682.66
2016,8,14,15,45,773.5,113.5,4.3,21.0,587.5,843.59,655.48
2016,8,14,16,0,757.0,109.0,4.4,21.0,542.0,799.7,626.51
2016,8,14,16,15,732.5,104.5,4.4,20.5,493.0,751.7,594.85
2016,8,14,16,30,708.0,100.0,4.4,20.0,444.0,698.68,558.75
2016,8,14,16,45,678.0,94.0,4.45,20.0,393.0,639.32,516.12
2016,8,14,17,0,648.0,88.0,4.5,20.0,342.0,580.38,471.75
2016,8,14,17,15,603.0,81.5,4.45,19.5,290.5,511.86,418.39
2016,8,14,17,30,558.0,75.0,4.4,19.0,239.0,445.99,365.22
2016,8,14,17,45,496.5,65.5,4.35,18.5,190.0,370.81,302.55
2016,8,14,18,0,435.0,56.0,4.3,18.0,141.0,301.04,242.23
2016,8,14,18,15,336.5,44.0,4.15,17.5,98.0,218.57,170.28
2016,8,14,18,30,238.0,32.0,4.0,17.0,55.0,147.0,101.87
2016,8,14,18,45,119.0,16.0,3.85,16.5,27.5,64.84,0.0
2016,8,14,19,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,8,14,19,15,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,15,5,45,167.0,15.5,2.7,12.5,32.0,12.49,0.0
2016,8,15,6,0,334.0,31.0,2.8,13.0,64.0,25.34,15.21
2016,8,15,6,15,433.5,40.5,2.7,13.5,110.0,32.17,22.54
2016,8,15,6,30,533.0,50.0,2.6,14.0,156.0,38.79,28.85
2016,8,15,6,45,595.5,56.5,2.55,14.5,208.0,42.58,32.43
2016,8,15,7,0,658.0,63.0,2.5,15.0,260.0,46.29,35.74
2016,8,15,7,15,329.0,72.5,2.45,15.0,171.0,51.22,40.11
2016,8,15,7,30,0.0,82.0,2.4,15.0,82.0,71.96,58.33
2016,8,15,7,45,0.0,107.0,2.4,15.5,107.0,92.42,72.48
2016,8,15,8,0,0.0,132.0,2.4,16.0,132.0,113.12,89.23
2016,8,15,8,15,2.0,154.0,2.4,16.5,155.5,132.01,104.14
2016,8,15,8,30,4.0,176.0,2.4,17.0,179.0,151.39,119.25
2016,8,15,8,45,11.0,203.5,2.4,17.5,211.0,177.03,139.07
2016,8,15,9,0,18.0,231.0,2.4,18.0,243.0,203.85,159.66
2016,8,15,9,15,21.0,251.0,2.4,18.5,266.0,224.16,175.01
2016,8,15,9,30,24.0,271.0,2.4,19.0,289.0,245.0,190.65
2016,8,15,9,45,39.5,307.0,2.45,19.5,338.0,284.26,220.41
2016,8,15,10,0,55.0,343.0,2.5,20.0,387.0,328.55,253.64
2016,8,15,10,15,85.0,373.0,2.55,20.0,443.5,379.18,292.0
2016,8,15,10,30,115.0,403.0,2.6,20.0,500.0,435.85,334.49
2016,8,15,10,45,114.5,414.5,2.7,20.5,513.0,456.59,349.01
2016,8,15,11,0,114.0,426.0,2.8,21.0,526.0,477.18,363.45
2016,8,15,11,15,202.0,427.0,2.9,21.0,607.5,558.94,425.2
2016,8,15,11,30,290.0,428.0,3.0,21.0,689.0,654.15,495.24
2016,8,15,11,45,336.5,413.0,3.1,21.0,718.5,697.26,526.93
2016,8,15,12,0,383.0,398.0,3.2,21.0,748.0,741.5,559.6
2016,8,15,12,15,450.0,376.5,3.3,21.0,787.5,809.03,608.58
2016,8,15,12,30,517.0,355.0,3.4,21.0,827.0,869.21,652.03
2016,8,15,12,45,526.0,342.0,3.5,21.0,818.5,880.95,661.0
2016,8,15,13,0,535.0,329.0,3.6,21.0,810.0,890.14,668.66
2016,8,15,13,15,523.5,329.0,3.65,21.0,793.0,889.31,668.57
2016,8,15,13,30,512.0,329.0,3.7,21.0,776.0,885.7,666.71
2016,8,15,13,45,523.5,310.0,3.75,21.0,756.5,883.1,666.58
2016,8,15,14,0,535.0,291.0,3.8,21.0,737.0,877.53,664.5
2016,8,15,14,15,537.5,277.0,3.8,20.5,711.5,865.18,658.52
2016,8,15,14,30,540.0,263.0,3.8,20.0,686.0,850.01,650.64
2016,8,15,14,45,576.5,235.5,3.85,20.0,667.5,850.76,654.0
2016,8,15,15,0,613.0,208.0,3.9,20.0,649.0,854.18,659.04
2016,8,15,15,15,617.0,190.0,3.8,19.5,612.0,826.71,641.84
2016,8,15,15,30,621.0,172.0,3.7,19.0,575.0,796.06,622.37
2016,8,15,15,45,541.5,183.0,3.65,19.0,516.0,712.42,562.17
2016,8,15,16,0,462.0,194.0,3.6,19.0,457.0,639.5,508.05
2016,8,15,16,15,628.0,137.5,3.5,18.5,460.0,703.53,561.42
2016,8,15,16,30,794.0,81.0,3.4,18.0,463.0,739.86,590.45
2016,8,15,16,45,765.5,76.5,3.35,18.0,410.5,679.8,547.01
2016,8,15,17,0,737.0,72.0,3.3,18.0,358.0,619.76,503.18
2016,8,15,17,15,694.5,67.0,3.15,17.5,304.5,550.42,449.67
2016,8,15,17,30,652.0,62.0,3.0,17.0,251.0,486.69,398.23
2016,8,15,17,45,589.5,55.0,2.95,16.5,199.5,409.23,333.92
2016,8,15,18,0,527.0,48.0,2.9,16.0,148.0,337.21,271.52
2016,8,15,18,15,423.0,38.0,2.8,15.5,102.5,249.69,194.81
2016,8,15,18,30,319.0,28.0,2.7,15.0,57.0,174.02,118.56
2016,8,15,18,45,159.5,14.0,2.65,14.5,28.5,63.39,0.0
2016,8,15,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,16,5,45,138.0,15.5,2.3,12.5,29.0,12.54,0.0
2016,8,16,6,0,276.0,31.0,2.4,13.0,58.0,25.36,15.02
2016,8,16,6,15,374.5,42.5,2.35,13.5,102.5,33.92,24.04
2016,8,16,6,30,473.0,54.0,2.3,14.0,147.0,42.15,31.81
2016,8,16,6,45,534.0,62.5,2.3,14.5,197.0,47.37,36.67
2016,8,16,7,0,595.0,71.0,2.3,15.0,247.0,52.39,41.17
2016,8,16,7,15,301.5,102.5,2.3,15.0,192.0,72.07,58.57
2016,8,16,7,30,8.0,134.0,2.3,15.0,137.0,111.22,92.76
2016,8,16,7,45,17.0,157.0,2.3,15.5,165.0,129.84,103.31
2016,8,16,8,0,26.0,180.0,2.3,16.0,193.0,151.33,119.6
2016,8,16,8,15,37.0,206.0,2.35,16.5,226.5,170.69,134.04
2016,8,16,8,30,48.0,232.0,2.4,17.0,260.0,197.96,154.99
2016,8,16,8,45,82.5,264.0,2.45,17.5,316.0,237.97,185.33
2016,8,16,9,0,117.0,296.0,2.5,18.0,372.0,279.6,217.06
2016,8,16,9,15,271.5,288.0,2.5,18.5,480.5,344.58,265.5
2016,8,16,9,30,426.0,280.0,2.5,19.0,589.0,428.87,329.64
2016,8,16,9,45,385.5,311.5,2.55,19.5,601.5,463.96,356.87
2016,8,16,10,0,345.0,343.0,2.6,20.0,614.0,493.73,379.16
2016,8,16,10,15,437.5,321.5,2.6,20.0,678.0,558.35,428.49
2016,8,16,10,30,530.0,300.0,2.6,20.0,742.0,630.13,482.33
2016,8,16,10,45,546.5,305.5,2.65,20.5,772.0,677.89,516.21
2016,8,16,11,0,563.0,311.0,2.7,21.0,802.0,725.72,549.61
2016,8,16,11,15,540.5,328.5,2.7,21.0,806.5,752.96,568.12
2016,8,16,11,30,518.0,346.0,2.7,21.0,811.0,777.03,584.26
2016,8,16,11,45,511.5,352.5,2.75,21.5,815.0,801.84,600.36
2016,8,16,12,0,505.0,359.0,2.8,22.0,819.0,824.4,614.72
2016,8,16,12,15,498.0,360.5,2.8,22.0,814.0,839.41,624.84
2016,8,16,12,30,491.0,362.0,2.8,22.0,809.0,851.89,633.29
2016,8,16,12,45,497.0,351.5,2.85,22.0,800.5,862.75,641.56
2016,8,16,13,0,503.0,341.0,2.9,22.0,792.0,871.14,648.24
2016,8,16,13,15,686.5,241.0,2.9,22.0,844.5,967.72,718.68
2016,8,16,13,30,870.0,141.0,2.9,22.0,897.0,1037.13,764.14
2016,8,16,13,45,865.0,139.0,2.95,22.0,874.0,1035.05,763.32
2016,8,16,14,0,860.0,137.0,3.0,22.0,851.0,1041.16,768.7
2016,8,16,14,15,851.5,135.0,3.05,21.5,820.5,1028.01,762.97
2016,8,16,14,30,843.0,133.0,3.1,21.0,790.0,1011.25,755.07
2016,8,16,14,45,832.5,130.0,3.15,21.0,753.5,987.92,741.38
2016,8,16,15,0,822.0,127.0,3.2,21.0,717.0,961.32,725.51
2016,8,16,15,15,807.0,124.0,3.3,20.5,675.0,927.37,706.26
2016,8,16,15,30,792.0,121.0,3.4,20.0,633.0,890.76,684.88
2016,8,16,15,45,773.5,117.0,3.5,20.0,586.5,847.47,657.12
2016,8,16,16,0,755.0,113.0,3.6,20.0,540.0,806.97,630.95
2016,8,16,16,15,729.5,108.0,3.6,19.5,490.0,753.25,595.33
2016,8,16,16,30,704.0,103.0,3.6,19.0,440.0,698.8,558.42
2016,8,16,16,45,671.0,97.0,3.6,19.0,388.5,637.23,514.12
2016,8,16,17,0,638.0,91.0,3.6,19.0,337.0,576.33,468.02
2016,8,16,17,15,591.0,83.5,3.55,18.5,285.0,505.68,413.18
2016,8,16,17,30,544.0,76.0,3.5,18.0,233.0,437.92,358.57
2016,8,16,17,45,477.5,66.5,3.5,17.5,183.5,360.65,294.23
2016,8,16,18,0,411.0,57.0,3.5,17.0,134.0,289.28,232.56
2016,8,16,18,15,310.5,43.5,3.4,16.5,91.0,204.71,158.81
2016,8,16,18,30,210.0,30.0,3.3,16.0,48.0,133.62,87.24
2016,8,16,18,45,105.0,15.0,3.25,15.5,24.0,46.85,0.0
2016,8,16,19,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,17,5,45,107.0,15.5,2.45,14.5,25.5,12.23,0.0
2016,8,17,6,0,214.0,31.0,2.6,15.0,51.0,24.23,13.73
2016,8,17,6,15,308.0,44.0,2.55,15.0,93.0,33.93,23.84
2016,8,17,6,30,402.0,57.0,2.5,15.0,135.0,44.69,33.88
2016,8,17,6,45,466.5,66.5,2.5,15.5,183.5,50.59,39.35
2016,8,17,7,0,531.0,76.0,2.5,16.0,232.0,56.25,44.4
2016,8,17,7,15,272.0,106.5,2.4,16.5,187.0,79.78,64.98
2016,8,17,7,30,13.0,137.0,2.3,17.0,142.0,113.29,93.82
2016,8,17,7,45,12.0,151.0,2.25,17.5,156.0,125.4,98.94
2016,8,17,8,0,11.0,165.0,2.2,18.0,170.0,139.02,109.25
2016,8,17,8,15,32.5,199.5,2.1,18.0,218.0,165.51,129.27
2016,8,17,8,30,54.0,234.0,2.0,18.0,266.0,200.69,156.22
2016,8,17,8,45,143.0,262.0,1.95,18.5,354.0,249.48,191.56
2016,8,17,9,0,232.0,290.0,1.9,19.0,442.0,314.21,240.05
2016,8,17,9,15,310.0,292.0,1.9,19.5,508.0,363.35,277.33
2016,8,17,9,30,388.0,294.0,1.9,20.0,574.0,424.15,323.63
2016,8,17,9,45,404.0,303.0,1.95,20.5,607.5,466.9,356.34
2016,8,17,10,0,420.0,312.0,2.0,21.0,641.0,511.78,389.97
2016,8,17,10,15,453.5,312.0,2.05,21.0,679.0,560.96,427.01
2016,8,17,10,30,487.0,312.0,2.1,21.0,717.0,612.39,465.11
2016,8,17,10,45,517.0,314.5,2.15,21.5,755.0,665.4,502.67
2016,8,17,11,0,547.0,317.0,2.2,22.0,793.0,719.69,540.39
2016,8,17,11,15,381.0,379.5,2.25,22.0,714.0,666.2,499.91
2016,8,17,11,30,215.0,442.0,2.3,22.0,635.0,598.15,448.63
2016,8,17,11,45,280.0,430.5,2.35,22.5,683.5,665.94,497.68
2016,8,17,12,0,345.0,419.0,2.4,23.0,732.0,728.9,541.78
2016,8,17,12,15,415.5,390.5,2.45,23.0,767.5,791.57,586.43
2016,8,17,12,30,486.0,362.0,2.5,23.0,803.0,847.87,626.46
2016,8,17,12,45,484.0,357.5,2.6,23.0,793.5,856.68,633.0
2016,8,17,13,0,482.0,353.0,2.7,23.0,784.0,862.96,638.31
2016,8,17,13,15,495.5,334.0,2.8,23.0,770.0,867.63,643.28
2016,8,17,13,30,509.0,315.0,2.9,23.0,756.0,869.57,646.51
2016,8,17,13,45,509.5,304.5,3.0,23.0,736.0,864.36,644.55
2016,8,17,14,0,510.0,294.0,3.1,23.0,716.0,856.45,640.86
2016,8,17,14,15,524.0,277.0,3.25,22.5,697.5,852.56,641.93
2016,8,17,14,30,538.0,260.0,3.4,22.0,679.0,845.64,640.93
2016,8,17,14,45,537.0,246.0,3.55,22.0,647.0,824.13,628.21
2016,8,17,15,0,536.0,232.0,3.7,22.0,615.0,800.02,613.62
2016,8,17,15,15,526.0,221.0,3.7,21.5,578.5,768.22,593.68
2016,8,17,15,30,516.0,210.0,3.7,21.0,542.0,734.53,572.14
2016,8,17,15,45,458.5,208.5,3.75,20.5,487.0,667.36,524.78
2016,8,17,16,0,401.0,207.0,3.8,20.0,432.0,601.72,477.55
2016,8,17,16,15,542.5,154.5,3.75,19.5,429.5,644.95,515.92
2016,8,17,16,30,684.0,102.0,3.7,19.0,427.0,681.67,546.79
2016,8,17,16,45,398.5,127.5,3.65,19.0,311.5,463.02,376.8
2016,8,17,17,0,113.0,153.0,3.6,19.0,196.0,250.96,203.63
2016,8,17,17,15,315.5,114.5,3.5,18.0,209.5,344.41,284.13
2016,8,17,17,30,518.0,76.0,3.4,17.0,223.0,421.93,347.52
2016,8,17,17,45,448.0,66.0,3.35,16.5,174.0,343.58,281.25
2016,8,17,18,0,378.0,56.0,3.3,16.0,125.0,269.42,217.09
2016,8,17,18,15,279.0,42.0,3.2,15.5,84.0,189.18,146.61
2016,8,17,18,30,180.0,28.0,3.1,15.0,43.0,118.48,73.63
2016,8,17,18,45,90.0,14.0,3.05,15.0,21.5,41.08,0.0
2016,8,17,19,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,18,5,45,92.5,16.0,2.0,13.5,24.5,14.55,0.0
2016,8,18,6,0,185.0,32.0,2.1,14.0,49.0,25.01,14.16
2016,8,18,6,15,279.5,46.0,2.15,14.5,90.0,35.45,25.16
2016,8,18,6,30,374.0,60.0,2.2,15.0,131.0,45.57,34.63
2016,8,18,6,45,437.0,70.5,2.25,15.5,179.0,54.07,42.42
2016,8,18,7,0,500.0,81.0,2.3,16.0,227.0,60.4,48.07
2016,8,18,7,15,257.0,108.5,2.3,16.0,184.5,81.05,66.23
2016,8,18,7,30,14.0,136.0,2.3,16.0,142.0,112.5,93.52
2016,8,18,7,45,21.5,158.5,2.35,16.5,168.5,130.83,103.7
2016,8,18,8,0,29.0,181.0,2.4,17.0,195.0,146.21,114.88
2016,8,18,8,15,69.5,215.0,2.4,17.5,253.5,181.74,141.09
2016,8,18,8,30,110.0,249.0,2.4,18.0,312.0,223.23,172.14
2016,8,18,8,45,246.0,252.5,2.4,18.5,408.0,267.25,202.69
2016,8,18,9,0,382.0,256.0,2.4,19.0,504.0,336.29,254.63
2016,8,18,9,15,574.5,198.5,2.4,19.0,598.5,394.22,299.36
2016,8,18,9,30,767.0,141.0,2.4,19.0,693.0,474.39,362.66
2016,8,18,9,45,564.5,238.0,2.4,19.5,655.5,496.52,381.36
2016,8,18,10,0,362.0,335.0,2.4,20.0,618.0,497.81,381.78
2016,8,18,10,15,425.5,322.5,2.45,20.0,667.0,553.09,424.18
2016,8,18,10,30,489.0,310.0,2.5,20.0,716.0,612.72,469.03
2016,8,18,10,45,511.0,315.5,2.6,20.5,749.5,662.72,504.89
2016,8,18,11,0,533.0,321.0,2.7,21.0,783.0,713.38,540.63
2016,8,18,11,15,389.0,378.5,2.75,21.0,719.0,672.4,508.88
2016,8,18,11,30,245.0,436.0,2.8,21.0,655.0,625.96,472.8
2016,8,18,11,45,254.0,432.0,2.9,21.5,660.5,645.34,486.69
2016,8,18,12,0,263.0,428.0,3.0,22.0,666.0,664.06,499.64
2016,8,18,12,15,362.0,396.0,3.0,22.0,724.0,738.33,554.61
2016,8,18,12,30,461.0,364.0,3.0,22.0,782.0,826.63,617.72
2016,8,18,12,45,478.0,346.0,3.05,22.0,775.5,840.24,627.69
2016,8,18,13,0,495.0,328.0,3.1,22.0,769.0,851.56,636.76
2016,8,18,13,15,492.5,323.0,3.15,22.0,755.0,854.1,639.25
2016,8,18,13,30,490.0,318.0,3.2,22.0,741.0,854.07,640.12
2016,8,18,13,45,470.0,317.0,3.25,22.0,714.0,837.87,629.57
2016,8,18,14,0,450.0,316.0,3.3,22.0,687.0,819.24,617.45
2016,8,18,14,15,438.5,310.5,3.35,21.5,661.5,802.29,607.94
2016,8,18,14,30,427.0,305.0,3.4,21.0,636.0,783.23,596.88
2016,8,18,14,45,421.5,292.0,3.5,21.0,605.5,760.21,582.39
2016,8,18,15,0,416.0,279.0,3.6,21.0,575.0,735.18,566.36
2016,8,18,15,15,425.5,258.0,3.6,20.5,545.0,713.87,554.08
2016,8,18,15,30,435.0,237.0,3.6,20.0,515.0,689.93,539.73
2016,8,18,15,45,369.5,232.0,3.6,20.0,456.0,597.87,472.23
2016,8,18,16,0,304.0,227.0,3.6,20.0,397.0,525.73,418.13
2016,8,18,16,15,405.0,190.0,3.55,19.5,394.0,572.02,457.75
2016,8,18,16,30,506.0,153.0,3.5,19.0,391.0,593.65,478.03
2016,8,18,16,45,330.5,152.0,3.45,18.5,300.0,426.59,347.66
2016,8,18,17,0,155.0,151.0,3.4,18.0,209.0,278.17,227.37
2016,8,18,17,15,251.5,125.5,3.3,17.5,203.0,316.91,261.07
2016,8,18,17,30,348.0,100.0,3.2,17.0,197.0,344.01,283.16
2016,8,18,17,45,290.5,82.5,3.15,16.5,152.0,274.1,224.02
2016,8,18,18,0,233.0,65.0,3.1,16.0,107.0,200.56,160.95
2016,8,18,18,15,161.5,44.5,3.0,15.5,69.0,133.01,101.78
2016,8,18,18,30,90.0,24.0,2.9,15.0,31.0,69.86,38.64
2016,8,18,18,45,45.0,12.0,2.85,15.0,15.5,25.03,0.0
2016,8,18,19,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,19,5,45,42.0,13.0,2.7,14.5,16.5,11.82,0.0
2016,8,19,6,0,84.0,26.0,2.9,15.0,33.0,21.18,10.78
2016,8,19,6,15,144.0,47.5,2.95,15.0,70.0,37.62,26.93
2016,8,19,6,30,204.0,69.0,3.0,15.0,107.0,53.53,41.58
2016,8,19,6,45,256.5,88.0,3.05,15.5,152.0,67.22,53.99
2016,8,19,7,0,309.0,107.0,3.1,16.0,197.0,80.47,65.74
2016,8,19,7,15,171.5,125.5,2.95,16.0,177.5,96.22,79.53
2016,8,19,7,30,34.0,144.0,2.8,16.0,158.0,112.91,93.9
2016,8,19,7,45,30.5,161.0,2.7,16.5,174.5,126.66,100.18
2016,8,19,8,0,27.0,178.0,2.6,17.0,191.0,144.0,113.2
2016,8,19,8,15,23.0,190.5,2.5,17.5,202.5,163.05,128.09
2016,8,19,8,30,19.0,203.0,2.4,18.0,214.0,175.65,137.77
2016,8,19,8,45,41.0,240.0,2.3,18.5,265.5,209.11,163.15
2016,8,19,9,0,63.0,277.0,2.2,19.0,317.0,250.84,194.93
2016,8,19,9,15,46.5,278.0,2.15,19.0,309.0,252.81,196.57
2016,8,19,9,30,30.0,279.0,2.1,19.0,301.0,252.2,196.04
2016,8,19,9,45,33.5,298.5,2.05,19.5,324.0,274.85,212.91
2016,8,19,10,0,37.0,318.0,2.0,20.0,347.0,298.21,230.05
2016,8,19,10,15,91.0,360.5,2.0,20.0,435.0,373.34,287.21
2016,8,19,10,30,145.0,403.0,2.0,20.0,523.0,457.73,350.05
2016,8,19,10,45,276.0,382.5,2.05,20.5,618.5,549.99,418.74
2016,8,19,11,0,407.0,362.0,2.1,21.0,714.0,654.4,494.5
2016,8,19,11,15,408.5,368.0,2.15,21.0,726.5,684.81,515.53
2016,8,19,11,30,410.0,374.0,2.2,21.0,739.0,714.08,536.12
2016,8,19,11,45,420.5,373.0,2.25,21.5,750.0,743.52,555.92
2016,8,19,12,0,431.0,372.0,2.3,22.0,761.0,771.9,574.79
2016,8,19,12,15,448.0,356.5,2.35,22.0,761.0,791.23,588.96
2016,8,19,12,30,465.0,341.0,2.4,22.0,761.0,808.85,602.06
2016,8,19,12,45,455.0,349.5,2.45,22.0,757.0,821.93,611.05
2016,8,19,13,0,445.0,358.0,2.5,22.0,753.0,832.59,618.47
2016,8,19,13,15,455.5,341.0,2.55,21.5,739.5,835.86,623.21
2016,8,19,13,30,466.0,324.0,2.6,21.0,726.0,836.56,626.38
2016,8,19,13,45,457.0,320.0,2.7,21.0,705.5,828.35,621.98
2016,8,19,14,0,448.0,316.0,2.8,21.0,685.0,817.73,616.03
2016,8,19,14,15,434.5,312.0,2.8,21.0,658.5,800.3,604.69
2016,8,19,14,30,421.0,308.0,2.8,21.0,632.0,780.81,591.97
2016,8,19,14,45,398.0,305.0,2.85,21.0,600.0,735.11,561.23
2016,8,19,15,0,375.0,302.0,2.9,21.0,568.0,705.04,541.01
