Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,19,15,15,364.5,286.5,2.9,20.5,532.0,671.9,519.64
2016,8,19,15,30,354.0,271.0,2.9,20.0,496.0,637.58,497.11
2016,8,19,15,45,364.0,240.5,2.9,20.0,456.5,603.13,474.04
2016,8,19,16,0,374.0,210.0,2.9,20.0,417.0,566.24,448.8
2016,8,19,16,15,405.5,189.0,2.95,19.5,395.0,571.39,455.54
2016,8,19,16,30,437.0,168.0,3.0,19.0,373.0,556.61,447.16
2016,8,19,16,45,402.5,153.5,3.1,18.5,325.0,496.02,402.14
2016,8,19,17,0,368.0,139.0,3.2,18.0,277.0,437.15,357.21
2016,8,19,17,15,324.5,122.0,3.2,17.5,229.5,359.96,296.08
2016,8,19,17,30,281.0,105.0,3.2,17.0,182.0,299.25,246.19
2016,8,19,17,45,229.0,84.0,3.25,17.0,138.0,232.6,189.57
2016,8,19,18,0,177.0,63.0,3.3,17.0,94.0,170.88,136.02
2016,8,19,18,15,120.0,41.0,3.25,16.5,59.0,110.44,83.12
2016,8,19,18,30,63.0,19.0,3.2,16.0,24.0,51.64,24.18
2016,8,19,18,45,31.5,9.5,3.2,16.0,12.0,18.48,0.0
2016,8,19,19,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,20,5,45,35.0,11.5,2.1,14.5,14.5,10.46,0.0
2016,8,20,6,0,70.0,23.0,2.2,15.0,29.0,18.85,8.69
2016,8,20,6,15,124.0,45.5,2.2,15.0,65.0,36.1,25.57
2016,8,20,6,30,178.0,68.0,2.2,15.0,101.0,52.72,40.85
2016,8,20,6,45,227.0,89.0,2.2,15.5,145.5,67.76,54.45
2016,8,20,7,0,276.0,110.0,2.2,16.0,190.0,82.3,67.32
2016,8,20,7,15,143.0,121.0,2.15,16.0,163.0,93.14,76.81
2016,8,20,7,30,10.0,132.0,2.1,16.0,136.0,109.49,90.89
2016,8,20,7,45,11.5,149.0,2.1,16.5,154.0,123.74,97.99
2016,8,20,8,0,13.0,166.0,2.1,17.0,172.0,139.77,110.25
2016,8,20,8,15,22.5,191.5,2.05,17.5,203.5,163.69,128.55
2016,8,20,8,30,32.0,217.0,2.0,18.0,235.0,183.93,143.78
2016,8,20,8,45,32.5,234.5,2.0,18.5,254.5,202.73,158.22
2016,8,20,9,0,33.0,252.0,2.0,19.0,274.0,221.77,172.71
2016,8,20,9,15,32.5,266.5,2.0,19.0,289.5,238.31,185.45
2016,8,20,9,30,32.0,281.0,2.0,19.0,305.0,254.88,198.11
2016,8,20,9,45,29.5,289.0,2.05,19.5,312.0,265.1,205.42
2016,8,20,10,0,27.0,297.0,2.1,20.0,319.0,274.97,212.38
2016,8,20,10,15,40.0,329.5,2.15,20.0,362.5,315.31,243.1
2016,8,20,10,30,53.0,362.0,2.2,20.0,406.0,357.71,275.01
2016,8,20,10,45,105.5,394.0,2.25,20.5,484.0,430.05,329.11
2016,8,20,11,0,158.0,426.0,2.3,21.0,562.0,513.24,389.89
2016,8,20,11,15,172.5,433.5,2.4,21.0,585.0,544.0,412.21
2016,8,20,11,30,187.0,441.0,2.5,21.0,608.0,575.44,435.25
2016,8,20,11,45,235.5,436.5,2.65,21.0,648.0,625.7,472.79
2016,8,20,12,0,284.0,432.0,2.8,21.0,688.0,688.44,518.62
2016,8,20,12,15,298.0,419.0,2.85,21.0,687.5,702.74,529.19
2016,8,20,12,30,312.0,406.0,2.9,21.0,687.0,715.92,539.36
2016,8,20,12,45,494.5,323.5,3.0,21.0,764.0,835.41,628.43
2016,8,20,13,0,677.0,241.0,3.1,21.0,841.0,949.19,710.83
2016,8,20,13,15,672.5,239.0,3.1,21.0,826.0,954.21,713.67
2016,8,20,13,30,668.0,237.0,3.1,21.0,811.0,955.96,715.4
2016,8,20,13,45,555.5,278.5,3.15,21.0,747.0,885.28,665.95
2016,8,20,14,0,443.0,320.0,3.2,21.0,683.0,817.33,617.55
2016,8,20,14,15,399.0,325.5,3.2,20.5,643.0,762.98,581.32
2016,8,20,14,30,355.0,331.0,3.2,20.0,603.0,724.28,555.08
2016,8,20,14,45,353.0,315.5,3.2,20.0,575.0,702.99,541.34
2016,8,20,15,0,351.0,300.0,3.2,20.0,547.0,679.97,526.19
2016,8,20,15,15,308.5,287.5,3.2,19.5,495.0,620.45,484.22
2016,8,20,15,30,266.0,275.0,3.2,19.0,443.0,561.54,442.01
2016,8,20,15,45,264.5,252.5,3.2,19.0,409.0,528.71,419.07
2016,8,20,16,0,263.0,230.0,3.2,19.0,375.0,494.69,394.76
2016,8,20,16,15,390.0,187.0,3.25,18.5,379.5,556.48,447.12
2016,8,20,16,30,517.0,144.0,3.3,18.0,384.0,591.68,478.51
2016,8,20,16,45,487.0,131.5,3.35,18.0,336.0,533.18,433.91
2016,8,20,17,0,457.0,119.0,3.4,18.0,288.0,475.78,389.42
2016,8,20,17,15,409.0,106.0,3.4,17.5,239.5,407.69,335.39
2016,8,20,17,30,361.0,93.0,3.4,17.0,191.0,343.35,282.55
2016,8,20,17,45,304.0,76.5,3.4,16.5,146.5,274.2,224.05
2016,8,20,18,0,247.0,60.0,3.4,16.0,102.0,210.76,168.76
2016,8,20,18,15,170.5,40.5,3.3,15.5,65.0,141.28,107.24
2016,8,20,18,30,94.0,21.0,3.2,15.0,28.0,73.55,31.19
2016,8,20,18,45,47.0,10.5,3.15,15.0,14.0,24.16,0.0
2016,8,20,19,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,21,5,45,53.5,13.5,2.8,13.5,18.0,12.28,0.0
2016,8,21,6,0,107.0,27.0,3.0,14.0,36.0,21.93,10.68
2016,8,21,6,15,180.5,46.0,3.0,14.5,74.0,35.34,24.9
2016,8,21,6,30,254.0,65.0,3.0,15.0,112.0,49.15,37.67
2016,8,21,6,45,314.5,81.0,3.05,15.5,158.0,60.13,47.72
2016,8,21,7,0,375.0,97.0,3.1,16.0,204.0,70.68,57.12
2016,8,21,7,15,187.5,103.0,3.05,16.0,156.5,76.96,62.65
2016,8,21,7,30,0.0,109.0,3.0,16.0,109.0,92.65,76.28
2016,8,21,7,45,9.0,139.5,2.95,16.5,143.5,116.8,92.4
2016,8,21,8,0,18.0,170.0,2.9,17.0,178.0,143.09,112.92
2016,8,21,8,15,30.5,197.0,2.85,17.0,213.5,163.46,128.44
2016,8,21,8,30,43.0,224.0,2.8,17.0,249.0,191.36,150.16
2016,8,21,8,45,97.5,258.0,2.75,17.5,319.5,238.17,185.38
2016,8,21,9,0,152.0,292.0,2.7,18.0,390.0,289.57,224.5
2016,8,21,9,15,201.5,308.0,2.7,18.0,446.5,336.18,260.71
2016,8,21,9,30,251.0,324.0,2.7,18.0,503.0,387.34,300.57
2016,8,21,9,45,272.5,337.5,2.7,18.5,541.0,429.71,332.96
2016,8,21,10,0,294.0,351.0,2.7,19.0,579.0,474.21,366.44
2016,8,21,10,15,344.5,348.5,2.75,19.0,625.5,525.01,405.34
2016,8,21,10,30,395.0,346.0,2.8,19.0,672.0,579.84,446.83
2016,8,21,10,45,458.0,333.5,2.85,19.5,720.5,642.67,492.94
2016,8,21,11,0,521.0,321.0,2.9,20.0,769.0,706.59,539.06
2016,8,21,11,15,539.5,312.0,2.95,20.0,783.0,741.12,564.17
2016,8,21,11,30,558.0,303.0,3.0,20.0,797.0,774.89,588.74
2016,8,21,11,45,559.0,305.5,3.1,20.5,804.5,803.25,607.92
2016,8,21,12,0,560.0,308.0,3.2,21.0,812.0,829.58,625.54
2016,8,21,12,15,640.5,265.0,3.3,21.0,840.5,885.94,667.22
2016,8,21,12,30,721.0,222.0,3.4,21.0,869.0,940.76,706.36
2016,8,21,12,45,735.0,211.5,3.5,21.0,865.5,961.98,721.15
2016,8,21,13,0,749.0,201.0,3.6,21.0,862.0,980.11,734.22
2016,8,21,13,15,744.0,199.0,3.65,20.5,846.0,984.96,739.58
2016,8,21,13,30,739.0,197.0,3.7,20.0,830.0,986.32,742.83
2016,8,21,13,45,585.0,260.5,3.8,20.0,753.0,901.03,684.07
2016,8,21,14,0,431.0,324.0,3.9,20.0,676.0,809.82,617.78
2016,8,21,14,15,391.0,327.0,3.9,20.0,637.5,757.05,581.2
2016,8,21,14,30,351.0,330.0,3.9,20.0,599.0,719.66,554.59
2016,8,21,14,45,322.0,319.5,3.95,20.0,557.0,677.4,524.84
2016,8,21,15,0,293.0,309.0,4.0,20.0,515.0,634.5,494.29
2016,8,21,15,15,284.0,293.0,4.0,19.5,482.5,604.0,473.95
2016,8,21,15,30,275.0,277.0,4.0,19.0,450.0,572.55,452.57
2016,8,21,15,45,194.5,257.5,4.05,19.0,375.0,456.07,363.68
2016,8,21,16,0,114.0,238.0,4.1,19.0,300.0,360.83,288.86
2016,8,21,16,15,261.5,197.0,4.1,18.5,322.0,447.37,362.7
2016,8,21,16,30,409.0,156.0,4.1,18.0,344.0,521.02,424.66
2016,8,21,16,45,289.0,150.0,4.15,17.5,275.0,393.94,323.76
2016,8,21,17,0,169.0,144.0,4.2,17.0,206.0,280.36,231.06
2016,8,21,17,15,143.0,124.5,4.15,16.5,171.0,235.12,193.98
2016,8,21,17,30,117.0,105.0,4.1,16.0,136.0,192.15,157.73
2016,8,21,17,45,189.0,81.0,4.1,16.0,118.5,207.68,169.74
2016,8,21,18,0,261.0,57.0,4.1,16.0,101.0,213.85,171.32
2016,8,21,18,15,179.0,38.5,4.0,15.5,64.0,142.54,107.52
2016,8,21,18,30,97.0,20.0,3.9,15.0,27.0,72.46,22.84
2016,8,21,18,45,48.5,10.0,3.8,15.0,13.5,24.11,0.0
2016,8,21,19,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,5.0,3.4,13.5,5.0,4.55,0.0
2016,8,22,6,0,0.0,10.0,3.5,14.0,10.0,8.78,0.69
2016,8,22,6,15,0.0,21.0,3.4,14.0,21.0,18.48,10.34
2016,8,22,6,30,0.0,32.0,3.3,14.0,32.0,28.2,19.33
2016,8,22,6,45,0.0,45.0,3.25,14.5,45.0,39.71,29.79
2016,8,22,7,0,0.0,58.0,3.2,15.0,58.0,51.24,40.12
2016,8,22,7,15,0.0,72.0,3.1,15.5,72.0,63.14,50.59
2016,8,22,7,30,0.0,86.0,3.0,16.0,86.0,74.93,60.76
2016,8,22,7,45,0.0,107.0,2.95,16.5,107.0,92.17,72.08
2016,8,22,8,0,0.0,128.0,2.9,17.0,128.0,109.78,86.26
2016,8,22,8,15,4.5,156.0,2.8,17.0,158.5,133.78,105.46
2016,8,22,8,30,9.0,184.0,2.7,17.0,189.0,158.67,125.16
2016,8,22,8,45,12.5,202.5,2.65,17.5,210.5,176.65,138.94
2016,8,22,9,0,16.0,221.0,2.6,18.0,232.0,195.23,153.1
2016,8,22,9,15,14.5,228.0,2.6,18.5,238.0,202.91,158.63
2016,8,22,9,30,13.0,235.0,2.6,19.0,244.0,210.3,163.88
2016,8,22,9,45,20.0,265.5,2.65,19.5,280.5,241.75,187.91
2016,8,22,10,0,27.0,296.0,2.7,20.0,317.0,274.48,212.62
2016,8,22,10,15,39.5,327.5,2.75,20.0,359.5,313.73,242.58
2016,8,22,10,30,52.0,359.0,2.8,20.0,402.0,354.97,273.8
2016,8,22,10,45,138.5,388.5,2.9,20.0,507.0,454.16,349.72
2016,8,22,11,0,225.0,418.0,3.0,20.0,612.0,558.25,427.61
2016,8,22,11,15,198.0,428.5,3.1,20.0,601.0,561.06,428.73
2016,8,22,11,30,171.0,439.0,3.2,20.0,590.0,561.27,428.41
2016,8,22,11,45,307.5,401.0,3.3,20.5,675.5,665.43,506.73
2016,8,22,12,0,444.0,363.0,3.4,21.0,761.0,777.56,588.2
2016,8,22,12,15,467.0,342.0,3.5,21.0,760.5,797.27,602.79
2016,8,22,12,30,490.0,321.0,3.6,21.0,760.0,815.24,616.86
2016,8,22,12,45,574.5,285.0,3.7,21.0,794.5,878.46,663.71
2016,8,22,13,0,659.0,249.0,3.8,21.0,829.0,940.6,709.13
2016,8,22,13,15,654.5,246.5,3.9,20.5,813.5,944.88,714.07
2016,8,22,13,30,650.0,244.0,4.0,20.0,798.0,945.93,717.35
2016,8,22,13,45,450.5,314.5,4.1,20.0,693.5,817.63,623.91
2016,8,22,14,0,251.0,385.0,4.2,20.0,589.0,678.07,520.05
2016,8,22,14,15,257.0,368.0,4.25,20.0,570.0,667.72,514.63
2016,8,22,14,30,263.0,351.0,4.3,20.0,551.0,655.7,507.32
2016,8,22,14,45,188.5,336.5,4.4,20.0,476.5,547.52,427.13
2016,8,22,15,0,114.0,322.0,4.5,20.0,402.0,441.22,346.34
2016,8,22,15,15,100.0,298.5,4.5,19.5,365.5,402.06,317.8
2016,8,22,15,30,86.0,275.0,4.5,19.0,329.0,363.02,288.66
2016,8,22,15,45,83.5,253.0,4.55,19.0,302.0,336.28,268.69
2016,8,22,16,0,81.0,231.0,4.6,19.0,275.0,309.3,248.26
2016,8,22,16,15,63.5,204.5,4.5,18.5,237.0,264.42,213.09
2016,8,22,16,30,46.0,178.0,4.4,18.0,199.0,220.49,178.11
2016,8,22,16,45,32.5,153.5,4.3,17.5,167.5,183.06,147.95
2016,8,22,17,0,19.0,129.0,4.2,17.0,136.0,137.06,110.13
2016,8,22,17,15,171.5,112.0,4.05,16.5,158.0,237.79,197.11
2016,8,22,17,30,324.0,95.0,3.9,16.0,180.0,323.61,267.96
2016,8,22,17,45,269.0,76.5,3.75,16.0,136.5,255.32,208.7
2016,8,22,18,0,214.0,58.0,3.6,16.0,93.0,183.06,145.76
2016,8,22,18,15,141.5,37.5,3.45,15.5,57.5,116.2,86.09
2016,8,22,18,30,69.0,17.0,3.3,15.0,22.0,50.26,6.52
2016,8,22,18,45,34.5,8.5,3.15,15.0,11.0,18.37,0.0
2016,8,22,19,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,23,5,45,72.0,13.0,2.8,14.5,18.5,11.82,0.0
2016,8,23,6,0,144.0,26.0,2.9,15.0,37.0,20.35,8.47
2016,8,23,6,15,233.5,42.0,2.85,15.0,76.5,32.43,22.22
2016,8,23,6,30,323.0,58.0,2.8,15.0,116.0,44.13,33.22
2016,8,23,6,45,389.0,70.5,2.75,15.5,163.0,52.73,41.16
2016,8,23,7,0,455.0,83.0,2.7,16.0,210.0,61.02,48.6
2016,8,23,7,15,238.5,109.5,2.55,16.5,177.0,81.68,66.67
2016,8,23,7,30,22.0,136.0,2.4,17.0,144.0,112.1,92.87
2016,8,23,7,45,24.0,155.5,2.3,17.5,165.5,128.36,101.31
2016,8,23,8,0,26.0,175.0,2.2,18.0,187.0,147.31,115.52
2016,8,23,8,15,23.5,188.5,2.15,18.0,200.5,161.49,126.56
2016,8,23,8,30,21.0,202.0,2.1,18.0,214.0,175.26,137.39
2016,8,23,8,45,33.5,232.0,2.05,18.5,253.0,201.34,157.22
2016,8,23,9,0,46.0,262.0,2.0,19.0,292.0,234.15,182.26
2016,8,23,9,15,50.5,282.5,2.0,19.0,317.5,258.49,201.02
2016,8,23,9,30,55.0,303.0,2.0,19.0,343.0,283.66,220.31
2016,8,23,9,45,87.5,333.5,2.05,19.5,400.0,332.29,257.04
2016,8,23,10,0,120.0,364.0,2.1,20.0,457.0,386.09,297.21
2016,8,23,10,15,287.0,340.0,2.1,20.0,572.5,483.16,371.42
2016,8,23,10,30,454.0,316.0,2.1,20.0,688.0,598.03,457.21
2016,8,23,10,45,468.0,315.0,2.15,20.5,707.5,635.15,483.16
2016,8,23,11,0,482.0,314.0,2.2,21.0,727.0,672.08,509.09
2016,8,23,11,15,633.0,247.0,2.25,21.0,799.0,759.54,574.04
2016,8,23,11,30,784.0,180.0,2.3,21.0,871.0,848.33,637.31
2016,8,23,11,45,788.0,179.5,2.35,21.5,878.5,881.99,658.15
2016,8,23,12,0,792.0,179.0,2.4,22.0,886.0,913.01,677.6
2016,8,23,12,15,791.5,179.0,2.45,22.0,885.5,937.51,694.0
2016,8,23,12,30,791.0,179.0,2.5,22.0,885.0,958.84,708.42
2016,8,23,12,45,790.0,178.0,2.55,22.0,876.5,975.42,719.82
2016,8,23,13,0,789.0,177.0,2.6,22.0,868.0,988.59,729.14
2016,8,23,13,15,784.0,175.5,2.65,22.0,852.0,993.77,733.36
2016,8,23,13,30,779.0,174.0,2.7,22.0,836.0,995.36,735.45
2016,8,23,13,45,773.5,171.0,2.8,22.0,813.0,991.34,734.46
2016,8,23,14,0,768.0,168.0,2.9,22.0,790.0,983.78,731.27
2016,8,23,14,15,758.0,165.5,2.95,21.5,759.5,976.21,729.18
2016,8,23,14,30,748.0,163.0,3.0,21.0,729.0,957.98,720.01
2016,8,23,14,45,462.0,243.5,3.15,21.0,587.5,749.38,574.6
2016,8,23,15,0,176.0,324.0,3.3,21.0,446.0,521.62,404.1
2016,8,23,15,15,173.0,304.0,3.4,20.5,418.0,495.19,387.52
2016,8,23,15,30,170.0,284.0,3.5,20.0,390.0,468.03,369.1
2016,8,23,15,45,166.5,262.0,3.65,20.0,359.5,437.41,347.15
2016,8,23,16,0,163.0,240.0,3.8,20.0,329.0,406.23,324.43
2016,8,23,16,15,164.5,214.0,3.85,19.5,296.0,373.8,301.03
2016,8,23,16,30,166.0,188.0,3.9,19.0,263.0,340.46,276.38
2016,8,23,16,45,94.0,158.5,4.0,18.5,199.5,235.0,191.17
2016,8,23,17,0,22.0,129.0,4.1,18.0,136.0,139.5,111.74
2016,8,23,17,15,221.5,104.5,4.05,17.5,162.5,272.16,225.33
2016,8,23,17,30,421.0,80.0,4.0,17.0,189.0,362.61,299.43
2016,8,23,17,45,353.0,66.5,4.0,16.5,143.0,288.01,235.24
2016,8,23,18,0,285.0,53.0,4.0,16.0,97.0,220.43,175.74
2016,8,23,18,15,193.0,35.5,3.85,15.5,60.5,145.07,107.3
2016,8,23,18,30,101.0,18.0,3.7,15.0,24.0,69.55,0.0
2016,8,23,18,45,50.5,9.0,3.6,15.0,12.0,23.68,0.0
2016,8,23,19,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,24,5,45,94.0,12.5,2.4,13.5,19.5,11.37,0.0
2016,8,24,6,0,188.0,25.0,2.5,14.0,39.0,19.64,7.41
2016,8,24,6,15,288.5,39.5,2.5,14.0,80.5,30.65,20.73
2016,8,24,6,30,389.0,54.0,2.5,14.0,122.0,42.93,32.28
2016,8,24,6,45,458.5,64.0,2.5,14.5,171.0,49.34,38.32
2016,8,24,7,0,528.0,74.0,2.5,15.0,220.0,55.51,43.9
2016,8,24,7,15,264.0,70.5,2.45,15.0,143.5,49.93,38.97
2016,8,24,7,30,0.0,67.0,2.4,15.0,67.0,59.22,47.15
2016,8,24,7,45,0.0,85.0,2.35,15.5,85.0,74.68,57.72
2016,8,24,8,0,0.0,103.0,2.3,16.0,103.0,89.86,70.07
2016,8,24,8,15,0.0,122.0,2.3,16.5,122.0,106.0,83.02
2016,8,24,8,30,0.0,141.0,2.3,17.0,141.0,122.29,95.91
2016,8,24,8,45,5.0,173.5,2.3,17.5,177.0,151.19,118.69
2016,8,24,9,0,10.0,206.0,2.3,18.0,213.0,181.02,141.91
2016,8,24,9,15,11.5,219.0,2.35,18.0,227.0,194.32,152.15
2016,8,24,9,30,13.0,232.0,2.4,18.0,241.0,207.86,162.57
2016,8,24,9,45,36.0,284.5,2.45,18.5,312.0,265.38,207.07
2016,8,24,10,0,59.0,337.0,2.5,19.0,383.0,327.91,254.61
2016,8,24,10,15,120.5,366.5,2.55,19.0,463.5,400.67,310.29
2016,8,24,10,30,182.0,396.0,2.6,19.0,544.0,478.98,369.4
2016,8,24,10,45,379.0,345.0,2.7,19.5,665.0,593.81,456.77
2016,8,24,11,0,576.0,294.0,2.8,20.0,786.0,726.59,554.62
2016,8,24,11,15,584.5,293.0,2.9,20.0,799.5,762.17,579.85
2016,8,24,11,30,593.0,292.0,3.0,20.0,813.0,796.36,604.58
2016,8,24,11,45,741.0,212.0,3.1,20.5,868.0,878.14,664.13
2016,8,24,12,0,889.0,132.0,3.2,21.0,923.0,946.72,709.34
2016,8,24,12,15,888.5,131.5,3.3,21.0,922.0,971.89,726.38
2016,8,24,12,30,888.0,131.0,3.4,21.0,921.0,993.62,741.56
2016,8,24,12,45,699.0,231.5,3.5,21.0,849.5,949.16,712.36
2016,8,24,13,0,510.0,332.0,3.6,21.0,778.0,874.38,657.64
2016,8,24,13,15,502.0,325.5,3.7,21.0,757.5,869.85,656.13
2016,8,24,13,30,494.0,319.0,3.8,21.0,737.0,862.54,652.22
2016,8,24,13,45,497.5,305.0,3.9,21.0,716.5,856.38,649.61
2016,8,24,14,0,501.0,291.0,4.0,21.0,696.0,847.47,645.13
2016,8,24,14,15,498.0,280.0,4.1,20.5,669.5,832.5,637.47
2016,8,24,14,30,495.0,269.0,4.2,20.0,643.0,815.0,628.03
2016,8,24,14,45,441.5,276.0,4.3,20.0,597.0,764.85,592.44
2016,8,24,15,0,388.0,283.0,4.4,20.0,551.0,697.94,544.77
2016,8,24,15,15,382.0,266.5,4.4,19.5,516.5,667.25,524.96
2016,8,24,15,30,376.0,250.0,4.4,19.0,482.0,635.09,503.57
2016,8,24,15,45,382.0,223.5,4.45,19.0,444.0,600.54,479.81
2016,8,24,16,0,388.0,197.0,4.5,19.0,406.0,580.14,466.1
2016,8,24,16,15,519.0,152.0,4.5,18.5,402.0,622.23,503.66
2016,8,24,16,30,650.0,107.0,4.5,18.0,398.0,658.63,535.26
2016,8,24,16,45,611.5,100.0,4.5,18.0,346.5,593.63,485.82
2016,8,24,17,0,573.0,93.0,4.5,18.0,295.0,529.97,435.84
2016,8,24,17,15,520.0,84.0,4.45,17.5,244.0,456.57,377.0
2016,8,24,17,30,467.0,75.0,4.4,17.0,193.0,386.81,318.98
2016,8,24,17,45,392.0,62.5,4.35,16.5,146.0,303.65,248.05
2016,8,24,18,0,317.0,50.0,4.3,16.0,99.0,231.88,184.64
2016,8,24,18,15,212.0,34.0,4.2,15.5,61.0,151.37,110.54
2016,8,24,18,30,107.0,18.0,4.1,15.0,23.0,71.05,0.0
2016,8,24,18,45,53.5,9.0,4.05,15.0,11.5,24.53,0.0
2016,8,24,19,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,25,5,45,103.0,12.0,2.9,13.5,19.5,10.91,0.0
2016,8,25,6,0,206.0,24.0,3.0,14.0,39.0,19.68,6.67
2016,8,25,6,15,310.5,36.5,2.95,14.5,80.0,29.36,19.5
2016,8,25,6,30,415.0,49.0,2.9,15.0,121.0,38.63,28.34
2016,8,25,6,45,487.5,57.5,2.85,15.5,170.5,43.98,33.4
2016,8,25,7,0,560.0,66.0,2.8,16.0,220.0,49.16,38.1
2016,8,25,7,15,280.0,57.5,2.75,16.0,134.5,40.99,30.89
2016,8,25,7,30,0.0,49.0,2.7,16.0,49.0,43.24,32.83
2016,8,25,7,45,0.0,62.0,2.65,16.5,62.0,54.78,40.79
2016,8,25,8,0,0.0,75.0,2.6,17.0,75.0,66.34,50.24
2016,8,25,8,15,0.0,85.5,2.6,17.0,85.5,75.71,57.84
2016,8,25,8,30,0.0,96.0,2.6,17.0,96.0,84.82,65.17
2016,8,25,8,45,0.0,118.5,2.6,17.5,118.5,104.14,80.68
2016,8,25,9,0,0.0,141.0,2.6,18.0,141.0,123.57,96.06
2016,8,25,9,15,1.5,158.5,2.65,18.0,159.5,139.52,108.64
2016,8,25,9,30,3.0,176.0,2.7,18.0,178.0,155.79,121.43
2016,8,25,9,45,4.5,187.0,2.75,18.5,190.5,166.78,129.71
2016,8,25,10,0,6.0,198.0,2.8,19.0,203.0,178.02,138.15
2016,8,25,10,15,9.0,223.5,2.85,19.0,231.0,203.14,157.78
2016,8,25,10,30,12.0,249.0,2.9,19.0,259.0,228.84,177.72
2016,8,25,10,45,15.5,274.0,2.95,19.5,287.0,255.06,197.57
2016,8,25,11,0,19.0,299.0,3.0,20.0,315.0,281.92,217.73
2016,8,25,11,15,61.5,362.5,3.0,20.0,416.0,383.62,295.84
2016,8,25,11,30,104.0,426.0,3.0,20.0,517.0,485.43,371.93
2016,8,25,11,45,107.0,427.0,3.0,20.0,521.5,496.6,379.73
2016,8,25,12,0,110.0,428.0,3.0,20.0,526.0,507.49,387.8
2016,8,25,12,15,251.0,405.0,3.0,20.0,627.5,648.34,493.9
2016,8,25,12,30,392.0,382.0,3.0,20.0,729.0,771.74,584.12
2016,8,25,12,45,358.5,392.5,3.05,20.0,707.5,762.38,576.25
2016,8,25,13,0,325.0,403.0,3.1,20.0,686.0,750.44,567.55
2016,8,25,13,15,331.5,389.5,3.15,20.0,673.5,751.1,569.21
2016,8,25,13,30,338.0,376.0,3.2,20.0,661.0,749.89,569.55
2016,8,25,13,45,308.5,374.5,3.3,20.0,629.5,723.25,551.05
2016,8,25,14,0,279.0,373.0,3.4,20.0,598.0,695.07,531.45
2016,8,25,14,15,281.0,356.5,3.5,20.0,575.5,680.83,522.9
2016,8,25,14,30,283.0,340.0,3.6,20.0,553.0,664.91,513.02
2016,8,25,14,45,326.5,311.0,3.7,20.0,544.5,674.02,522.66
2016,8,25,15,0,370.0,282.0,3.8,20.0,536.0,679.75,529.79
2016,8,25,15,15,322.5,272.5,3.85,19.5,484.0,618.33,485.85
2016,8,25,15,30,275.0,263.0,3.9,19.0,432.0,557.84,441.97
2016,8,25,15,45,275.0,241.0,3.95,19.0,398.5,526.35,419.93
2016,8,25,16,0,275.0,219.0,4.0,19.0,365.0,493.56,396.42
2016,8,25,16,15,190.0,201.5,4.0,18.5,297.5,380.32,308.21
2016,8,25,16,30,105.0,184.0,4.0,18.0,230.0,288.96,234.78
2016,8,25,16,45,97.0,162.0,4.0,17.5,200.5,242.61,198.33
2016,8,25,17,0,89.0,140.0,4.0,17.0,171.0,210.26,172.32
2016,8,25,17,15,321.0,101.0,3.9,16.5,185.5,344.69,286.29
2016,8,25,17,30,553.0,62.0,3.8,16.0,200.0,422.57,349.13
2016,8,25,17,45,474.0,52.5,3.75,15.5,151.0,338.7,276.76
2016,8,25,18,0,395.0,43.0,3.7,15.0,102.0,262.48,209.04
2016,8,25,18,15,273.5,30.0,3.55,14.5,63.0,173.56,125.12
2016,8,25,18,30,152.0,17.0,3.4,14.0,24.0,86.32,0.0
2016,8,25,18,45,76.0,8.5,3.3,14.0,12.0,30.85,0.0
2016,8,25,19,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,26,5,45,101.0,12.0,2.9,14.5,19.0,10.91,0.0
2016,8,26,6,0,202.0,24.0,3.0,15.0,38.0,19.79,5.76
2016,8,26,6,15,311.5,36.5,3.0,15.0,80.0,29.48,19.49
2016,8,26,6,30,421.0,49.0,3.0,15.0,122.0,38.78,28.43
2016,8,26,6,45,488.5,59.0,3.05,15.5,171.0,45.39,34.63
2016,8,26,7,0,556.0,69.0,3.1,16.0,220.0,51.73,40.37
2016,8,26,7,15,278.0,71.5,3.1,16.0,147.0,50.83,39.61
2016,8,26,7,30,0.0,74.0,3.1,16.0,74.0,65.22,52.25
2016,8,26,7,45,0.0,102.5,3.15,16.5,102.5,88.52,69.09
2016,8,26,8,0,0.0,131.0,3.2,17.0,131.0,111.97,88.16
2016,8,26,8,15,3.0,153.5,3.15,17.0,155.5,131.5,103.76
2016,8,26,8,30,6.0,176.0,3.1,17.0,180.0,151.68,119.76
2016,8,26,8,45,13.5,203.0,3.1,17.5,211.5,177.36,139.69
2016,8,26,9,0,21.0,230.0,3.1,18.0,243.0,204.31,160.5
2016,8,26,9,15,33.0,260.5,3.05,18.5,283.0,234.52,183.64
2016,8,26,9,30,45.0,291.0,3.0,19.0,323.0,269.92,210.67
2016,8,26,9,45,104.0,327.5,3.0,19.5,405.5,336.61,261.71
2016,8,26,10,0,163.0,364.0,3.0,20.0,488.0,411.89,318.58
2016,8,26,10,15,162.5,379.0,3.0,20.0,507.0,438.42,338.33
2016,8,26,10,30,162.0,394.0,3.0,20.0,526.0,464.79,357.92
2016,8,26,10,45,162.5,405.0,3.0,20.0,540.0,488.17,375.12
2016,8,26,11,0,163.0,416.0,3.0,20.0,554.0,511.31,392.01
2016,8,26,11,15,335.5,371.0,3.05,20.0,662.0,627.98,481.27
2016,8,26,11,30,508.0,326.0,3.1,20.0,770.0,758.09,577.41
2016,8,26,11,45,501.0,335.5,3.15,20.5,776.0,784.62,594.12
2016,8,26,12,0,494.0,345.0,3.2,21.0,782.0,808.93,609.83
2016,8,26,12,15,501.0,338.0,3.25,21.0,781.0,828.08,623.72
2016,8,26,12,30,508.0,331.0,3.3,21.0,780.0,845.12,636.19
2016,8,26,12,45,512.5,325.0,3.35,21.0,774.0,858.45,646.1
2016,8,26,13,0,517.0,319.0,3.4,21.0,768.0,869.34,654.42
2016,8,26,13,15,517.0,311.5,3.4,21.0,753.5,871.63,656.61
2016,8,26,13,30,517.0,304.0,3.4,21.0,739.0,871.21,657.1
2016,8,26,13,45,521.0,292.0,3.45,21.0,720.0,867.41,655.86
2016,8,26,14,0,525.0,280.0,3.5,21.0,701.0,860.82,652.81
2016,8,26,14,15,523.5,268.0,3.5,20.5,674.0,845.91,644.94
2016,8,26,14,30,522.0,256.0,3.5,20.0,647.0,828.33,635.27
2016,8,26,14,45,526.0,238.5,3.5,20.0,615.0,807.5,622.36
2016,8,26,15,0,530.0,221.0,3.5,20.0,583.0,783.86,607.45
2016,8,26,15,15,512.0,214.0,3.45,19.5,546.0,748.59,584.3
2016,8,26,15,30,494.0,207.0,3.4,19.0,509.0,711.92,559.88
2016,8,26,15,45,615.0,156.5,3.35,19.0,502.0,755.06,595.3
2016,8,26,16,0,736.0,106.0,3.3,19.0,495.0,779.7,614.53
2016,8,26,16,15,707.5,101.0,3.25,18.5,445.0,723.61,576.04
2016,8,26,16,30,679.0,96.0,3.2,18.0,395.0,667.15,536.92
2016,8,26,16,45,642.0,89.5,3.15,18.0,343.5,602.68,489.59
2016,8,26,17,0,605.0,83.0,3.1,18.0,292.0,539.4,440.45
2016,8,26,17,15,551.0,75.0,3.0,17.5,240.5,465.17,381.49
2016,8,26,17,30,497.0,67.0,2.9,17.0,189.0,394.72,323.28
2016,8,26,17,45,418.5,56.0,2.85,16.5,141.5,312.31,253.28
2016,8,26,18,0,340.0,45.0,2.8,16.0,94.0,237.57,187.45
2016,8,26,18,15,224.5,30.0,2.7,15.5,57.0,151.58,105.63
2016,8,26,18,30,109.0,15.0,2.6,15.0,20.0,52.73,0.0
2016,8,26,18,45,54.5,7.5,2.55,15.0,10.0,6.82,0.0
2016,8,26,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,27,5,45,77.0,11.5,2.9,14.5,16.5,10.46,0.0
2016,8,27,6,0,154.0,23.0,3.0,15.0,33.0,18.08,3.74
2016,8,27,6,15,254.0,38.5,3.0,15.0,73.5,29.9,19.76
2016,8,27,6,30,354.0,54.0,3.0,15.0,114.0,41.36,30.66
2016,8,27,6,45,177.0,54.0,3.0,15.0,84.0,42.78,32.38
2016,8,27,7,0,0.0,54.0,3.0,15.0,54.0,47.69,36.94
2016,8,27,7,15,0.0,67.0,3.0,15.5,67.0,58.97,46.91
2016,8,27,7,30,0.0,80.0,3.0,16.0,80.0,70.0,56.47
2016,8,27,7,45,0.0,93.0,3.0,16.5,93.0,81.01,62.81
2016,8,27,8,0,0.0,106.0,3.0,17.0,106.0,92.21,71.8
2016,8,27,8,15,2.5,139.5,3.0,17.0,141.0,120.37,94.68
2016,8,27,8,30,5.0,173.0,3.0,17.0,176.0,149.08,117.7
2016,8,27,8,45,9.0,192.5,3.05,17.5,198.0,167.69,132.05
2016,8,27,9,0,13.0,212.0,3.1,18.0,220.0,187.0,146.89
2016,8,27,9,15,12.5,219.0,3.15,18.0,227.5,194.81,152.84
2016,8,27,9,30,12.0,226.0,3.2,18.0,235.0,202.46,158.67
2016,8,27,9,45,15.5,247.0,3.25,18.5,259.0,224.01,175.13
2016,8,27,10,0,19.0,268.0,3.3,19.0,283.0,246.18,191.92
2016,8,27,10,15,45.5,319.0,3.3,19.0,355.5,311.29,242.49
2016,8,27,10,30,72.0,370.0,3.3,19.0,428.0,379.71,294.77
2016,8,27,10,45,72.5,380.0,3.35,19.5,440.0,396.22,306.36
2016,8,27,11,0,73.0,390.0,3.4,20.0,452.0,412.71,318.04
2016,8,27,11,15,146.5,408.5,3.45,20.0,535.5,503.81,387.57
2016,8,27,11,30,220.0,427.0,3.5,20.0,619.0,594.27,455.18
2016,8,27,11,45,224.0,427.0,3.55,20.0,624.0,610.73,466.98
2016,8,27,12,0,228.0,427.0,3.6,20.0,629.0,626.47,478.64
2016,8,27,12,15,253.0,424.5,3.65,20.0,648.0,671.11,511.47
2016,8,27,12,30,278.0,422.0,3.7,20.0,667.0,704.38,536.03
2016,8,27,12,45,227.5,425.0,3.75,20.5,624.0,654.28,498.29
2016,8,27,13,0,177.0,428.0,3.8,21.0,581.0,615.17,468.39
2016,8,27,13,15,179.0,417.5,3.8,20.5,570.0,612.35,468.03
2016,8,27,13,30,181.0,407.0,3.8,20.0,559.0,608.42,466.74
2016,8,27,13,45,182.0,395.0,3.8,20.0,544.0,600.76,461.89
2016,8,27,14,0,183.0,383.0,3.8,20.0,529.0,592.0,456.32
2016,8,27,14,15,350.0,319.5,3.75,20.0,585.0,710.13,548.3
2016,8,27,14,30,517.0,256.0,3.7,20.0,641.0,823.58,633.93
2016,8,27,14,45,522.5,238.0,3.7,20.0,610.0,803.67,620.73
2016,8,27,15,0,528.0,220.0,3.7,20.0,579.0,780.9,606.41
2016,8,27,15,15,510.5,213.0,3.65,19.5,542.0,746.1,583.52
2016,8,27,15,30,493.0,206.0,3.6,19.0,505.0,709.88,559.35
2016,8,27,15,45,465.5,193.0,3.6,19.0,457.5,656.86,521.53
2016,8,27,16,0,438.0,180.0,3.6,19.0,410.0,603.62,482.95
2016,8,27,16,15,563.0,136.0,3.55,18.5,401.0,645.36,519.53
2016,8,27,16,30,688.0,92.0,3.5,18.0,392.0,668.71,539.87
2016,8,27,16,45,657.5,84.5,3.45,17.5,341.0,607.38,495.2
2016,8,27,17,0,627.0,77.0,3.4,17.0,290.0,546.7,448.92
2016,8,27,17,15,574.0,69.5,3.4,16.5,239.0,472.76,389.9
2016,8,27,17,30,521.0,62.0,3.4,16.0,188.0,402.52,331.42
2016,8,27,17,45,447.0,51.5,3.45,16.0,140.5,322.0,261.8
2016,8,27,18,0,373.0,41.0,3.5,16.0,93.0,248.76,195.99
2016,8,27,18,15,250.5,27.0,3.5,15.5,55.5,159.89,107.83
2016,8,27,18,30,128.0,13.0,3.5,15.0,18.0,57.5,0.0
2016,8,27,18,45,64.0,6.5,3.5,15.0,9.0,0.0,0.0
2016,8,27,19,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,28,5,45,110.0,10.5,2.05,13.5,17.5,9.55,0.0
2016,8,28,6,0,220.0,21.0,2.1,14.0,35.0,17.19,2.11
2016,8,28,6,15,332.5,33.5,2.0,14.0,77.5,27.0,17.31
2016,8,28,6,30,445.0,46.0,1.9,14.0,120.0,36.41,26.43
2016,8,28,6,45,222.5,66.0,1.85,14.5,103.0,51.64,40.29
2016,8,28,7,0,0.0,86.0,1.8,15.0,86.0,72.47,58.88
2016,8,28,7,15,3.5,105.5,1.75,15.0,106.5,88.21,72.8
2016,8,28,7,30,7.0,125.0,1.7,15.0,127.0,103.82,86.35
2016,8,28,7,45,19.0,149.0,1.7,15.5,157.0,123.27,97.96
2016,8,28,8,0,31.0,173.0,1.7,16.0,187.0,140.71,110.8
2016,8,28,8,15,83.5,205.5,1.75,16.5,250.0,177.48,137.63
2016,8,28,8,30,136.0,238.0,1.8,17.0,313.0,218.11,167.75
2016,8,28,8,45,222.0,250.5,1.9,17.5,384.5,265.23,202.7
2016,8,28,9,0,308.0,263.0,2.0,18.0,456.0,320.39,244.97
2016,8,28,9,15,389.0,256.5,2.1,18.0,516.5,371.71,285.6
2016,8,28,9,30,470.0,250.0,2.2,18.0,577.0,431.63,333.17
2016,8,28,9,45,675.0,180.5,2.35,18.5,677.0,512.2,396.13
2016,8,28,10,0,880.0,111.0,2.5,19.0,777.0,609.65,471.56
2016,8,28,10,15,724.5,191.0,2.6,19.5,753.0,633.91,488.58
2016,8,28,10,30,569.0,271.0,2.7,20.0,729.0,639.77,491.03
2016,8,28,10,45,738.5,193.5,2.85,20.5,805.0,726.01,556.54
2016,8,28,11,0,908.0,116.0,3.0,21.0,881.0,813.11,619.34
2016,8,28,11,15,911.0,116.5,3.1,21.0,896.0,855.04,647.84
2016,8,28,11,30,914.0,117.0,3.2,21.0,911.0,894.22,674.68
2016,8,28,11,45,916.5,116.5,3.35,21.0,918.0,929.05,698.83
2016,8,28,12,0,919.0,116.0,3.5,21.0,925.0,960.74,720.88
2016,8,28,12,15,918.5,116.0,3.55,21.0,923.5,986.81,738.52
2016,8,28,12,30,918.0,116.0,3.6,21.0,922.0,1009.33,753.88
2016,8,28,12,45,927.5,108.5,3.7,21.0,916.0,1030.18,768.59
2016,8,28,13,0,937.0,101.0,3.8,21.0,910.0,1047.29,780.95
2016,8,28,13,15,933.5,100.5,3.8,21.0,892.5,1055.06,786.52
2016,8,28,13,30,930.0,100.0,3.8,21.0,875.0,1058.85,789.67
2016,8,28,13,45,925.0,98.5,3.8,21.0,850.5,1056.03,788.61
2016,8,28,14,0,920.0,97.0,3.8,21.0,826.0,1049.24,785.11
2016,8,28,14,15,912.0,95.5,3.7,20.5,794.5,1035.53,777.92
2016,8,28,14,30,904.0,94.0,3.6,20.0,763.0,1018.07,768.35
2016,8,28,14,45,893.5,92.0,3.55,20.0,725.0,993.95,753.26
2016,8,28,15,0,883.0,90.0,3.5,20.0,687.0,966.46,735.97
2016,8,28,15,15,869.0,88.0,3.45,19.5,644.0,932.49,715.58
2016,8,28,15,30,855.0,86.0,3.4,19.0,601.0,895.75,693.1
2016,8,28,15,45,836.0,83.0,3.35,19.0,553.0,859.27,669.29
2016,8,28,16,0,817.0,80.0,3.3,19.0,505.0,811.99,637.47
2016,8,28,16,15,791.5,76.5,3.25,18.5,454.0,757.12,600.82
2016,8,28,16,30,766.0,73.0,3.2,18.0,403.0,701.42,562.67
2016,8,28,16,45,730.0,68.5,3.15,18.0,350.0,636.36,515.3
2016,8,28,17,0,694.0,64.0,3.1,18.0,297.0,572.17,466.96
2016,8,28,17,15,642.0,58.5,3.1,17.5,244.5,501.56,410.92
2016,8,28,17,30,590.0,53.0,3.1,17.0,192.0,431.25,352.65
2016,8,28,17,45,506.5,45.0,3.1,16.5,143.0,345.29,279.26
2016,8,28,18,0,423.0,37.0,3.1,16.0,94.0,267.57,209.73
2016,8,28,18,15,287.0,25.0,3.1,15.5,56.0,170.89,109.68
2016,8,28,18,30,151.0,13.0,3.1,15.0,18.0,65.45,0.0
2016,8,28,18,45,75.5,6.5,3.1,15.0,9.0,0.0,0.0
2016,8,28,19,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,29,5,45,98.5,10.5,3.65,13.5,17.0,9.55,0.0
2016,8,29,6,0,197.0,21.0,3.8,14.0,34.0,17.26,0.65
2016,8,29,6,15,313.0,33.5,3.8,14.0,75.0,27.07,17.25
2016,8,29,6,30,429.0,46.0,3.8,14.0,116.0,36.48,26.43
2016,8,29,6,45,247.5,73.0,3.8,14.5,117.0,56.67,44.69
2016,8,29,7,0,66.0,100.0,3.8,15.0,118.0,79.96,65.48
2016,8,29,7,15,76.5,121.5,3.75,15.0,146.5,95.92,79.63
2016,8,29,7,30,87.0,143.0,3.7,15.0,175.0,111.56,93.24
2016,8,29,7,45,43.5,125.5,3.7,15.5,141.5,102.99,80.87
2016,8,29,8,0,0.0,108.0,3.7,16.0,108.0,93.77,73.4
2016,8,29,8,15,34.5,168.0,3.7,16.5,186.5,143.49,112.55
2016,8,29,8,30,69.0,228.0,3.7,17.0,265.0,200.23,156.81
2016,8,29,8,45,276.0,220.0,3.75,17.5,389.0,254.66,193.95
2016,8,29,9,0,483.0,212.0,3.8,18.0,513.0,339.17,257.98
2016,8,29,9,15,265.0,251.0,3.8,18.0,418.0,317.95,247.3
2016,8,29,9,30,47.0,290.0,3.8,18.0,323.0,270.58,212.31
2016,8,29,9,45,129.5,323.0,3.85,18.5,419.5,347.54,272.12
2016,8,29,10,0,212.0,356.0,3.9,19.0,516.0,434.57,338.79
2016,8,29,10,15,394.5,311.0,3.95,19.0,623.0,531.67,414.63
2016,8,29,10,30,577.0,266.0,4.0,19.0,730.0,641.45,499.23
2016,8,29,10,45,755.0,179.5,4.05,19.5,803.5,725.63,563.76
2016,8,29,11,0,933.0,93.0,4.1,20.0,877.0,811.04,625.65
2016,8,29,11,15,752.5,198.5,4.15,20.0,838.0,815.19,627.22
2016,8,29,11,30,572.0,304.0,4.2,20.0,799.0,793.74,607.75
2016,8,29,11,45,565.0,310.5,4.3,20.5,802.5,819.29,625.22
2016,8,29,12,0,558.0,317.0,4.4,21.0,806.0,842.32,640.45
2016,8,29,12,15,559.0,316.0,4.5,21.0,805.5,862.89,655.68
2016,8,29,12,30,560.0,315.0,4.6,21.0,805.0,881.02,669.24
2016,8,29,12,45,566.5,302.0,4.75,21.0,793.0,889.79,677.11
2016,8,29,13,0,573.0,289.0,4.9,21.0,781.0,895.74,683.15
2016,8,29,13,15,534.5,299.0,5.0,21.0,751.0,877.72,670.68
2016,8,29,13,30,496.0,309.0,5.1,21.0,721.0,856.53,656.04
