Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,29,13,45,508.0,290.0,5.25,21.0,701.5,853.26,656.14
2016,8,29,14,0,520.0,271.0,5.4,21.0,682.0,847.04,654.1
2016,8,29,14,15,528.0,257.5,5.45,21.0,660.5,839.79,650.64
2016,8,29,14,30,536.0,244.0,5.5,21.0,639.0,829.68,645.2
2016,8,29,14,45,702.0,168.5,5.55,21.0,658.0,910.4,706.99
2016,8,29,15,0,868.0,93.0,5.6,21.0,677.0,955.2,740.36
2016,8,29,15,15,854.0,90.5,5.6,20.5,634.0,920.93,718.86
2016,8,29,15,30,840.0,88.0,5.6,20.0,591.0,892.83,702.06
2016,8,29,15,45,823.5,84.5,5.6,20.0,544.0,849.51,672.57
2016,8,29,16,0,807.0,81.0,5.6,20.0,497.0,804.08,641.24
2016,8,29,16,15,781.0,77.5,5.6,19.5,446.5,749.1,603.41
2016,8,29,16,30,755.0,74.0,5.6,19.0,396.0,693.36,564.09
2016,8,29,16,45,719.5,69.0,5.6,19.0,343.5,628.48,515.49
2016,8,29,17,0,684.0,64.0,5.6,19.0,291.0,564.47,465.84
2016,8,29,17,15,630.5,58.5,5.5,18.5,239.0,493.54,407.85
2016,8,29,17,30,577.0,53.0,5.4,18.0,187.0,422.98,347.91
2016,8,29,17,45,490.0,45.0,5.35,17.5,138.0,335.95,272.4
2016,8,29,18,0,403.0,37.0,5.3,17.0,89.0,257.53,201.32
2016,8,29,18,15,201.5,26.0,5.2,16.5,52.0,133.42,78.62
2016,8,29,18,30,0.0,15.0,5.1,16.0,15.0,13.64,0.0
2016,8,29,18,45,0.0,7.5,5.05,16.0,7.5,0.0,0.0
2016,8,29,19,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,5.0,15.5,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,4.25,14.5,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,8,30,5,45,45.0,10.0,4.35,14.5,12.5,9.1,0.0
2016,8,30,6,0,90.0,20.0,4.5,15.0,25.0,15.69,0.0
2016,8,30,6,15,153.0,37.0,4.55,15.0,57.0,28.64,18.35
2016,8,30,6,30,216.0,54.0,4.6,15.0,89.0,41.11,30.31
2016,8,30,6,45,249.0,72.0,4.65,15.5,126.5,53.76,41.91
2016,8,30,7,0,282.0,90.0,4.7,16.0,164.0,68.78,55.38
2016,8,30,7,15,304.5,107.5,4.65,16.5,203.5,80.78,65.92
2016,8,30,7,30,327.0,125.0,4.6,17.0,243.0,92.33,75.82
2016,8,30,7,45,561.5,96.5,4.6,17.5,336.0,78.06,52.2
2016,8,30,8,0,796.0,68.0,4.6,18.0,429.0,121.06,64.11
2016,8,30,8,15,818.5,71.0,4.55,18.5,479.0,186.08,112.22
2016,8,30,8,30,841.0,74.0,4.5,19.0,529.0,247.43,164.08
2016,8,30,8,45,860.5,75.5,4.5,19.5,576.0,308.74,218.48
2016,8,30,9,0,880.0,77.0,4.5,20.0,623.0,371.43,274.03
2016,8,30,9,15,892.0,79.0,4.5,20.0,664.5,432.64,328.09
2016,8,30,9,30,904.0,81.0,4.5,20.0,706.0,493.82,380.66
2016,8,30,9,45,913.5,82.0,4.55,20.5,742.0,552.48,429.09
2016,8,30,10,0,923.0,83.0,4.6,21.0,778.0,610.26,475.22
2016,8,30,10,15,929.5,84.5,4.6,21.0,807.0,665.47,518.79
2016,8,30,10,30,936.0,86.0,4.6,21.0,836.0,719.0,559.95
2016,8,30,10,45,942.5,85.5,4.7,21.5,858.0,768.66,595.33
2016,8,30,11,0,949.0,85.0,4.8,22.0,880.0,816.09,627.76
2016,8,30,11,15,951.5,85.5,4.8,22.0,894.5,858.84,657.28
2016,8,30,11,30,954.0,86.0,4.8,22.0,909.0,898.65,684.55
2016,8,30,11,45,743.0,195.5,4.8,22.0,839.5,867.94,662.54
2016,8,30,12,0,532.0,305.0,4.8,22.0,770.0,807.61,615.69
2016,8,30,12,15,514.0,320.5,4.8,22.0,769.0,825.78,628.43
2016,8,30,12,30,496.0,336.0,4.8,22.0,768.0,841.08,638.66
2016,8,30,12,45,513.0,316.5,4.85,22.0,759.5,852.69,648.2
2016,8,30,13,0,530.0,297.0,4.9,22.0,751.0,861.78,656.09
2016,8,30,13,15,531.0,289.5,4.9,22.0,736.5,864.7,658.83
2016,8,30,13,30,532.0,282.0,4.9,22.0,722.0,864.9,659.8
2016,8,30,13,45,732.0,183.0,4.95,22.0,768.5,972.0,738.73
2016,8,30,14,0,932.0,84.0,5.0,22.0,815.0,1046.35,790.42
2016,8,30,14,15,924.0,82.5,5.0,21.5,783.5,1032.2,783.01
2016,8,30,14,30,916.0,81.0,5.0,21.0,752.0,1014.26,773.67
2016,8,30,14,45,906.5,79.5,5.0,21.0,714.5,991.19,759.32
2016,8,30,15,0,897.0,78.0,5.0,21.0,677.0,964.69,742.63
2016,8,30,15,15,883.5,76.0,5.0,20.5,634.0,930.56,721.99
2016,8,30,15,30,870.0,74.0,5.0,20.0,591.0,893.6,699.12
2016,8,30,15,45,853.0,71.5,5.0,20.0,543.5,850.34,670.06
2016,8,30,16,0,836.0,69.0,5.0,20.0,496.0,805.0,639.12
2016,8,30,16,15,811.5,66.0,4.95,19.5,445.5,751.18,602.29
2016,8,30,16,30,787.0,63.0,4.9,19.0,395.0,703.4,569.2
2016,8,30,16,45,751.5,59.5,4.9,19.0,342.5,639.09,521.54
2016,8,30,17,0,716.0,56.0,4.9,19.0,290.0,575.63,473.16
2016,8,30,17,15,664.5,51.0,4.85,18.5,237.5,501.47,413.17
2016,8,30,17,30,613.0,46.0,4.8,18.0,185.0,430.65,353.22
2016,8,30,17,45,526.5,39.0,4.8,17.5,136.0,342.97,277.23
2016,8,30,18,0,440.0,32.0,4.8,17.0,87.0,268.61,208.63
2016,8,30,18,15,220.0,23.0,4.7,16.5,50.5,137.16,72.0
2016,8,30,18,30,0.0,14.0,4.6,16.0,14.0,12.73,0.0
2016,8,30,18,45,0.0,7.0,4.6,16.0,7.0,0.0,0.0
2016,8,30,19,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,4.15,13.5,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,31,5,45,127.5,9.5,4.45,14.5,16.5,8.64,0.0
2016,8,31,6,0,255.0,19.0,4.6,15.0,33.0,15.63,0.0
2016,8,31,6,15,380.0,28.5,4.7,15.0,75.5,22.86,13.41
2016,8,31,6,30,505.0,38.0,4.8,15.0,118.0,29.88,20.48
2016,8,31,6,45,575.0,44.5,4.95,15.5,168.0,37.14,27.24
2016,8,31,7,0,645.0,51.0,5.1,16.0,218.0,41.6,31.35
2016,8,31,7,15,421.5,95.0,5.15,16.0,214.0,68.7,55.41
2016,8,31,7,30,198.0,139.0,5.2,16.0,210.0,100.6,83.4
2016,8,31,7,45,498.0,103.5,5.3,16.5,319.0,82.21,56.74
2016,8,31,8,0,798.0,68.0,5.4,17.0,428.0,121.55,64.7
2016,8,31,8,15,514.0,148.5,5.4,17.5,390.5,190.41,129.67
2016,8,31,8,30,230.0,229.0,5.4,18.0,353.0,232.7,176.63
2016,8,31,8,45,303.5,236.0,5.45,18.5,415.0,275.17,209.51
2016,8,31,9,0,377.0,243.0,5.5,19.0,477.0,329.72,253.05
2016,8,31,9,15,406.5,252.5,5.5,19.0,519.5,376.5,292.02
2016,8,31,9,30,436.0,262.0,5.5,19.0,562.0,427.61,334.03
2016,8,31,9,45,673.5,176.0,5.55,19.5,667.5,509.56,399.63
2016,8,31,10,0,911.0,90.0,5.6,20.0,773.0,610.37,480.13
2016,8,31,10,15,749.5,175.0,5.55,20.0,751.5,637.35,500.39
2016,8,31,10,30,588.0,260.0,5.5,20.0,730.0,644.96,504.61
2016,8,31,10,45,593.0,268.0,5.45,20.5,753.0,689.13,537.02
2016,8,31,11,0,598.0,276.0,5.4,21.0,776.0,732.19,567.74
2016,8,31,11,15,551.0,301.0,5.35,21.0,768.0,747.83,578.05
2016,8,31,11,30,504.0,326.0,5.3,21.0,760.0,758.39,584.49
2016,8,31,11,45,724.5,210.5,5.25,21.0,839.0,867.19,668.23
2016,8,31,12,0,945.0,95.0,5.2,21.0,918.0,964.65,735.73
2016,8,31,12,15,716.0,215.5,5.15,21.0,838.5,914.92,700.03
2016,8,31,12,30,487.0,336.0,5.1,21.0,759.0,833.03,636.63
2016,8,31,12,45,480.5,333.0,5.1,21.0,746.5,838.05,640.96
2016,8,31,13,0,474.0,330.0,5.1,21.0,734.0,840.46,643.02
2016,8,31,13,15,486.0,312.5,5.1,21.0,719.5,843.9,646.66
2016,8,31,13,30,498.0,295.0,5.1,21.0,705.0,844.65,648.49
2016,8,31,13,45,498.5,284.5,5.15,21.0,685.0,838.44,645.34
2016,8,31,14,0,499.0,274.0,5.2,21.0,665.0,829.57,640.42
2016,8,31,14,15,698.0,182.5,5.25,21.0,705.0,936.04,721.05
2016,8,31,14,30,897.0,91.0,5.3,21.0,745.0,1006.85,771.7
2016,8,31,14,45,888.0,88.0,5.35,21.0,707.0,982.83,756.35
2016,8,31,15,0,879.0,85.0,5.4,21.0,669.0,955.37,739.17
2016,8,31,15,15,864.5,83.0,5.4,20.5,626.0,920.73,717.9
2016,8,31,15,30,850.0,81.0,5.4,20.0,583.0,883.37,694.48
2016,8,31,15,45,833.0,77.5,5.4,20.0,535.5,839.5,664.65
2016,8,31,16,0,816.0,74.0,5.4,20.0,488.0,801.47,638.81
2016,8,31,16,15,790.5,70.5,5.35,19.5,437.5,746.48,600.78
2016,8,31,16,30,765.0,67.0,5.3,19.0,387.0,690.72,561.3
2016,8,31,16,45,730.0,63.0,5.3,19.0,334.5,627.02,513.67
2016,8,31,17,0,695.0,59.0,5.3,19.0,282.0,564.15,465.04
2016,8,31,17,15,641.0,53.5,5.2,18.5,230.0,488.74,403.44
2016,8,31,17,30,587.0,48.0,5.1,18.0,178.0,420.9,345.34
2016,8,31,17,45,499.5,40.5,5.1,17.5,130.0,334.09,269.73
2016,8,31,18,0,412.0,33.0,5.1,17.0,82.0,256.17,197.78
2016,8,31,18,15,257.0,21.0,5.05,16.5,46.5,148.26,64.58
2016,8,31,18,30,102.0,9.0,5.0,16.0,11.0,43.88,0.0
2016,8,31,18,45,51.0,4.5,4.95,16.0,5.5,0.0,0.0
2016,8,31,19,0,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,4.65,15.5,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,1,5,45,124.0,9.0,4.2,14.5,15.5,8.19,0.0
2016,9,1,6,0,248.0,18.0,4.3,15.0,31.0,14.78,0.0
2016,9,1,6,15,375.0,28.0,4.35,15.0,73.5,22.49,12.98
2016,9,1,6,30,502.0,38.0,4.4,15.0,116.0,29.96,20.52
2016,9,1,6,45,570.5,45.5,4.45,15.5,166.5,34.93,25.28
2016,9,1,7,0,639.0,53.0,4.5,16.0,217.0,43.42,32.96
2016,9,1,7,15,329.5,90.5,4.4,16.0,176.0,65.04,52.18
2016,9,1,7,30,20.0,128.0,4.3,16.0,135.0,105.61,87.77
2016,9,1,7,45,11.0,136.0,4.25,16.5,140.0,113.54,89.88
2016,9,1,8,0,2.0,144.0,4.2,17.0,145.0,121.84,96.37
2016,9,1,8,15,2.0,153.0,4.1,17.0,154.5,130.81,103.42
2016,9,1,8,30,2.0,162.0,4.0,17.0,164.0,139.61,110.29
2016,9,1,8,45,3.0,171.5,3.95,17.5,174.0,149.01,117.36
2016,9,1,9,0,4.0,181.0,3.9,18.0,184.0,158.49,124.46
2016,9,1,9,15,4.5,185.5,3.9,18.0,189.0,163.68,128.32
2016,9,1,9,30,5.0,190.0,3.9,18.0,194.0,168.82,132.17
2016,9,1,9,45,9.0,216.5,3.9,18.5,224.0,194.76,152.35
2016,9,1,10,0,13.0,243.0,3.9,19.0,254.0,221.45,172.9
2016,9,1,10,15,14.5,256.5,4.0,19.0,268.5,235.92,184.05
2016,9,1,10,30,16.0,270.0,4.1,19.0,283.0,250.66,195.41
2016,9,1,10,45,15.0,268.0,4.2,19.5,280.5,249.93,194.29
2016,9,1,11,0,14.0,266.0,4.3,20.0,278.0,248.96,193.05
2016,9,1,11,15,18.5,292.0,4.45,20.0,308.0,277.81,215.5
2016,9,1,11,30,23.0,318.0,4.6,20.0,338.0,307.39,238.38
2016,9,1,11,45,23.5,319.5,4.8,20.0,340.0,311.22,241.37
2016,9,1,12,0,24.0,321.0,5.0,20.0,342.0,314.98,244.41
2016,9,1,12,15,48.0,362.0,5.1,20.0,403.5,392.73,304.78
2016,9,1,12,30,72.0,403.0,5.2,20.0,465.0,461.72,357.67
2016,9,1,12,45,61.5,388.5,5.3,20.0,441.5,441.04,341.89
2016,9,1,13,0,51.0,374.0,5.4,20.0,418.0,419.37,325.54
2016,9,1,13,15,81.0,384.0,5.25,20.0,451.5,463.75,360.4
2016,9,1,13,30,111.0,394.0,5.1,20.0,485.0,508.77,395.27
2016,9,1,13,45,78.5,363.0,5.0,20.0,426.5,445.4,346.7
2016,9,1,14,0,46.0,332.0,4.9,20.0,368.0,381.24,297.25
2016,9,1,14,15,46.0,318.5,4.9,19.5,353.5,368.83,288.99
2016,9,1,14,30,46.0,305.0,4.9,19.0,339.0,356.13,280.33
2016,9,1,14,45,190.0,291.0,4.9,19.0,418.5,501.67,398.3
2016,9,1,15,0,334.0,277.0,4.9,19.0,498.0,641.45,508.24
2016,9,1,15,15,231.5,269.0,5.0,19.0,417.0,513.35,409.63
2016,9,1,15,30,129.0,261.0,5.1,19.0,336.0,407.78,326.34
2016,9,1,15,45,81.5,227.0,5.2,19.0,273.0,308.66,248.19
2016,9,1,16,0,34.0,193.0,5.3,19.0,210.0,228.85,183.52
2016,9,1,16,15,116.5,179.5,5.3,18.5,229.5,296.44,241.97
2016,9,1,16,30,199.0,166.0,5.3,18.0,249.0,342.26,282.13
2016,9,1,16,45,183.0,146.0,5.3,17.5,214.0,301.0,249.03
2016,9,1,17,0,167.0,126.0,5.3,17.0,179.0,260.65,216.03
2016,9,1,17,15,349.5,90.5,5.25,16.5,175.0,349.05,290.81
2016,9,1,17,30,532.0,55.0,5.2,16.0,171.0,397.13,328.52
2016,9,1,17,45,430.5,46.0,5.2,16.0,123.0,303.93,246.29
2016,9,1,18,0,329.0,37.0,5.2,16.0,75.0,220.87,169.61
2016,9,1,18,15,164.5,18.5,5.15,15.5,37.5,106.04,30.94
2016,9,1,18,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,9,1,18,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,9,1,19,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,5.05,14.5,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,2,5,45,67.0,9.0,4.25,13.5,12.5,8.19,0.0
2016,9,2,6,0,134.0,18.0,4.4,14.0,25.0,14.21,0.0
2016,9,2,6,15,253.5,31.5,4.4,14.5,63.5,25.58,15.4
2016,9,2,6,30,373.0,45.0,4.4,15.0,102.0,35.93,25.68
2016,9,2,6,45,449.0,54.5,4.45,15.5,149.5,42.22,31.68
2016,9,2,7,0,525.0,64.0,4.5,16.0,197.0,48.29,37.26
2016,9,2,7,15,576.5,71.0,4.4,16.0,248.0,52.0,40.64
2016,9,2,7,30,628.0,78.0,4.3,16.0,299.0,55.57,43.77
2016,9,2,7,45,666.0,83.0,4.25,16.5,350.0,71.36,45.07
2016,9,2,8,0,704.0,88.0,4.2,17.0,401.0,125.02,71.21
2016,9,2,8,15,730.5,92.0,4.15,17.5,450.0,185.35,115.92
2016,9,2,8,30,757.0,96.0,4.1,18.0,499.0,243.71,164.99
2016,9,2,8,45,778.5,98.5,4.05,18.5,545.0,302.18,216.52
2016,9,2,9,0,800.0,101.0,4.0,19.0,591.0,362.49,269.55
2016,9,2,9,15,814.5,103.5,4.05,19.5,632.0,421.55,320.78
2016,9,2,9,30,829.0,106.0,4.1,20.0,673.0,481.04,370.85
2016,9,2,9,45,666.0,183.5,4.15,20.5,654.0,513.56,398.2
2016,9,2,10,0,503.0,261.0,4.2,21.0,635.0,526.91,408.44
2016,9,2,10,15,550.5,257.5,4.3,21.0,681.0,585.71,454.2
2016,9,2,10,30,598.0,254.0,4.4,21.0,727.0,649.2,502.68
2016,9,2,10,45,611.5,257.5,4.5,21.5,753.0,695.91,536.82
2016,9,2,11,0,625.0,261.0,4.6,22.0,779.0,742.11,570.04
2016,9,2,11,15,569.5,291.0,4.6,22.0,769.0,754.84,578.07
2016,9,2,11,30,514.0,321.0,4.6,22.0,759.0,763.55,583.06
2016,9,2,11,45,715.0,211.5,4.6,22.0,826.5,861.08,657.62
2016,9,2,12,0,916.0,102.0,4.6,22.0,894.0,946.19,715.98
2016,9,2,12,15,700.5,217.5,4.6,22.0,822.5,903.5,685.9
2016,9,2,12,30,485.0,333.0,4.6,22.0,751.0,829.26,628.9
2016,9,2,12,45,495.0,317.0,4.65,22.0,739.5,837.12,636.14
2016,9,2,13,0,505.0,301.0,4.7,22.0,728.0,842.44,641.18
2016,9,2,13,15,525.5,294.0,4.8,22.0,730.5,865.09,658.74
2016,9,2,13,30,546.0,287.0,4.9,22.0,733.0,885.39,674.64
2016,9,2,13,45,562.0,265.0,5.05,22.0,712.0,882.33,674.99
2016,9,2,14,0,578.0,243.0,5.2,22.0,691.0,875.98,673.23
2016,9,2,14,15,714.0,175.0,5.4,21.5,705.5,943.68,726.06
2016,9,2,14,30,850.0,107.0,5.6,21.0,720.0,978.03,753.95
2016,9,2,14,45,840.5,104.0,5.8,21.0,683.0,964.52,746.99
2016,9,2,15,0,831.0,101.0,6.0,21.0,646.0,937.23,730.43
2016,9,2,15,15,693.0,135.0,6.05,20.5,569.0,835.65,660.08
2016,9,2,15,30,555.0,169.0,6.1,20.0,492.0,723.13,579.57
2016,9,2,15,45,658.5,128.0,6.15,20.0,479.5,758.7,608.93
2016,9,2,16,0,762.0,87.0,6.2,20.0,467.0,770.36,619.66
2016,9,2,16,15,733.5,83.0,6.15,19.5,417.0,714.14,579.66
2016,9,2,16,30,705.0,79.0,6.1,19.0,367.0,661.4,541.69
2016,9,2,16,45,664.0,74.0,6.05,18.5,315.5,594.77,491.63
2016,9,2,17,0,623.0,69.0,6.0,18.0,264.0,529.76,440.04
2016,9,2,17,15,562.0,62.0,5.9,17.5,213.0,451.84,375.36
2016,9,2,17,30,501.0,55.0,5.8,17.0,162.0,378.55,312.11
2016,9,2,17,45,400.5,45.5,5.75,16.5,115.5,287.1,231.98
2016,9,2,18,0,300.0,36.0,5.7,16.0,69.0,205.82,156.41
2016,9,2,18,15,150.0,18.0,5.65,15.5,34.5,98.01,9.13
2016,9,2,18,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,9,2,18,45,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,9,2,19,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,5.5,14.5,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,5.65,14.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,5.85,13.5,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,4.5,5.7,13.5,4.5,4.09,0.0
2016,9,3,6,0,0.0,9.0,5.8,14.0,9.0,7.91,0.0
2016,9,3,6,15,0.0,23.5,5.8,14.0,23.5,20.72,11.27
2016,9,3,6,30,0.0,38.0,5.8,14.0,38.0,33.25,23.4
2016,9,3,6,45,0.0,56.0,5.8,14.5,56.0,48.28,37.14
2016,9,3,7,0,0.0,74.0,5.8,15.0,74.0,63.15,50.57
2016,9,3,7,15,0.0,93.5,5.7,15.0,93.5,79.0,64.74
2016,9,3,7,30,0.0,113.0,5.6,15.0,113.0,94.68,78.54
2016,9,3,7,45,12.5,138.5,5.5,15.5,144.0,115.21,91.7
2016,9,3,8,0,25.0,164.0,5.4,16.0,175.0,138.63,109.9
2016,9,3,8,15,32.5,187.0,5.35,16.0,203.0,156.88,124.14
2016,9,3,8,30,40.0,210.0,5.3,16.0,231.0,181.23,143.56
2016,9,3,8,45,37.0,225.0,5.25,16.5,246.0,197.94,156.86
2016,9,3,9,0,34.0,240.0,5.2,17.0,261.0,214.33,169.72
2016,9,3,9,15,73.5,276.5,5.15,17.0,326.0,264.84,209.57
2016,9,3,9,30,113.0,313.0,5.1,17.0,391.0,320.92,253.83
2016,9,3,9,45,97.5,326.0,5.1,17.5,395.5,334.17,263.79
2016,9,3,10,0,82.0,339.0,5.1,18.0,400.0,345.58,272.05
2016,9,3,10,15,84.5,354.0,5.15,18.0,419.0,368.34,289.7
2016,9,3,10,30,87.0,369.0,5.2,18.0,438.0,391.42,307.47
2016,9,3,10,45,93.5,382.5,5.3,18.5,458.5,416.33,326.09
2016,9,3,11,0,100.0,396.0,5.4,19.0,479.0,441.83,345.03
2016,9,3,11,15,60.0,350.0,5.5,19.0,400.0,373.61,291.97
2016,9,3,11,30,20.0,304.0,5.6,19.0,321.0,292.15,227.93
2016,9,3,11,45,42.5,350.0,5.7,19.0,387.0,368.3,287.73
2016,9,3,12,0,65.0,396.0,5.8,19.0,453.0,438.75,342.19
2016,9,3,12,15,67.0,394.0,5.9,19.0,452.0,443.71,346.08
2016,9,3,12,30,69.0,392.0,6.0,19.0,451.0,448.4,349.97
2016,9,3,12,45,175.0,395.5,6.1,19.0,543.5,576.05,450.54
2016,9,3,13,0,281.0,399.0,6.2,19.0,636.0,708.1,551.95
2016,9,3,13,15,286.0,386.5,6.2,18.5,623.5,707.46,552.88
2016,9,3,13,30,291.0,374.0,6.2,18.0,611.0,705.13,553.15
2016,9,3,13,45,420.0,317.0,6.25,18.0,647.0,794.18,624.15
2016,9,3,14,0,549.0,260.0,6.3,18.0,683.0,865.51,681.42
2016,9,3,14,15,527.0,253.5,6.3,18.0,646.0,835.2,659.61
2016,9,3,14,30,505.0,247.0,6.3,18.0,609.0,802.69,636.52
2016,9,3,14,45,501.5,235.0,6.3,18.0,578.0,780.25,621.36
2016,9,3,15,0,498.0,223.0,6.3,18.0,547.0,755.48,604.37
2016,9,3,15,15,652.0,161.0,6.35,17.5,555.5,826.72,663.45
2016,9,3,15,30,806.0,99.0,6.4,17.0,564.0,872.22,700.61
2016,9,3,15,45,783.0,96.0,6.5,17.0,516.0,824.41,666.88
2016,9,3,16,0,760.0,93.0,6.6,17.0,468.0,774.98,631.78
2016,9,3,16,15,730.5,88.5,6.65,16.5,417.5,721.69,593.97
2016,9,3,16,30,701.0,84.0,6.7,16.0,367.0,663.92,551.64
2016,9,3,16,45,650.0,80.0,6.8,16.0,314.0,591.38,495.29
2016,9,3,17,0,599.0,76.0,6.9,16.0,261.0,521.23,437.48
2016,9,3,17,15,534.5,68.0,6.8,15.5,209.5,440.9,369.8
2016,9,3,17,30,470.0,60.0,6.7,15.0,158.0,365.44,303.85
2016,9,3,17,45,359.5,49.0,6.6,15.0,111.5,268.55,217.86
2016,9,3,18,0,249.0,38.0,6.5,15.0,65.0,185.16,139.19
2016,9,3,18,15,124.5,19.0,6.55,14.5,32.5,85.98,0.0
2016,9,3,18,30,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,9,3,18,45,0.0,0.0,6.65,14.0,0.0,0.0,0.0
2016,9,3,19,0,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,6.75,14.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,6.8,13.5,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,6.85,13.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,6.65,13.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,6.65,13.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,6.75,13.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,6.85,13.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,6.95,13.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,6.95,13.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,6.85,12.5,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,6.75,12.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,9,4,5,45,0.0,9.5,6.75,12.5,9.5,8.64,0.0
2016,9,4,6,0,0.0,19.0,6.8,13.0,19.0,16.23,0.0
2016,9,4,6,15,134.5,36.5,6.75,13.0,56.0,29.13,17.96
2016,9,4,6,30,269.0,54.0,6.7,13.0,93.0,41.54,30.69
2016,9,4,6,45,354.0,67.0,6.65,13.5,141.0,50.69,39.4
2016,9,4,7,0,439.0,80.0,6.6,14.0,189.0,59.56,47.56
2016,9,4,7,15,495.5,90.0,6.45,14.5,240.5,65.81,53.17
2016,9,4,7,30,552.0,100.0,6.3,15.0,292.0,73.0,59.41
2016,9,4,7,45,603.5,104.5,6.2,15.5,345.0,87.05,59.24
2016,9,4,8,0,655.0,109.0,6.1,16.0,398.0,137.74,84.09
2016,9,4,8,15,684.5,114.5,5.95,16.0,447.5,192.44,124.79
2016,9,4,8,30,714.0,120.0,5.8,16.0,497.0,250.67,174.27
2016,9,4,8,45,744.5,121.0,5.65,16.5,545.0,308.72,225.51
2016,9,4,9,0,775.0,122.0,5.5,17.0,593.0,373.18,282.06
2016,9,4,9,15,791.0,125.5,5.45,17.0,634.5,432.51,334.59
2016,9,4,9,30,807.0,129.0,5.4,17.0,676.0,492.53,386.42
2016,9,4,9,45,845.5,118.5,5.35,17.5,718.0,552.04,435.81
2016,9,4,10,0,884.0,108.0,5.3,18.0,760.0,613.39,485.27
2016,9,4,10,15,892.0,109.5,5.25,18.0,789.5,667.87,528.86
2016,9,4,10,30,900.0,111.0,5.2,18.0,819.0,720.85,570.19
2016,9,4,10,45,733.0,198.0,5.2,18.5,785.0,731.32,574.52
2016,9,4,11,0,566.0,285.0,5.2,19.0,751.0,718.75,561.12
2016,9,4,11,15,541.5,301.0,5.25,19.0,753.0,742.92,578.89
2016,9,4,11,30,517.0,317.0,5.3,19.0,755.0,763.65,593.72
2016,9,4,11,45,546.5,309.0,5.4,19.5,775.0,805.54,624.23
2016,9,4,12,0,576.0,301.0,5.5,20.0,795.0,846.83,653.93
2016,9,4,12,15,561.5,306.0,5.6,20.0,787.0,858.85,662.78
2016,9,4,12,30,547.0,311.0,5.7,20.0,779.0,867.8,669.59
2016,9,4,12,45,561.5,296.5,5.8,20.0,772.0,882.18,681.4
2016,9,4,13,0,576.0,282.0,5.9,20.0,765.0,893.96,691.42
2016,9,4,13,15,577.5,273.5,5.95,20.0,749.5,896.29,694.15
2016,9,4,13,30,579.0,265.0,6.0,20.0,734.0,895.71,694.94
2016,9,4,13,45,561.5,261.5,6.1,20.0,704.5,878.42,683.57
2016,9,4,14,0,544.0,258.0,6.2,20.0,675.0,858.4,670.29
2016,9,4,14,15,544.5,244.5,6.2,20.0,647.5,842.89,660.48
2016,9,4,14,30,545.0,231.0,6.2,20.0,620.0,824.57,648.64
2016,9,4,14,45,560.0,211.0,6.25,20.0,591.5,810.29,640.47
2016,9,4,15,0,575.0,191.0,6.3,20.0,563.0,792.59,629.76
2016,9,4,15,15,699.0,142.5,6.2,19.5,564.5,849.23,674.45
2016,9,4,15,30,823.0,94.0,6.1,19.0,566.0,880.92,700.37
2016,9,4,15,45,799.5,91.0,6.1,19.0,517.0,832.11,666.03
2016,9,4,16,0,776.0,88.0,6.1,19.0,468.0,781.71,630.38
2016,9,4,16,15,746.0,84.0,6.05,18.5,416.5,723.62,589.18
2016,9,4,16,30,716.0,80.0,6.0,18.0,365.0,669.46,550.03
2016,9,4,16,45,667.5,75.5,5.95,17.5,311.5,597.53,495.6
2016,9,4,17,0,619.0,71.0,5.9,17.0,258.0,527.84,439.71
2016,9,4,17,15,554.5,63.5,5.8,16.5,206.5,447.32,372.44
2016,9,4,17,30,490.0,56.0,5.7,16.0,155.0,371.72,306.76
2016,9,4,17,45,377.5,45.5,5.65,15.5,108.5,273.7,220.67
2016,9,4,18,0,265.0,35.0,5.6,15.0,62.0,188.49,139.14
2016,9,4,18,15,132.5,17.5,5.45,14.5,31.0,85.98,0.0
2016,9,4,18,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,9,4,18,45,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,9,4,19,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,4.95,13.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,5,5,45,62.5,8.0,2.2,12.5,10.5,7.28,0.0
2016,9,5,6,0,125.0,16.0,2.2,13.0,21.0,14.55,0.0
2016,9,5,6,15,252.0,29.5,2.15,13.5,59.5,24.07,13.62
2016,9,5,6,30,379.0,43.0,2.1,14.0,98.0,34.52,24.46
2016,9,5,6,45,461.0,52.5,2.1,14.5,146.5,40.89,30.61
2016,9,5,7,0,543.0,62.0,2.1,15.0,195.0,47.07,36.32
2016,9,5,7,15,596.0,68.5,2.0,15.5,247.0,50.46,39.37
2016,9,5,7,30,649.0,75.0,1.9,16.0,299.0,53.76,42.19
2016,9,5,7,45,687.5,80.0,1.8,16.5,351.0,70.64,43.83
2016,9,5,8,0,726.0,85.0,1.7,17.0,403.0,125.86,70.81
2016,9,5,8,15,752.5,89.0,1.6,17.5,452.5,187.52,116.29
2016,9,5,8,30,779.0,93.0,1.5,18.0,502.0,247.39,166.1
2016,9,5,8,45,800.0,95.5,1.4,18.5,548.5,307.18,217.88
2016,9,5,9,0,821.0,98.0,1.3,19.0,595.0,368.72,270.61
2016,9,5,9,15,835.5,100.5,1.3,19.0,636.0,429.08,322.0
2016,9,5,9,30,850.0,103.0,1.3,19.0,677.0,489.83,372.08
2016,9,5,9,45,870.0,100.5,1.3,19.5,715.0,549.76,419.13
2016,9,5,10,0,890.0,98.0,1.3,20.0,753.0,608.36,463.51
2016,9,5,10,15,898.0,99.5,1.4,20.5,782.0,663.01,504.22
2016,9,5,10,30,906.0,101.0,1.5,21.0,811.0,716.15,542.69
2016,9,5,10,45,910.0,102.5,1.65,21.5,832.5,764.63,576.56
2016,9,5,11,0,914.0,104.0,1.8,22.0,854.0,810.78,607.2
2016,9,5,11,15,722.5,207.0,1.95,22.0,806.5,803.88,601.91
2016,9,5,11,30,531.0,310.0,2.1,22.0,759.0,769.51,575.25
2016,9,5,11,45,525.5,315.5,2.25,22.0,762.0,793.93,593.4
2016,9,5,12,0,520.0,321.0,2.4,22.0,765.0,816.0,609.35
2016,9,5,12,15,533.0,309.0,2.6,22.0,763.5,835.64,624.74
2016,9,5,12,30,546.0,297.0,2.8,22.0,762.0,853.12,638.71
2016,9,5,12,45,538.5,296.5,3.05,22.0,750.5,860.08,645.21
2016,9,5,13,0,531.0,296.0,3.3,22.0,739.0,864.24,649.86
2016,9,5,13,15,705.0,208.5,3.5,22.0,783.5,961.65,721.59
2016,9,5,13,30,879.0,121.0,3.7,22.0,828.0,1030.38,769.05
2016,9,5,13,45,871.0,120.0,3.9,22.0,802.5,1024.63,766.91
2016,9,5,14,0,863.0,119.0,4.1,22.0,777.0,1015.12,762.92
2016,9,5,14,15,853.5,117.0,4.25,21.5,745.0,1010.4,763.42
2016,9,5,14,30,844.0,115.0,4.4,21.0,713.0,990.92,753.85
2016,9,5,14,45,831.5,112.5,4.55,21.0,675.0,964.47,738.46
2016,9,5,15,0,819.0,110.0,4.7,21.0,637.0,934.85,720.85
2016,9,5,15,15,802.0,106.5,4.7,20.5,593.5,896.89,697.41
2016,9,5,15,30,785.0,103.0,4.7,20.0,550.0,856.44,671.89
2016,9,5,15,45,764.5,98.5,4.75,20.0,502.5,809.53,640.29
2016,9,5,16,0,744.0,94.0,4.8,20.0,455.0,765.45,610.26
2016,9,5,16,15,713.5,89.0,4.65,19.5,404.0,707.03,569.01
2016,9,5,16,30,683.0,84.0,4.5,19.0,353.0,648.49,526.75
2016,9,5,16,45,641.5,77.5,4.35,19.0,301.5,580.48,474.95
2016,9,5,17,0,600.0,71.0,4.2,19.0,250.0,514.21,421.57
2016,9,5,17,15,536.0,63.0,4.1,18.0,199.0,434.39,356.9
2016,9,5,17,30,472.0,55.0,4.0,17.0,148.0,359.53,293.45
2016,9,5,17,45,368.0,43.5,3.95,16.5,102.5,266.06,212.08
2016,9,5,18,0,264.0,32.0,3.9,16.0,57.0,183.8,131.49
2016,9,5,18,15,132.0,16.0,3.9,15.5,28.5,66.95,0.0
2016,9,5,18,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,5,18,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,9,5,19,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,6,5,45,67.5,7.5,1.9,13.5,10.0,0.0,0.0
2016,9,6,6,0,135.0,15.0,1.8,14.0,20.0,13.64,0.0
2016,9,6,6,15,266.0,27.5,1.6,14.5,58.0,22.34,11.91
2016,9,6,6,30,397.0,40.0,1.4,15.0,96.0,31.96,22.11
2016,9,6,6,45,478.5,49.0,1.25,15.5,145.0,38.03,27.96
2016,9,6,7,0,560.0,58.0,1.1,16.0,194.0,43.92,33.41
2016,9,6,7,15,612.0,64.0,0.95,16.5,245.5,47.07,36.24
2016,9,6,7,30,664.0,70.0,0.8,17.0,297.0,50.15,38.87
2016,9,6,7,45,701.0,75.0,0.7,17.5,349.0,67.62,40.8
2016,9,6,8,0,738.0,80.0,0.6,18.0,401.0,128.0,71.62
2016,9,6,8,15,764.0,83.5,0.7,18.5,450.5,185.14,112.99
2016,9,6,8,30,790.0,87.0,0.8,19.0,500.0,245.2,162.65
2016,9,6,8,45,808.5,90.5,0.9,20.0,546.0,305.79,214.52
2016,9,6,9,0,827.0,94.0,1.0,21.0,592.0,367.83,267.07
2016,9,6,9,15,841.5,96.5,1.1,21.5,633.5,428.51,317.87
2016,9,6,9,30,856.0,99.0,1.2,22.0,675.0,491.17,368.46
2016,9,6,9,45,865.5,101.5,1.3,22.5,710.0,548.83,413.78
2016,9,6,10,0,875.0,104.0,1.4,23.0,745.0,605.69,457.0
2016,9,6,10,15,883.0,105.5,1.45,23.5,774.0,659.63,496.44
2016,9,6,10,30,891.0,107.0,1.5,24.0,803.0,712.09,533.61
2016,9,6,10,45,741.0,189.0,1.6,24.5,778.5,730.02,543.38
2016,9,6,11,0,591.0,271.0,1.7,25.0,754.0,726.24,537.87
2016,9,6,11,15,601.0,268.5,1.85,25.0,767.0,763.43,564.91
2016,9,6,11,30,611.0,266.0,2.0,25.0,780.0,797.82,589.5
2016,9,6,11,45,761.0,189.0,2.15,25.0,833.5,881.33,649.07
2016,9,6,12,0,911.0,112.0,2.3,25.0,887.0,953.09,696.68
2016,9,6,12,15,911.0,112.0,2.5,25.0,885.5,978.88,714.69
2016,9,6,12,30,911.0,112.0,2.7,25.0,884.0,1001.11,730.9
2016,9,6,12,45,905.0,113.5,2.95,25.0,873.0,1015.39,742.5
2016,9,6,13,0,899.0,115.0,3.2,25.0,862.0,1025.81,751.7
2016,9,6,13,15,895.0,114.0,3.4,24.5,844.5,1031.66,759.1
2016,9,6,13,30,891.0,113.0,3.6,24.0,827.0,1033.63,764.1
2016,9,6,13,45,886.0,111.0,3.8,24.0,802.0,1029.62,763.76
2016,9,6,14,0,881.0,109.0,4.0,24.0,777.0,1021.77,760.98
2016,9,6,14,15,872.0,107.0,4.1,24.0,745.0,1006.15,752.42
2016,9,6,14,30,863.0,105.0,4.2,24.0,713.0,986.94,741.54
2016,9,6,14,45,852.5,102.0,4.3,24.0,675.0,971.86,733.52
2016,9,6,15,0,842.0,99.0,4.4,24.0,637.0,943.03,716.06
2016,9,6,15,15,825.5,96.0,4.35,23.5,593.0,905.52,693.14
2016,9,6,15,30,809.0,93.0,4.3,23.0,549.0,865.43,668.2
2016,9,6,15,45,790.0,88.5,4.25,23.0,501.5,819.05,637.14
2016,9,6,16,0,771.0,84.0,4.2,23.0,454.0,770.85,604.35
2016,9,6,16,15,740.5,80.0,4.1,22.5,403.0,712.51,564.41
2016,9,6,16,30,710.0,76.0,4.0,22.0,352.0,657.93,526.26
2016,9,6,16,45,670.5,70.0,3.9,22.0,300.0,590.87,476.4
2016,9,6,17,0,631.0,64.0,3.8,22.0,248.0,525.36,424.94
2016,9,6,17,15,567.0,56.5,3.65,21.0,197.0,444.87,360.49
2016,9,6,17,30,503.0,49.0,3.5,20.0,146.0,369.45,297.22
2016,9,6,17,45,401.0,38.5,3.4,19.5,100.5,276.92,217.23
2016,9,6,18,0,299.0,28.0,3.3,19.0,55.0,195.69,133.8
2016,9,6,18,15,149.5,14.0,3.3,18.5,27.5,71.77,0.0
2016,9,6,18,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,9,6,18,45,0.0,0.0,3.3,17.5,0.0,0.0,0.0
2016,9,6,19,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,3.25,16.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,7,5,45,65.5,6.5,1.3,15.5,9.0,0.0,0.0
2016,9,7,6,0,131.0,13.0,1.3,16.0,18.0,11.82,0.0
2016,9,7,6,15,259.0,26.5,1.3,16.5,56.0,21.51,10.83
2016,9,7,6,30,387.0,40.0,1.3,17.0,94.0,32.05,21.94
2016,9,7,6,45,467.5,49.5,1.3,17.5,142.5,38.54,28.13
2016,9,7,7,0,548.0,59.0,1.3,18.0,191.0,44.81,33.88
2016,9,7,7,15,600.5,66.0,1.35,18.5,242.5,48.71,37.35
2016,9,7,7,30,653.0,73.0,1.4,19.0,294.0,52.48,40.56
2016,9,7,7,45,689.5,78.5,1.5,20.0,346.0,70.26,42.61
2016,9,7,8,0,726.0,84.0,1.6,21.0,398.0,125.89,69.63
2016,9,7,8,15,752.5,88.0,1.7,21.5,447.5,187.55,114.61
2016,9,7,8,30,779.0,92.0,1.8,22.0,497.0,247.49,164.0
2016,9,7,8,45,798.0,95.5,1.9,23.0,543.0,307.63,215.37
2016,9,7,9,0,817.0,99.0,2.0,24.0,589.0,369.28,267.56
2016,9,7,9,15,831.5,101.5,1.95,24.5,630.0,429.46,317.65
2016,9,7,9,30,846.0,104.0,1.9,25.0,671.0,490.02,366.25
2016,9,7,9,45,859.5,105.0,1.9,25.5,707.0,549.33,412.3
2016,9,7,10,0,873.0,106.0,1.9,26.0,743.0,606.86,455.41
2016,9,7,10,15,881.0,107.5,1.85,26.5,772.0,660.71,494.12
2016,9,7,10,30,889.0,109.0,1.8,27.0,801.0,713.09,530.4
2016,9,7,10,45,765.0,177.5,1.8,28.0,785.0,737.16,542.91
2016,9,7,11,0,641.0,246.0,1.8,29.0,769.0,744.25,543.36
2016,9,7,11,15,773.0,179.5,1.85,29.0,820.5,815.42,594.26
2016,9,7,11,30,905.0,113.0,1.9,29.0,872.0,887.53,640.77
2016,9,7,11,45,906.5,113.5,1.95,29.5,877.5,921.69,660.98
2016,9,7,12,0,908.0,114.0,2.0,30.0,883.0,952.64,679.41
2016,9,7,12,15,907.5,114.0,2.15,30.0,881.5,977.85,696.65
2016,9,7,12,30,907.0,114.0,2.3,30.0,880.0,999.48,711.77
2016,9,7,12,45,885.0,124.5,2.5,30.0,864.5,1007.44,718.89
2016,9,7,13,0,863.0,135.0,2.7,30.0,849.0,1022.42,730.64
2016,9,7,13,15,858.0,134.0,2.85,29.5,831.0,1027.39,737.09
2016,9,7,13,30,853.0,133.0,3.0,29.0,813.0,1028.51,741.28
2016,9,7,13,45,844.5,132.0,3.15,29.0,787.0,1022.26,739.4
2016,9,7,14,0,836.0,131.0,3.3,29.0,761.0,1012.25,735.21
2016,9,7,14,15,825.5,128.5,3.35,28.5,729.0,994.88,727.0
2016,9,7,14,30,815.0,126.0,3.4,28.0,697.0,974.01,716.56
2016,9,7,14,45,799.0,124.0,3.5,28.0,658.0,945.01,699.61
2016,9,7,15,0,783.0,122.0,3.6,28.0,619.0,913.05,680.6
2016,9,7,15,15,764.0,118.0,3.6,27.5,575.0,878.86,660.64
2016,9,7,15,30,745.0,114.0,3.6,27.0,531.0,836.96,635.08
2016,9,7,15,45,718.5,110.0,3.65,26.5,483.0,786.58,603.36
2016,9,7,16,0,692.0,106.0,3.7,26.0,435.0,735.09,570.1
2016,9,7,16,15,657.5,100.0,3.6,25.5,384.5,674.04,528.41
2016,9,7,16,30,623.0,94.0,3.5,25.0,334.0,613.29,485.81
2016,9,7,16,45,574.0,87.0,3.45,24.5,282.5,541.74,432.79
2016,9,7,17,0,525.0,80.0,3.4,24.0,231.0,472.61,379.24
2016,9,7,17,15,455.5,69.5,3.2,23.0,181.5,390.03,313.32
2016,9,7,17,30,386.0,59.0,3.0,22.0,132.0,311.64,248.25
2016,9,7,17,45,283.0,44.5,2.85,21.0,88.5,221.74,171.75
2016,9,7,18,0,180.0,30.0,2.7,20.0,45.0,141.77,90.89
2016,9,7,18,15,90.0,15.0,2.5,19.5,22.5,49.0,0.0
2016,9,7,18,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,8,5,45,32.0,5.5,2.2,14.5,7.0,0.0,0.0
2016,9,8,6,0,64.0,11.0,2.2,15.0,14.0,10.01,0.0
2016,9,8,6,15,172.0,28.5,2.2,15.0,49.0,22.29,11.13
2016,9,8,6,30,280.0,46.0,2.2,15.0,84.0,35.54,25.08
2016,9,8,6,45,363.0,58.5,2.25,15.5,130.5,44.49,33.56
2016,9,8,7,0,446.0,71.0,2.3,16.0,177.0,54.85,43.0
2016,9,8,7,15,502.0,80.5,2.25,16.5,227.5,60.29,47.86
2016,9,8,7,30,558.0,90.0,2.2,17.0,278.0,65.51,52.36
2016,9,8,7,45,599.5,97.0,2.15,17.5,328.5,82.5,54.58
2016,9,8,8,0,641.0,104.0,2.1,18.0,379.0,134.19,80.71
2016,9,8,8,15,486.5,153.0,2.05,18.0,376.0,192.64,131.98
2016,9,8,8,30,332.0,202.0,2.0,18.0,373.0,234.29,173.1
2016,9,8,8,45,314.5,226.5,2.0,18.5,400.5,274.07,206.87
2016,9,8,9,0,297.0,251.0,2.0,19.0,428.0,311.96,238.51
2016,9,8,9,15,347.5,258.0,1.95,19.0,479.0,361.38,277.74
2016,9,8,9,30,398.0,265.0,1.9,19.0,530.0,416.2,320.82
2016,9,8,9,45,437.5,264.5,1.9,19.5,570.5,466.21,359.28
2016,9,8,10,0,477.0,264.0,1.9,20.0,611.0,518.43,398.67
2016,9,8,10,15,516.5,262.0,1.9,20.0,651.0,572.29,439.26
2016,9,8,10,30,556.0,260.0,1.9,20.0,691.0,628.67,480.92
2016,9,8,10,45,543.0,275.0,1.95,20.5,705.5,664.72,505.84
2016,9,8,11,0,530.0,290.0,2.0,21.0,720.0,698.29,528.59
2016,9,8,11,15,535.5,291.0,2.0,21.0,732.0,731.16,551.69
2016,9,8,11,30,541.0,292.0,2.0,21.0,744.0,762.54,573.47
2016,9,8,11,45,420.0,341.0,2.05,21.5,693.5,727.17,545.28
2016,9,8,12,0,299.0,390.0,2.1,22.0,643.0,673.64,504.68
2016,9,8,12,15,294.0,393.0,2.15,22.0,641.5,685.54,513.7
2016,9,8,12,30,289.0,396.0,2.2,22.0,640.0,695.92,521.16
2016,9,8,12,45,293.5,387.5,2.3,22.0,632.5,701.93,526.41
2016,9,8,13,0,298.0,379.0,2.4,22.0,625.0,706.4,530.69
2016,9,8,13,15,240.5,382.0,2.4,22.0,577.5,642.33,484.89
2016,9,8,13,30,183.0,385.0,2.4,22.0,530.0,593.09,449.11
2016,9,8,13,45,231.5,364.5,2.45,22.0,542.0,623.39,473.58
2016,9,8,14,0,280.0,344.0,2.5,22.0,554.0,670.72,509.24
2016,9,8,14,15,345.5,311.0,2.5,21.5,559.0,700.25,533.93
2016,9,8,14,30,411.0,278.0,2.5,21.0,564.0,743.61,568.15
2016,9,8,14,45,463.0,241.5,2.55,21.0,546.5,749.67,575.45
2016,9,8,15,0,515.0,205.0,2.6,21.0,529.0,750.58,579.52
2016,9,8,15,15,501.5,193.5,2.65,20.5,491.0,714.06,556.12
2016,9,8,15,30,488.0,182.0,2.7,20.0,453.0,675.98,531.41
2016,9,8,15,45,601.5,139.0,2.75,20.0,442.5,717.65,565.63
