Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,8,16,0,715.0,96.0,2.8,20.0,432.0,741.17,584.46
2016,9,8,16,15,681.5,90.5,2.85,19.5,381.5,680.72,542.86
2016,9,8,16,30,648.0,85.0,2.9,19.0,331.0,620.5,500.66
2016,9,8,16,45,605.5,77.5,3.0,19.0,280.5,552.08,449.35
2016,9,8,17,0,563.0,70.0,3.1,19.0,230.0,485.63,396.58
2016,9,8,17,15,494.5,61.5,3.15,18.5,180.0,404.46,330.24
2016,9,8,17,30,426.0,53.0,3.2,18.0,130.0,328.8,265.67
2016,9,8,17,45,322.5,40.0,3.25,17.5,87.0,237.19,185.69
2016,9,8,18,0,219.0,27.0,3.3,17.0,44.0,153.4,92.8
2016,9,8,18,15,109.5,13.5,3.25,16.5,22.0,55.08,0.0
2016,9,8,18,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,9,5,45,47.5,6.0,1.75,13.5,7.5,0.0,0.0
2016,9,9,6,0,95.0,12.0,1.8,14.0,15.0,10.91,0.0
2016,9,9,6,15,226.0,26.0,1.75,14.0,51.5,21.21,9.93
2016,9,9,6,30,357.0,40.0,1.7,14.0,88.0,32.23,22.28
2016,9,9,6,45,442.5,49.5,1.7,14.5,135.5,38.69,28.58
2016,9,9,7,0,528.0,59.0,1.7,15.0,183.0,44.97,34.42
2016,9,9,7,15,264.0,67.5,1.65,15.5,129.5,48.74,37.84
2016,9,9,7,30,0.0,76.0,1.6,16.0,76.0,66.35,53.32
2016,9,9,7,45,0.0,90.5,1.55,16.5,90.5,78.58,60.88
2016,9,9,8,0,0.0,105.0,1.5,17.0,105.0,91.06,70.96
2016,9,9,8,15,6.5,142.0,1.45,17.5,146.0,122.68,96.29
2016,9,9,8,30,13.0,179.0,1.4,18.0,187.0,155.46,122.08
2016,9,9,8,45,68.0,222.5,1.35,18.5,263.0,205.4,159.69
2016,9,9,9,0,123.0,266.0,1.3,19.0,339.0,265.04,204.92
2016,9,9,9,15,124.5,286.0,1.3,19.0,364.5,294.06,227.57
2016,9,9,9,30,126.0,306.0,1.3,19.0,390.0,323.46,250.29
2016,9,9,9,45,153.0,324.0,1.3,19.5,431.5,364.87,281.29
2016,9,9,10,0,180.0,342.0,1.3,20.0,473.0,409.35,314.1
2016,9,9,10,15,311.0,321.5,1.4,20.5,558.0,492.08,376.3
2016,9,9,10,30,442.0,301.0,1.5,21.0,643.0,588.72,447.28
2016,9,9,10,45,478.5,297.0,1.6,21.5,676.0,638.64,482.65
2016,9,9,11,0,515.0,293.0,1.7,22.0,709.0,690.15,518.97
2016,9,9,11,15,523.5,291.5,1.8,22.0,721.0,722.5,542.17
2016,9,9,11,30,532.0,290.0,1.9,22.0,733.0,753.53,564.46
2016,9,9,11,45,490.5,312.0,2.0,22.5,722.5,761.94,568.71
2016,9,9,12,0,449.0,334.0,2.1,23.0,712.0,766.11,570.13
2016,9,9,12,15,459.5,324.5,2.25,23.0,710.0,784.07,584.08
2016,9,9,12,30,470.0,315.0,2.4,23.0,708.0,800.11,596.63
2016,9,9,12,45,489.0,305.0,2.55,23.0,709.5,821.86,613.3
2016,9,9,13,0,508.0,295.0,2.7,23.0,711.0,841.59,628.61
2016,9,9,13,15,502.5,291.5,2.85,23.0,696.0,841.4,629.84
2016,9,9,13,30,497.0,288.0,3.0,23.0,681.0,838.59,629.49
2016,9,9,13,45,500.5,275.0,3.15,23.0,659.5,832.06,627.08
2016,9,9,14,0,504.0,262.0,3.3,23.0,638.0,822.81,622.84
2016,9,9,14,15,505.5,248.5,3.4,22.5,612.0,808.3,615.87
2016,9,9,14,30,507.0,235.0,3.5,22.0,586.0,791.13,607.03
2016,9,9,14,45,498.5,223.5,3.6,22.0,552.5,763.89,589.58
2016,9,9,15,0,490.0,212.0,3.7,22.0,519.0,734.54,570.49
2016,9,9,15,15,470.5,204.5,3.7,21.5,482.0,697.62,546.04
2016,9,9,15,30,451.0,197.0,3.7,21.0,445.0,659.6,520.41
2016,9,9,15,45,587.5,145.0,3.75,20.5,437.5,711.28,564.44
2016,9,9,16,0,724.0,93.0,3.8,20.0,430.0,744.01,591.34
2016,9,9,16,15,690.5,88.0,3.75,19.5,379.5,683.85,548.93
2016,9,9,16,30,657.0,83.0,3.7,19.0,329.0,623.9,506.02
2016,9,9,16,45,608.5,76.5,3.7,18.5,277.0,552.07,452.03
2016,9,9,17,0,560.0,70.0,3.7,18.0,225.0,482.7,396.79
2016,9,9,17,15,488.5,61.0,3.6,17.5,175.5,399.32,327.69
2016,9,9,17,30,417.0,52.0,3.5,17.0,126.0,321.83,260.84
2016,9,9,17,45,305.5,39.0,3.4,16.5,83.5,226.92,177.33
2016,9,9,18,0,194.0,26.0,3.3,16.0,41.0,138.86,74.66
2016,9,9,18,15,97.0,13.0,3.15,15.5,20.5,49.55,0.0
2016,9,9,18,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,10,5,45,21.5,5.0,2.7,12.5,5.5,0.0,0.0
2016,9,10,6,0,43.0,10.0,2.8,13.0,11.0,9.1,0.0
2016,9,10,6,15,152.5,27.0,2.85,13.5,44.5,21.14,9.36
2016,9,10,6,30,262.0,44.0,2.9,14.0,78.0,34.03,23.74
2016,9,10,6,45,345.0,57.0,2.95,14.5,123.5,43.4,32.66
2016,9,10,7,0,428.0,70.0,3.0,15.0,169.0,52.47,41.03
2016,9,10,7,15,214.0,83.0,2.95,15.0,132.5,63.6,51.08
2016,9,10,7,30,0.0,96.0,2.9,15.0,96.0,81.66,67.06
2016,9,10,7,45,0.0,110.0,2.85,15.5,110.0,93.55,73.72
2016,9,10,8,0,0.0,124.0,2.8,16.0,124.0,105.98,83.73
2016,9,10,8,15,5.5,149.5,2.75,16.5,152.5,128.39,101.57
2016,9,10,8,30,11.0,175.0,2.7,17.0,181.0,151.86,120.02
2016,9,10,8,45,28.0,208.0,2.65,17.5,224.5,182.99,144.13
2016,9,10,9,0,45.0,241.0,2.6,18.0,268.0,219.81,172.7
2016,9,10,9,15,97.5,273.5,2.6,18.0,336.5,273.54,214.42
2016,9,10,9,30,150.0,306.0,2.6,18.0,405.0,334.98,262.15
2016,9,10,9,45,218.0,315.5,2.6,18.5,468.0,392.06,305.89
2016,9,10,10,0,286.0,325.0,2.6,19.0,531.0,459.26,356.91
2016,9,10,10,15,262.0,344.0,2.65,19.5,539.0,481.82,373.07
2016,9,10,10,30,238.0,363.0,2.7,20.0,547.0,496.44,383.12
2016,9,10,10,45,530.5,253.0,2.75,20.5,676.0,636.49,491.01
2016,9,10,11,0,823.0,143.0,2.8,21.0,805.0,785.61,601.06
2016,9,10,11,15,584.0,258.0,2.85,21.0,732.0,742.42,565.55
2016,9,10,11,30,345.0,373.0,2.9,21.0,659.0,666.24,506.34
2016,9,10,11,45,391.0,355.5,2.95,21.0,681.0,706.66,537.22
2016,9,10,12,0,437.0,338.0,3.0,21.0,703.0,759.56,575.65
2016,9,10,12,15,446.5,328.5,3.0,21.0,701.0,776.29,587.62
2016,9,10,12,30,456.0,319.0,3.0,21.0,699.0,791.1,598.53
2016,9,10,12,45,452.5,317.0,3.05,21.0,690.0,798.81,604.4
2016,9,10,13,0,449.0,315.0,3.1,21.0,681.0,804.14,608.74
2016,9,10,13,15,431.5,317.0,3.1,21.0,662.5,797.23,604.02
2016,9,10,13,30,414.0,319.0,3.1,21.0,644.0,787.86,597.72
2016,9,10,13,45,403.0,315.0,3.15,21.0,623.0,760.06,579.48
2016,9,10,14,0,392.0,311.0,3.2,21.0,602.0,746.69,571.1
2016,9,10,14,15,392.5,294.5,3.2,20.5,575.5,728.76,560.84
2016,9,10,14,30,393.0,278.0,3.2,20.0,549.0,708.76,549.07
2016,9,10,14,45,387.0,263.5,3.2,20.0,517.5,682.77,531.67
2016,9,10,15,0,381.0,249.0,3.2,20.0,486.0,655.14,513.0
2016,9,10,15,15,542.0,184.0,3.2,19.5,494.5,739.99,581.73
2016,9,10,15,30,703.0,119.0,3.2,19.0,503.0,802.99,630.23
2016,9,10,15,45,676.5,114.0,3.2,19.0,456.0,752.53,594.99
2016,9,10,16,0,650.0,109.0,3.2,19.0,409.0,701.1,559.24
2016,9,10,16,15,614.0,102.5,3.2,18.5,359.0,639.74,516.18
2016,9,10,16,30,578.0,96.0,3.2,18.0,309.0,578.92,471.97
2016,9,10,16,45,528.5,87.5,3.25,18.0,259.0,507.23,415.98
2016,9,10,17,0,479.0,79.0,3.3,18.0,209.0,438.2,360.07
2016,9,10,17,15,408.0,67.5,3.25,17.5,161.5,353.37,289.76
2016,9,10,17,30,337.0,56.0,3.2,17.0,114.0,279.62,226.02
2016,9,10,17,45,236.0,40.0,3.2,16.5,74.0,192.22,148.76
2016,9,10,18,0,135.0,24.0,3.2,16.0,34.0,108.11,46.57
2016,9,10,18,15,67.5,12.0,3.1,15.5,17.0,37.03,0.0
2016,9,10,18,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,11,5,45,13.5,4.0,2.9,13.5,4.5,0.0,0.0
2016,9,11,6,0,27.0,8.0,3.0,14.0,9.0,7.28,0.0
2016,9,11,6,15,115.0,27.0,3.05,14.0,40.5,21.12,8.67
2016,9,11,6,30,203.0,46.0,3.1,14.0,72.0,35.51,24.94
2016,9,11,6,45,280.0,62.0,3.15,14.5,116.0,47.07,35.85
2016,9,11,7,0,357.0,78.0,3.2,15.0,160.0,58.22,46.09
2016,9,11,7,15,178.5,74.0,3.1,15.0,115.0,57.1,45.31
2016,9,11,7,30,0.0,70.0,3.0,15.0,70.0,61.49,49.23
2016,9,11,7,45,0.0,79.0,2.95,15.5,79.0,69.34,53.37
2016,9,11,8,0,0.0,88.0,2.9,16.0,88.0,77.24,59.75
2016,9,11,8,15,0.0,121.5,2.8,16.0,121.5,105.25,82.9
2016,9,11,8,30,0.0,155.0,2.7,16.0,155.0,133.44,105.86
2016,9,11,8,45,0.0,160.5,2.65,16.5,160.5,139.15,109.95
2016,9,11,9,0,0.0,166.0,2.6,17.0,166.0,144.71,113.91
2016,9,11,9,15,5.0,190.0,2.6,17.0,193.5,167.91,132.3
2016,9,11,9,30,10.0,214.0,2.6,17.0,221.0,192.0,151.27
2016,9,11,9,45,14.0,235.0,2.6,17.5,245.5,213.86,168.05
2016,9,11,10,0,18.0,256.0,2.6,18.0,270.0,236.4,185.23
2016,9,11,10,15,30.5,289.0,2.6,18.0,312.5,279.03,218.41
2016,9,11,10,30,43.0,322.0,2.6,18.0,355.0,321.68,251.22
2016,9,11,10,45,31.0,303.0,2.65,18.5,327.0,300.27,233.8
2016,9,11,11,0,19.0,284.0,2.7,19.0,299.0,270.22,209.89
2016,9,11,11,15,14.5,259.0,2.75,19.0,271.0,245.3,190.5
2016,9,11,11,30,10.0,234.0,2.8,19.0,243.0,219.66,170.43
2016,9,11,11,45,12.0,252.5,2.9,19.5,263.0,239.6,185.73
2016,9,11,12,0,14.0,271.0,3.0,20.0,283.0,259.94,201.14
2016,9,11,12,15,10.5,239.0,3.05,20.0,248.5,227.48,175.91
2016,9,11,12,30,7.0,207.0,3.1,20.0,214.0,194.68,150.35
2016,9,11,12,45,19.0,266.0,3.2,20.0,282.0,263.4,204.47
2016,9,11,13,0,31.0,325.0,3.3,20.0,350.0,351.79,272.56
2016,9,11,13,15,31.5,317.0,3.4,19.5,342.5,346.51,269.14
2016,9,11,13,30,32.0,309.0,3.5,19.0,335.0,340.98,265.87
2016,9,11,13,45,31.5,299.5,3.65,19.0,324.0,332.6,259.91
2016,9,11,14,0,31.0,290.0,3.8,19.0,313.0,324.0,253.81
2016,9,11,14,15,22.0,259.5,3.85,18.5,275.5,266.67,209.81
2016,9,11,14,30,13.0,229.0,3.9,18.0,238.0,227.65,179.58
2016,9,11,14,45,11.5,216.5,4.0,18.0,224.5,214.53,169.59
2016,9,11,15,0,10.0,204.0,4.1,18.0,211.0,201.44,159.51
2016,9,11,15,15,8.5,190.0,4.1,17.5,195.5,186.83,148.44
2016,9,11,15,30,7.0,176.0,4.1,17.0,180.0,172.3,137.31
2016,9,11,15,45,3.5,149.5,4.2,17.0,151.5,142.87,113.54
2016,9,11,16,0,0.0,123.0,4.3,17.0,123.0,113.69,89.68
2016,9,11,16,15,0.0,96.5,4.3,16.5,96.5,87.65,68.4
2016,9,11,16,30,0.0,70.0,4.3,16.0,70.0,61.9,47.0
2016,9,11,16,45,259.5,70.5,4.35,16.0,140.0,288.08,242.5
2016,9,11,17,0,519.0,71.0,4.4,16.0,210.0,454.89,379.17
2016,9,11,17,15,446.5,61.0,4.4,15.5,162.0,371.91,308.16
2016,9,11,17,30,374.0,51.0,4.4,15.0,114.0,295.05,240.67
2016,9,11,17,45,265.5,37.0,4.4,14.5,73.5,202.78,157.37
2016,9,11,18,0,157.0,23.0,4.4,14.0,33.0,115.04,33.88
2016,9,11,18,15,78.5,11.5,4.3,14.0,16.5,40.69,0.0
2016,9,11,18,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,9,12,5,45,0.0,2.0,4.4,12.5,2.0,0.0,0.0
2016,9,12,6,0,0.0,4.0,4.5,13.0,4.0,3.64,0.0
2016,9,12,6,15,0.0,16.0,4.55,13.0,16.0,14.08,3.4
2016,9,12,6,30,0.0,28.0,4.6,13.0,28.0,24.69,15.64
2016,9,12,6,45,0.0,44.5,4.7,13.5,44.5,38.85,28.71
2016,9,12,7,0,0.0,61.0,4.8,14.0,61.0,52.7,41.35
2016,9,12,7,15,0.0,78.5,4.8,14.0,78.5,67.18,54.45
2016,9,12,7,30,0.0,96.0,4.8,14.0,96.0,81.52,67.22
2016,9,12,7,45,0.0,114.0,4.8,14.5,114.0,96.41,76.5
2016,9,12,8,0,0.0,132.0,4.8,15.0,132.0,112.04,89.26
2016,9,12,8,15,61.5,175.5,4.8,15.0,206.5,153.41,120.65
2016,9,12,8,30,123.0,219.0,4.8,15.0,281.0,204.33,160.06
2016,9,12,8,45,242.0,225.5,4.85,15.5,362.0,254.21,197.36
2016,9,12,9,0,361.0,232.0,4.9,16.0,443.0,320.73,249.72
2016,9,12,9,15,268.0,267.0,4.9,16.0,430.0,338.25,267.04
2016,9,12,9,30,175.0,302.0,4.9,16.0,417.0,344.08,273.25
2016,9,12,9,45,189.5,319.0,4.9,16.5,449.5,380.95,302.29
2016,9,12,10,0,204.0,336.0,4.9,17.0,482.0,419.36,332.06
2016,9,12,10,15,134.5,339.5,4.9,17.0,437.5,394.35,311.98
2016,9,12,10,30,65.0,343.0,4.9,17.0,393.0,356.13,281.06
2016,9,12,10,45,71.0,356.5,4.95,17.5,412.5,379.42,298.71
2016,9,12,11,0,77.0,370.0,5.0,18.0,432.0,403.33,316.56
2016,9,12,11,15,105.5,385.5,5.05,18.0,471.5,448.02,351.45
2016,9,12,11,30,134.0,401.0,5.1,18.0,511.0,505.59,395.75
2016,9,12,11,45,85.0,372.5,5.2,18.0,443.0,431.4,338.18
2016,9,12,12,0,36.0,344.0,5.3,18.0,375.0,363.62,284.84
2016,9,12,12,15,61.0,367.5,5.35,18.0,418.5,414.85,325.4
2016,9,12,12,30,86.0,391.0,5.4,18.0,462.0,467.93,366.8
2016,9,12,12,45,95.0,389.0,5.5,18.0,467.0,479.59,376.24
2016,9,12,13,0,104.0,387.0,5.6,18.0,472.0,491.15,385.8
2016,9,12,13,15,71.5,355.5,5.6,17.5,413.5,428.59,337.93
2016,9,12,13,30,39.0,324.0,5.6,17.0,355.0,364.77,288.4
2016,9,12,13,45,28.0,291.0,5.65,17.0,313.0,320.16,253.66
2016,9,12,14,0,17.0,258.0,5.7,17.0,271.0,259.09,205.44
2016,9,12,14,15,32.0,271.0,5.65,16.5,293.5,306.51,244.62
2016,9,12,14,30,47.0,284.0,5.6,16.0,316.0,338.5,271.41
2016,9,12,14,45,27.0,238.5,5.55,16.0,257.0,269.17,215.93
2016,9,12,15,0,7.0,193.0,5.5,16.0,198.0,187.4,149.59
2016,9,12,15,15,7.0,184.5,5.5,15.5,189.5,179.92,144.26
2016,9,12,15,30,7.0,176.0,5.5,15.0,181.0,172.56,138.91
2016,9,12,15,45,3.5,106.0,5.5,15.0,108.5,98.67,77.78
2016,9,12,16,0,0.0,36.0,5.5,15.0,36.0,31.75,21.39
2016,9,12,16,15,1.0,78.0,5.45,14.5,78.5,70.04,54.16
2016,9,12,16,30,2.0,120.0,5.4,14.0,121.0,116.78,94.05
2016,9,12,16,45,1.0,100.5,5.4,14.0,101.0,97.15,77.46
2016,9,12,17,0,0.0,81.0,5.4,14.0,81.0,77.48,60.61
2016,9,12,17,15,0.0,62.5,5.3,13.5,62.5,59.47,45.06
2016,9,12,17,30,0.0,44.0,5.2,13.0,44.0,41.1,29.0
2016,9,12,17,45,0.0,28.0,5.15,13.0,28.0,25.25,14.67
2016,9,12,18,0,0.0,12.0,5.1,13.0,12.0,10.55,0.0
2016,9,12,18,15,0.0,6.0,5.05,13.0,6.0,5.46,0.0
2016,9,12,18,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,13,5,45,14.5,4.5,2.95,13.5,4.5,0.0,0.0
2016,9,13,6,0,29.0,9.0,3.1,14.0,9.0,8.19,0.0
2016,9,13,6,15,143.0,26.5,3.15,14.0,42.0,20.83,6.75
2016,9,13,6,30,257.0,44.0,3.2,14.0,75.0,34.16,23.61
2016,9,13,6,45,339.0,58.0,3.25,14.5,120.5,44.31,33.35
2016,9,13,7,0,421.0,72.0,3.3,15.0,166.0,54.13,42.43
2016,9,13,7,15,481.5,82.0,3.2,15.0,216.0,60.59,48.39
2016,9,13,7,30,542.0,92.0,3.1,15.0,266.0,67.99,54.99
2016,9,13,7,45,583.5,99.5,3.05,15.5,316.5,86.11,57.79
2016,9,13,8,0,625.0,107.0,3.0,16.0,367.0,137.37,84.6
2016,9,13,8,15,521.5,142.0,2.95,16.0,377.5,191.83,131.23
2016,9,13,8,30,418.0,177.0,2.9,16.0,388.0,234.11,171.76
2016,9,13,8,45,449.0,187.5,2.85,16.5,433.0,282.66,212.45
2016,9,13,9,0,480.0,198.0,2.8,17.0,478.0,334.77,256.01
2016,9,13,9,15,459.0,222.5,2.75,17.5,505.0,380.65,294.68
2016,9,13,9,30,438.0,247.0,2.7,18.0,532.0,423.88,329.81
2016,9,13,9,45,413.0,270.0,2.7,18.5,551.0,461.07,359.1
2016,9,13,10,0,388.0,293.0,2.7,19.0,570.0,491.79,382.47
2016,9,13,10,15,337.5,321.0,2.7,19.0,568.5,510.57,396.51
2016,9,13,10,30,287.0,349.0,2.7,19.0,567.0,524.15,406.04
2016,9,13,10,45,289.0,359.0,2.75,19.5,583.5,554.27,427.75
2016,9,13,11,0,291.0,369.0,2.8,20.0,600.0,583.9,448.67
2016,9,13,11,15,568.0,257.0,2.8,20.0,717.5,727.52,558.63
2016,9,13,11,30,845.0,145.0,2.8,20.0,835.0,877.39,666.05
2016,9,13,11,45,853.5,141.0,2.8,20.0,842.5,912.1,688.22
2016,9,13,12,0,862.0,137.0,2.8,20.0,850.0,943.96,709.38
2016,9,13,12,15,861.5,137.0,2.75,20.0,847.0,968.6,725.24
2016,9,13,12,30,861.0,137.0,2.7,20.0,844.0,989.71,738.82
2016,9,13,12,45,449.5,235.5,2.7,20.5,604.5,711.15,543.22
2016,9,13,13,0,38.0,334.0,2.7,21.0,365.0,369.08,282.51
2016,9,13,13,15,38.0,326.5,2.65,21.0,357.0,364.03,280.31
2016,9,13,13,30,38.0,319.0,2.6,21.0,349.0,358.72,276.61
2016,9,13,13,45,38.0,308.5,2.6,21.0,337.5,349.88,270.36
2016,9,13,14,0,38.0,298.0,2.6,21.0,326.0,340.79,263.96
2016,9,13,14,15,37.0,285.0,2.6,21.0,311.5,327.68,254.48
2016,9,13,14,30,36.0,272.0,2.6,21.0,297.0,314.37,244.86
2016,9,13,14,45,302.0,227.5,2.6,21.0,412.5,558.4,438.61
2016,9,13,15,0,568.0,183.0,2.6,21.0,528.0,773.76,599.96
2016,9,13,15,15,569.5,164.5,2.6,20.5,488.5,741.06,577.55
2016,9,13,15,30,571.0,146.0,2.6,20.0,449.0,713.55,560.65
2016,9,13,15,45,639.0,119.5,2.65,20.0,429.0,724.08,570.49
2016,9,13,16,0,707.0,93.0,2.7,20.0,409.0,726.04,573.81
2016,9,13,16,15,671.0,87.5,2.65,19.5,358.0,663.86,530.29
2016,9,13,16,30,635.0,82.0,2.6,19.0,307.0,602.16,486.19
2016,9,13,16,45,582.5,75.0,2.6,19.0,256.0,527.98,429.3
2016,9,13,17,0,530.0,68.0,2.6,19.0,205.0,456.71,371.85
2016,9,13,17,15,453.0,58.0,2.55,18.5,156.0,370.72,300.8
2016,9,13,17,30,376.0,48.0,2.5,18.0,107.0,291.35,232.42
2016,9,13,17,45,256.0,34.0,2.5,17.5,67.0,194.17,144.63
2016,9,13,18,0,136.0,20.0,2.5,17.0,27.0,98.72,0.0
2016,9,13,18,15,68.0,10.0,2.45,16.5,13.5,35.02,0.0
2016,9,13,18,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,14,6,15,105.5,22.0,1.3,14.0,34.5,17.22,3.66
2016,9,14,6,30,211.0,44.0,1.3,14.0,69.0,34.11,23.51
2016,9,14,6,45,293.5,59.5,1.35,14.5,113.5,45.38,34.29
2016,9,14,7,0,376.0,75.0,1.4,15.0,158.0,56.27,44.32
2016,9,14,7,15,434.5,87.0,1.35,15.5,207.5,64.1,51.39
2016,9,14,7,30,493.0,99.0,1.3,16.0,257.0,71.64,57.97
2016,9,14,7,45,538.5,107.5,1.3,16.5,307.0,90.44,61.78
2016,9,14,8,0,584.0,116.0,1.3,17.0,357.0,141.4,89.01
2016,9,14,8,15,469.5,152.5,1.3,17.0,362.0,192.05,132.63
2016,9,14,8,30,355.0,189.0,1.3,17.0,367.0,231.61,170.58
2016,9,14,8,45,342.0,212.5,1.3,17.5,396.5,273.33,205.95
2016,9,14,9,0,329.0,236.0,1.3,18.0,426.0,313.66,239.55
2016,9,14,9,15,343.0,251.5,1.3,18.5,462.5,357.0,274.14
2016,9,14,9,30,357.0,267.0,1.3,19.0,499.0,401.77,309.0
2016,9,14,9,45,384.0,275.0,1.35,19.5,536.5,448.14,344.47
2016,9,14,10,0,411.0,283.0,1.4,20.0,574.0,500.38,383.46
2016,9,14,10,15,510.5,257.0,1.45,20.0,633.0,567.61,434.37
2016,9,14,10,30,610.0,231.0,1.5,20.0,692.0,644.69,491.5
2016,9,14,10,45,617.0,234.0,1.55,20.5,711.5,686.34,520.42
2016,9,14,11,0,624.0,237.0,1.6,21.0,731.0,726.77,548.18
2016,9,14,11,15,624.0,242.0,1.7,21.0,743.0,761.97,573.25
2016,9,14,11,30,624.0,247.0,1.8,21.0,755.0,795.03,596.65
2016,9,14,11,45,590.5,262.5,1.95,21.5,745.5,806.21,603.59
2016,9,14,12,0,557.0,278.0,2.1,22.0,736.0,811.01,606.31
2016,9,14,12,15,557.5,277.0,2.25,22.0,734.0,829.73,620.52
2016,9,14,12,30,558.0,276.0,2.4,22.0,732.0,845.99,632.95
2016,9,14,12,45,546.5,279.0,2.55,22.0,721.5,852.21,638.3
2016,9,14,13,0,535.0,282.0,2.7,22.0,711.0,855.57,641.83
2016,9,14,13,15,542.5,269.0,2.75,22.0,695.0,858.01,644.9
2016,9,14,13,30,550.0,256.0,2.8,22.0,679.0,857.61,646.15
2016,9,14,13,45,551.0,245.5,2.9,22.0,657.0,850.56,643.11
2016,9,14,14,0,552.0,235.0,3.0,22.0,635.0,840.67,638.22
2016,9,14,14,15,704.5,168.0,3.0,21.5,654.5,922.88,698.76
2016,9,14,14,30,857.0,101.0,3.0,21.0,674.0,970.93,733.47
2016,9,14,14,45,845.0,98.0,3.05,21.0,635.5,953.68,723.31
2016,9,14,15,0,833.0,95.0,3.1,21.0,597.0,922.91,704.5
2016,9,14,15,15,815.0,92.0,3.05,21.0,552.5,883.65,679.05
2016,9,14,15,30,797.0,89.0,3.0,21.0,508.0,841.98,651.72
2016,9,14,15,45,774.5,85.0,3.0,21.0,460.0,793.08,619.19
2016,9,14,16,0,752.0,81.0,3.0,21.0,412.0,742.67,584.96
2016,9,14,16,15,717.5,76.5,2.95,20.5,361.0,681.04,542.42
2016,9,14,16,30,683.0,72.0,2.9,20.0,310.0,624.23,502.15
2016,9,14,16,45,635.5,65.5,2.9,19.5,258.5,552.25,448.59
2016,9,14,17,0,588.0,59.0,2.9,19.0,207.0,482.75,393.13
2016,9,14,17,15,510.5,50.5,2.85,18.5,157.0,395.77,320.95
2016,9,14,17,30,433.0,42.0,2.8,18.0,107.0,315.56,251.25
2016,9,14,17,45,306.0,30.0,2.8,17.5,66.5,215.1,157.6
2016,9,14,18,0,179.0,18.0,2.8,17.0,26.0,113.9,0.0
2016,9,14,18,15,89.5,9.0,2.85,16.5,13.0,42.15,0.0
2016,9,14,18,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,6,15,194.5,16.5,2.35,13.5,39.0,13.05,0.5
2016,9,15,6,30,389.0,33.0,2.4,14.0,78.0,26.62,17.01
2016,9,15,6,45,478.0,42.0,2.5,14.5,126.0,32.94,23.34
2016,9,15,7,0,567.0,51.0,2.6,15.0,174.0,39.09,29.11
2016,9,15,7,15,623.5,57.0,2.55,15.5,226.0,42.5,32.26
2016,9,15,7,30,680.0,63.0,2.5,16.0,278.0,50.16,39.03
2016,9,15,7,45,369.0,113.0,2.5,16.5,232.5,89.82,64.1
2016,9,15,8,0,58.0,163.0,2.5,17.0,187.0,136.01,105.95
2016,9,15,8,15,66.5,185.5,2.4,17.0,216.5,161.41,125.75
2016,9,15,8,30,75.0,208.0,2.3,17.0,246.0,188.29,147.13
2016,9,15,8,45,125.5,232.5,2.25,17.5,302.0,228.75,177.94
2016,9,15,9,0,176.0,257.0,2.2,18.0,358.0,278.08,216.12
2016,9,15,9,15,212.0,273.0,2.15,18.5,403.5,321.2,249.67
2016,9,15,9,30,248.0,289.0,2.1,19.0,449.0,369.9,287.24
2016,9,15,9,45,359.0,273.5,2.1,19.5,519.0,434.24,336.62
2016,9,15,10,0,470.0,258.0,2.1,20.0,589.0,513.29,396.5
2016,9,15,10,15,522.5,250.5,2.1,20.0,632.5,569.88,439.33
2016,9,15,10,30,575.0,243.0,2.1,20.0,676.0,629.98,484.15
2016,9,15,10,45,301.5,276.0,2.15,20.5,503.5,486.45,375.64
2016,9,15,11,0,28.0,309.0,2.2,21.0,331.0,308.59,236.76
2016,9,15,11,15,264.0,304.5,2.3,21.0,518.0,518.05,399.93
2016,9,15,11,30,500.0,300.0,2.4,21.0,705.0,738.96,561.52
2016,9,15,11,45,509.5,294.5,2.55,21.5,709.5,764.25,577.71
2016,9,15,12,0,519.0,289.0,2.7,22.0,714.0,787.83,594.2
2016,9,15,12,15,519.5,287.5,2.85,22.0,711.5,805.18,607.25
2016,9,15,12,30,520.0,286.0,3.0,22.0,709.0,820.19,618.75
2016,9,15,12,45,510.0,286.5,3.15,22.0,697.0,824.63,622.79
2016,9,15,13,0,500.0,287.0,3.3,22.0,685.0,826.36,625.07
2016,9,15,13,15,499.0,280.5,3.45,22.0,669.5,826.96,627.0
2016,9,15,13,30,498.0,274.0,3.6,22.0,654.0,824.98,627.2
2016,9,15,13,45,450.0,284.5,3.75,22.0,619.0,791.66,604.09
2016,9,15,14,0,402.0,295.0,3.9,22.0,584.0,739.28,567.7
2016,9,15,14,15,399.5,281.0,4.0,21.5,558.0,720.75,557.36
2016,9,15,14,30,397.0,267.0,4.1,21.0,532.0,700.24,545.28
2016,9,15,14,45,393.5,251.5,4.2,21.0,500.5,675.12,528.7
2016,9,15,15,0,390.0,236.0,4.3,21.0,469.0,648.24,510.69
2016,9,15,15,15,394.5,213.5,4.35,20.5,433.5,618.59,491.66
2016,9,15,15,30,399.0,191.0,4.4,20.0,398.0,604.33,483.57
2016,9,15,15,45,568.0,138.0,4.45,20.0,402.0,675.17,542.4
2016,9,15,16,0,737.0,85.0,4.5,20.0,406.0,738.41,591.37
2016,9,15,16,15,700.5,80.0,4.45,19.5,354.5,675.38,545.93
2016,9,15,16,30,664.0,75.0,4.4,19.0,303.0,612.85,500.14
2016,9,15,16,45,610.5,68.5,4.4,18.5,251.0,537.52,442.19
2016,9,15,17,0,557.0,62.0,4.4,18.0,199.0,465.21,383.12
2016,9,15,17,15,474.5,53.0,4.3,17.5,150.0,376.17,307.72
2016,9,15,17,30,392.0,44.0,4.2,17.0,101.0,294.29,235.48
2016,9,15,17,45,258.0,30.5,4.15,16.5,61.5,191.38,137.15
2016,9,15,18,0,124.0,17.0,4.1,16.0,22.0,68.99,0.0
2016,9,15,18,15,62.0,8.5,4.0,15.5,11.0,0.0,0.0
2016,9,15,18,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,16,6,15,180.0,16.5,1.8,13.5,37.0,13.1,0.0
2016,9,16,6,30,360.0,33.0,1.7,14.0,74.0,26.67,16.97
2016,9,16,6,45,453.5,42.0,1.65,14.5,121.5,32.98,23.35
2016,9,16,7,0,547.0,51.0,1.6,15.0,169.0,39.12,29.14
2016,9,16,7,15,604.5,57.5,1.5,15.5,220.5,42.9,32.63
2016,9,16,7,30,662.0,64.0,1.4,16.0,272.0,46.59,35.89
2016,9,16,7,45,337.5,104.0,1.3,16.5,211.0,82.74,58.62
2016,9,16,8,0,13.0,144.0,1.2,17.0,150.0,122.09,96.15
2016,9,16,8,15,16.0,161.5,1.1,17.0,169.5,139.18,109.55
2016,9,16,8,30,19.0,179.0,1.0,17.0,189.0,156.76,123.35
2016,9,16,8,45,102.0,217.0,0.95,17.5,275.0,211.64,164.25
2016,9,16,9,0,185.0,255.0,0.9,18.0,361.0,279.93,215.85
2016,9,16,9,15,304.0,251.0,0.85,18.5,439.5,341.56,261.95
2016,9,16,9,30,423.0,247.0,0.8,19.0,518.0,418.51,319.69
2016,9,16,9,45,487.0,236.5,0.8,19.5,565.5,472.7,360.38
2016,9,16,10,0,551.0,226.0,0.8,20.0,613.0,532.33,404.45
2016,9,16,10,15,552.0,237.5,0.9,20.5,638.5,577.23,437.16
2016,9,16,10,30,553.0,249.0,1.0,21.0,664.0,621.05,468.44
2016,9,16,10,45,540.5,263.0,1.1,22.0,677.5,656.2,491.88
2016,9,16,11,0,528.0,277.0,1.2,23.0,691.0,688.88,513.09
2016,9,16,11,15,497.5,293.5,1.4,23.0,689.0,706.88,526.5
2016,9,16,11,30,467.0,310.0,1.6,23.0,687.0,721.08,537.2
2016,9,16,11,45,476.5,305.0,1.85,23.5,691.0,745.91,555.46
2016,9,16,12,0,486.0,300.0,2.1,24.0,695.0,769.15,572.38
2016,9,16,12,15,471.5,308.0,2.3,24.0,691.0,781.34,581.72
2016,9,16,12,30,457.0,316.0,2.5,24.0,687.0,790.86,589.3
2016,9,16,12,45,502.0,295.5,2.7,24.0,697.5,826.36,616.44
2016,9,16,13,0,547.0,275.0,2.9,24.0,708.0,860.13,642.22
2016,9,16,13,15,555.5,261.5,2.95,24.0,692.0,862.86,645.26
2016,9,16,13,30,564.0,248.0,3.0,24.0,676.0,862.69,646.69
2016,9,16,13,45,563.5,238.0,3.05,24.0,653.5,854.46,642.49
2016,9,16,14,0,563.0,228.0,3.1,24.0,631.0,843.36,636.45
2016,9,16,14,15,589.5,207.0,3.05,23.5,611.5,850.24,644.15
2016,9,16,14,30,616.0,186.0,3.0,23.0,592.0,848.05,645.06
2016,9,16,14,45,617.5,170.5,3.0,23.0,557.0,823.62,629.51
2016,9,16,15,0,619.0,155.0,3.0,23.0,522.0,796.03,611.87
2016,9,16,15,15,600.0,149.0,2.95,22.5,482.5,757.27,587.08
2016,9,16,15,30,581.0,143.0,2.9,22.0,443.0,716.78,560.73
2016,9,16,15,45,664.5,111.5,2.85,22.0,422.5,733.75,574.76
2016,9,16,16,0,748.0,80.0,2.8,22.0,402.0,735.67,577.44
2016,9,16,16,15,712.5,75.5,2.75,21.5,351.0,677.76,537.34
2016,9,16,16,30,677.0,71.0,2.7,21.0,300.0,616.2,493.58
2016,9,16,16,45,624.0,64.5,2.65,21.0,248.0,540.76,436.23
2016,9,16,17,0,571.0,58.0,2.6,21.0,196.0,468.35,377.71
2016,9,16,17,15,489.0,49.5,2.6,20.0,147.0,379.81,305.22
2016,9,16,17,30,407.0,41.0,2.6,19.0,98.0,298.48,235.01
2016,9,16,17,45,269.5,28.0,2.6,18.5,59.0,193.69,132.28
2016,9,16,18,0,132.0,15.0,2.6,18.0,20.0,70.33,0.0
2016,9,16,18,15,66.0,7.5,2.6,17.5,10.0,0.0,0.0
2016,9,16,18,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,17,6,15,179.0,16.5,1.2,13.5,36.0,13.16,0.0
2016,9,17,6,30,358.0,33.0,1.1,14.0,72.0,26.78,16.98
2016,9,17,6,45,455.0,41.5,1.0,14.5,119.5,32.65,23.06
2016,9,17,7,0,552.0,50.0,0.9,15.0,167.0,38.4,28.51
2016,9,17,7,15,609.5,56.0,0.8,15.5,218.0,41.83,31.7
2016,9,17,7,30,667.0,62.0,0.7,16.0,269.0,49.45,38.45
2016,9,17,7,45,342.0,104.0,0.6,16.5,211.0,83.13,58.78
2016,9,17,8,0,17.0,146.0,0.5,17.0,153.0,123.9,97.29
2016,9,17,8,15,59.5,178.0,0.5,17.5,206.5,155.01,119.95
2016,9,17,8,30,102.0,210.0,0.5,18.0,260.0,195.93,150.53
2016,9,17,8,45,224.0,219.0,0.55,18.5,342.5,247.04,187.12
2016,9,17,9,0,346.0,228.0,0.6,19.0,425.0,314.34,237.5
2016,9,17,9,15,380.5,237.5,0.65,19.5,469.0,362.02,274.68
2016,9,17,9,30,415.0,247.0,0.7,20.0,513.0,415.3,315.55
2016,9,17,9,45,479.5,237.0,0.8,21.0,560.0,469.72,356.28
2016,9,17,10,0,544.0,227.0,0.9,22.0,607.0,529.66,400.28
2016,9,17,10,15,728.0,159.0,1.0,22.0,688.5,619.25,467.6
2016,9,17,10,30,912.0,91.0,1.1,22.0,770.0,715.06,538.3
2016,9,17,10,45,717.0,184.0,1.25,22.5,727.5,713.57,534.29
2016,9,17,11,0,522.0,277.0,1.4,23.0,685.0,684.7,511.46
2016,9,17,11,15,493.0,293.5,1.55,23.0,683.5,703.66,525.64
2016,9,17,11,30,464.0,310.0,1.7,23.0,682.0,718.95,536.62
2016,9,17,11,45,475.0,303.0,1.9,23.5,686.0,742.97,553.99
2016,9,17,12,0,486.0,296.0,2.1,24.0,690.0,765.44,570.1
2016,9,17,12,15,485.5,295.0,2.25,24.0,687.5,781.52,582.23
2016,9,17,12,30,485.0,294.0,2.4,24.0,685.0,795.34,592.89
2016,9,17,12,45,474.5,295.0,2.6,24.5,673.5,799.2,595.75
2016,9,17,13,0,464.0,296.0,2.8,25.0,662.0,800.47,596.89
2016,9,17,13,15,460.5,291.0,2.9,24.5,646.5,799.84,598.82
2016,9,17,13,30,457.0,286.0,3.0,24.0,631.0,796.76,599.15
2016,9,17,13,45,481.0,265.5,3.1,24.0,617.5,802.01,605.12
2016,9,17,14,0,505.0,245.0,3.2,24.0,604.0,804.29,609.09
2016,9,17,14,15,498.5,236.0,3.25,24.0,576.5,786.17,597.81
2016,9,17,14,30,492.0,227.0,3.3,24.0,549.0,765.69,585.01
2016,9,17,14,45,479.5,217.5,3.35,24.0,516.0,736.66,566.01
2016,9,17,15,0,467.0,208.0,3.4,24.0,483.0,705.81,545.56
2016,9,17,15,15,466.5,189.0,3.4,23.5,445.5,673.38,525.09
2016,9,17,15,30,466.0,170.0,3.4,23.0,408.0,638.71,502.59
2016,9,17,15,45,598.0,125.0,3.4,23.0,399.5,691.49,544.94
2016,9,17,16,0,730.0,80.0,3.4,23.0,391.0,719.61,566.81
2016,9,17,16,15,693.5,75.0,3.3,22.5,340.5,661.09,525.49
2016,9,17,16,30,657.0,70.0,3.2,22.0,290.0,598.96,480.66
2016,9,17,16,45,603.5,64.0,3.15,21.5,238.5,524.81,424.43
2016,9,17,17,0,550.0,58.0,3.1,21.0,187.0,453.74,367.09
2016,9,17,17,15,466.0,49.0,3.05,20.0,139.0,364.61,293.37
2016,9,17,17,30,382.0,40.0,3.0,19.0,91.0,283.01,222.29
2016,9,17,17,45,245.0,26.5,3.0,18.5,54.0,177.51,114.55
2016,9,17,18,0,108.0,13.0,3.0,18.0,17.0,57.97,0.0
2016,9,17,18,15,54.0,6.5,3.0,17.5,8.5,0.0,0.0
2016,9,17,18,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,18,6,15,177.0,15.5,0.75,15.5,34.5,12.34,0.0
2016,9,18,6,30,354.0,31.0,0.8,16.0,69.0,25.05,15.25
2016,9,18,6,45,448.5,40.0,0.9,16.5,116.0,31.43,21.76
2016,9,18,7,0,543.0,49.0,1.0,17.0,163.0,37.64,27.56
2016,9,18,7,15,601.0,55.0,0.95,17.5,213.5,41.09,30.76
2016,9,18,7,30,659.0,61.0,0.9,18.0,264.0,48.66,37.42
2016,9,18,7,45,698.5,66.0,0.85,19.0,315.5,69.32,40.49
2016,9,18,8,0,738.0,71.0,0.8,20.0,367.0,125.26,68.54
2016,9,18,8,15,765.5,74.5,0.75,20.5,416.0,182.9,110.75
2016,9,18,8,30,793.0,78.0,0.7,21.0,465.0,243.58,160.8
2016,9,18,8,45,618.0,140.5,0.7,22.0,459.5,296.64,211.78
2016,9,18,9,0,443.0,203.0,0.7,23.0,454.0,328.43,242.74
2016,9,18,9,15,653.0,145.5,0.8,24.0,545.0,398.83,295.24
2016,9,18,9,30,863.0,88.0,0.9,25.0,636.0,489.73,363.31
2016,9,18,9,45,882.5,85.5,1.0,26.0,673.0,548.11,407.46
2016,9,18,10,0,902.0,83.0,1.1,27.0,710.0,606.5,450.24
2016,9,18,10,15,740.5,160.0,1.3,27.5,688.5,628.48,465.79
2016,9,18,10,30,579.0,237.0,1.5,28.0,667.0,628.51,464.92
2016,9,18,10,45,589.0,237.5,1.7,28.5,685.0,670.98,495.3
2016,9,18,11,0,599.0,238.0,1.9,29.0,703.0,710.09,522.59
2016,9,18,11,15,598.0,243.5,2.05,29.0,714.5,743.76,546.36
2016,9,18,11,30,597.0,249.0,2.2,29.0,726.0,775.3,568.51
2016,9,18,11,45,596.5,251.0,2.4,29.5,730.0,801.69,586.36
2016,9,18,12,0,596.0,253.0,2.6,30.0,734.0,825.64,602.48
2016,9,18,12,15,765.0,171.0,2.7,30.0,785.5,913.33,662.97
2016,9,18,12,30,934.0,89.0,2.8,30.0,837.0,996.83,717.2
2016,9,18,12,45,927.5,90.5,2.95,30.0,825.0,1009.85,726.4
2016,9,18,13,0,921.0,92.0,3.1,30.0,813.0,1018.87,733.8
2016,9,18,13,15,916.5,91.5,3.15,30.0,794.5,1023.62,737.82
2016,9,18,13,30,912.0,91.0,3.2,30.0,776.0,1024.41,739.49
2016,9,18,13,45,905.0,90.0,3.25,30.0,749.5,1018.18,736.83
2016,9,18,14,0,898.0,89.0,3.3,30.0,723.0,1008.08,731.86
2016,9,18,14,15,888.5,87.0,3.35,30.0,689.5,990.55,722.19
2016,9,18,14,30,879.0,85.0,3.4,30.0,656.0,969.41,710.27
2016,9,18,14,45,865.5,83.0,3.5,30.0,617.0,941.0,693.88
2016,9,18,15,0,852.0,81.0,3.6,30.0,578.0,909.51,675.33
2016,9,18,15,15,833.5,78.5,3.6,29.5,533.5,869.98,651.87
2016,9,18,15,30,815.0,76.0,3.6,29.0,489.0,836.81,632.47
2016,9,18,15,45,790.5,73.0,3.65,28.5,440.5,786.78,601.05
2016,9,18,16,0,766.0,70.0,3.7,28.0,392.0,735.4,567.9
2016,9,18,16,15,730.5,65.5,3.65,27.0,341.0,672.57,526.0
2016,9,18,16,30,695.0,61.0,3.6,26.0,290.0,610.05,482.69
2016,9,18,16,45,643.0,55.5,3.6,25.5,238.5,535.67,427.57
