Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,28,17,45,0.0,7.5,4.55,15.0,7.5,6.82,0.0
2016,9,28,18,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,9,28,18,15,0.0,0.0,4.4,14.5,0.0,0.0,0.0
2016,9,28,18,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,29,6,15,102.5,13.5,3.4,12.0,21.5,12.28,0.0
2016,9,29,6,30,205.0,27.0,3.5,12.0,43.0,21.26,8.47
2016,9,29,6,45,319.5,39.5,3.65,12.5,86.0,32.05,22.06
2016,9,29,7,0,434.0,52.0,3.8,13.0,129.0,41.3,30.95
2016,9,29,7,15,505.0,60.5,3.75,13.5,178.0,46.6,36.01
2016,9,29,7,30,576.0,69.0,3.7,14.0,227.0,51.77,40.73
2016,9,29,7,45,288.0,74.5,3.65,14.5,153.5,62.63,42.41
2016,9,29,8,0,0.0,80.0,3.6,15.0,80.0,70.2,54.24
2016,9,29,8,15,0.0,103.5,3.6,15.0,103.5,90.17,70.93
2016,9,29,8,30,0.0,127.0,3.6,15.0,127.0,110.38,87.62
2016,9,29,8,45,0.5,144.5,3.6,15.5,144.5,126.02,100.13
2016,9,29,9,0,1.0,162.0,3.6,16.0,162.0,141.91,112.7
2016,9,29,9,15,1.5,167.5,3.65,16.5,168.0,147.73,116.93
2016,9,29,9,30,2.0,173.0,3.7,17.0,174.0,153.54,121.15
2016,9,29,9,45,14.5,212.5,3.75,17.5,222.0,195.65,154.69
2016,9,29,10,0,27.0,252.0,3.8,18.0,270.0,239.81,189.41
2016,9,29,10,15,53.0,285.5,3.85,18.0,322.5,294.54,232.67
2016,9,29,10,30,79.0,319.0,3.9,18.0,375.0,348.97,275.28
2016,9,29,10,45,106.0,335.0,3.95,18.5,412.0,390.51,307.14
2016,9,29,11,0,133.0,351.0,4.0,19.0,449.0,444.06,347.79
2016,9,29,11,15,113.0,353.0,4.05,19.0,437.0,428.94,335.73
2016,9,29,11,30,93.0,355.0,4.1,19.0,425.0,421.44,329.56
2016,9,29,11,45,94.5,355.5,4.15,19.0,427.0,429.44,335.82
2016,9,29,12,0,96.0,356.0,4.2,19.0,429.0,437.18,341.86
2016,9,29,12,15,120.5,360.0,4.25,19.0,451.0,484.85,378.76
2016,9,29,12,30,145.0,364.0,4.3,19.0,473.0,519.06,405.35
2016,9,29,12,45,137.0,357.0,4.4,19.0,459.0,510.27,398.98
2016,9,29,13,0,129.0,350.0,4.5,19.0,445.0,500.49,392.04
2016,9,29,13,15,130.5,339.5,4.55,19.0,433.0,495.16,388.75
2016,9,29,13,30,132.0,329.0,4.6,19.0,421.0,489.06,384.92
2016,9,29,13,45,131.5,316.0,4.7,19.0,405.0,477.34,376.91
2016,9,29,14,0,131.0,303.0,4.8,19.0,389.0,464.87,368.35
2016,9,29,14,15,488.5,195.0,4.9,18.5,490.5,724.49,578.09
2016,9,29,14,30,846.0,87.0,5.0,18.0,592.0,926.23,729.44
2016,9,29,14,45,829.5,85.0,5.1,18.0,552.0,904.61,714.91
2016,9,29,15,0,813.0,83.0,5.2,18.0,512.0,870.36,692.48
2016,9,29,15,15,791.0,80.0,5.25,17.5,467.5,827.34,664.3
2016,9,29,15,30,769.0,77.0,5.3,17.0,423.0,782.31,634.04
2016,9,29,15,45,736.5,73.5,5.4,17.0,374.5,726.27,593.59
2016,9,29,16,0,704.0,70.0,5.5,17.0,326.0,669.61,551.59
2016,9,29,16,15,659.5,65.0,5.5,16.5,276.0,606.81,504.01
2016,9,29,16,30,615.0,60.0,5.5,16.0,226.0,541.03,452.11
2016,9,29,16,45,543.0,53.0,5.5,16.0,176.5,456.39,380.42
2016,9,29,17,0,471.0,46.0,5.5,16.0,127.0,376.92,310.11
2016,9,29,17,15,356.0,35.0,5.35,15.5,84.0,274.69,218.07
2016,9,29,17,30,241.0,24.0,5.2,15.0,41.0,176.24,87.43
2016,9,29,17,45,120.5,12.0,5.05,14.5,20.5,65.71,0.0
2016,9,29,18,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,4.75,13.5,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,9,30,6,15,114.0,12.5,4.55,12.0,20.5,11.37,0.0
2016,9,30,6,30,228.0,25.0,4.7,12.0,41.0,20.69,7.14
2016,9,30,6,45,341.5,36.5,4.9,12.5,84.0,29.46,19.73
2016,9,30,7,0,455.0,48.0,5.1,13.0,127.0,37.93,27.92
2016,9,30,7,15,525.0,56.0,5.1,13.0,176.0,42.97,32.82
2016,9,30,7,30,595.0,64.0,5.1,13.0,225.0,47.89,37.42
2016,9,30,7,45,642.5,69.0,5.15,13.5,275.0,69.32,41.42
2016,9,30,8,0,690.0,74.0,5.2,14.0,325.0,122.97,70.45
2016,9,30,8,15,722.0,78.5,5.25,14.5,373.0,183.07,116.98
2016,9,30,8,30,754.0,83.0,5.3,15.0,421.0,242.82,168.71
2016,9,30,8,45,779.0,85.5,5.35,15.5,466.0,302.1,222.29
2016,9,30,9,0,804.0,88.0,5.4,16.0,511.0,363.49,277.6
2016,9,30,9,15,820.5,90.0,5.45,16.0,550.5,422.76,330.97
2016,9,30,9,30,837.0,92.0,5.5,16.0,590.0,482.49,383.47
2016,9,30,9,45,852.5,93.0,5.55,16.5,624.5,540.92,432.77
2016,9,30,10,0,868.0,94.0,5.6,17.0,659.0,597.96,479.56
2016,9,30,10,15,876.5,95.0,5.6,17.0,686.0,650.33,522.28
2016,9,30,10,30,885.0,96.0,5.6,17.0,713.0,701.13,562.79
2016,9,30,10,45,890.5,97.5,5.65,17.5,733.0,748.47,597.97
2016,9,30,11,0,896.0,99.0,5.7,18.0,753.0,793.53,629.81
2016,9,30,11,15,899.5,99.5,5.75,18.0,765.0,833.46,658.84
2016,9,30,11,30,903.0,100.0,5.8,18.0,777.0,870.53,685.72
2016,9,30,11,45,904.5,100.0,5.85,18.0,781.0,902.3,708.71
2016,9,30,12,0,906.0,100.0,5.9,18.0,785.0,930.75,729.36
2016,9,30,12,15,905.0,99.5,5.9,18.0,780.5,952.9,745.26
2016,9,30,12,30,904.0,99.0,5.9,18.0,776.0,971.38,758.66
2016,9,30,12,45,736.5,165.5,5.95,18.0,711.5,917.04,720.08
2016,9,30,13,0,569.0,232.0,6.0,18.0,647.0,832.11,657.63
2016,9,30,13,15,565.5,227.0,6.0,18.0,629.5,830.88,657.91
2016,9,30,13,30,562.0,222.0,6.0,18.0,612.0,826.87,655.86
2016,9,30,13,45,559.0,212.0,6.05,18.0,587.5,814.93,648.44
2016,9,30,14,0,556.0,202.0,6.1,18.0,563.0,800.21,639.03
2016,9,30,14,15,549.0,193.0,6.1,17.5,534.0,780.11,626.54
2016,9,30,14,30,542.0,184.0,6.1,17.0,505.0,757.55,612.14
2016,9,30,14,45,679.0,133.5,6.1,17.0,507.0,827.06,666.74
2016,9,30,15,0,816.0,83.0,6.1,17.0,509.0,871.6,701.58
2016,9,30,15,15,794.0,80.0,6.05,16.5,464.5,828.48,671.89
2016,9,30,15,30,772.0,77.0,6.0,16.0,420.0,783.35,640.57
2016,9,30,15,45,742.5,72.5,6.0,16.0,372.0,728.46,600.0
2016,9,30,16,0,713.0,68.0,6.0,16.0,324.0,672.77,557.86
2016,9,30,16,15,668.0,63.0,5.9,15.5,273.5,609.17,508.85
2016,9,30,16,30,623.0,58.0,5.8,15.0,223.0,542.8,455.72
2016,9,30,16,45,552.0,51.0,5.75,15.0,173.5,458.66,383.76
2016,9,30,17,0,481.0,44.0,5.7,15.0,124.0,379.65,313.08
2016,9,30,17,15,363.5,33.0,5.55,14.5,81.0,275.95,218.33
2016,9,30,17,30,246.0,22.0,5.4,14.0,38.0,174.24,64.8
2016,9,30,17,45,123.0,11.0,5.3,14.0,19.0,65.67,0.0
2016,9,30,18,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,5.1,13.5,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,4.25,12.5,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,1,6,15,123.5,12.0,3.15,12.5,20.5,10.91,0.0
2016,10,1,6,30,247.0,24.0,3.3,13.0,41.0,19.89,5.48
2016,10,1,6,45,368.5,34.5,3.45,13.5,85.0,27.82,18.16
2016,10,1,7,0,490.0,45.0,3.6,14.0,129.0,35.52,25.66
2016,10,1,7,15,561.5,52.5,3.65,14.5,179.0,40.29,30.23
2016,10,1,7,30,633.0,60.0,3.7,15.0,229.0,44.96,34.51
2016,10,1,7,45,681.0,64.5,3.75,15.5,280.0,67.2,38.49
2016,10,1,8,0,729.0,69.0,3.8,16.0,331.0,126.56,71.25
2016,10,1,8,15,760.5,73.0,3.7,16.0,380.0,184.61,115.67
2016,10,1,8,30,792.0,77.0,3.6,16.0,429.0,246.16,168.82
2016,10,1,8,45,816.0,79.0,3.55,16.5,475.0,306.96,223.27
2016,10,1,9,0,840.0,81.0,3.5,17.0,521.0,369.66,279.02
2016,10,1,9,15,856.5,83.5,3.45,17.0,561.0,431.38,333.47
2016,10,1,9,30,873.0,86.0,3.4,17.0,601.0,494.08,387.11
2016,10,1,9,45,889.5,85.5,3.4,17.5,636.5,552.68,435.34
2016,10,1,10,0,906.0,85.0,3.4,18.0,672.0,610.93,481.68
2016,10,1,10,15,914.5,86.0,3.45,18.5,699.5,665.02,523.55
2016,10,1,10,30,923.0,87.0,3.5,19.0,727.0,717.45,562.95
2016,10,1,10,45,928.0,88.5,3.55,19.5,746.5,765.96,597.12
2016,10,1,11,0,933.0,90.0,3.6,20.0,766.0,812.02,628.24
2016,10,1,11,15,936.5,90.5,3.65,20.0,778.5,853.17,656.82
2016,10,1,11,30,940.0,91.0,3.7,20.0,791.0,891.34,683.2
2016,10,1,11,45,940.5,91.5,3.8,20.0,794.5,923.73,705.81
2016,10,1,12,0,941.0,92.0,3.9,20.0,798.0,952.63,726.07
2016,10,1,12,15,940.0,91.5,4.05,20.0,794.0,975.41,742.53
2016,10,1,12,30,939.0,91.0,4.2,20.0,790.0,994.39,756.54
2016,10,1,12,45,935.0,91.0,4.4,20.0,777.5,1007.18,766.7
2016,10,1,13,0,931.0,91.0,4.6,20.0,765.0,1015.99,775.11
2016,10,1,13,15,925.5,90.5,4.7,20.0,744.5,1018.76,778.62
2016,10,1,13,30,920.0,90.0,4.8,20.0,724.0,1017.53,779.58
2016,10,1,13,45,911.0,89.0,4.9,20.0,696.0,1008.33,775.19
2016,10,1,14,0,902.0,88.0,5.0,20.0,668.0,995.3,768.27
2016,10,1,14,15,890.5,86.0,5.05,20.0,633.5,974.91,755.88
2016,10,1,14,30,879.0,84.0,5.1,20.0,599.0,951.02,741.07
2016,10,1,14,45,862.5,82.0,5.2,20.0,558.0,919.16,720.86
2016,10,1,15,0,846.0,80.0,5.3,20.0,517.0,893.6,705.05
2016,10,1,15,15,823.5,77.0,5.35,19.5,471.5,849.27,676.25
2016,10,1,15,30,801.0,74.0,5.4,19.0,426.0,802.86,645.36
2016,10,1,15,45,769.0,70.5,5.5,19.0,376.5,746.24,604.89
2016,10,1,16,0,737.0,67.0,5.6,19.0,327.0,688.89,562.71
2016,10,1,16,15,690.5,62.0,5.55,18.5,275.5,618.53,509.41
2016,10,1,16,30,644.0,57.0,5.5,18.0,224.0,554.99,459.41
2016,10,1,16,45,570.5,50.0,5.5,17.5,173.5,468.4,387.22
2016,10,1,17,0,497.0,43.0,5.5,17.0,123.0,387.15,315.85
2016,10,1,17,15,369.0,32.0,5.4,16.5,79.5,277.16,215.43
2016,10,1,17,30,241.0,21.0,5.3,16.0,36.0,168.07,30.82
2016,10,1,17,45,120.5,10.5,5.2,15.5,18.0,63.84,0.0
2016,10,1,18,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,4.95,14.5,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,4.45,13.5,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,2,6,15,116.5,11.5,3.25,12.5,19.0,10.46,0.0
2016,10,2,6,30,233.0,23.0,3.4,13.0,38.0,19.04,3.66
2016,10,2,6,45,350.5,34.0,3.6,13.5,80.5,27.45,17.75
2016,10,2,7,0,468.0,45.0,3.8,14.0,123.0,35.58,25.68
2016,10,2,7,15,539.0,52.0,3.85,14.0,172.0,39.9,29.93
2016,10,2,7,30,610.0,59.0,3.9,14.0,221.0,44.17,33.94
2016,10,2,7,45,344.0,101.0,4.0,14.5,195.5,84.35,59.73
2016,10,2,8,0,78.0,143.0,4.1,15.0,170.0,123.57,95.95
2016,10,2,8,15,94.0,165.0,4.1,15.0,202.5,151.28,117.87
2016,10,2,8,30,110.0,187.0,4.1,15.0,235.0,180.63,141.73
2016,10,2,8,45,220.0,197.0,4.2,15.5,306.5,231.37,180.39
2016,10,2,9,0,330.0,207.0,4.3,16.0,378.0,296.14,231.79
2016,10,2,9,15,191.0,226.5,4.35,16.0,327.0,278.47,221.31
2016,10,2,9,30,52.0,246.0,4.4,16.0,276.0,242.52,193.68
2016,10,2,9,45,104.5,272.5,4.5,16.5,338.0,299.12,238.84
2016,10,2,10,0,157.0,299.0,4.6,17.0,400.0,366.94,292.38
2016,10,2,10,15,113.5,303.5,4.7,17.0,378.5,350.02,278.66
2016,10,2,10,30,70.0,308.0,4.8,17.0,357.0,333.35,264.86
2016,10,2,10,45,45.5,287.5,4.9,17.5,320.0,301.81,239.12
2016,10,2,11,0,21.0,267.0,5.0,18.0,283.0,258.71,204.08
2016,10,2,11,15,11.0,214.5,5.0,18.0,223.0,202.96,159.55
2016,10,2,11,30,1.0,162.0,5.0,18.0,163.0,146.49,113.97
2016,10,2,11,45,1.0,163.5,5.05,18.0,164.5,148.15,115.34
2016,10,2,12,0,1.0,165.0,5.1,18.0,166.0,149.82,116.68
2016,10,2,12,15,1.0,164.0,5.1,18.0,165.0,149.15,116.16
2016,10,2,12,30,1.0,163.0,5.1,18.0,164.0,148.47,115.65
2016,10,2,12,45,448.0,132.5,5.2,18.0,454.5,601.81,485.96
2016,10,2,13,0,895.0,102.0,5.3,18.0,745.0,992.61,773.44
2016,10,2,13,15,889.5,101.0,5.35,18.0,725.0,994.61,773.52
2016,10,2,13,30,884.0,100.0,5.4,18.0,705.0,992.75,773.5
2016,10,2,13,45,878.0,97.5,5.5,18.0,678.0,984.83,769.7
2016,10,2,14,0,872.0,95.0,5.6,18.0,651.0,973.13,763.36
2016,10,2,14,15,859.5,93.0,5.6,17.5,616.5,962.15,758.47
2016,10,2,14,30,847.0,91.0,5.6,17.0,582.0,937.6,743.81
2016,10,2,14,45,828.0,89.0,5.65,17.0,541.5,903.75,721.19
2016,10,2,15,0,809.0,87.0,5.7,17.0,501.0,867.14,696.37
2016,10,2,15,15,785.0,83.5,5.7,16.5,455.5,821.75,665.7
2016,10,2,15,30,761.0,80.0,5.7,16.0,410.0,774.48,632.98
2016,10,2,15,45,724.5,76.5,5.7,16.0,361.0,715.36,589.12
2016,10,2,16,0,688.0,73.0,5.7,16.0,312.0,661.33,548.18
2016,10,2,16,15,638.5,67.0,5.7,15.5,261.5,589.82,492.89
2016,10,2,16,30,589.0,61.0,5.7,15.0,211.0,520.24,436.77
2016,10,2,16,45,510.5,53.5,5.7,15.0,162.0,432.21,360.93
2016,10,2,17,0,432.0,46.0,5.7,15.0,113.0,349.84,287.13
2016,10,2,17,15,303.0,33.5,5.55,14.5,72.0,241.12,186.17
2016,10,2,17,30,174.0,21.0,5.4,14.0,31.0,132.0,0.0
2016,10,2,17,45,87.0,10.5,5.3,14.0,15.5,48.57,0.0
2016,10,2,18,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,5.2,13.5,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,10,3,6,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,3,6,45,0.0,1.5,2.45,13.5,1.5,1.31,0.0
2016,10,3,7,0,0.0,3.0,2.6,14.0,3.0,2.63,0.0
2016,10,3,7,15,0.0,4.0,2.65,14.0,4.0,3.51,0.0
2016,10,3,7,30,0.0,5.0,2.7,14.0,5.0,4.39,0.0
2016,10,3,7,45,0.0,6.5,2.75,14.5,6.5,5.71,0.0
2016,10,3,8,0,0.0,8.0,2.8,15.0,8.0,7.03,0.38
2016,10,3,8,15,0.0,55.5,2.8,15.0,55.5,49.01,36.23
2016,10,3,8,30,0.0,103.0,2.8,15.0,103.0,90.31,70.92
2016,10,3,8,45,15.0,151.0,2.8,15.5,159.0,135.62,107.73
2016,10,3,9,0,30.0,199.0,2.8,16.0,215.0,183.36,146.04
2016,10,3,9,15,142.0,227.0,2.75,16.0,309.0,259.09,205.76
2016,10,3,9,30,254.0,255.0,2.7,16.0,403.0,350.58,278.12
2016,10,3,9,45,171.0,272.0,2.7,16.5,374.0,337.52,267.77
2016,10,3,10,0,88.0,289.0,2.7,17.0,345.0,313.4,248.01
2016,10,3,10,15,46.0,238.5,2.75,17.0,268.0,247.36,195.79
2016,10,3,10,30,4.0,188.0,2.8,17.0,191.0,170.98,134.2
2016,10,3,10,45,12.5,226.0,2.9,17.0,235.0,212.72,167.77
2016,10,3,11,0,21.0,264.0,3.0,17.0,279.0,256.02,202.03
2016,10,3,11,15,20.5,266.0,3.1,17.0,281.0,259.28,204.42
2016,10,3,11,30,20.0,268.0,3.2,17.0,283.0,262.45,206.87
2016,10,3,11,45,45.0,302.5,3.3,17.0,336.0,332.84,262.65
2016,10,3,12,0,70.0,337.0,3.4,17.0,389.0,395.34,311.45
2016,10,3,12,15,49.0,312.0,3.4,17.0,348.5,353.83,278.78
2016,10,3,12,30,28.0,287.0,3.4,17.0,308.0,310.77,244.93
2016,10,3,12,45,21.0,264.5,3.45,17.0,280.0,267.4,211.11
2016,10,3,13,0,14.0,242.0,3.5,17.0,252.0,239.3,188.99
2016,10,3,13,15,7.0,193.0,3.55,17.0,198.0,184.55,145.39
2016,10,3,13,30,0.0,144.0,3.6,17.0,144.0,130.46,101.71
2016,10,3,13,45,0.0,154.0,3.65,17.0,154.0,140.48,110.07
2016,10,3,14,0,0.0,164.0,3.7,17.0,164.0,150.87,118.71
2016,10,3,14,15,0.0,140.5,3.7,17.0,140.5,128.14,100.42
2016,10,3,14,30,0.0,117.0,3.7,17.0,117.0,105.54,82.14
2016,10,3,14,45,1.5,140.0,3.75,17.0,141.0,130.43,102.92
2016,10,3,15,0,3.0,163.0,3.8,17.0,165.0,157.31,125.29
2016,10,3,15,15,1.5,145.5,3.8,16.5,146.5,139.0,110.71
2016,10,3,15,30,0.0,128.0,3.8,16.0,128.0,120.73,96.03
2016,10,3,15,45,0.0,112.0,3.8,16.0,112.0,105.4,83.49
2016,10,3,16,0,0.0,96.0,3.8,16.0,96.0,90.03,70.76
2016,10,3,16,15,0.0,80.5,3.75,16.0,80.5,75.17,58.27
2016,10,3,16,30,0.0,65.0,3.7,16.0,65.0,60.24,45.52
2016,10,3,16,45,193.0,55.5,3.7,16.0,84.5,206.01,170.59
2016,10,3,17,0,386.0,46.0,3.7,16.0,104.0,320.86,260.61
2016,10,3,17,15,259.5,33.0,3.6,15.5,65.0,215.73,162.14
2016,10,3,17,30,133.0,20.0,3.5,15.0,26.0,108.51,0.0
2016,10,3,17,45,66.5,10.0,3.4,15.0,13.0,38.79,0.0
2016,10,3,18,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,4,6,15,0.0,7.0,3.35,13.0,7.0,6.37,0.0
2016,10,4,6,30,0.0,14.0,3.5,13.0,14.0,12.32,0.0
2016,10,4,6,45,0.0,32.0,3.65,13.5,32.0,27.74,17.74
2016,10,4,7,0,0.0,50.0,3.8,14.0,50.0,42.67,31.8
2016,10,4,7,15,4.0,70.5,3.8,14.0,71.5,59.29,47.04
2016,10,4,7,30,8.0,91.0,3.8,14.0,93.0,75.73,61.96
2016,10,4,7,45,16.0,110.0,3.85,14.5,115.5,92.06,72.6
2016,10,4,8,0,24.0,129.0,3.9,15.0,138.0,110.76,87.46
2016,10,4,8,15,33.5,150.5,3.85,15.0,164.5,130.84,103.56
2016,10,4,8,30,43.0,172.0,3.8,15.0,191.0,154.92,123.09
2016,10,4,8,45,140.0,195.0,3.75,15.5,265.5,207.08,162.88
2016,10,4,9,0,237.0,218.0,3.7,16.0,340.0,273.42,215.13
2016,10,4,9,15,523.5,161.0,3.55,16.5,456.5,361.95,283.67
2016,10,4,9,30,810.0,104.0,3.4,17.0,573.0,481.13,377.86
2016,10,4,9,45,640.5,167.0,3.3,17.5,551.5,499.32,393.83
2016,10,4,10,0,471.0,230.0,3.2,18.0,530.0,495.46,390.79
2016,10,4,10,15,474.5,240.0,3.15,18.0,552.5,536.15,422.71
2016,10,4,10,30,478.0,250.0,3.1,18.0,575.0,576.11,453.16
2016,10,4,10,45,688.0,176.0,3.1,18.0,658.5,686.36,538.94
2016,10,4,11,0,898.0,102.0,3.1,18.0,742.0,796.05,620.17
2016,10,4,11,15,902.0,102.5,3.2,18.0,754.0,836.18,647.98
2016,10,4,11,30,906.0,103.0,3.3,18.0,766.0,873.48,674.23
2016,10,4,11,45,912.5,100.5,3.45,18.5,771.0,906.71,696.61
2016,10,4,12,0,919.0,98.0,3.6,19.0,776.0,936.79,716.79
2016,10,4,12,15,918.0,97.5,3.8,19.0,771.5,958.89,733.19
2016,10,4,12,30,917.0,97.0,4.0,19.0,767.0,977.27,747.21
2016,10,4,12,45,913.5,96.5,4.25,19.0,754.0,989.48,757.43
2016,10,4,13,0,910.0,96.0,4.5,19.0,741.0,997.79,765.51
2016,10,4,13,15,904.0,95.0,4.7,19.0,720.5,999.18,768.97
2016,10,4,13,30,898.0,94.0,4.9,19.0,700.0,996.66,769.85
2016,10,4,13,45,890.0,92.0,5.1,19.0,672.5,987.14,765.9
2016,10,4,14,0,882.0,90.0,5.3,19.0,645.0,973.84,759.33
2016,10,4,14,15,870.0,88.0,5.4,19.0,610.5,953.06,746.74
2016,10,4,14,30,858.0,86.0,5.5,19.0,576.0,938.58,738.71
2016,10,4,14,45,841.5,83.5,5.65,19.0,535.5,906.17,717.91
2016,10,4,15,0,825.0,81.0,5.8,19.0,495.0,870.88,694.78
2016,10,4,15,15,801.0,78.0,5.85,18.5,449.5,825.73,664.72
2016,10,4,15,30,777.0,75.0,5.9,18.0,404.0,778.67,632.55
2016,10,4,15,45,742.5,71.0,6.0,18.0,355.0,720.21,589.71
2016,10,4,16,0,708.0,67.0,6.1,18.0,306.0,661.27,545.26
2016,10,4,16,15,657.5,61.5,6.05,17.5,255.5,593.94,493.16
2016,10,4,16,30,607.0,56.0,6.0,17.0,205.0,523.86,436.64
2016,10,4,16,45,521.0,49.0,6.0,17.0,155.5,431.32,357.03
2016,10,4,17,0,435.0,42.0,6.0,17.0,106.0,345.24,279.91
2016,10,4,17,15,295.5,30.0,5.8,16.5,65.5,232.23,171.01
2016,10,4,17,30,156.0,18.0,5.6,16.0,25.0,115.49,0.0
2016,10,4,17,45,78.0,9.0,5.45,15.5,12.5,8.19,0.0
2016,10,4,18,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,5.15,14.5,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,4.45,13.5,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,4.85,12.5,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,10,5,6,15,106.5,10.5,3.7,11.5,16.5,9.55,0.0
2016,10,5,6,30,213.0,21.0,3.8,12.0,33.0,17.48,0.0
2016,10,5,6,45,350.0,31.5,3.9,12.5,76.0,25.54,15.82
2016,10,5,7,0,487.0,42.0,4.0,13.0,119.0,33.37,23.73
2016,10,5,7,15,562.5,49.0,4.0,13.5,169.0,37.83,28.08
2016,10,5,7,30,638.0,56.0,4.0,14.0,219.0,42.24,32.18
2016,10,5,7,45,691.0,60.5,4.05,14.5,270.5,68.88,39.83
2016,10,5,8,0,744.0,65.0,4.1,15.0,322.0,125.11,69.75
2016,10,5,8,15,775.5,68.5,4.0,15.5,371.0,183.52,114.49
2016,10,5,8,30,807.0,72.0,3.9,16.0,420.0,245.37,167.86
2016,10,5,8,45,833.0,74.0,3.8,17.0,466.0,307.42,223.07
2016,10,5,9,0,859.0,76.0,3.7,18.0,512.0,371.57,279.51
2016,10,5,9,15,875.0,78.0,3.6,18.0,552.5,434.66,335.01
2016,10,5,9,30,891.0,80.0,3.5,18.0,593.0,496.08,387.62
2016,10,5,9,45,904.5,81.0,3.4,18.5,627.5,555.17,435.96
2016,10,5,10,0,918.0,82.0,3.3,19.0,662.0,613.6,482.01
2016,10,5,10,15,926.0,83.5,3.25,19.0,689.0,668.16,524.68
2016,10,5,10,30,934.0,85.0,3.2,19.0,716.0,720.97,564.85
2016,10,5,10,45,940.5,85.0,3.2,19.5,736.0,769.15,598.44
2016,10,5,11,0,947.0,85.0,3.2,20.0,756.0,814.93,628.93
2016,10,5,11,15,950.0,85.5,3.3,20.0,767.5,855.81,657.46
2016,10,5,11,30,953.0,86.0,3.4,20.0,779.0,893.62,683.78
2016,10,5,11,45,954.0,86.0,3.55,20.0,782.5,925.89,706.58
2016,10,5,12,0,955.0,86.0,3.7,20.0,786.0,954.63,727.04
2016,10,5,12,15,953.5,86.0,3.85,20.0,781.0,977.42,743.52
2016,10,5,12,30,952.0,86.0,4.0,20.0,776.0,996.35,757.53
2016,10,5,12,45,940.5,89.0,4.15,20.5,761.0,1005.31,763.44
2016,10,5,13,0,929.0,92.0,4.3,21.0,746.0,1010.14,766.72
2016,10,5,13,15,922.5,91.0,4.45,20.5,725.0,1011.06,770.52
2016,10,5,13,30,916.0,90.0,4.6,20.0,704.0,1007.99,772.27
2016,10,5,13,45,905.5,89.0,4.75,20.0,675.0,997.1,767.21
2016,10,5,14,0,895.0,88.0,4.9,20.0,646.0,982.43,759.59
2016,10,5,14,15,882.0,86.0,5.05,20.0,611.0,960.5,746.85
2016,10,5,14,30,869.0,84.0,5.2,20.0,576.0,935.16,731.62
2016,10,5,14,45,848.5,82.5,5.35,20.0,534.5,909.73,716.18
2016,10,5,15,0,828.0,81.0,5.5,20.0,493.0,871.92,691.47
2016,10,5,15,15,803.0,78.0,5.55,19.5,447.0,825.81,661.0
2016,10,5,15,30,778.0,75.0,5.6,19.0,401.0,777.84,628.41
2016,10,5,15,45,739.5,71.5,5.7,19.0,351.0,716.72,583.84
2016,10,5,16,0,701.0,68.0,5.8,19.0,301.0,660.52,541.78
2016,10,5,16,15,648.5,62.5,5.8,18.5,250.0,587.28,485.34
2016,10,5,16,30,596.0,57.0,5.8,18.0,199.0,516.23,428.07
2016,10,5,16,45,510.5,49.0,5.85,17.5,150.0,423.38,349.16
2016,10,5,17,0,425.0,41.0,5.9,17.0,101.0,337.11,272.34
2016,10,5,17,15,281.5,28.5,5.8,16.5,61.5,222.49,158.59
2016,10,5,17,30,138.0,16.0,5.7,16.0,22.0,82.66,0.0
2016,10,5,17,45,69.0,8.0,5.65,15.5,11.0,0.0,0.0
2016,10,5,18,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,5.4,14.5,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,4.15,13.5,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,6,6,15,103.5,9.5,1.35,12.5,15.0,8.64,0.0
2016,10,6,6,30,207.0,19.0,1.4,13.0,30.0,15.68,0.0
2016,10,6,6,45,344.0,30.0,1.5,13.5,72.0,24.27,14.56
2016,10,6,7,0,481.0,41.0,1.6,14.0,114.0,32.6,22.94
2016,10,6,7,15,555.5,48.0,1.8,14.5,163.5,37.08,27.31
2016,10,6,7,30,630.0,55.0,2.0,15.0,213.0,41.51,31.41
2016,10,6,7,45,680.5,59.0,2.2,15.5,263.5,67.36,38.58
2016,10,6,8,0,731.0,63.0,2.4,16.0,314.0,122.19,67.51
2016,10,6,8,15,762.5,67.0,2.4,16.5,362.0,180.15,111.62
2016,10,6,8,30,794.0,71.0,2.4,17.0,410.0,241.56,164.11
2016,10,6,8,45,818.0,73.0,2.45,17.5,455.0,302.16,218.04
2016,10,6,9,0,842.0,75.0,2.5,18.0,500.0,364.62,273.22
2016,10,6,9,15,858.0,77.0,2.5,18.5,539.5,426.59,326.78
2016,10,6,9,30,874.0,79.0,2.5,19.0,579.0,486.95,377.36
2016,10,6,9,45,891.0,78.5,2.5,19.5,613.5,545.37,424.74
2016,10,6,10,0,908.0,78.0,2.5,20.0,648.0,603.47,470.22
2016,10,6,10,15,916.0,79.5,2.45,20.0,675.0,657.38,511.78
2016,10,6,10,30,924.0,81.0,2.4,20.0,702.0,709.57,550.85
2016,10,6,10,45,929.0,81.5,2.4,20.5,721.0,756.6,583.05
2016,10,6,11,0,934.0,82.0,2.4,21.0,740.0,801.14,612.21
2016,10,6,11,15,937.0,82.5,2.4,21.0,751.5,841.39,639.25
2016,10,6,11,30,940.0,83.0,2.4,21.0,763.0,878.61,664.07
2016,10,6,11,45,941.5,83.0,2.4,21.5,766.5,910.77,684.04
2016,10,6,12,0,943.0,83.0,2.4,22.0,770.0,939.48,701.62
2016,10,6,12,15,942.0,83.0,2.5,22.0,765.5,962.31,717.62
2016,10,6,12,30,941.0,83.0,2.6,22.0,761.0,981.35,731.26
2016,10,6,12,45,936.5,82.5,2.75,22.5,748.0,992.61,738.95
2016,10,6,13,0,932.0,82.0,2.9,23.0,735.0,999.87,744.16
2016,10,6,13,15,926.5,81.5,3.0,23.0,714.0,1002.15,747.25
2016,10,6,13,30,921.0,81.0,3.1,23.0,693.0,1000.46,747.88
2016,10,6,13,45,911.5,80.0,3.25,23.0,665.0,990.35,743.44
2016,10,6,14,0,902.0,79.0,3.4,23.0,637.0,976.44,736.55
2016,10,6,14,15,890.0,77.5,3.5,22.5,602.5,955.84,726.19
2016,10,6,14,30,878.0,76.0,3.6,22.0,568.0,931.81,713.44
2016,10,6,14,45,860.0,74.0,3.7,22.0,527.0,898.36,692.6
2016,10,6,15,0,842.0,72.0,3.8,22.0,486.0,871.14,675.98
2016,10,6,15,15,818.5,69.5,3.9,21.5,440.5,826.68,647.93
2016,10,6,15,30,795.0,67.0,4.0,21.0,395.0,780.29,617.8
2016,10,6,15,45,760.0,63.5,4.1,21.0,346.0,721.65,576.45
2016,10,6,16,0,725.0,60.0,4.2,21.0,297.0,662.61,533.47
2016,10,6,16,15,675.0,55.0,4.25,20.0,246.5,590.68,480.56
2016,10,6,16,30,625.0,50.0,4.3,19.0,196.0,520.46,426.31
2016,10,6,16,45,541.5,43.0,4.35,18.5,147.5,434.62,354.3
2016,10,6,17,0,458.0,36.0,4.4,18.0,99.0,350.18,279.42
2016,10,6,17,15,313.0,25.0,4.4,17.5,59.5,233.41,158.2
2016,10,6,17,30,168.0,14.0,4.4,17.0,20.0,95.26,0.0
2016,10,6,17,45,84.0,7.0,4.4,16.5,10.0,0.0,0.0
2016,10,6,18,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,4.25,15.5,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,14.0,1.6,13.5,14.0,12.73,0.0
2016,10,7,6,30,0.0,28.0,1.7,14.0,28.0,22.7,0.0
2016,10,7,6,45,235.0,33.5,1.85,14.5,69.0,26.17,15.84
2016,10,7,7,0,470.0,39.0,2.0,15.0,110.0,30.92,21.32
2016,10,7,7,15,544.5,46.0,1.95,15.0,158.5,35.48,25.8
2016,10,7,7,30,619.0,53.0,1.9,15.0,207.0,39.96,30.03
2016,10,7,7,45,668.0,58.0,1.9,15.5,256.5,66.19,37.85
2016,10,7,8,0,717.0,63.0,1.9,16.0,306.0,120.91,67.01
2016,10,7,8,15,749.0,66.5,1.9,16.5,353.5,177.57,109.99
2016,10,7,8,30,781.0,70.0,1.9,17.0,401.0,237.73,161.28
2016,10,7,8,45,805.0,72.5,1.95,18.0,445.5,297.91,214.22
2016,10,7,9,0,829.0,75.0,2.0,19.0,490.0,359.98,268.18
2016,10,7,9,15,654.5,136.0,2.1,19.5,479.5,395.79,303.19
2016,10,7,9,30,480.0,197.0,2.2,20.0,469.0,408.7,317.01
2016,10,7,9,45,577.0,175.0,2.35,21.0,521.5,470.3,365.28
2016,10,7,10,0,674.0,153.0,2.5,22.0,574.0,543.73,421.39
2016,10,7,10,15,663.5,166.5,2.5,22.5,595.0,588.44,454.58
2016,10,7,10,30,653.0,180.0,2.5,23.0,616.0,630.55,484.96
2016,10,7,10,45,611.0,202.0,2.5,23.5,619.0,655.51,501.76
2016,10,7,11,0,569.0,224.0,2.5,24.0,622.0,671.45,511.76
2016,10,7,11,15,571.5,226.5,2.4,24.5,632.0,702.49,532.48
2016,10,7,11,30,574.0,229.0,2.3,25.0,642.0,731.66,551.33
2016,10,7,11,45,578.0,230.5,2.25,25.5,648.0,759.08,568.98
2016,10,7,12,0,582.0,232.0,2.2,26.0,654.0,784.43,584.97
2016,10,7,12,15,586.0,227.5,2.15,26.0,650.0,801.14,596.29
2016,10,7,12,30,590.0,223.0,2.1,26.0,646.0,815.35,605.98
2016,10,7,12,45,582.0,223.0,2.05,26.5,634.0,820.58,608.15
2016,10,7,13,0,574.0,223.0,2.0,27.0,622.0,822.97,608.56
2016,10,7,13,15,579.0,211.5,2.0,27.0,604.0,822.18,609.12
2016,10,7,13,30,584.0,200.0,2.0,27.0,586.0,818.47,607.86
2016,10,7,13,45,566.5,196.0,2.05,27.0,557.5,798.79,595.78
2016,10,7,14,0,549.0,192.0,2.1,27.0,529.0,776.6,582.08
2016,10,7,14,15,597.0,164.5,2.2,26.5,512.0,794.59,598.12
2016,10,7,14,30,645.0,137.0,2.3,26.0,495.0,801.49,605.95
2016,10,7,14,45,547.0,151.5,2.4,26.0,439.5,709.56,543.76
2016,10,7,15,0,449.0,166.0,2.5,26.0,384.0,628.79,486.75
2016,10,7,15,15,568.5,122.5,2.65,25.5,371.5,677.31,527.11
2016,10,7,15,30,688.0,79.0,2.8,25.0,359.0,708.31,552.28
2016,10,7,15,45,619.5,84.0,2.95,24.5,312.5,637.42,503.04
2016,10,7,16,0,551.0,89.0,3.1,24.0,266.0,567.43,453.1
2016,10,7,16,15,496.5,80.0,3.2,23.0,219.0,493.94,398.1
2016,10,7,16,30,442.0,71.0,3.3,22.0,172.0,420.67,340.32
2016,10,7,16,45,361.5,58.0,3.4,21.5,127.0,333.77,268.19
2016,10,7,17,0,281.0,45.0,3.5,21.0,82.0,254.3,198.94
2016,10,7,17,15,140.5,29.5,3.45,20.5,48.0,142.54,87.43
2016,10,7,17,30,0.0,14.0,3.4,20.0,14.0,12.73,0.0
2016,10,7,17,45,0.0,7.0,3.4,19.5,7.0,0.0,0.0
2016,10,7,18,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,3.2,18.5,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,2.55,17.5,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,0.15,16.0,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,0.15,15.5,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,0.25,15.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,8,6,15,57.5,9.0,1.3,15.0,11.5,8.19,0.0
2016,10,8,6,30,115.0,18.0,1.3,15.0,23.0,14.22,0.0
2016,10,8,6,45,244.0,32.0,1.3,15.5,62.0,25.04,14.62
2016,10,8,7,0,373.0,46.0,1.3,16.0,101.0,37.15,26.58
2016,10,8,7,15,455.5,55.0,1.35,16.5,148.5,43.05,32.25
2016,10,8,7,30,538.0,64.0,1.4,17.0,196.0,48.84,37.58
2016,10,8,7,45,590.5,71.0,1.45,17.5,245.0,70.72,42.83
2016,10,8,8,0,643.0,78.0,1.5,18.0,294.0,123.01,71.21
2016,10,8,8,15,680.0,83.0,1.45,18.5,341.5,177.66,112.07
2016,10,8,8,30,717.0,88.0,1.4,19.0,389.0,236.55,161.13
2016,10,8,8,45,742.5,92.0,1.4,20.0,433.0,295.23,211.56
2016,10,8,9,0,768.0,96.0,1.4,21.0,477.0,358.29,264.81
2016,10,8,9,15,787.0,99.0,1.4,22.0,516.5,417.06,313.41
2016,10,8,9,30,806.0,102.0,1.4,23.0,556.0,476.66,360.81
2016,10,8,9,45,856.0,90.0,1.45,24.0,598.0,538.17,408.14
2016,10,8,10,0,906.0,78.0,1.5,25.0,640.0,601.34,455.14
2016,10,8,10,15,914.0,79.5,1.35,25.5,666.5,654.99,492.98
2016,10,8,10,30,922.0,81.0,1.2,26.0,693.0,706.93,527.91
2016,10,8,10,45,926.5,82.5,1.1,26.5,712.0,754.4,557.58
2016,10,8,11,0,931.0,84.0,1.0,27.0,731.0,799.37,583.91
2016,10,8,11,15,934.0,84.5,0.8,27.0,742.5,839.37,605.95
2016,10,8,11,30,937.0,85.0,0.6,27.0,754.0,876.34,625.14
2016,10,8,11,45,673.5,191.0,0.45,27.5,673.0,805.59,575.6
2016,10,8,12,0,410.0,297.0,0.3,28.0,592.0,685.4,490.2
2016,10,8,12,15,414.0,292.0,0.5,28.0,588.5,711.65,511.87
2016,10,8,12,30,418.0,287.0,0.7,28.0,585.0,722.92,522.2
2016,10,8,12,45,414.0,284.0,0.95,28.5,574.5,726.74,527.08
2016,10,8,13,0,410.0,281.0,1.2,29.0,564.0,712.35,520.0
2016,10,8,13,15,413.0,270.0,1.4,29.0,548.0,709.2,520.82
2016,10,8,13,30,416.0,259.0,1.6,29.0,532.0,721.33,531.31
2016,10,8,13,45,656.5,169.5,1.8,29.0,579.5,862.55,632.71
2016,10,8,14,0,897.0,80.0,2.0,29.0,627.0,969.55,704.15
2016,10,8,14,15,884.5,78.5,2.1,28.5,592.0,948.48,693.28
2016,10,8,14,30,872.0,77.0,2.2,28.0,557.0,924.02,681.38
2016,10,8,14,45,854.5,75.0,2.3,28.0,516.0,891.15,662.36
2016,10,8,15,0,837.0,73.0,2.4,28.0,475.0,864.49,647.26
2016,10,8,15,15,812.5,70.0,2.45,27.5,429.5,818.64,619.5
2016,10,8,15,30,788.0,67.0,2.5,27.0,384.0,770.95,589.77
2016,10,8,15,45,753.0,63.0,2.65,26.5,335.5,711.98,551.48
2016,10,8,16,0,718.0,59.0,2.8,26.0,287.0,652.65,511.19
2016,10,8,16,15,666.5,54.0,2.85,25.0,236.5,580.08,459.43
2016,10,8,16,30,615.0,49.0,2.9,24.0,186.0,509.34,406.16
2016,10,8,16,45,530.0,41.5,2.95,23.0,138.0,423.1,336.01
2016,10,8,17,0,445.0,34.0,3.0,22.0,90.0,338.22,262.04
2016,10,8,17,15,295.0,22.5,2.95,21.0,52.5,215.11,121.17
2016,10,8,17,30,145.0,11.0,2.9,20.0,15.0,80.58,0.0
2016,10,8,17,45,72.5,5.5,2.9,19.5,7.5,0.0,0.0
2016,10,8,18,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,2.75,18.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
