Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,8,20,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,9,6,15,93.0,8.0,1.25,14.5,12.0,7.28,0.0
2016,10,9,6,30,186.0,16.0,1.3,15.0,24.0,13.14,0.0
2016,10,9,6,45,319.0,27.5,1.4,15.5,64.0,22.29,12.15
2016,10,9,7,0,452.0,39.0,1.5,16.0,104.0,31.12,21.31
2016,10,9,7,15,529.5,47.0,1.5,16.5,152.5,36.5,26.49
2016,10,9,7,30,607.0,55.0,1.5,17.0,201.0,41.76,31.34
2016,10,9,7,45,656.5,60.5,1.5,17.5,250.5,64.29,36.2
2016,10,9,8,0,706.0,66.0,1.5,18.0,300.0,122.56,68.32
2016,10,9,8,15,739.5,70.0,1.45,18.5,348.0,179.14,110.73
2016,10,9,8,30,773.0,74.0,1.4,19.0,396.0,239.44,161.37
2016,10,9,8,45,796.5,77.0,1.35,20.0,440.5,299.4,213.25
2016,10,9,9,0,820.0,80.0,1.3,21.0,485.0,361.21,265.89
2016,10,9,9,15,837.0,82.5,1.3,21.5,524.0,421.46,316.56
2016,10,9,9,30,854.0,85.0,1.3,22.0,563.0,482.18,365.8
2016,10,9,9,45,870.0,85.5,1.3,23.0,597.5,540.03,410.36
2016,10,9,10,0,886.0,86.0,1.3,24.0,632.0,597.34,452.66
2016,10,9,10,15,894.5,87.5,1.35,24.0,658.0,650.35,492.5
2016,10,9,10,30,903.0,89.0,1.4,24.0,684.0,701.74,530.16
2016,10,9,10,45,907.0,90.5,1.45,24.5,703.0,748.04,561.51
2016,10,9,11,0,911.0,92.0,1.5,25.0,722.0,791.85,589.57
2016,10,9,11,15,914.0,92.5,1.6,25.0,733.0,831.13,616.04
2016,10,9,11,30,917.0,93.0,1.7,25.0,744.0,867.45,640.51
2016,10,9,11,45,915.5,94.0,1.85,25.5,746.5,897.33,660.01
2016,10,9,12,0,914.0,95.0,2.0,26.0,749.0,923.69,677.23
2016,10,9,12,15,912.5,95.0,2.1,26.0,744.0,945.34,692.26
2016,10,9,12,30,911.0,95.0,2.2,26.0,739.0,963.28,705.05
2016,10,9,12,45,903.0,96.0,2.3,26.0,724.5,972.49,712.32
2016,10,9,13,0,895.0,97.0,2.4,26.0,710.0,977.77,717.27
2016,10,9,13,15,888.0,96.0,2.45,25.5,689.0,977.79,719.9
2016,10,9,13,30,881.0,95.0,2.5,25.0,668.0,973.98,720.22
2016,10,9,13,45,869.5,94.0,2.6,25.0,639.5,962.07,714.41
2016,10,9,14,0,858.0,93.0,2.7,25.0,611.0,956.51,712.97
2016,10,9,14,15,844.0,91.0,2.7,24.5,576.0,933.82,700.61
2016,10,9,14,30,830.0,89.0,2.7,24.0,541.0,907.83,686.1
2016,10,9,14,45,810.5,86.5,2.75,24.0,500.5,873.06,664.53
2016,10,9,15,0,791.0,84.0,2.8,24.0,460.0,835.66,640.89
2016,10,9,15,15,764.5,80.0,2.75,23.5,415.0,787.96,610.13
2016,10,9,15,30,738.0,76.0,2.7,23.0,370.0,738.63,577.51
2016,10,9,15,45,700.5,71.5,2.7,22.5,321.5,683.69,540.05
2016,10,9,16,0,663.0,67.0,2.7,22.0,273.0,624.1,497.69
2016,10,9,16,15,607.5,60.5,2.6,21.5,224.0,549.31,441.51
2016,10,9,16,30,552.0,54.0,2.5,21.0,175.0,477.14,384.21
2016,10,9,16,45,464.5,45.0,2.45,20.5,128.5,384.7,307.6
2016,10,9,17,0,377.0,36.0,2.4,20.0,82.0,299.43,231.93
2016,10,9,17,15,188.5,23.5,2.3,19.0,46.5,154.91,73.61
2016,10,9,17,30,0.0,11.0,2.2,18.0,11.0,10.01,0.0
2016,10,9,17,45,0.0,5.5,2.1,17.5,5.5,0.0,0.0
2016,10,9,18,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,6.0,1.8,13.0,6.0,5.46,0.0
2016,10,10,6,30,0.0,12.0,1.9,13.0,12.0,10.91,0.0
2016,10,10,6,45,27.5,31.0,2.0,13.5,35.0,26.25,15.08
2016,10,10,7,0,55.0,50.0,2.1,14.0,58.0,40.43,29.51
2016,10,10,7,15,73.0,71.5,2.05,14.0,86.0,56.5,44.36
2016,10,10,7,30,91.0,93.0,2.0,14.0,114.0,72.13,58.63
2016,10,10,7,45,108.5,112.5,2.0,14.5,143.5,90.86,69.72
2016,10,10,8,0,126.0,132.0,2.0,15.0,173.0,118.16,89.37
2016,10,10,8,15,174.0,150.0,1.9,15.0,216.5,151.73,114.59
2016,10,10,8,30,222.0,168.0,1.8,15.0,260.0,191.33,145.93
2016,10,10,8,45,237.0,186.5,1.7,15.5,294.0,229.08,177.26
2016,10,10,9,0,252.0,205.0,1.6,16.0,328.0,268.78,209.92
2016,10,10,9,15,284.0,218.0,1.6,16.5,367.0,312.42,245.09
2016,10,10,9,30,316.0,231.0,1.6,17.0,406.0,359.49,282.47
2016,10,10,9,45,185.5,246.0,1.6,17.5,350.0,323.03,254.58
2016,10,10,10,0,55.0,261.0,1.6,18.0,294.0,270.29,212.49
2016,10,10,10,15,178.0,275.5,1.6,18.0,390.5,372.19,293.04
2016,10,10,10,30,301.0,290.0,1.6,18.0,487.0,488.45,381.87
2016,10,10,10,45,300.5,299.5,1.65,18.5,501.0,515.78,400.99
2016,10,10,11,0,300.0,309.0,1.7,19.0,515.0,542.33,419.85
2016,10,10,11,15,300.5,314.0,1.75,19.0,523.5,564.23,436.03
2016,10,10,11,30,301.0,319.0,1.8,19.0,532.0,585.18,451.44
2016,10,10,11,45,301.0,320.5,1.85,19.5,534.0,600.99,462.28
2016,10,10,12,0,301.0,322.0,1.9,20.0,536.0,615.59,472.23
2016,10,10,12,15,389.5,291.0,1.95,20.0,566.0,673.78,516.79
2016,10,10,12,30,478.0,260.0,2.0,20.0,596.0,749.48,572.46
2016,10,10,12,45,466.0,261.0,2.15,20.0,583.5,750.57,573.85
2016,10,10,13,0,454.0,262.0,2.3,20.0,571.0,749.15,574.17
2016,10,10,13,15,455.0,252.5,2.35,20.0,554.0,746.4,573.49
2016,10,10,13,30,456.0,243.0,2.4,20.0,537.0,741.26,571.22
2016,10,10,13,45,441.0,238.5,2.45,20.0,513.0,723.93,559.92
2016,10,10,14,0,426.0,234.0,2.5,20.0,489.0,704.51,547.17
2016,10,10,14,15,608.5,168.5,2.55,19.5,510.0,806.22,626.59
2016,10,10,14,30,791.0,103.0,2.6,19.0,531.0,886.78,685.41
2016,10,10,14,45,763.5,102.0,2.65,19.0,489.5,852.92,662.92
2016,10,10,15,0,736.0,101.0,2.7,19.0,448.0,811.56,635.84
2016,10,10,15,15,706.5,96.5,2.75,18.5,403.0,762.24,603.65
2016,10,10,15,30,677.0,92.0,2.8,18.0,358.0,711.66,569.62
2016,10,10,15,45,630.0,87.0,2.85,17.5,309.5,645.51,522.66
2016,10,10,16,0,583.0,82.0,2.9,17.0,261.0,580.04,474.43
2016,10,10,16,15,522.0,74.0,2.8,16.5,212.5,502.15,413.33
2016,10,10,16,30,461.0,66.0,2.7,16.0,164.0,427.06,351.29
2016,10,10,16,45,367.0,53.5,2.65,15.5,118.5,329.98,268.97
2016,10,10,17,0,273.0,41.0,2.6,15.0,73.0,244.1,191.14
2016,10,10,17,15,136.5,20.5,2.5,14.5,36.5,120.29,42.68
2016,10,10,17,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,10,17,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,10,10,18,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,11,6,15,54.0,7.5,1.45,12.5,9.5,0.0,0.0
2016,10,11,6,30,108.0,15.0,1.5,13.0,19.0,13.64,0.0
2016,10,11,6,45,236.0,29.5,1.6,13.5,56.5,24.31,13.13
2016,10,11,7,0,364.0,44.0,1.7,14.0,94.0,35.79,25.43
2016,10,11,7,15,447.0,53.5,1.7,14.0,140.5,42.19,31.74
2016,10,11,7,30,530.0,63.0,1.7,14.0,187.0,48.46,37.66
2016,10,11,7,45,270.5,90.0,1.75,14.5,154.0,77.71,55.55
2016,10,11,8,0,11.0,117.0,1.8,15.0,121.0,99.9,78.84
2016,10,11,8,15,16.0,134.5,1.8,15.0,141.0,117.23,92.94
2016,10,11,8,30,21.0,152.0,1.8,15.0,161.0,135.32,107.63
2016,10,11,8,45,46.5,178.5,1.8,15.5,200.5,167.19,132.74
2016,10,11,9,0,72.0,205.0,1.8,16.0,240.0,203.68,161.62
2016,10,11,9,15,58.0,215.0,1.75,16.0,245.0,213.63,169.87
2016,10,11,9,30,44.0,225.0,1.7,16.0,250.0,221.81,176.44
2016,10,11,9,45,110.5,252.0,1.7,16.5,318.0,285.37,226.6
2016,10,11,10,0,177.0,279.0,1.7,17.0,386.0,362.26,286.27
2016,10,11,10,15,176.0,292.0,1.65,17.0,402.5,386.79,304.78
2016,10,11,10,30,175.0,305.0,1.6,17.0,419.0,411.04,323.04
2016,10,11,10,45,175.5,314.0,1.55,17.5,431.0,432.1,338.09
2016,10,11,11,0,176.0,323.0,1.5,18.0,443.0,452.85,352.68
2016,10,11,11,15,370.5,274.0,1.5,18.0,531.5,578.56,449.75
2016,10,11,11,30,565.0,225.0,1.5,18.0,620.0,718.47,552.87
2016,10,11,11,45,562.5,228.0,1.5,18.0,623.0,741.32,567.7
2016,10,11,12,0,560.0,231.0,1.5,18.0,626.0,761.83,581.99
2016,10,11,12,15,565.0,227.0,1.55,18.0,623.5,779.2,594.91
2016,10,11,12,30,570.0,223.0,1.6,18.0,621.0,794.21,606.26
2016,10,11,12,45,567.5,218.5,1.65,18.5,608.5,799.17,609.51
2016,10,11,13,0,565.0,214.0,1.7,19.0,596.0,801.4,611.05
2016,10,11,13,15,557.5,209.0,1.85,18.5,576.0,795.56,610.29
2016,10,11,13,30,550.0,204.0,2.0,18.0,556.0,787.0,607.66
2016,10,11,13,45,541.0,197.0,2.15,18.0,531.0,772.07,599.37
2016,10,11,14,0,532.0,190.0,2.3,18.0,506.0,754.62,589.22
2016,10,11,14,15,536.0,176.5,2.45,18.0,479.0,739.35,580.95
2016,10,11,14,30,540.0,163.0,2.6,18.0,452.0,721.34,570.46
2016,10,11,14,45,643.5,129.0,2.8,18.0,447.5,774.94,612.19
2016,10,11,15,0,747.0,95.0,3.0,18.0,443.0,812.12,641.44
2016,10,11,15,15,717.5,90.5,3.1,17.5,398.0,762.58,608.33
2016,10,11,15,30,688.0,86.0,3.2,17.0,353.0,711.8,573.94
2016,10,11,15,45,647.0,80.5,3.35,16.5,305.5,649.69,529.84
2016,10,11,16,0,606.0,75.0,3.5,16.0,258.0,587.95,484.16
2016,10,11,16,15,545.0,67.5,3.5,15.5,209.5,510.16,423.03
2016,10,11,16,30,484.0,60.0,3.5,15.0,161.0,435.34,360.52
2016,10,11,16,45,388.5,49.0,3.5,15.0,115.5,338.6,276.87
2016,10,11,17,0,293.0,38.0,3.5,15.0,70.0,249.7,194.33
2016,10,11,17,15,146.5,19.0,3.45,14.5,35.0,121.69,22.28
2016,10,11,17,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,11,17,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,11,18,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,12,6,15,45.5,7.0,2.1,11.5,8.5,0.0,0.0
2016,10,12,6,30,91.0,14.0,2.0,12.0,17.0,12.73,0.0
2016,10,12,6,45,223.0,29.0,1.95,12.5,54.0,22.78,11.53
2016,10,12,7,0,355.0,44.0,1.9,13.0,91.0,35.95,25.6
2016,10,12,7,15,439.0,54.0,1.75,13.0,137.5,42.8,32.37
2016,10,12,7,30,523.0,64.0,1.6,13.0,184.0,49.47,38.7
2016,10,12,7,45,582.0,70.0,1.45,13.5,233.0,69.94,43.23
2016,10,12,8,0,641.0,76.0,1.3,14.0,282.0,121.29,71.09
2016,10,12,8,15,320.5,99.0,1.4,14.0,202.0,132.87,92.77
2016,10,12,8,30,0.0,122.0,1.5,14.0,122.0,106.06,84.39
2016,10,12,8,45,2.0,140.5,1.6,14.5,141.5,123.11,98.2
2016,10,12,9,0,4.0,159.0,1.7,15.0,161.0,140.64,112.18
2016,10,12,9,15,10.5,179.0,1.9,15.0,184.5,161.76,129.17
2016,10,12,9,30,17.0,199.0,2.1,15.0,208.0,183.9,146.97
2016,10,12,9,45,56.5,235.5,2.3,15.5,269.0,242.65,193.99
2016,10,12,10,0,96.0,272.0,2.5,16.0,330.0,304.28,242.71
2016,10,12,10,15,155.0,285.5,2.7,16.0,384.0,367.84,293.29
2016,10,12,10,30,214.0,299.0,2.9,16.0,438.0,431.37,343.57
2016,10,12,10,45,221.0,307.5,3.1,16.0,454.5,458.18,364.52
2016,10,12,11,0,228.0,316.0,3.3,16.0,471.0,485.07,385.58
2016,10,12,11,15,361.0,283.5,3.3,16.0,533.0,580.77,461.24
2016,10,12,11,30,494.0,251.0,3.3,16.0,595.0,686.19,542.24
2016,10,12,11,45,374.0,288.5,3.35,16.5,550.0,629.42,496.4
2016,10,12,12,0,254.0,326.0,3.4,17.0,505.0,578.56,454.95
2016,10,12,12,15,290.5,316.0,3.3,17.0,518.5,611.29,480.67
2016,10,12,12,30,327.0,306.0,3.2,17.0,532.0,643.97,505.75
2016,10,12,12,45,382.0,284.5,3.15,17.0,544.0,680.53,534.42
2016,10,12,13,0,437.0,263.0,3.1,17.0,556.0,732.96,574.05
2016,10,12,13,15,307.0,279.5,3.2,17.0,482.0,617.55,487.09
2016,10,12,13,30,177.0,296.0,3.3,17.0,408.0,498.87,395.79
2016,10,12,13,45,163.0,282.5,3.4,17.5,382.5,473.05,376.52
2016,10,12,14,0,149.0,269.0,3.5,18.0,357.0,446.51,356.12
2016,10,12,14,15,372.5,206.0,3.7,17.5,408.0,600.3,482.85
2016,10,12,14,30,596.0,143.0,3.9,17.0,459.0,756.42,605.7
2016,10,12,14,45,317.5,162.5,4.1,17.0,329.5,489.94,399.85
2016,10,12,15,0,39.0,182.0,4.3,17.0,200.0,230.21,186.17
2016,10,12,15,15,378.5,128.0,4.15,16.5,274.5,507.78,420.28
2016,10,12,15,30,718.0,74.0,4.0,16.0,349.0,714.52,583.1
2016,10,12,15,45,682.0,68.5,3.85,16.0,301.5,660.44,540.83
2016,10,12,16,0,646.0,63.0,3.7,16.0,254.0,601.59,495.24
2016,10,12,16,15,587.5,56.5,3.45,15.5,206.0,525.78,435.18
2016,10,12,16,30,529.0,50.0,3.2,15.0,158.0,452.96,374.19
2016,10,12,16,45,434.0,41.0,3.0,15.0,113.0,357.69,291.32
2016,10,12,17,0,339.0,32.0,2.8,15.0,68.0,270.63,207.9
2016,10,12,17,15,169.5,16.0,2.8,14.5,34.0,130.9,0.0
2016,10,12,17,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,12,17,45,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,10,12,18,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,8.0,2.4,12.0,8.0,0.0,0.0
2016,10,13,6,30,0.0,16.0,2.4,12.0,16.0,14.55,0.0
2016,10,13,6,45,170.0,27.5,2.45,12.5,50.0,21.54,10.02
2016,10,13,7,0,340.0,39.0,2.5,13.0,84.0,31.41,21.59
2016,10,13,7,15,403.5,51.0,2.6,13.0,126.5,40.16,29.98
2016,10,13,7,30,467.0,63.0,2.7,13.0,169.0,48.56,37.85
2016,10,13,7,45,514.5,71.0,2.8,13.5,213.5,68.77,43.58
2016,10,13,8,0,562.0,79.0,2.9,14.0,258.0,116.36,70.35
2016,10,13,8,15,594.0,85.5,2.8,14.5,300.5,166.14,108.48
2016,10,13,8,30,626.0,92.0,2.7,15.0,343.0,219.63,154.1
2016,10,13,8,45,541.0,126.5,2.6,15.5,361.0,265.97,198.88
2016,10,13,9,0,456.0,161.0,2.5,16.0,379.0,303.57,234.61
2016,10,13,9,15,457.5,176.5,2.4,16.0,410.0,349.2,273.87
2016,10,13,9,30,459.0,192.0,2.3,16.0,441.0,394.55,311.79
2016,10,13,9,45,493.0,193.0,2.2,16.5,475.5,442.95,350.48
2016,10,13,10,0,527.0,194.0,2.1,17.0,510.0,493.75,390.02
2016,10,13,10,15,398.5,241.5,2.05,17.0,486.0,483.18,381.49
2016,10,13,10,30,270.0,289.0,2.0,17.0,462.0,467.22,367.85
2016,10,13,10,45,390.5,261.5,2.0,17.5,520.0,542.02,425.88
2016,10,13,11,0,511.0,234.0,2.0,18.0,578.0,635.97,495.97
2016,10,13,11,15,428.5,267.5,2.0,18.0,559.0,628.64,488.4
2016,10,13,11,30,346.0,301.0,2.0,18.0,540.0,603.51,468.59
2016,10,13,11,45,352.0,298.0,2.05,18.5,542.0,620.64,481.04
2016,10,13,12,0,358.0,295.0,2.1,19.0,544.0,636.59,492.25
2016,10,13,12,15,370.0,292.0,2.15,19.0,548.0,656.67,507.48
2016,10,13,12,30,382.0,289.0,2.2,19.0,552.0,675.6,521.88
2016,10,13,12,45,395.0,279.0,2.25,19.5,546.5,686.23,529.6
2016,10,13,13,0,408.0,269.0,2.3,20.0,541.0,695.2,536.26
2016,10,13,13,15,416.0,257.5,2.3,19.5,527.0,712.78,550.46
2016,10,13,13,30,424.0,246.0,2.3,19.0,513.0,711.99,551.99
2016,10,13,13,45,472.5,218.0,2.35,19.0,504.0,729.03,567.06
2016,10,13,14,0,521.0,190.0,2.4,19.0,495.0,742.42,579.49
2016,10,13,14,15,480.5,189.0,2.45,19.0,457.0,700.19,549.59
2016,10,13,14,30,440.0,188.0,2.5,19.0,419.0,656.72,518.77
2016,10,13,14,45,392.0,180.5,2.55,19.0,374.5,598.13,476.22
2016,10,13,15,0,344.0,173.0,2.6,19.0,330.0,522.58,420.33
2016,10,13,15,15,382.5,148.0,2.6,18.5,306.0,535.39,433.15
2016,10,13,15,30,421.0,123.0,2.6,18.0,282.0,526.61,429.08
2016,10,13,15,45,396.0,109.5,2.6,18.0,243.0,477.33,390.97
2016,10,13,16,0,371.0,96.0,2.6,18.0,204.0,428.33,352.11
2016,10,13,16,15,336.0,80.5,2.6,17.5,164.5,370.19,305.03
2016,10,13,16,30,301.0,65.0,2.6,17.0,125.0,313.92,257.55
2016,10,13,16,45,240.0,49.5,2.6,17.0,88.5,243.78,196.2
2016,10,13,17,0,179.0,34.0,2.6,17.0,52.0,179.48,133.65
2016,10,13,17,15,89.5,17.0,2.55,16.5,26.0,85.75,0.0
2016,10,13,17,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,10,13,17,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,10,13,18,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,4.9,15.5,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,5.35,15.5,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,5.85,15.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,6.35,15.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,6.55,15.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,6.7,15.5,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,6.8,16.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,6.85,16.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,6.9,16.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,7.0,16.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,7.1,16.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,7.15,16.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,7.2,16.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,7.25,16.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,7.3,16.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,1.5,7.35,16.0,1.5,0.0,0.0
2016,10,14,6,30,0.0,3.0,7.4,16.0,3.0,2.73,0.0
2016,10,14,6,45,0.0,10.0,7.45,16.0,10.0,8.78,0.35
2016,10,14,7,0,0.0,17.0,7.5,16.0,17.0,14.94,7.11
2016,10,14,7,15,0.0,26.5,7.4,16.0,26.5,23.33,14.8
2016,10,14,7,30,0.0,36.0,7.3,16.0,36.0,31.73,22.46
2016,10,14,7,45,0.0,46.0,7.25,16.0,46.0,40.58,28.93
2016,10,14,8,0,0.0,56.0,7.2,16.0,56.0,49.45,36.51
2016,10,14,8,15,0.0,66.0,7.1,16.0,66.0,58.33,44.01
2016,10,14,8,30,0.0,76.0,7.0,16.0,76.0,67.18,51.39
2016,10,14,8,45,0.0,78.0,6.9,16.5,78.0,69.01,52.69
2016,10,14,9,0,0.0,80.0,6.8,17.0,80.0,70.8,53.94
2016,10,14,9,15,0.0,75.5,6.7,17.0,75.5,66.8,50.46
2016,10,14,9,30,0.0,71.0,6.6,17.0,71.0,62.82,47.01
2016,10,14,9,45,0.0,86.0,6.5,17.5,86.0,76.18,57.89
2016,10,14,10,0,0.0,101.0,6.4,18.0,101.0,89.59,68.71
2016,10,14,10,15,0.0,114.0,6.25,18.0,114.0,101.31,78.21
2016,10,14,10,30,0.0,127.0,6.1,18.0,127.0,113.16,87.78
2016,10,14,10,45,0.0,145.5,5.95,18.0,146.0,130.19,101.54
2016,10,14,11,0,0.0,164.0,5.8,18.0,165.0,147.48,115.45
2016,10,14,11,15,11.5,211.5,5.6,18.0,220.0,201.54,159.3
2016,10,14,11,30,23.0,259.0,5.4,18.0,275.0,257.96,204.49
2016,10,14,11,45,16.0,237.0,5.2,18.0,248.5,232.03,183.48
2016,10,14,12,0,9.0,215.0,5.0,18.0,222.0,205.53,162.07
2016,10,14,12,15,7.0,206.0,4.8,18.0,211.5,195.75,154.2
2016,10,14,12,30,5.0,197.0,4.6,18.0,201.0,185.81,146.19
2016,10,14,12,45,4.0,191.5,4.4,18.0,194.5,180.12,141.65
2016,10,14,13,0,3.0,186.0,4.2,18.0,188.0,174.38,137.09
2016,10,14,13,15,1.5,174.5,3.95,18.0,175.5,162.17,127.31
2016,10,14,13,30,0.0,163.0,3.7,18.0,163.0,149.9,117.5
2016,10,14,13,45,0.0,121.5,3.5,18.0,121.5,109.58,84.9
2016,10,14,14,0,0.0,80.0,3.3,18.0,80.0,70.84,53.27
2016,10,14,14,15,12.5,139.0,3.1,18.0,146.0,139.54,110.41
2016,10,14,14,30,25.0,198.0,2.9,18.0,212.0,215.53,172.53
2016,10,14,14,45,12.5,157.5,2.7,18.0,164.5,161.24,128.31
2016,10,14,15,0,0.0,117.0,2.5,18.0,117.0,108.14,84.63
2016,10,14,15,15,0.0,66.5,2.3,17.5,66.5,58.78,43.95
2016,10,14,15,30,0.0,16.0,2.1,17.0,16.0,14.08,6.34
2016,10,14,15,45,0.0,13.5,1.95,17.0,13.5,11.87,4.48
2016,10,14,16,0,0.0,11.0,1.8,17.0,11.0,9.66,2.6
2016,10,14,16,15,0.0,8.5,1.65,16.5,8.5,7.46,0.71
2016,10,14,16,30,0.0,6.0,1.5,16.0,6.0,5.26,0.0
2016,10,14,16,45,0.0,4.0,1.4,16.0,4.0,3.5,0.0
2016,10,14,17,0,0.0,2.0,1.3,16.0,2.0,1.75,0.0
2016,10,14,17,15,0.0,1.0,1.15,15.5,1.0,0.87,0.0
2016,10,14,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,14,17,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,14,18,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,15,6,15,0.0,6.5,3.05,13.5,6.5,0.0,0.0
2016,10,15,6,30,0.0,13.0,3.3,14.0,13.0,11.82,0.0
2016,10,15,6,45,182.0,25.0,3.6,14.5,47.5,19.64,7.07
2016,10,15,7,0,364.0,37.0,3.9,15.0,82.0,29.93,19.94
2016,10,15,7,15,451.0,45.5,4.15,15.0,127.0,35.74,25.76
2016,10,15,7,30,538.0,54.0,4.4,15.0,172.0,41.44,31.18
2016,10,15,7,45,590.5,60.0,4.7,15.5,219.0,61.82,36.09
2016,10,15,8,0,643.0,66.0,5.0,16.0,266.0,112.83,63.68
2016,10,15,8,15,321.5,78.5,5.35,16.5,178.5,116.25,78.38
2016,10,15,8,30,0.0,91.0,5.7,17.0,91.0,79.98,61.92
2016,10,15,8,45,61.5,147.0,6.1,17.5,176.5,145.54,114.38
2016,10,15,9,0,123.0,203.0,6.5,18.0,262.0,221.51,175.47
2016,10,15,9,15,143.5,221.0,6.8,18.0,294.5,256.28,204.15
2016,10,15,9,30,164.0,239.0,7.1,18.0,327.0,293.54,234.88
2016,10,15,9,45,111.0,246.0,7.45,18.5,307.5,280.7,224.61
2016,10,15,10,0,58.0,253.0,7.8,19.0,288.0,265.55,211.77
2016,10,15,10,15,34.0,232.0,7.95,19.0,253.0,235.9,187.62
2016,10,15,10,30,10.0,211.0,8.1,19.0,218.0,197.0,155.7
2016,10,15,10,45,83.5,263.0,8.3,19.0,318.5,307.94,246.36
2016,10,15,11,0,157.0,315.0,8.5,19.0,419.0,431.47,345.55
2016,10,15,11,15,81.5,258.0,8.6,19.0,312.0,311.87,249.38
2016,10,15,11,30,6.0,201.0,8.7,19.0,205.0,188.03,147.96
2016,10,15,11,45,19.0,238.5,8.8,19.0,251.5,236.2,187.2
2016,10,15,12,0,32.0,276.0,8.9,19.0,298.0,300.87,239.24
2016,10,15,12,15,115.0,298.5,8.95,19.0,377.0,418.53,335.29
2016,10,15,12,30,198.0,321.0,9.0,19.0,456.0,525.83,421.93
2016,10,15,12,45,199.5,313.5,9.05,19.0,447.0,525.59,422.14
2016,10,15,13,0,201.0,306.0,9.1,19.0,438.0,524.43,421.88
2016,10,15,13,15,119.0,279.5,9.05,19.0,357.0,420.55,338.24
2016,10,15,13,30,37.0,253.0,9.0,19.0,276.0,297.19,237.7
2016,10,15,13,45,111.5,256.5,8.95,19.0,321.5,393.36,317.87
2016,10,15,14,0,186.0,260.0,8.9,19.0,367.0,471.42,382.79
2016,10,15,14,15,129.0,240.0,8.85,18.5,312.5,395.6,321.94
2016,10,15,14,30,72.0,220.0,8.8,18.0,258.0,303.04,246.74
2016,10,15,14,45,36.0,176.0,8.8,18.0,195.0,218.11,176.85
2016,10,15,15,0,0.0,132.0,8.8,18.0,132.0,124.4,98.45
2016,10,15,15,15,0.0,99.5,8.7,17.5,99.5,91.2,71.2
2016,10,15,15,30,0.0,67.0,8.6,17.0,67.0,59.22,44.55
2016,10,15,15,45,0.0,57.0,8.5,17.0,57.0,50.34,37.1
2016,10,15,16,0,0.0,47.0,8.4,17.0,47.0,41.47,29.57
2016,10,15,16,15,0.0,37.5,8.25,17.0,37.5,33.05,22.33
2016,10,15,16,30,0.0,28.0,8.1,17.0,28.0,24.65,15.04
2016,10,15,16,45,0.0,19.0,8.0,17.0,19.0,16.71,8.09
2016,10,15,17,0,0.0,10.0,7.9,17.0,10.0,8.78,0.82
2016,10,15,17,15,0.0,5.0,7.8,17.0,5.0,4.55,0.0
2016,10,15,17,30,0.0,0.0,7.7,17.0,0.0,0.0,0.0
2016,10,15,17,45,0.0,0.0,7.6,17.0,0.0,0.0,0.0
2016,10,15,18,0,0.0,0.0,7.5,17.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,7.2,16.5,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,6.9,16.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,6.65,16.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,4.35,15.5,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,6.0,4.05,15.0,6.0,0.0,0.0
2016,10,16,6,30,0.0,12.0,4.2,15.0,12.0,10.91,0.0
2016,10,16,6,45,180.0,24.0,4.35,15.5,45.5,18.88,5.54
2016,10,16,7,0,360.0,36.0,4.5,16.0,79.0,29.15,19.08
2016,10,16,7,15,447.0,44.0,4.45,16.0,123.5,34.55,24.57
2016,10,16,7,30,534.0,52.0,4.4,16.0,168.0,39.88,29.65
2016,10,16,7,45,582.5,59.0,4.35,16.0,213.5,60.69,35.31
2016,10,16,8,0,631.0,66.0,4.3,16.0,259.0,111.58,63.14
2016,10,16,8,15,344.5,111.5,4.3,16.0,219.5,146.9,103.07
2016,10,16,8,30,58.0,157.0,4.3,16.0,180.0,146.64,115.55
2016,10,16,8,45,29.0,87.5,4.35,16.5,99.0,85.79,65.88
2016,10,16,9,0,0.0,18.0,4.4,17.0,18.0,15.86,7.76
2016,10,16,9,15,0.0,57.5,4.45,17.0,57.5,50.81,37.13
2016,10,16,9,30,0.0,97.0,4.5,17.0,97.0,85.92,66.26
2016,10,16,9,45,0.0,76.0,4.55,17.5,76.0,67.28,50.52
2016,10,16,10,0,0.0,55.0,4.6,18.0,55.0,48.64,34.89
2016,10,16,10,15,0.0,62.5,4.6,18.0,62.5,55.31,40.35
2016,10,16,10,30,0.0,70.0,4.6,18.0,70.0,61.99,45.8
2016,10,16,10,45,0.0,113.0,4.7,18.0,113.0,100.57,77.41
2016,10,16,11,0,0.0,156.0,4.8,18.0,156.0,140.15,109.51
2016,10,16,11,15,3.5,181.5,4.85,18.0,184.5,167.01,131.22
2016,10,16,11,30,7.0,207.0,4.9,18.0,213.0,194.69,153.5
2016,10,16,11,45,6.5,203.5,4.95,18.0,209.0,191.64,150.99
2016,10,16,12,0,6.0,200.0,5.0,18.0,205.0,188.51,148.49
2016,10,16,12,15,29.0,245.5,5.15,18.0,266.0,268.54,213.32
2016,10,16,12,30,52.0,291.0,5.3,18.0,327.0,342.27,272.27
2016,10,16,12,45,26.0,160.0,5.5,18.0,178.0,179.19,142.11
2016,10,16,13,0,0.0,29.0,5.7,18.0,29.0,25.63,15.63
2016,10,16,13,15,0.0,96.5,5.95,18.0,96.5,85.71,65.33
2016,10,16,13,30,0.0,164.0,6.2,18.0,164.0,151.13,118.95
2016,10,16,13,45,1.0,168.0,6.45,18.5,168.5,156.89,123.62
2016,10,16,14,0,2.0,172.0,6.7,19.0,173.0,163.0,128.65
2016,10,16,14,15,4.5,172.5,6.8,18.5,175.0,167.24,132.76
2016,10,16,14,30,7.0,173.0,6.9,18.0,177.0,171.87,137.24
2016,10,16,14,45,197.5,166.0,7.0,18.0,253.5,385.21,318.19
2016,10,16,15,0,388.0,159.0,7.1,18.0,330.0,560.03,463.05
2016,10,16,15,15,194.0,105.5,7.0,17.5,191.0,300.12,250.79
2016,10,16,15,30,0.0,52.0,6.9,17.0,52.0,45.9,33.25
2016,10,16,15,45,0.0,44.0,6.85,17.0,44.0,38.8,27.34
2016,10,16,16,0,0.0,36.0,6.8,17.0,36.0,31.72,21.31
2016,10,16,16,15,0.0,28.5,6.7,16.5,28.5,25.09,15.63
2016,10,16,16,30,0.0,21.0,6.6,16.0,21.0,18.47,9.89
2016,10,16,16,45,0.0,14.5,6.5,16.0,14.5,12.74,4.83
2016,10,16,17,0,0.0,8.0,6.4,16.0,8.0,7.02,0.0
2016,10,16,17,15,0.0,4.0,6.4,16.0,4.0,3.64,0.0
2016,10,16,17,30,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,16,17,45,0.0,0.0,6.45,16.0,0.0,0.0,0.0
2016,10,16,18,0,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,6.45,16.0,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,6.3,15.5,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,6.15,15.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,5.75,15.0,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,4.45,14.5,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,17,6,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,17,6,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,17,6,45,140.0,21.0,1.9,13.5,37.5,16.47,3.11
2016,10,17,7,0,280.0,42.0,1.9,14.0,75.0,32.73,22.22
2016,10,17,7,15,374.0,53.0,1.9,14.0,119.0,42.65,31.88
2016,10,17,7,30,468.0,64.0,1.9,14.0,163.0,50.24,39.09
2016,10,17,7,45,535.5,70.0,1.95,14.5,211.0,68.54,43.18
2016,10,17,8,0,603.0,76.0,2.0,15.0,259.0,117.39,69.37
2016,10,17,8,15,643.5,81.0,1.95,15.5,305.0,169.55,108.58
2016,10,17,8,30,684.0,86.0,1.9,16.0,351.0,226.36,156.4
2016,10,17,8,45,718.5,88.0,1.9,16.5,394.5,283.14,206.18
2016,10,17,9,0,753.0,90.0,1.9,17.0,438.0,345.0,259.96
2016,10,17,9,15,772.5,93.0,1.9,17.0,476.0,402.38,310.02
2016,10,17,9,30,792.0,96.0,1.9,17.0,514.0,460.62,359.41
2016,10,17,9,45,809.0,97.0,1.9,17.5,546.5,516.18,404.58
2016,10,17,10,0,826.0,98.0,1.9,18.0,579.0,571.64,448.15
2016,10,17,10,15,835.5,99.5,1.95,18.0,604.5,622.65,488.15
2016,10,17,10,30,845.0,101.0,2.0,18.0,630.0,672.27,526.16
2016,10,17,10,45,855.0,100.5,2.05,18.0,648.5,718.49,560.94
2016,10,17,11,0,865.0,100.0,2.1,18.0,667.0,762.8,592.26
2016,10,17,11,15,868.0,100.5,2.15,18.0,677.5,794.81,614.43
2016,10,17,11,30,871.0,101.0,2.2,18.0,688.0,829.05,638.23
2016,10,17,11,45,873.5,100.5,2.3,18.5,690.5,858.81,658.04
2016,10,17,12,0,876.0,100.0,2.4,19.0,693.0,885.41,675.68
2016,10,17,12,15,874.0,99.5,2.45,19.0,687.5,904.7,689.24
2016,10,17,12,30,872.0,99.0,2.5,19.0,682.0,920.43,700.55
2016,10,17,12,45,871.5,96.5,2.65,19.0,669.5,931.61,709.81
2016,10,17,13,0,871.0,94.0,2.8,19.0,657.0,939.12,716.74
2016,10,17,13,15,864.0,93.0,2.85,19.0,636.0,938.58,717.51
2016,10,17,13,30,857.0,92.0,2.9,19.0,615.0,944.01,722.62
2016,10,17,13,45,847.5,89.5,3.0,19.0,587.5,931.98,716.19
2016,10,17,14,0,838.0,87.0,3.1,19.0,560.0,916.34,707.47
2016,10,17,14,15,823.0,85.0,3.15,18.5,526.0,892.77,694.18
2016,10,17,14,30,808.0,83.0,3.2,18.0,492.0,866.06,678.59
2016,10,17,14,45,787.5,80.5,3.3,18.0,452.0,830.85,655.72
2016,10,17,15,0,767.0,78.0,3.4,18.0,412.0,793.18,630.69
2016,10,17,15,15,737.5,74.0,3.4,17.5,368.0,743.83,597.11
2016,10,17,15,30,708.0,70.0,3.4,17.0,324.0,693.16,561.62
2016,10,17,15,45,665.0,65.5,3.45,17.0,277.0,635.81,518.92
2016,10,17,16,0,622.0,61.0,3.5,17.0,230.0,574.15,471.22
2016,10,17,16,15,556.5,54.5,3.4,16.5,183.0,495.06,408.1
2016,10,17,16,30,491.0,48.0,3.3,16.0,136.0,419.53,343.71
2016,10,17,16,45,381.5,38.0,3.25,15.5,93.0,317.08,254.15
2016,10,17,17,0,272.0,28.0,3.2,15.0,50.0,220.67,144.95
2016,10,17,17,15,136.0,14.0,3.15,14.5,25.0,83.15,0.0
2016,10,17,17,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,17,17,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,17,18,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,18,6,45,176.0,18.0,3.05,12.5,38.0,14.38,0.79
2016,10,18,7,0,352.0,36.0,3.1,13.0,76.0,29.45,19.38
2016,10,18,7,15,445.5,45.0,3.3,13.5,121.0,35.73,25.81
2016,10,18,7,30,539.0,54.0,3.5,14.0,166.0,41.89,31.65
2016,10,18,7,45,606.0,58.0,3.7,14.5,215.0,60.3,35.04
2016,10,18,8,0,673.0,62.0,3.9,15.0,264.0,111.73,61.9
2016,10,18,8,15,710.0,66.5,4.0,15.0,310.5,169.86,106.44
2016,10,18,8,30,747.0,71.0,4.1,15.0,357.0,228.9,157.42
2016,10,18,8,45,777.0,73.0,4.2,15.5,400.5,287.48,210.19
2016,10,18,9,0,807.0,75.0,4.3,16.0,444.0,348.65,265.2
2016,10,18,9,15,825.5,77.0,4.3,16.5,482.5,407.49,317.52
2016,10,18,9,30,844.0,79.0,4.3,17.0,521.0,466.93,368.81
2016,10,18,9,45,860.0,80.0,4.3,17.5,554.0,523.63,416.4
2016,10,18,10,0,876.0,81.0,4.3,18.0,587.0,580.04,462.22
2016,10,18,10,15,885.5,82.0,4.2,18.0,612.5,631.84,503.78
2016,10,18,10,30,895.0,83.0,4.1,18.0,638.0,682.11,543.12
2016,10,18,10,45,901.0,84.0,4.05,18.0,656.5,728.13,577.92
2016,10,18,11,0,907.0,85.0,4.0,18.0,675.0,771.84,609.03
2016,10,18,11,15,910.5,85.0,3.9,18.0,685.5,809.98,635.61
2016,10,18,11,30,914.0,85.0,3.8,18.0,696.0,845.2,659.9
2016,10,18,11,45,917.0,84.5,3.75,18.5,699.5,876.34,680.12
2016,10,18,12,0,920.0,84.0,3.7,19.0,703.0,904.2,697.92
2016,10,18,12,15,918.5,83.5,3.75,19.0,697.0,924.61,712.43
2016,10,18,12,30,917.0,83.0,3.8,19.0,691.0,941.32,724.53
2016,10,18,12,45,913.0,82.5,3.85,19.0,678.0,951.94,732.58
2016,10,18,13,0,909.0,82.0,3.9,19.0,665.0,958.71,738.16
2016,10,18,13,15,902.0,81.0,3.95,19.0,643.5,958.19,738.88
2016,10,18,13,30,895.0,80.0,4.0,19.0,622.0,953.82,737.13
2016,10,18,13,45,884.5,78.5,4.1,19.5,594.0,941.77,729.05
2016,10,18,14,0,874.0,77.0,4.2,20.0,566.0,926.09,718.58
2016,10,18,14,15,859.0,75.5,4.3,19.5,531.0,902.78,705.47
2016,10,18,14,30,844.0,74.0,4.4,19.0,496.0,885.5,696.74
2016,10,18,14,45,820.0,72.5,4.5,19.0,455.0,847.84,671.92
2016,10,18,15,0,796.0,71.0,4.6,19.0,414.0,807.8,644.99
2016,10,18,15,15,767.5,67.5,4.65,18.5,369.5,759.29,612.01
2016,10,18,15,30,739.0,64.0,4.7,18.0,325.0,709.35,576.93
2016,10,18,15,45,693.0,60.5,4.8,18.0,277.0,644.64,528.25
2016,10,18,16,0,647.0,57.0,4.9,18.0,229.0,586.05,482.5
2016,10,18,16,15,582.0,50.5,4.9,17.5,181.5,506.59,418.53
2016,10,18,16,30,517.0,44.0,4.9,17.0,134.0,430.78,353.43
2016,10,18,16,45,405.0,34.5,4.9,16.5,91.0,326.79,261.24
2016,10,18,17,0,293.0,25.0,4.9,16.0,48.0,227.16,138.39
2016,10,18,17,15,146.5,12.5,5.0,15.5,24.0,86.92,0.0
2016,10,18,17,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,18,17,45,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,18,18,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,5.2,14.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,4.75,13.5,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
