Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,18,20,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,19,6,45,215.0,15.0,2.8,12.5,38.5,11.85,0.0
2016,10,19,7,0,430.0,30.0,2.8,13.0,77.0,24.22,14.82
2016,10,19,7,15,517.0,37.0,2.9,13.5,122.5,31.7,22.24
2016,10,19,7,30,604.0,44.0,3.0,14.0,168.0,36.92,27.22
2016,10,19,7,45,657.5,49.0,3.1,14.5,216.0,57.27,31.72
2016,10,19,8,0,711.0,54.0,3.2,15.0,264.0,110.99,59.78
2016,10,19,8,15,745.5,57.5,3.2,15.5,310.0,166.84,102.08
2016,10,19,8,30,780.0,61.0,3.2,16.0,356.0,226.42,153.26
2016,10,19,8,45,804.5,63.5,3.2,16.5,399.0,285.7,206.63
2016,10,19,9,0,829.0,66.0,3.2,17.0,442.0,348.23,262.52
2016,10,19,9,15,846.0,68.0,3.15,17.5,480.0,406.88,314.29
2016,10,19,9,30,863.0,70.0,3.1,18.0,518.0,465.86,364.7
2016,10,19,9,45,875.5,71.5,3.05,18.5,550.0,522.11,411.29
2016,10,19,10,0,888.0,73.0,3.0,19.0,582.0,577.63,455.67
2016,10,19,10,15,896.0,74.0,2.95,19.0,607.0,628.89,496.28
2016,10,19,10,30,904.0,75.0,2.9,19.0,632.0,678.44,534.49
2016,10,19,10,45,907.5,77.0,2.9,19.5,650.0,723.98,567.14
2016,10,19,11,0,911.0,79.0,2.9,20.0,668.0,767.0,596.12
2016,10,19,11,15,913.5,79.5,2.85,20.0,678.0,804.89,622.01
2016,10,19,11,30,916.0,80.0,2.8,20.0,688.0,839.79,645.63
2016,10,19,11,45,914.0,81.0,2.75,20.5,690.0,868.33,663.43
2016,10,19,12,0,912.0,82.0,2.7,21.0,692.0,893.36,678.76
2016,10,19,12,15,910.5,82.0,2.75,21.0,686.5,914.09,693.25
2016,10,19,12,30,909.0,82.0,2.8,21.0,681.0,931.15,705.4
2016,10,19,12,45,903.0,82.0,2.9,21.0,667.0,940.35,712.78
2016,10,19,13,0,897.0,82.0,3.0,21.0,653.0,945.7,717.76
2016,10,19,13,15,890.5,81.0,3.05,21.0,632.5,945.54,718.8
2016,10,19,13,30,884.0,80.0,3.1,21.0,612.0,941.6,717.45
2016,10,19,13,45,875.5,78.0,3.2,21.5,584.5,930.81,710.56
2016,10,19,14,0,867.0,76.0,3.3,22.0,557.0,916.4,701.32
2016,10,19,14,15,853.0,74.0,3.4,21.5,522.5,893.43,688.84
2016,10,19,14,30,839.0,72.0,3.5,21.0,488.0,867.3,674.03
2016,10,19,14,45,818.5,70.0,3.6,21.0,448.0,841.37,657.86
2016,10,19,15,0,798.0,68.0,3.7,21.0,408.0,803.81,633.0
2016,10,19,15,15,770.0,64.5,3.7,20.5,364.0,755.74,600.65
2016,10,19,15,30,742.0,61.0,3.7,20.0,320.0,706.24,566.3
2016,10,19,15,45,700.5,57.0,3.7,20.0,273.0,644.51,520.37
2016,10,19,16,0,659.0,53.0,3.7,20.0,226.0,583.04,472.93
2016,10,19,16,15,594.5,47.0,3.55,19.0,178.5,503.71,410.65
2016,10,19,16,30,530.0,41.0,3.4,18.0,131.0,434.4,352.14
2016,10,19,16,45,421.5,32.0,3.3,17.5,88.0,333.08,262.44
2016,10,19,17,0,313.0,23.0,3.2,17.0,45.0,233.75,126.31
2016,10,19,17,15,156.5,11.5,3.2,16.5,22.5,90.85,0.0
2016,10,19,17,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,19,17,45,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,10,19,18,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,20,6,45,209.0,15.0,2.4,13.5,37.5,11.91,0.0
2016,10,20,7,0,418.0,30.0,2.5,14.0,75.0,24.31,14.68
2016,10,20,7,15,509.0,38.0,2.6,14.5,121.0,30.01,20.62
2016,10,20,7,30,600.0,46.0,2.7,15.0,167.0,38.88,28.81
2016,10,20,7,45,657.0,51.0,2.85,15.5,216.0,58.81,33.08
2016,10,20,8,0,714.0,56.0,3.0,16.0,265.0,112.74,60.95
2016,10,20,8,15,750.0,60.0,2.85,16.5,312.0,169.41,103.57
2016,10,20,8,30,786.0,64.0,2.7,17.0,359.0,230.02,155.16
2016,10,20,8,45,812.5,66.5,2.55,17.5,402.5,290.2,208.72
2016,10,20,9,0,839.0,69.0,2.4,18.0,446.0,352.49,263.75
2016,10,20,9,15,856.0,71.0,2.4,18.5,484.5,412.97,316.45
2016,10,20,9,30,873.0,73.0,2.4,19.0,523.0,472.5,366.75
2016,10,20,9,45,889.0,73.5,2.4,19.5,556.0,530.03,413.83
2016,10,20,10,0,905.0,74.0,2.4,20.0,589.0,587.13,458.93
2016,10,20,10,15,913.0,75.0,2.4,20.5,614.5,639.16,498.76
2016,10,20,10,30,921.0,76.0,2.4,21.0,640.0,689.44,536.05
2016,10,20,10,45,926.0,77.0,2.4,21.5,658.0,735.63,568.56
2016,10,20,11,0,931.0,78.0,2.4,22.0,676.0,779.34,597.37
2016,10,20,11,15,934.0,78.5,2.45,22.0,686.0,818.28,624.07
2016,10,20,11,30,937.0,79.0,2.5,22.0,696.0,854.19,648.6
2016,10,20,11,45,937.0,79.0,2.6,22.5,698.5,883.82,667.92
2016,10,20,12,0,937.0,79.0,2.7,23.0,701.0,909.95,684.89
2016,10,20,12,15,935.0,79.0,2.75,23.0,695.0,930.69,699.23
2016,10,20,12,30,933.0,79.0,2.8,23.0,689.0,947.66,711.19
2016,10,20,12,45,926.5,79.5,2.85,23.5,675.0,957.26,716.99
2016,10,20,13,0,920.0,80.0,2.9,24.0,661.0,962.93,720.36
2016,10,20,13,15,913.5,79.0,2.95,24.0,640.0,962.85,721.48
2016,10,20,13,30,907.0,78.0,3.0,24.0,619.0,958.91,720.2
2016,10,20,13,45,897.0,76.5,3.05,24.0,590.5,947.24,713.89
2016,10,20,14,0,887.0,75.0,3.1,24.0,562.0,931.91,705.23
2016,10,20,14,15,872.5,73.0,3.1,24.0,527.0,908.27,690.59
2016,10,20,14,30,858.0,71.0,3.1,24.0,492.0,881.41,673.75
2016,10,20,14,45,838.0,68.5,3.15,24.0,451.5,854.9,657.35
2016,10,20,15,0,818.0,66.0,3.2,24.0,411.0,816.71,632.43
2016,10,20,15,15,789.5,63.0,3.2,23.5,366.0,768.42,600.69
2016,10,20,15,30,761.0,60.0,3.2,23.0,321.0,718.67,566.92
2016,10,20,15,45,719.0,56.0,3.2,22.5,273.5,656.02,522.21
2016,10,20,16,0,677.0,52.0,3.2,22.0,226.0,593.61,475.72
2016,10,20,16,15,611.0,46.0,3.1,21.0,178.0,512.69,413.07
2016,10,20,16,30,545.0,40.0,3.0,20.0,130.0,441.9,353.98
2016,10,20,16,45,430.0,31.0,2.9,19.5,86.5,336.3,260.85
2016,10,20,17,0,315.0,22.0,2.8,19.0,43.0,231.18,103.66
2016,10,20,17,15,157.5,11.0,2.8,18.5,21.5,90.6,0.0
2016,10,20,17,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,10,20,17,45,0.0,0.0,2.8,17.5,0.0,0.0,0.0
2016,10,20,18,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,21,6,45,195.0,14.5,2.7,14.5,35.0,11.52,0.0
2016,10,21,7,0,390.0,29.0,2.7,15.0,70.0,23.47,13.73
2016,10,21,7,15,481.5,37.0,2.65,15.0,114.5,29.18,19.81
2016,10,21,7,30,573.0,45.0,2.6,15.0,159.0,34.79,25.17
2016,10,21,7,45,629.5,50.5,2.6,15.5,206.5,57.36,32.53
2016,10,21,8,0,686.0,56.0,2.6,16.0,254.0,109.86,59.73
2016,10,21,8,15,722.5,59.5,2.5,16.5,299.5,164.31,100.51
2016,10,21,8,30,759.0,63.0,2.4,17.0,345.0,222.76,150.16
2016,10,21,8,45,784.5,66.0,2.35,17.5,387.5,281.38,202.35
2016,10,21,9,0,810.0,69.0,2.3,18.0,430.0,342.04,256.03
2016,10,21,9,15,828.0,71.5,2.3,18.5,468.0,400.98,307.41
2016,10,21,9,30,846.0,74.0,2.3,19.0,506.0,460.4,357.56
2016,10,21,9,45,689.0,127.0,2.3,19.5,493.5,481.5,376.66
2016,10,21,10,0,532.0,180.0,2.3,20.0,481.0,480.59,376.83
2016,10,21,10,15,537.5,186.5,2.35,20.5,502.5,520.79,407.97
2016,10,21,10,30,543.0,193.0,2.4,21.0,524.0,560.16,437.49
2016,10,21,10,45,545.5,198.5,2.45,21.5,539.0,595.43,463.34
2016,10,21,11,0,548.0,204.0,2.5,22.0,554.0,629.28,487.66
2016,10,21,11,15,549.5,207.0,2.55,22.0,562.5,658.21,509.06
2016,10,21,11,30,551.0,210.0,2.6,22.0,571.0,685.3,528.95
2016,10,21,11,45,574.0,203.0,2.7,22.0,580.0,717.77,553.39
2016,10,21,12,0,597.0,196.0,2.8,22.0,589.0,754.81,580.76
2016,10,21,12,15,596.5,194.0,2.9,22.0,584.0,769.51,591.93
2016,10,21,12,30,596.0,192.0,3.0,22.0,579.0,781.52,601.4
2016,10,21,12,45,591.5,189.5,3.2,22.0,567.0,786.58,606.54
2016,10,21,13,0,587.0,187.0,3.4,22.0,555.0,782.21,605.25
2016,10,21,13,15,584.0,181.0,3.55,22.0,537.0,778.98,604.4
2016,10,21,13,30,581.0,175.0,3.7,22.0,519.0,773.02,601.62
2016,10,21,13,45,582.0,165.0,3.85,22.0,496.0,770.65,601.55
2016,10,21,14,0,583.0,155.0,4.0,22.0,473.0,758.48,594.43
2016,10,21,14,15,699.0,116.5,4.1,21.5,473.5,816.07,639.06
2016,10,21,14,30,815.0,78.0,4.2,21.0,474.0,858.87,672.62
2016,10,21,14,45,792.5,75.5,4.35,21.0,434.0,821.88,647.77
2016,10,21,15,0,770.0,73.0,4.5,21.0,394.0,782.53,621.53
2016,10,21,15,15,739.5,69.5,4.55,20.5,350.0,733.16,587.81
2016,10,21,15,30,709.0,66.0,4.6,20.0,306.0,682.53,552.06
2016,10,21,15,45,663.5,61.0,4.65,20.0,259.5,622.91,506.96
2016,10,21,16,0,618.0,56.0,4.7,20.0,213.0,559.32,456.97
2016,10,21,16,15,548.5,49.5,4.7,19.0,166.5,478.4,392.35
2016,10,21,16,30,479.0,43.0,4.7,18.0,120.0,401.51,326.42
2016,10,21,16,45,360.5,32.5,4.7,17.5,79.0,295.11,230.35
2016,10,21,17,0,242.0,22.0,4.7,17.0,38.0,187.68,62.16
2016,10,21,17,15,121.0,11.0,4.7,16.5,19.0,71.71,0.0
2016,10,21,17,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,10,21,17,45,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,10,21,18,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,4.55,15.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,4.05,14.5,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,22,6,45,139.0,16.5,3.0,12.5,30.5,13.36,0.0
2016,10,22,7,0,278.0,33.0,3.0,13.0,61.0,27.14,16.67
2016,10,22,7,15,354.0,46.0,3.05,13.0,101.5,37.07,26.84
2016,10,22,7,30,430.0,59.0,3.1,13.0,142.0,46.64,35.87
2016,10,22,7,45,486.0,67.0,3.15,13.5,186.0,64.1,41.13
2016,10,22,8,0,542.0,75.0,3.2,14.0,230.0,110.08,66.32
2016,10,22,8,15,590.0,77.5,3.15,14.0,272.0,156.96,101.3
2016,10,22,8,30,638.0,80.0,3.1,14.0,314.0,209.38,145.77
2016,10,22,8,45,609.5,99.0,3.05,14.5,344.0,260.99,193.76
2016,10,22,9,0,581.0,118.0,3.0,15.0,374.0,308.76,237.71
2016,10,22,9,15,716.0,98.5,2.95,15.5,442.5,380.96,297.54
2016,10,22,9,30,851.0,79.0,2.9,16.0,511.0,466.85,367.89
2016,10,22,9,45,708.5,123.0,2.9,16.5,498.0,486.77,386.49
2016,10,22,10,0,566.0,167.0,2.9,17.0,485.0,486.5,387.49
2016,10,22,10,15,610.0,161.5,2.9,17.0,517.5,544.06,433.52
2016,10,22,10,30,654.0,156.0,2.9,17.0,550.0,599.99,477.29
2016,10,22,10,45,667.5,157.5,2.95,17.0,570.0,643.47,510.85
2016,10,22,11,0,681.0,159.0,3.0,17.0,590.0,685.95,543.19
2016,10,22,11,15,644.0,175.0,3.0,17.0,588.0,702.99,555.29
2016,10,22,11,30,607.0,191.0,3.0,17.0,586.0,715.07,563.68
2016,10,22,11,45,626.5,185.5,3.05,17.5,594.0,748.18,587.72
2016,10,22,12,0,646.0,180.0,3.1,18.0,602.0,779.66,610.19
2016,10,22,12,15,597.0,194.5,3.15,18.0,582.5,769.36,602.2
2016,10,22,12,30,548.0,209.0,3.2,18.0,563.0,749.77,587.87
2016,10,22,12,45,571.0,196.5,3.3,18.0,558.0,768.15,603.12
2016,10,22,13,0,594.0,184.0,3.4,18.0,553.0,790.89,621.14
2016,10,22,13,15,575.0,183.0,3.45,18.0,530.5,771.84,608.12
2016,10,22,13,30,556.0,182.0,3.5,18.0,508.0,756.78,598.09
2016,10,22,13,45,550.0,174.0,3.6,18.0,484.0,743.08,589.69
2016,10,22,14,0,544.0,166.0,3.7,18.0,460.0,726.86,579.38
2016,10,22,14,15,436.0,178.5,3.7,17.5,404.5,639.25,513.78
2016,10,22,14,30,328.0,191.0,3.7,17.0,349.0,535.4,434.61
2016,10,22,14,45,317.0,175.0,3.75,17.0,317.0,502.71,410.78
2016,10,22,15,0,306.0,159.0,3.8,17.0,285.0,469.01,385.41
2016,10,22,15,15,287.5,145.0,3.8,16.5,253.0,431.0,356.48
2016,10,22,15,30,269.0,131.0,3.8,16.0,221.0,393.03,326.84
2016,10,22,15,45,254.5,112.0,3.85,16.0,187.0,351.31,292.96
2016,10,22,16,0,240.0,93.0,3.9,16.0,153.0,309.53,257.96
2016,10,22,16,15,210.0,75.0,3.8,15.5,119.0,258.64,214.32
2016,10,22,16,30,180.0,57.0,3.7,15.0,85.0,209.5,170.74
2016,10,22,16,45,124.0,39.5,3.65,14.5,55.5,147.55,113.2
2016,10,22,17,0,68.0,22.0,3.6,14.0,26.0,78.75,10.45
2016,10,22,17,15,34.0,11.0,3.55,13.5,13.0,27.29,0.0
2016,10,22,17,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,22,17,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,22,18,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,23,6,45,181.5,15.0,1.75,11.5,32.5,12.11,0.0
2016,10,23,7,0,363.0,30.0,1.8,12.0,65.0,24.61,14.42
2016,10,23,7,15,461.0,38.5,1.85,12.5,109.5,30.69,21.28
2016,10,23,7,30,559.0,47.0,1.9,13.0,154.0,36.67,27.03
2016,10,23,7,45,617.5,53.0,1.95,13.5,201.5,55.31,31.69
2016,10,23,8,0,676.0,59.0,2.0,14.0,249.0,110.95,61.69
2016,10,23,8,15,714.5,63.0,2.05,14.5,295.0,165.39,102.45
2016,10,23,8,30,753.0,67.0,2.1,15.0,341.0,224.1,152.41
2016,10,23,8,45,778.0,71.0,2.2,15.5,383.5,283.06,205.17
2016,10,23,9,0,803.0,75.0,2.3,16.0,426.0,344.04,259.55
2016,10,23,9,15,586.5,134.5,2.3,16.0,403.0,363.19,283.36
2016,10,23,9,30,370.0,194.0,2.3,16.0,380.0,349.79,277.56
2016,10,23,9,45,301.0,220.5,2.35,16.5,378.0,363.72,289.74
2016,10,23,10,0,232.0,247.0,2.4,17.0,376.0,364.0,289.96
2016,10,23,10,15,231.0,259.5,2.45,17.0,393.0,390.29,310.97
2016,10,23,10,30,230.0,272.0,2.5,17.0,410.0,416.15,331.22
2016,10,23,10,45,230.5,280.5,2.6,17.5,422.0,438.56,348.1
2016,10,23,11,0,231.0,289.0,2.7,18.0,434.0,460.5,364.42
2016,10,23,11,15,231.0,294.0,2.8,18.0,441.0,477.86,377.87
2016,10,23,11,30,231.0,299.0,2.9,18.0,448.0,494.56,390.77
2016,10,23,11,45,176.0,301.5,3.0,18.5,415.0,461.97,364.32
2016,10,23,12,0,121.0,304.0,3.1,19.0,382.0,425.73,335.01
2016,10,23,12,15,120.5,301.5,3.2,19.0,379.0,428.94,337.97
2016,10,23,12,30,120.0,299.0,3.3,19.0,376.0,431.65,340.43
2016,10,23,12,45,119.0,292.5,3.4,19.0,367.5,428.76,338.69
2016,10,23,13,0,118.0,286.0,3.5,19.0,359.0,425.29,336.58
2016,10,23,13,15,268.0,255.0,3.55,19.0,413.5,550.38,437.08
2016,10,23,13,30,418.0,224.0,3.6,19.0,468.0,675.0,534.1
2016,10,23,13,45,450.5,204.0,3.7,19.0,455.0,684.37,542.63
2016,10,23,14,0,483.0,184.0,3.8,19.0,442.0,690.79,549.79
2016,10,23,14,15,655.0,130.0,3.9,18.5,456.0,788.84,626.54
2016,10,23,14,30,827.0,76.0,4.0,18.0,470.0,863.46,683.37
2016,10,23,14,45,701.0,91.5,4.1,18.0,406.0,763.14,611.15
2016,10,23,15,0,575.0,107.0,4.2,18.0,342.0,659.29,535.14
2016,10,23,15,15,645.5,85.5,4.2,17.5,321.0,677.45,551.65
2016,10,23,15,30,716.0,64.0,4.2,17.0,300.0,682.46,557.06
2016,10,23,15,45,664.0,60.0,4.25,17.0,252.5,619.21,508.32
2016,10,23,16,0,612.0,56.0,4.3,17.0,205.0,552.44,455.24
2016,10,23,16,15,539.5,49.0,4.2,16.5,158.5,469.35,386.85
2016,10,23,16,30,467.0,42.0,4.1,16.0,112.0,390.55,317.79
2016,10,23,16,45,336.5,31.0,4.1,15.5,72.0,277.64,213.38
2016,10,23,17,0,206.0,20.0,4.1,15.0,32.0,161.14,0.0
2016,10,23,17,15,103.0,10.0,4.0,14.5,16.0,61.27,0.0
2016,10,23,17,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,23,17,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,23,18,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,5.1,13.5,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,10,24,6,45,0.0,4.5,6.35,13.5,4.5,3.94,0.0
2016,10,24,7,0,0.0,9.0,6.6,14.0,9.0,7.9,0.62
2016,10,24,7,15,0.0,15.5,6.75,14.0,15.5,13.62,6.19
2016,10,24,7,30,0.0,22.0,6.9,14.0,22.0,19.35,11.5
2016,10,24,7,45,0.0,29.0,7.1,14.5,29.0,25.53,16.17
2016,10,24,8,0,0.0,36.0,7.3,15.0,36.0,31.72,21.5
2016,10,24,8,15,0.0,43.0,7.4,15.0,43.0,37.92,26.82
2016,10,24,8,30,0.0,50.0,7.5,15.0,50.0,44.12,32.08
2016,10,24,8,45,9.0,105.0,7.65,15.5,109.0,94.76,74.52
2016,10,24,9,0,18.0,160.0,7.8,16.0,168.0,146.48,117.34
2016,10,24,9,15,108.5,189.0,7.75,16.0,242.5,214.89,172.82
2016,10,24,9,30,199.0,218.0,7.7,16.0,317.0,290.79,235.08
2016,10,24,9,45,107.0,208.5,7.7,16.0,262.0,249.82,202.26
2016,10,24,10,0,15.0,199.0,7.7,16.0,207.0,187.16,150.26
2016,10,24,10,15,52.5,233.0,7.75,16.0,264.0,249.67,201.84
2016,10,24,10,30,90.0,267.0,7.8,16.0,321.0,312.02,252.92
2016,10,24,10,45,121.0,279.5,7.85,16.5,354.0,361.81,293.01
2016,10,24,11,0,152.0,292.0,7.9,17.0,387.0,405.79,328.22
2016,10,24,11,15,181.5,295.5,7.85,17.0,411.0,441.39,357.22
2016,10,24,11,30,211.0,299.0,7.8,17.0,435.0,478.52,387.36
2016,10,24,11,45,194.0,301.5,7.8,17.5,426.5,477.07,385.14
2016,10,24,12,0,177.0,304.0,7.8,18.0,418.0,474.05,381.75
2016,10,24,12,15,162.0,301.0,7.8,18.0,405.0,465.19,374.64
2016,10,24,12,30,147.0,298.0,7.8,18.0,392.0,455.05,366.53
2016,10,24,12,45,107.0,284.0,7.85,18.0,351.5,391.63,315.73
2016,10,24,13,0,67.0,270.0,7.9,18.0,311.0,342.53,275.72
2016,10,24,13,15,35.5,225.5,7.9,18.0,247.0,264.39,212.41
2016,10,24,13,30,4.0,181.0,7.9,18.0,183.0,173.52,137.77
2016,10,24,13,45,84.0,209.5,7.95,18.0,254.0,295.98,240.91
2016,10,24,14,0,164.0,238.0,8.0,18.0,325.0,425.63,347.86
2016,10,24,14,15,82.0,184.5,7.95,17.5,228.0,268.66,219.84
2016,10,24,14,30,0.0,131.0,7.9,17.0,131.0,122.15,96.71
2016,10,24,14,45,20.0,144.5,7.9,17.0,153.0,156.34,126.34
2016,10,24,15,0,40.0,158.0,7.9,17.0,175.0,207.01,169.39
2016,10,24,15,15,34.5,140.5,7.7,16.5,154.0,183.45,150.15
2016,10,24,15,30,29.0,123.0,7.5,16.0,133.0,160.06,130.82
2016,10,24,15,45,21.0,104.5,7.3,16.0,111.0,122.41,98.85
2016,10,24,16,0,13.0,86.0,7.1,16.0,89.0,97.61,77.4
2016,10,24,16,15,6.5,66.5,6.9,15.5,68.0,72.76,55.85
2016,10,24,16,30,0.0,47.0,6.7,15.0,47.0,47.76,34.04
2016,10,24,16,45,0.0,29.5,6.55,15.0,29.5,29.07,16.93
2016,10,24,17,0,0.0,12.0,6.4,15.0,12.0,10.56,0.0
2016,10,24,17,15,0.0,6.0,6.4,15.0,6.0,5.46,0.0
2016,10,24,17,30,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,10,24,17,45,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,10,24,18,0,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,6.25,15.0,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,5.85,15.0,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,5.75,15.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,5.65,15.0,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,5.65,15.0,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,5.85,15.0,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,5.75,15.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,5.85,15.0,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,6.15,15.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,6.35,15.0,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,6.55,15.0,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,6.45,15.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,6.35,15.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,6.05,15.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,6.05,15.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,6.15,15.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,10,25,6,45,1.0,14.5,6.5,15.0,15.0,13.19,0.0
2016,10,25,7,0,2.0,29.0,6.6,15.0,30.0,24.92,13.65
2016,10,25,7,15,24.0,48.0,6.6,15.0,52.5,39.83,28.73
2016,10,25,7,30,46.0,67.0,6.6,15.0,75.0,54.69,42.48
2016,10,25,7,45,57.0,86.5,6.65,15.5,100.0,71.57,54.18
2016,10,25,8,0,68.0,106.0,6.7,16.0,125.0,93.83,71.26
2016,10,25,8,15,74.5,125.0,6.7,16.0,149.5,116.8,90.05
2016,10,25,8,30,81.0,144.0,6.7,16.0,174.0,140.86,110.22
2016,10,25,8,45,137.5,162.5,6.7,16.5,219.5,180.55,141.76
2016,10,25,9,0,194.0,181.0,6.7,17.0,265.0,226.69,179.26
2016,10,25,9,15,97.0,121.5,6.75,17.0,163.5,149.76,118.57
2016,10,25,9,30,0.0,62.0,6.8,17.0,62.0,54.8,40.45
2016,10,25,9,45,0.0,88.0,6.85,17.5,88.0,77.94,59.57
2016,10,25,10,0,0.0,114.0,6.9,18.0,114.0,101.34,78.68
2016,10,25,10,15,1.5,148.0,6.9,18.0,149.0,133.35,104.86
2016,10,25,10,30,3.0,182.0,6.9,18.0,184.0,166.21,131.55
2016,10,25,10,45,1.5,118.0,6.95,18.0,119.0,106.26,82.37
2016,10,25,11,0,0.0,54.0,7.0,18.0,54.0,47.77,34.06
2016,10,25,11,15,0.0,104.5,6.9,18.0,104.5,92.96,71.32
2016,10,25,11,30,0.0,155.0,6.8,18.0,155.0,140.1,109.82
2016,10,25,11,45,0.0,124.5,6.75,18.5,124.5,111.58,86.31
2016,10,25,12,0,0.0,94.0,6.7,19.0,94.0,83.37,63.1
2016,10,25,12,15,16.0,173.0,6.6,19.0,183.5,172.44,136.27
2016,10,25,12,30,32.0,252.0,6.5,19.0,273.0,283.63,225.89
2016,10,25,12,45,16.0,211.0,6.4,19.0,221.5,212.42,168.41
2016,10,25,13,0,0.0,170.0,6.3,19.0,170.0,156.98,123.21
2016,10,25,13,15,5.0,183.0,6.2,19.0,186.0,175.64,138.74
2016,10,25,13,30,10.0,196.0,6.1,19.0,202.0,195.11,154.87
2016,10,25,13,45,5.0,168.5,6.1,19.0,171.5,162.73,128.65
2016,10,25,14,0,0.0,141.0,6.1,19.0,141.0,130.54,102.41
2016,10,25,14,15,32.0,168.0,6.0,19.0,183.0,203.34,163.51
2016,10,25,14,30,64.0,195.0,5.9,19.0,225.0,269.17,218.27
2016,10,25,14,45,170.5,175.5,5.85,19.0,246.0,357.15,293.28
2016,10,25,15,0,277.0,156.0,5.8,19.0,267.0,439.7,362.66
2016,10,25,15,15,268.5,138.5,5.7,18.5,235.5,406.1,336.55
2016,10,25,15,30,260.0,121.0,5.6,18.0,204.0,371.81,309.53
2016,10,25,15,45,243.5,103.0,5.5,18.0,171.5,330.12,274.94
2016,10,25,16,0,227.0,85.0,5.4,18.0,139.0,288.56,239.53
2016,10,25,16,15,197.0,67.5,5.15,17.5,106.0,238.83,196.4
2016,10,25,16,30,167.0,50.0,4.9,17.0,73.0,190.79,153.38
2016,10,25,16,45,83.5,34.5,4.7,17.0,46.0,116.73,83.68
2016,10,25,17,0,0.0,19.0,4.5,17.0,19.0,20.06,0.0
2016,10,25,17,15,0.0,9.5,4.45,16.5,9.5,8.64,0.0
2016,10,25,17,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,17,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,18,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,4.35,15.5,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,4.05,14.5,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,26,6,45,174.5,13.0,3.65,13.5,28.0,11.82,0.0
2016,10,26,7,0,349.0,26.0,3.8,14.0,56.0,21.27,10.47
2016,10,26,7,15,450.5,34.5,3.85,14.5,99.0,27.5,18.11
2016,10,26,7,30,552.0,43.0,3.9,15.0,142.0,33.61,23.98
2016,10,26,7,45,613.5,48.0,4.0,15.5,188.5,53.08,30.36
2016,10,26,8,0,675.0,53.0,4.1,16.0,235.0,104.05,55.79
2016,10,26,8,15,713.5,57.0,4.05,16.0,280.0,158.1,96.09
2016,10,26,8,30,752.0,61.0,4.0,16.0,325.0,216.38,145.97
2016,10,26,8,45,779.0,63.5,3.95,16.5,367.0,274.03,197.88
2016,10,26,9,0,806.0,66.0,3.9,17.0,409.0,333.87,251.73
2016,10,26,9,15,825.0,68.5,3.95,17.5,446.5,392.47,303.9
2016,10,26,9,30,844.0,71.0,4.0,18.0,484.0,451.54,355.01
2016,10,26,9,45,859.0,71.5,4.1,18.5,515.5,506.42,401.47
2016,10,26,10,0,874.0,72.0,4.2,19.0,547.0,560.81,446.14
2016,10,26,10,15,883.5,73.5,4.25,19.0,572.5,612.22,487.98
2016,10,26,10,30,893.0,75.0,4.3,19.0,598.0,662.12,527.73
2016,10,26,10,45,896.5,77.0,4.4,19.5,615.0,706.68,561.6
2016,10,26,11,0,900.0,79.0,4.5,20.0,632.0,748.76,591.29
2016,10,26,11,15,904.0,79.5,4.6,20.0,642.5,786.91,619.1
2016,10,26,11,30,908.0,80.0,4.7,20.0,653.0,822.22,644.82
2016,10,26,11,45,907.0,81.0,4.8,20.5,655.5,850.97,664.54
2016,10,26,12,0,906.0,82.0,4.9,21.0,658.0,876.31,681.85
2016,10,26,12,15,905.5,82.0,4.85,21.0,653.0,897.44,696.58
2016,10,26,12,30,905.0,82.0,4.8,21.0,648.0,914.99,708.88
2016,10,26,12,45,898.5,82.5,4.8,21.0,634.5,924.07,715.67
2016,10,26,13,0,892.0,83.0,4.8,21.0,621.0,929.36,720.01
2016,10,26,13,15,885.0,82.0,4.7,20.5,600.5,928.59,720.93
2016,10,26,13,30,878.0,81.0,4.6,20.0,580.0,924.1,719.4
2016,10,26,13,45,866.5,80.0,4.55,20.0,552.0,911.81,711.46
2016,10,26,14,0,855.0,79.0,4.5,20.0,524.0,905.3,707.81
2016,10,26,14,15,839.0,76.5,4.35,19.5,489.5,880.08,691.43
2016,10,26,14,30,823.0,74.0,4.2,19.0,455.0,851.75,673.25
2016,10,26,14,45,801.0,71.5,4.05,19.0,415.5,815.29,647.64
2016,10,26,15,0,779.0,69.0,3.9,19.0,376.0,776.45,619.99
2016,10,26,15,15,746.5,65.5,3.7,18.5,331.5,725.59,583.76
2016,10,26,15,30,714.0,62.0,3.5,18.0,287.0,673.56,545.66
2016,10,26,15,45,666.5,57.0,3.3,18.0,241.0,607.5,494.44
2016,10,26,16,0,619.0,52.0,3.1,18.0,195.0,548.5,446.88
2016,10,26,16,15,541.5,45.0,2.75,17.5,149.0,462.4,375.96
2016,10,26,16,30,464.0,38.0,2.4,17.0,103.0,381.16,304.6
2016,10,26,16,45,232.0,31.5,2.1,16.5,64.0,214.28,153.51
2016,10,26,17,0,0.0,25.0,1.8,16.0,25.0,22.74,0.0
2016,10,26,17,15,0.0,12.5,1.7,15.5,12.5,11.37,0.0
2016,10,26,17,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,26,17,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,26,18,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,10,27,6,45,0.0,7.5,4.6,14.5,7.5,6.82,0.0
2016,10,27,7,0,0.0,15.0,4.9,15.0,15.0,13.19,3.96
2016,10,27,7,15,0.0,27.5,4.95,15.0,27.5,24.24,15.19
2016,10,27,7,30,0.0,40.0,5.0,15.0,40.0,35.28,25.39
2016,10,27,7,45,0.0,53.0,5.05,15.5,53.0,46.4,33.76
2016,10,27,8,0,0.0,66.0,5.1,16.0,66.0,57.69,43.44
2016,10,27,8,15,0.0,79.5,5.0,16.0,79.5,69.52,53.53
2016,10,27,8,30,0.0,93.0,4.9,16.0,93.0,81.49,63.59
2016,10,27,8,45,0.0,81.5,4.8,16.5,81.5,71.95,55.33
2016,10,27,9,0,0.0,70.0,4.7,17.0,70.0,61.89,46.66
2016,10,27,9,15,0.0,83.0,4.6,17.0,83.0,73.45,56.23
2016,10,27,9,30,0.0,96.0,4.5,17.0,96.0,85.05,65.76
2016,10,27,9,45,0.0,99.5,4.45,17.5,99.5,88.23,68.12
2016,10,27,10,0,0.0,103.0,4.4,18.0,103.0,91.43,70.48
2016,10,27,10,15,0.0,105.0,4.3,18.0,105.0,93.29,71.88
2016,10,27,10,30,0.0,107.0,4.2,18.0,107.0,95.15,73.3
2016,10,27,10,45,3.0,150.0,4.1,18.0,152.0,136.9,107.39
2016,10,27,11,0,6.0,193.0,4.0,18.0,197.0,180.12,142.27
2016,10,27,11,15,3.0,145.0,4.25,18.0,147.0,132.85,103.86
2016,10,27,11,30,0.0,97.0,4.5,18.0,97.0,86.12,65.61
2016,10,27,11,45,0.0,97.0,4.8,18.0,97.0,86.13,65.64
2016,10,27,12,0,0.0,97.0,5.1,18.0,97.0,86.14,65.66
2016,10,27,12,15,1.5,139.0,5.1,17.5,140.0,126.95,99.33
2016,10,27,12,30,3.0,181.0,5.1,17.0,183.0,169.69,134.44
2016,10,27,12,45,1.5,149.5,5.1,17.0,150.5,137.72,108.38
2016,10,27,13,0,0.0,118.0,5.1,17.0,118.0,106.11,82.52
2016,10,27,13,15,1.5,147.0,5.05,17.0,147.5,136.15,107.4
2016,10,27,13,30,3.0,176.0,5.0,17.0,177.0,167.95,133.59
2016,10,27,13,45,16.0,188.5,4.95,17.0,196.5,194.66,156.13
2016,10,27,14,0,29.0,201.0,4.9,17.0,216.0,238.8,192.75
2016,10,27,14,15,14.5,161.5,4.75,17.0,169.0,167.28,134.17
2016,10,27,14,30,0.0,122.0,4.6,17.0,122.0,113.16,89.22
2016,10,27,14,45,11.0,134.0,4.45,17.0,138.5,137.49,110.14
2016,10,27,15,0,22.0,146.0,4.3,17.0,155.0,163.68,132.43
2016,10,27,15,15,17.5,129.5,4.1,17.0,136.0,143.6,115.76
2016,10,27,15,30,13.0,113.0,3.9,17.0,117.0,123.74,99.14
2016,10,27,15,45,6.5,95.5,3.7,17.0,97.5,101.31,80.09
2016,10,27,16,0,0.0,78.0,3.5,17.0,78.0,79.23,61.08
2016,10,27,16,15,0.0,58.5,3.35,16.5,58.5,58.99,43.75
2016,10,27,16,30,0.0,39.0,3.2,16.0,39.0,37.95,25.57
2016,10,27,16,45,0.0,24.0,3.1,16.0,24.0,22.27,10.46
2016,10,27,17,0,0.0,9.0,3.0,16.0,9.0,8.19,0.0
2016,10,27,17,15,0.0,4.5,2.95,16.0,4.5,0.0,0.0
2016,10,27,17,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,27,17,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,10,27,18,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,28,6,45,0.0,8.5,0.6,15.0,8.5,7.73,0.0
2016,10,28,7,0,0.0,17.0,0.6,15.0,17.0,14.97,4.82
2016,10,28,7,15,0.0,32.0,0.65,15.0,32.0,28.07,18.48
2016,10,28,7,30,0.0,47.0,0.7,15.0,47.0,40.71,30.2
2016,10,28,7,45,0.0,63.5,0.8,15.5,63.5,54.54,40.66
2016,10,28,8,0,0.0,80.0,0.9,16.0,80.0,68.9,52.89
2016,10,28,8,15,0.0,96.5,1.0,16.0,96.5,83.5,65.23
2016,10,28,8,30,0.0,113.0,1.1,16.0,113.0,98.3,77.55
2016,10,28,8,45,80.0,145.0,1.2,16.0,178.5,148.67,116.62
2016,10,28,9,0,160.0,177.0,1.3,16.0,244.0,211.75,166.65
2016,10,28,9,15,294.0,174.5,1.4,16.0,311.0,276.83,218.02
2016,10,28,9,30,428.0,172.0,1.5,16.0,378.0,358.49,283.25
2016,10,28,9,45,228.0,190.0,1.65,16.5,300.5,297.81,237.26
2016,10,28,10,0,28.0,208.0,1.8,17.0,223.0,202.97,161.11
2016,10,28,10,15,14.0,188.0,1.9,17.0,196.0,178.01,141.09
2016,10,28,10,30,0.0,168.0,2.0,17.0,169.0,151.42,119.28
2016,10,28,10,45,0.0,121.5,2.15,17.5,122.0,108.49,84.13
2016,10,28,11,0,0.0,75.0,2.3,18.0,75.0,66.42,49.49
2016,10,28,11,15,7.0,147.0,2.5,18.0,151.5,137.81,108.04
2016,10,28,11,30,14.0,219.0,2.7,18.0,228.0,213.46,168.82
2016,10,28,11,45,13.0,216.5,2.9,18.0,225.0,211.28,166.93
2016,10,28,12,0,12.0,214.0,3.1,18.0,222.0,209.02,165.19
2016,10,28,12,15,6.0,179.0,3.2,18.0,183.0,169.82,133.68
2016,10,28,12,30,0.0,144.0,3.3,18.0,144.0,130.75,102.0
2016,10,28,12,45,0.0,144.5,3.45,18.0,144.5,131.54,102.79
2016,10,28,13,0,0.0,145.0,3.6,18.0,145.0,132.41,103.6
2016,10,28,13,15,24.0,189.0,3.6,18.0,202.5,213.08,170.0
2016,10,28,13,30,48.0,233.0,3.6,18.0,260.0,289.36,231.74
2016,10,28,13,45,35.0,213.0,3.6,18.0,232.5,256.28,205.15
2016,10,28,14,0,22.0,193.0,3.6,18.0,205.0,207.38,165.89
2016,10,28,14,15,107.0,194.0,3.5,18.0,243.5,321.32,260.85
2016,10,28,14,30,192.0,195.0,3.4,18.0,282.0,401.15,326.72
2016,10,28,14,45,475.5,131.5,3.35,18.0,321.5,601.28,489.58
2016,10,28,15,0,759.0,68.0,3.3,18.0,361.0,754.77,605.41
2016,10,28,15,15,726.5,64.5,3.15,17.5,318.0,704.61,568.21
2016,10,28,15,30,694.0,61.0,3.0,17.0,275.0,653.36,530.56
2016,10,28,15,45,648.0,55.5,2.85,17.0,229.5,588.74,480.24
2016,10,28,16,0,602.0,50.0,2.7,17.0,184.0,531.17,433.5
2016,10,28,16,15,522.5,43.0,2.4,16.5,139.0,444.85,361.82
2016,10,28,16,30,443.0,36.0,2.1,16.0,94.0,363.69,289.67
2016,10,28,16,45,221.5,28.0,1.85,15.5,57.0,199.78,133.8
2016,10,28,17,0,0.0,20.0,1.6,15.0,20.0,18.19,0.0
2016,10,28,17,15,0.0,10.0,1.5,14.5,10.0,0.0,0.0
2016,10,28,17,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,28,17,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,28,18,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
