Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,28,20,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,29,6,45,0.0,5.5,3.25,14.5,5.5,5.0,0.0
2016,10,29,7,0,0.0,11.0,3.5,15.0,11.0,9.66,0.67
2016,10,29,7,15,0.0,22.0,3.75,15.0,22.0,19.37,10.9
2016,10,29,7,30,0.0,33.0,4.0,15.0,33.0,29.09,19.91
2016,10,29,7,45,0.0,45.0,4.25,15.5,45.0,39.72,28.07
2016,10,29,8,0,0.0,57.0,4.5,16.0,57.0,50.2,37.08
2016,10,29,8,15,0.0,69.0,4.65,16.0,69.0,60.67,46.03
2016,10,29,8,30,0.0,81.0,4.8,16.0,81.0,71.24,54.96
2016,10,29,8,45,0.0,88.5,4.95,16.5,88.5,78.02,60.47
2016,10,29,9,0,0.0,96.0,5.1,17.0,96.0,84.8,65.9
2016,10,29,9,15,15.0,141.0,5.15,17.0,148.0,130.6,103.68
2016,10,29,9,30,30.0,186.0,5.2,17.0,200.0,182.42,146.12
2016,10,29,9,45,15.0,133.0,5.3,17.5,140.0,125.84,99.29
2016,10,29,10,0,0.0,80.0,5.4,18.0,80.0,70.82,53.47
2016,10,29,10,15,26.5,161.5,5.35,18.0,176.5,165.57,131.71
2016,10,29,10,30,53.0,243.0,5.3,18.0,273.0,265.05,212.2
2016,10,29,10,45,26.5,182.0,5.25,18.5,197.0,189.83,150.71
2016,10,29,11,0,0.0,121.0,5.2,19.0,121.0,108.14,83.47
2016,10,29,11,15,0.0,136.5,5.1,19.0,136.5,122.67,95.3
2016,10,29,11,30,0.0,152.0,5.0,19.0,152.0,137.48,107.26
2016,10,29,11,45,0.0,152.5,4.9,19.0,152.5,138.2,107.79
2016,10,29,12,0,0.0,153.0,4.8,19.0,153.0,138.94,108.38
2016,10,29,12,15,89.0,219.0,4.7,19.0,274.0,295.16,236.74
2016,10,29,12,30,178.0,285.0,4.6,19.0,395.0,468.48,373.7
2016,10,29,12,45,277.5,262.0,4.5,19.0,428.5,554.13,441.58
2016,10,29,13,0,377.0,239.0,4.4,19.0,462.0,624.34,497.3
2016,10,29,13,15,376.5,230.0,4.3,19.0,446.0,618.9,493.34
2016,10,29,13,30,376.0,221.0,4.2,19.0,430.0,611.71,488.58
2016,10,29,13,45,188.0,120.5,4.15,19.0,225.0,318.31,259.65
2016,10,29,14,0,0.0,20.0,4.1,19.0,20.0,17.63,9.07
2016,10,29,14,15,410.0,44.5,4.05,19.0,229.0,443.19,365.88
2016,10,29,14,30,820.0,69.0,4.0,19.0,438.0,837.02,665.31
2016,10,29,14,45,795.5,67.0,3.95,19.0,398.5,799.3,636.09
2016,10,29,15,0,771.0,65.0,3.9,19.0,359.0,759.36,607.84
2016,10,29,15,15,737.5,61.5,3.85,18.5,315.0,708.2,571.6
2016,10,29,15,30,704.0,58.0,3.8,18.0,271.0,656.02,533.42
2016,10,29,15,45,651.5,53.5,3.8,18.0,225.5,587.59,480.26
2016,10,29,16,0,599.0,49.0,3.8,18.0,180.0,526.53,430.72
2016,10,29,16,15,518.5,42.0,3.65,17.5,135.0,439.89,358.46
2016,10,29,16,30,438.0,35.0,3.5,17.0,90.0,358.55,285.41
2016,10,29,16,45,292.5,24.0,3.35,16.5,54.0,235.99,150.93
2016,10,29,17,0,147.0,13.0,3.2,16.0,18.0,91.6,0.0
2016,10,29,17,15,73.5,6.5,3.2,15.5,9.0,0.0,0.0
2016,10,29,17,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,29,17,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,10,29,18,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,5.75,13.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,7.05,13.5,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,7.45,14.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,10,30,6,45,0.0,2.0,7.8,14.5,2.0,1.82,0.0
2016,10,30,7,0,0.0,4.0,8.0,15.0,4.0,3.5,0.0
2016,10,30,7,15,0.0,9.0,8.05,15.0,9.0,7.9,1.05
2016,10,30,7,30,0.0,14.0,8.1,15.0,14.0,12.29,5.13
2016,10,30,7,45,0.0,19.5,8.15,15.0,19.5,17.14,8.92
2016,10,30,8,0,0.0,25.0,8.2,15.0,25.0,22.0,13.16
2016,10,30,8,15,0.0,30.5,8.2,15.0,30.5,26.86,17.36
2016,10,30,8,30,0.0,36.0,8.2,15.0,36.0,31.72,21.52
2016,10,30,8,45,0.0,24.0,8.2,15.5,24.0,21.13,12.4
2016,10,30,9,0,0.0,12.0,8.2,16.0,12.0,10.56,3.33
2016,10,30,9,15,0.0,10.5,8.2,16.0,10.5,9.24,2.2
2016,10,30,9,30,0.0,9.0,8.2,16.0,9.0,7.92,1.06
2016,10,30,9,45,0.0,10.5,8.2,16.5,10.5,9.25,2.16
2016,10,30,10,0,0.0,12.0,8.2,17.0,12.0,10.58,3.25
2016,10,30,10,15,180.5,121.5,8.1,17.0,224.5,230.17,188.2
2016,10,30,10,30,361.0,231.0,8.0,17.0,437.0,466.66,381.03
2016,10,30,10,45,411.0,226.5,7.95,17.5,467.0,525.12,427.54
2016,10,30,11,0,461.0,222.0,7.9,18.0,497.0,577.81,469.42
2016,10,30,11,15,443.5,231.0,7.75,18.0,499.5,595.19,482.78
2016,10,30,11,30,426.0,240.0,7.6,18.0,502.0,609.89,493.91
2016,10,30,11,45,438.5,237.5,7.45,18.0,508.0,634.67,513.54
2016,10,30,12,0,451.0,235.0,7.3,18.0,514.0,658.25,532.12
2016,10,30,12,15,444.5,236.5,7.15,18.0,509.5,668.24,539.71
2016,10,30,12,30,438.0,238.0,7.0,18.0,505.0,676.05,545.66
2016,10,30,12,45,325.0,252.5,6.9,18.0,448.0,585.51,473.56
2016,10,30,13,0,212.0,267.0,6.8,18.0,391.0,490.04,396.6
2016,10,30,13,15,206.5,259.5,6.7,18.0,377.0,481.08,390.12
2016,10,30,13,30,201.0,252.0,6.6,18.0,363.0,471.26,382.8
2016,10,30,13,45,484.0,176.0,6.55,18.0,424.5,676.46,551.71
2016,10,30,14,0,767.0,100.0,6.5,18.0,486.0,849.11,685.39
2016,10,30,14,15,747.5,97.5,6.4,17.5,452.5,822.15,666.49
2016,10,30,14,30,728.0,95.0,6.3,17.0,419.0,792.5,646.25
2016,10,30,14,45,700.5,91.0,6.25,17.0,380.0,751.56,616.03
2016,10,30,15,0,673.0,87.0,6.2,17.0,341.0,708.83,583.99
2016,10,30,15,15,634.0,82.0,6.05,16.5,298.0,653.99,542.52
2016,10,30,15,30,595.0,77.0,5.9,16.0,255.0,598.71,499.56
2016,10,30,15,45,543.5,69.5,5.8,16.0,211.0,531.02,444.33
2016,10,30,16,0,492.0,62.0,5.7,16.0,167.0,464.71,387.91
2016,10,30,16,15,401.5,52.5,5.5,15.5,124.0,371.74,307.48
2016,10,30,16,30,311.0,43.0,5.3,15.0,81.0,286.72,230.13
2016,10,30,16,45,155.5,29.0,5.15,15.0,48.0,159.83,94.63
2016,10,30,17,0,0.0,15.0,5.0,15.0,15.0,13.64,0.0
2016,10,30,17,15,0.0,7.5,4.8,15.0,7.5,0.0,0.0
2016,10,30,17,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,10,30,17,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,4.15,14.5,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,31,6,45,100.5,13.0,2.45,12.5,20.0,11.82,0.0
2016,10,31,7,0,201.0,26.0,2.5,13.0,40.0,20.53,5.39
2016,10,31,7,15,319.0,37.5,2.65,13.0,79.5,30.71,20.52
2016,10,31,7,30,437.0,49.0,2.8,13.0,119.0,39.34,29.04
2016,10,31,7,45,516.0,55.0,2.95,13.5,164.5,51.8,32.47
2016,10,31,8,0,595.0,61.0,3.1,14.0,210.0,98.88,55.58
2016,10,31,8,15,640.5,66.0,3.2,14.0,254.5,149.9,93.1
2016,10,31,8,30,686.0,71.0,3.3,14.0,299.0,206.05,140.63
2016,10,31,8,45,633.0,88.5,3.45,14.5,320.0,252.59,185.76
2016,10,31,9,0,580.0,106.0,3.6,15.0,341.0,292.36,224.49
2016,10,31,9,15,316.0,149.5,3.65,15.0,279.5,261.55,207.81
2016,10,31,9,30,52.0,193.0,3.7,15.0,218.0,198.7,160.03
2016,10,31,9,45,75.0,212.0,3.75,15.5,250.0,232.45,187.46
2016,10,31,10,0,98.0,231.0,3.8,16.0,282.0,268.96,216.78
2016,10,31,10,15,60.0,222.0,3.8,16.0,254.0,244.36,196.57
2016,10,31,10,30,22.0,213.0,3.8,16.0,226.0,208.27,166.75
2016,10,31,10,45,105.0,243.0,3.85,16.0,305.5,304.83,246.08
2016,10,31,11,0,188.0,273.0,3.9,16.0,385.0,412.47,332.39
2016,10,31,11,15,267.0,265.5,3.95,16.0,427.0,486.16,391.23
2016,10,31,11,30,346.0,258.0,4.0,16.0,469.0,553.22,444.58
2016,10,31,11,45,346.5,259.0,4.1,16.5,471.0,568.86,455.9
2016,10,31,12,0,347.0,260.0,4.2,17.0,473.0,583.24,466.43
2016,10,31,12,15,346.5,257.5,4.3,17.0,468.5,591.47,473.38
2016,10,31,12,30,346.0,255.0,4.4,17.0,464.0,598.24,479.28
2016,10,31,12,45,184.5,238.5,4.55,17.0,349.5,426.01,343.88
2016,10,31,13,0,23.0,222.0,4.7,17.0,235.0,233.07,186.39
2016,10,31,13,15,22.0,214.0,4.8,17.0,226.5,225.34,180.74
2016,10,31,13,30,21.0,206.0,4.9,17.0,218.0,217.58,174.75
2016,10,31,13,45,20.5,196.0,5.0,17.0,207.0,208.1,167.39
2016,10,31,14,0,20.0,186.0,5.1,17.0,196.0,198.64,160.02
2016,10,31,14,15,112.0,186.5,5.2,17.0,236.5,316.99,260.08
2016,10,31,14,30,204.0,187.0,5.3,17.0,277.0,401.65,331.42
2016,10,31,14,45,124.0,167.0,5.4,17.0,220.0,307.04,253.2
2016,10,31,15,0,44.0,147.0,5.5,17.0,163.0,199.69,163.15
2016,10,31,15,15,38.0,129.5,5.6,16.5,142.5,175.54,143.56
2016,10,31,15,30,32.0,112.0,5.7,16.0,122.0,151.57,123.64
2016,10,31,15,45,23.5,93.5,5.8,16.0,100.5,124.42,100.36
2016,10,31,16,0,15.0,75.0,5.9,16.0,79.0,88.45,69.4
2016,10,31,16,15,7.5,56.5,5.85,15.5,58.5,63.92,47.98
2016,10,31,16,30,0.0,38.0,5.8,15.0,38.0,39.1,26.11
2016,10,31,16,45,0.0,22.0,5.75,15.0,22.0,21.2,6.35
2016,10,31,17,0,0.0,6.0,5.7,15.0,6.0,5.46,0.0
2016,10,31,17,15,0.0,3.0,5.85,15.0,3.0,0.0,0.0
2016,10,31,17,30,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,10,31,17,45,0.0,0.0,6.15,15.0,0.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,6.35,15.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,6.35,15.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,6.05,15.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,5.15,14.5,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,1,6,45,103.5,12.0,3.3,12.5,19.0,10.91,0.0
2016,11,1,7,0,207.0,24.0,3.2,13.0,38.0,20.04,3.35
2016,11,1,7,15,328.0,35.0,3.25,13.0,77.5,28.55,18.53
2016,11,1,7,30,449.0,46.0,3.3,13.0,117.0,36.82,26.77
2016,11,1,7,45,524.5,52.5,3.4,13.5,162.0,49.33,30.64
2016,11,1,8,0,600.0,59.0,3.5,14.0,207.0,96.96,53.9
2016,11,1,8,15,646.5,64.0,3.5,14.0,252.0,148.29,91.5
2016,11,1,8,30,693.0,69.0,3.5,14.0,297.0,204.86,139.32
2016,11,1,8,45,726.0,72.5,3.55,14.5,339.0,263.25,191.46
2016,11,1,9,0,759.0,76.0,3.6,15.0,381.0,322.43,244.64
2016,11,1,9,15,781.5,79.0,3.5,15.0,418.0,379.8,296.3
2016,11,1,9,30,804.0,82.0,3.4,15.0,455.0,438.3,347.66
2016,11,1,9,45,822.0,83.0,3.35,15.5,487.0,493.38,394.35
2016,11,1,10,0,840.0,84.0,3.3,16.0,519.0,548.43,439.48
2016,11,1,10,15,851.0,85.5,3.2,16.0,544.0,599.54,480.89
2016,11,1,10,30,862.0,87.0,3.1,16.0,569.0,649.38,520.15
2016,11,1,10,45,616.5,163.5,3.05,16.5,514.0,604.32,482.79
2016,11,1,11,0,371.0,240.0,3.0,17.0,459.0,519.69,414.58
2016,11,1,11,15,368.0,246.5,2.95,17.0,466.5,541.65,431.86
2016,11,1,11,30,365.0,253.0,2.9,17.0,474.0,562.29,447.37
2016,11,1,11,45,364.0,254.0,2.9,17.0,475.5,577.18,458.76
2016,11,1,12,0,363.0,255.0,2.9,17.0,477.0,590.65,469.09
2016,11,1,12,15,363.0,253.0,2.9,17.0,472.5,600.15,476.54
2016,11,1,12,30,363.0,251.0,2.9,17.0,468.0,608.15,482.93
2016,11,1,12,45,615.0,170.5,2.9,17.0,529.0,773.77,611.2
2016,11,1,13,0,867.0,90.0,2.9,17.0,590.0,912.52,709.42
2016,11,1,13,15,858.0,88.5,2.8,17.0,569.0,909.47,706.04
2016,11,1,13,30,849.0,87.0,2.7,17.0,548.0,902.73,701.51
2016,11,1,13,45,835.5,85.5,2.65,17.0,519.5,888.28,692.14
2016,11,1,14,0,822.0,84.0,2.6,17.0,491.0,870.41,680.49
2016,11,1,14,15,803.5,82.0,2.55,17.0,457.0,844.19,662.94
2016,11,1,14,30,785.0,80.0,2.5,17.0,423.0,815.02,643.25
2016,11,1,14,45,756.0,77.5,2.5,17.0,383.0,773.5,614.71
2016,11,1,15,0,727.0,75.0,2.5,17.0,343.0,735.56,588.32
2016,11,1,15,15,689.5,70.5,2.6,16.5,299.5,681.55,550.73
2016,11,1,15,30,652.0,66.0,2.7,16.0,256.0,627.0,511.21
2016,11,1,15,45,594.5,60.5,2.8,16.0,210.5,556.04,456.12
2016,11,1,16,0,537.0,55.0,2.9,16.0,165.0,486.8,399.94
2016,11,1,16,15,446.5,46.0,2.95,15.5,121.5,393.58,321.25
2016,11,1,16,30,356.0,37.0,3.0,15.0,78.0,306.36,241.98
2016,11,1,16,45,210.0,24.0,3.05,14.5,45.0,180.69,85.28
2016,11,1,17,0,64.0,11.0,3.1,14.0,12.0,44.43,0.0
2016,11,1,17,15,32.0,5.5,3.1,13.5,6.0,0.0,0.0
2016,11,1,17,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,1,17,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,2,6,45,118.5,11.0,2.45,10.5,18.0,10.01,0.0
2016,11,2,7,0,237.0,22.0,2.5,11.0,36.0,18.29,0.53
2016,11,2,7,15,357.0,32.5,2.65,11.0,76.5,26.44,16.76
2016,11,2,7,30,477.0,43.0,2.8,11.0,117.0,34.35,24.78
2016,11,2,7,45,547.0,50.0,2.95,11.5,162.0,47.06,29.12
2016,11,2,8,0,617.0,57.0,3.1,12.0,207.0,95.93,52.95
2016,11,2,8,15,662.5,62.0,3.1,12.5,252.0,148.03,91.05
2016,11,2,8,30,708.0,67.0,3.1,13.0,297.0,207.37,141.15
2016,11,2,8,45,740.0,70.5,3.1,14.0,339.0,264.06,191.71
2016,11,2,9,0,772.0,74.0,3.1,15.0,381.0,323.6,244.8
2016,11,2,9,15,793.5,76.5,2.95,15.0,418.0,380.72,296.14
2016,11,2,9,30,815.0,79.0,2.8,15.0,455.0,438.81,346.94
2016,11,2,9,45,840.5,78.0,2.7,15.5,488.5,495.91,394.85
2016,11,2,10,0,866.0,77.0,2.6,16.0,522.0,551.84,440.27
2016,11,2,10,15,876.0,78.5,2.35,16.5,546.5,602.7,479.6
2016,11,2,10,30,886.0,80.0,2.1,17.0,571.0,652.12,516.13
2016,11,2,10,45,892.0,80.5,1.9,17.5,588.5,696.07,547.38
2016,11,2,11,0,898.0,81.0,1.7,18.0,606.0,737.74,574.42
2016,11,2,11,15,901.5,81.5,1.6,18.0,616.0,775.06,599.04
2016,11,2,11,30,905.0,82.0,1.5,18.0,626.0,809.54,621.35
2016,11,2,11,45,905.0,82.5,1.4,18.5,628.0,838.18,638.16
2016,11,2,12,0,905.0,83.0,1.3,19.0,630.0,863.51,652.49
2016,11,2,12,15,903.0,82.5,1.3,19.0,624.0,882.52,665.11
2016,11,2,12,30,901.0,82.0,1.3,19.0,618.0,897.93,675.49
2016,11,2,12,45,898.0,80.5,1.3,19.0,605.0,907.58,682.21
2016,11,2,13,0,895.0,79.0,1.3,19.0,592.0,913.52,686.67
2016,11,2,13,15,887.0,78.0,1.35,19.0,571.0,911.82,687.0
2016,11,2,13,30,879.0,77.0,1.4,19.0,550.0,906.44,685.08
2016,11,2,13,45,866.5,75.5,1.5,19.0,522.0,892.73,678.35
2016,11,2,14,0,854.0,74.0,1.6,19.0,494.0,884.59,675.47
2016,11,2,14,15,837.0,72.0,1.7,19.0,459.5,859.42,660.76
2016,11,2,14,30,820.0,70.0,1.8,19.0,425.0,831.21,643.83
2016,11,2,14,45,795.0,67.5,1.9,19.0,385.5,792.68,619.17
2016,11,2,15,0,770.0,65.0,2.0,19.0,346.0,751.95,592.27
2016,11,2,15,15,735.0,61.0,2.1,18.5,302.5,699.33,556.74
2016,11,2,15,30,700.0,57.0,2.2,18.0,259.0,645.76,518.93
2016,11,2,15,45,645.0,52.0,2.3,18.0,213.0,575.49,465.47
2016,11,2,16,0,590.0,47.0,2.4,18.0,167.0,513.21,415.59
2016,11,2,16,15,504.0,39.5,2.4,17.0,123.0,423.45,341.72
2016,11,2,16,30,418.0,32.0,2.4,16.0,79.0,339.63,264.8
2016,11,2,16,45,209.0,16.0,2.45,15.5,39.5,168.53,64.25
2016,11,2,17,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,2,17,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,11,2,17,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,2,17,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,3,6,45,120.5,10.5,3.25,10.5,17.0,9.55,0.0
2016,11,3,7,0,241.0,21.0,3.3,11.0,34.0,17.48,0.0
2016,11,3,7,15,363.0,31.0,3.45,11.5,74.0,25.21,15.49
2016,11,3,7,30,485.0,41.0,3.6,12.0,114.0,32.74,23.19
2016,11,3,7,45,557.0,48.0,3.8,12.5,159.5,44.95,27.52
2016,11,3,8,0,629.0,55.0,4.0,13.0,205.0,94.45,51.18
2016,11,3,8,15,674.5,59.5,3.95,13.5,250.0,149.12,91.15
2016,11,3,8,30,720.0,64.0,3.9,14.0,295.0,206.05,139.11
2016,11,3,8,45,752.0,67.5,3.85,14.5,337.0,263.32,190.53
2016,11,3,9,0,784.0,71.0,3.8,15.0,379.0,323.4,244.72
2016,11,3,9,15,805.5,73.5,3.65,15.5,416.5,381.05,296.33
2016,11,3,9,30,827.0,76.0,3.5,16.0,454.0,439.65,347.26
2016,11,3,9,45,848.0,76.0,3.4,16.5,486.5,496.06,394.94
2016,11,3,10,0,869.0,76.0,3.3,17.0,519.0,550.87,439.84
2016,11,3,10,15,879.0,77.5,3.05,17.5,544.0,601.79,479.74
2016,11,3,10,30,889.0,79.0,2.8,18.0,569.0,651.26,516.97
2016,11,3,10,45,895.0,80.0,2.6,18.5,586.5,695.8,549.34
2016,11,3,11,0,901.0,81.0,2.4,19.0,604.0,738.08,577.69
2016,11,3,11,15,904.0,81.5,2.25,19.0,614.0,775.08,602.38
2016,11,3,11,30,907.0,82.0,2.1,19.0,624.0,809.21,624.68
2016,11,3,11,45,906.5,82.5,1.95,19.5,625.5,837.48,641.35
2016,11,3,12,0,906.0,83.0,1.8,20.0,627.0,862.4,655.45
2016,11,3,12,15,664.0,156.5,1.65,20.0,553.0,772.4,591.74
2016,11,3,12,30,422.0,230.0,1.5,20.0,479.0,650.01,500.81
2016,11,3,12,45,423.0,223.0,1.4,20.5,468.5,652.78,502.92
2016,11,3,13,0,424.0,216.0,1.3,21.0,458.0,653.48,502.39
2016,11,3,13,15,420.0,209.5,1.3,21.0,441.5,648.14,499.33
2016,11,3,13,30,416.0,203.0,1.3,21.0,425.0,640.73,494.9
2016,11,3,13,45,630.5,140.0,1.3,21.0,456.5,769.9,590.27
2016,11,3,14,0,845.0,77.0,1.3,21.0,488.0,878.54,664.06
2016,11,3,14,15,827.0,75.0,1.3,21.0,454.0,852.64,646.48
2016,11,3,14,30,809.0,73.0,1.3,21.0,420.0,823.74,628.37
2016,11,3,14,45,782.5,70.5,1.35,21.0,380.0,784.18,603.18
2016,11,3,15,0,756.0,68.0,1.4,21.0,340.0,742.48,575.9
2016,11,3,15,15,719.5,64.0,1.4,20.5,296.5,689.03,539.82
2016,11,3,15,30,683.0,60.0,1.4,20.0,253.0,634.7,501.69
2016,11,3,15,45,626.5,54.5,1.4,19.5,207.5,569.74,453.73
2016,11,3,16,0,570.0,49.0,1.4,19.0,162.0,500.73,400.19
2016,11,3,16,15,480.5,41.0,1.4,18.5,118.5,408.87,325.08
2016,11,3,16,30,391.0,33.0,1.4,18.0,75.0,323.11,246.71
2016,11,3,16,45,195.5,16.5,1.45,17.5,37.5,160.15,42.69
2016,11,3,17,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,3,17,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,11,3,17,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,4,6,45,100.5,10.5,2.65,12.0,15.5,9.55,0.0
2016,11,4,7,0,201.0,21.0,2.5,12.0,31.0,17.58,0.0
2016,11,4,7,15,326.5,32.0,2.45,12.5,70.0,26.22,16.05
2016,11,4,7,30,452.0,43.0,2.4,13.0,109.0,34.61,24.68
2016,11,4,7,45,526.5,50.5,2.4,13.5,154.0,46.12,29.11
2016,11,4,8,0,601.0,58.0,2.4,14.0,199.0,94.24,52.0
2016,11,4,8,15,648.5,63.0,2.25,14.5,243.5,145.42,88.69
2016,11,4,8,30,696.0,68.0,2.1,15.0,288.0,201.94,135.61
2016,11,4,8,45,727.5,72.0,1.95,15.5,330.0,260.2,186.96
2016,11,4,9,0,759.0,76.0,1.8,16.0,372.0,319.14,239.01
2016,11,4,9,15,781.5,79.0,1.6,16.5,409.0,376.23,288.67
2016,11,4,9,30,804.0,82.0,1.4,17.0,446.0,434.43,337.41
2016,11,4,9,45,820.5,84.0,1.2,17.5,477.5,489.55,381.74
2016,11,4,10,0,837.0,86.0,1.0,18.0,509.0,544.5,423.76
2016,11,4,10,15,848.0,88.0,0.8,18.5,534.0,595.81,460.89
2016,11,4,10,30,859.0,90.0,0.6,19.0,559.0,645.86,495.03
2016,11,4,10,45,867.0,90.5,0.45,19.5,577.0,690.77,524.39
2016,11,4,11,0,875.0,91.0,0.3,20.0,595.0,733.63,550.58
2016,11,4,11,15,878.5,91.5,0.35,20.0,605.0,770.86,575.35
2016,11,4,11,30,882.0,92.0,0.4,20.0,615.0,805.3,598.27
2016,11,4,11,45,675.5,157.0,0.5,20.5,558.5,742.49,556.07
2016,11,4,12,0,469.0,222.0,0.6,21.0,502.0,655.21,494.02
2016,11,4,12,15,473.0,217.0,0.75,21.0,497.0,667.4,505.99
2016,11,4,12,30,477.0,212.0,0.9,21.0,492.0,677.59,515.31
2016,11,4,12,45,473.5,209.0,1.05,21.0,481.5,681.28,519.94
2016,11,4,13,0,470.0,206.0,1.2,21.0,471.0,682.73,523.02
2016,11,4,13,15,664.5,145.0,1.2,21.0,505.0,801.31,608.64
2016,11,4,13,30,859.0,84.0,1.2,21.0,539.0,902.33,676.08
2016,11,4,13,45,847.5,82.0,1.3,21.0,511.0,889.14,668.52
2016,11,4,14,0,836.0,80.0,1.4,21.0,483.0,872.47,660.03
2016,11,4,14,15,817.5,78.0,1.4,21.0,449.0,846.27,643.7
2016,11,4,14,30,799.0,76.0,1.4,21.0,415.0,817.11,625.27
2016,11,4,14,45,774.5,72.5,1.4,21.0,375.5,778.23,599.8
2016,11,4,15,0,750.0,69.0,1.4,21.0,336.0,737.16,572.28
2016,11,4,15,15,713.0,65.0,1.4,20.5,293.0,683.52,535.93
2016,11,4,15,30,676.0,61.0,1.4,20.0,250.0,635.22,502.06
2016,11,4,15,45,620.5,55.0,1.4,20.0,204.5,564.88,449.06
2016,11,4,16,0,565.0,49.0,1.4,20.0,159.0,496.23,394.99
2016,11,4,16,15,473.5,40.5,1.35,19.0,115.5,402.81,319.07
2016,11,4,16,30,382.0,32.0,1.3,18.0,72.0,315.81,239.01
2016,11,4,16,45,191.0,16.0,1.3,17.5,36.0,155.44,20.29
2016,11,4,17,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,4,17,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,11,4,17,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,5,6,45,103.0,9.5,1.5,12.5,14.5,8.64,0.0
2016,11,5,7,0,206.0,19.0,1.5,13.0,29.0,15.79,0.0
2016,11,5,7,15,328.0,30.0,1.55,13.0,67.0,24.51,14.35
2016,11,5,7,30,450.0,41.0,1.6,13.0,105.0,32.95,23.19
2016,11,5,7,45,518.5,49.0,1.65,13.5,148.5,44.15,27.94
2016,11,5,8,0,587.0,57.0,1.7,14.0,192.0,91.61,50.46
2016,11,5,8,15,633.5,62.0,1.65,14.5,236.0,141.66,86.13
2016,11,5,8,30,680.0,67.0,1.6,15.0,280.0,196.93,131.86
2016,11,5,8,45,711.0,71.0,1.55,15.5,320.5,252.21,180.59
2016,11,5,9,0,742.0,75.0,1.5,16.0,361.0,311.65,232.94
2016,11,5,9,15,650.5,101.5,1.45,16.0,369.5,347.0,267.85
2016,11,5,9,30,559.0,128.0,1.4,16.0,378.0,372.46,292.64
2016,11,5,9,45,324.0,173.5,1.35,16.5,320.5,326.55,259.46
2016,11,5,10,0,89.0,219.0,1.3,17.0,263.0,252.75,201.0
2016,11,5,10,15,278.0,206.0,1.3,17.0,354.5,370.54,295.62
2016,11,5,10,30,467.0,193.0,1.3,17.0,446.0,500.95,396.66
2016,11,5,10,45,476.0,198.0,1.35,17.5,463.0,536.22,422.27
2016,11,5,11,0,485.0,203.0,1.4,18.0,480.0,570.8,447.67
2016,11,5,11,15,465.0,212.5,1.5,18.0,482.0,587.59,460.4
2016,11,5,11,30,445.0,222.0,1.6,18.0,484.0,601.51,471.0
2016,11,5,11,45,436.0,225.5,1.7,18.5,482.5,615.25,480.79
2016,11,5,12,0,427.0,229.0,1.8,19.0,481.0,626.79,488.91
2016,11,5,12,15,326.5,246.5,1.85,19.0,438.5,559.56,438.34
2016,11,5,12,30,226.0,264.0,1.9,19.0,396.0,486.13,382.48
2016,11,5,12,45,361.5,228.5,2.0,19.0,434.0,587.19,462.5
2016,11,5,13,0,497.0,193.0,2.1,19.0,472.0,691.22,541.8
2016,11,5,13,15,530.5,174.5,2.1,19.0,462.0,705.82,553.26
2016,11,5,13,30,564.0,156.0,2.1,19.0,452.0,717.65,563.23
2016,11,5,13,45,508.5,161.0,2.1,19.0,417.0,674.95,532.33
2016,11,5,14,0,453.0,166.0,2.1,19.0,382.0,630.5,499.83
2016,11,5,14,15,462.5,150.5,2.05,18.5,358.0,617.74,492.87
2016,11,5,14,30,472.0,135.0,2.0,18.0,334.0,602.38,483.6
2016,11,5,14,45,407.0,131.0,2.0,18.0,290.5,535.56,432.94
2016,11,5,15,0,342.0,127.0,2.0,18.0,247.0,452.77,369.39
2016,11,5,15,15,320.5,113.5,2.0,17.5,214.5,412.3,338.76
2016,11,5,15,30,299.0,100.0,2.0,17.0,182.0,371.93,306.91
2016,11,5,15,45,271.5,84.0,2.05,17.0,148.5,323.76,267.11
2016,11,5,16,0,244.0,68.0,2.1,17.0,115.0,291.1,238.16
2016,11,5,16,15,198.5,51.5,2.0,16.5,83.0,231.97,186.66
2016,11,5,16,30,153.0,35.0,1.9,16.0,51.0,176.2,132.73
2016,11,5,16,45,76.5,17.5,1.8,15.5,25.5,76.63,0.0
2016,11,5,17,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,5,17,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,11,5,17,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,5,17,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,6.0,1.0,14.5,6.0,5.46,0.0
2016,11,6,7,0,0.0,12.0,0.9,15.0,12.0,10.56,0.0
2016,11,6,7,15,0.0,29.0,0.9,15.0,29.0,25.04,14.34
2016,11,6,7,30,0.0,46.0,0.9,15.0,46.0,39.06,28.22
2016,11,6,7,45,9.0,64.0,0.95,15.0,66.5,53.93,41.88
2016,11,6,8,0,18.0,82.0,1.0,15.0,87.0,71.03,54.02
2016,11,6,8,15,24.5,99.5,1.05,15.0,107.0,88.5,68.52
2016,11,6,8,30,31.0,117.0,1.1,15.0,127.0,107.81,84.56
2016,11,6,8,45,35.5,133.5,1.15,15.5,146.0,126.83,100.23
2016,11,6,9,0,40.0,150.0,1.2,16.0,165.0,146.62,116.4
2016,11,6,9,15,30.5,158.5,1.15,16.0,171.0,154.71,123.24
2016,11,6,9,30,21.0,167.0,1.1,16.0,177.0,158.24,126.14
2016,11,6,9,45,92.5,193.5,1.1,16.5,239.5,223.51,178.53
2016,11,6,10,0,164.0,220.0,1.1,17.0,302.0,299.91,238.8
2016,11,6,10,15,185.5,230.5,1.1,17.0,327.5,333.54,265.13
2016,11,6,10,30,207.0,241.0,1.1,17.0,353.0,368.93,292.79
2016,11,6,10,45,173.0,250.5,1.1,17.5,346.0,367.93,290.93
2016,11,6,11,0,139.0,260.0,1.1,18.0,339.0,363.88,286.74
2016,11,6,11,15,98.5,256.0,1.1,18.0,312.5,326.15,257.2
2016,11,6,11,30,58.0,252.0,1.1,18.0,286.0,295.74,232.97
2016,11,6,11,45,120.5,261.5,1.1,18.0,332.5,373.7,294.63
2016,11,6,12,0,183.0,271.0,1.1,18.0,379.0,442.6,347.73
2016,11,6,12,15,139.5,266.0,1.1,18.0,348.0,407.25,319.81
2016,11,6,12,30,96.0,261.0,1.1,18.0,317.0,354.12,278.91
2016,11,6,12,45,195.0,250.0,1.1,18.5,359.5,448.72,353.39
2016,11,6,13,0,294.0,239.0,1.1,19.0,402.0,546.11,426.63
2016,11,6,13,15,287.5,230.5,1.05,19.0,385.0,535.46,418.18
2016,11,6,13,30,281.0,222.0,1.0,19.0,368.0,523.45,409.74
2016,11,6,13,45,389.5,188.0,1.0,19.0,379.0,581.44,456.08
2016,11,6,14,0,498.0,154.0,1.0,19.0,390.0,655.31,511.93
2016,11,6,14,15,428.5,154.0,1.05,18.5,347.0,591.17,465.81
2016,11,6,14,30,359.0,154.0,1.1,18.0,304.0,509.52,407.08
2016,11,6,14,45,348.0,141.0,1.15,18.0,274.5,480.11,386.55
2016,11,6,15,0,337.0,128.0,1.2,18.0,245.0,449.74,364.27
2016,11,6,15,15,321.0,112.5,1.2,17.5,212.5,411.1,335.31
2016,11,6,15,30,305.0,97.0,1.2,17.0,180.0,387.93,317.14
2016,11,6,15,45,279.0,81.5,1.2,17.0,146.5,340.84,278.59
2016,11,6,16,0,253.0,66.0,1.2,17.0,113.0,294.54,239.38
2016,11,6,16,15,205.0,50.0,1.0,16.5,81.0,234.17,187.06
2016,11,6,16,30,157.0,34.0,0.8,16.0,49.0,177.48,131.5
2016,11,6,16,45,78.5,17.0,0.65,16.0,24.5,86.41,0.0
2016,11,6,17,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,6,17,15,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,11,6,17,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,0.45,15.5,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,0.35,15.5,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,8.5,2.05,13.5,8.5,7.73,0.0
2016,11,7,7,0,0.0,17.0,2.0,14.0,17.0,14.68,0.0
2016,11,7,7,15,79.5,32.5,2.05,14.0,43.0,26.04,14.76
2016,11,7,7,30,159.0,48.0,2.1,14.0,69.0,37.98,27.28
2016,11,7,7,45,188.5,65.0,2.15,14.5,100.0,52.46,40.61
2016,11,7,8,0,218.0,82.0,2.2,15.0,131.0,83.27,57.01
2016,11,7,8,15,236.5,98.5,2.1,15.5,162.0,116.12,82.12
2016,11,7,8,30,255.0,115.0,2.0,16.0,193.0,151.39,111.26
2016,11,7,8,45,266.0,131.0,1.95,16.5,222.0,186.64,141.49
2016,11,7,9,0,277.0,147.0,1.9,17.0,251.0,223.21,172.79
2016,11,7,9,15,259.5,165.0,1.85,17.5,270.5,252.32,198.12
2016,11,7,9,30,242.0,183.0,1.8,18.0,290.0,279.5,221.02
2016,11,7,9,45,365.5,173.5,1.75,18.5,347.5,345.42,273.39
2016,11,7,10,0,489.0,164.0,1.7,19.0,405.0,430.29,339.76
2016,11,7,10,15,535.0,159.0,1.55,19.0,435.0,479.25,377.83
2016,11,7,10,30,581.0,154.0,1.4,19.0,465.0,535.42,420.46
2016,11,7,10,45,589.5,157.0,1.3,19.5,481.0,572.8,447.24
2016,11,7,11,0,598.0,160.0,1.2,20.0,497.0,609.03,472.5
2016,11,7,11,15,527.0,187.5,1.1,20.0,488.0,605.57,468.25
2016,11,7,11,30,456.0,215.0,1.0,20.0,479.0,600.99,463.07
2016,11,7,11,45,383.5,233.0,0.9,20.5,456.0,566.36,435.8
2016,11,7,12,0,311.0,251.0,0.8,21.0,433.0,540.09,414.31
2016,11,7,12,15,291.5,252.0,0.7,21.0,421.0,535.29,410.21
2016,11,7,12,30,272.0,253.0,0.6,21.0,409.0,528.63,404.53
2016,11,7,12,45,274.5,246.0,0.55,21.5,401.0,530.24,405.14
2016,11,7,13,0,277.0,239.0,0.5,22.0,393.0,530.64,404.82
2016,11,7,13,15,275.0,230.0,0.4,22.0,377.5,523.35,399.32
2016,11,7,13,30,273.0,221.0,0.3,22.0,362.0,514.76,393.01
2016,11,7,13,45,285.5,206.5,0.25,22.0,347.0,510.99,391.15
2016,11,7,14,0,298.0,192.0,0.2,22.0,332.0,505.66,388.16
2016,11,7,14,15,165.5,176.5,0.15,21.5,253.5,352.74,274.64
2016,11,7,14,30,33.0,161.0,0.1,21.0,175.0,203.69,158.84
2016,11,7,14,45,29.5,146.0,0.1,21.0,158.0,185.02,145.38
2016,11,7,15,0,26.0,131.0,0.1,21.0,141.0,166.43,130.9
2016,11,7,15,15,21.0,114.5,0.15,20.5,122.0,132.7,104.25
2016,11,7,15,30,16.0,98.0,0.2,20.0,103.0,112.26,87.83
2016,11,7,15,45,8.5,81.0,0.25,20.0,83.5,89.51,68.82
2016,11,7,16,0,1.0,64.0,0.3,20.0,64.0,67.09,49.78
2016,11,7,16,15,0.5,45.5,0.3,19.5,45.5,47.09,32.78
2016,11,7,16,30,0.0,27.0,0.3,19.0,27.0,25.78,13.86
2016,11,7,16,45,0.0,13.5,0.3,19.0,13.5,11.89,0.0
2016,11,7,17,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,11,7,17,15,0.0,0.0,0.25,18.5,0.0,0.0,0.0
2016,11,7,17,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,0.15,17.5,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,0.1,17.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,0.1,17.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,0.1,17.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,0.15,17.0,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,0.35,16.5,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
