Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,8,1,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,10.0,0.85,14.0,10.0,9.1,0.0
2016,11,8,7,0,0.0,20.0,0.9,14.0,20.0,18.19,0.0
2016,11,8,7,15,164.0,31.0,0.9,14.5,52.5,24.25,12.88
2016,11,8,7,30,328.0,42.0,0.9,15.0,85.0,34.09,23.77
2016,11,8,7,45,390.0,53.0,0.9,15.5,124.0,44.83,33.76
2016,11,8,8,0,452.0,64.0,0.9,16.0,163.0,86.15,50.85
2016,11,8,8,15,493.5,72.5,0.75,16.0,202.5,130.11,82.04
2016,11,8,8,30,535.0,81.0,0.6,16.0,242.0,178.94,121.7
2016,11,8,8,45,571.0,85.5,0.5,16.5,279.0,227.28,162.87
2016,11,8,9,0,607.0,90.0,0.4,17.0,316.0,279.19,207.05
2016,11,8,9,15,688.0,84.0,0.3,17.5,364.5,340.63,257.04
2016,11,8,9,30,769.0,78.0,0.2,18.0,413.0,410.06,311.95
2016,11,8,9,45,797.0,76.5,0.15,18.5,445.5,464.76,355.0
2016,11,8,10,0,825.0,75.0,0.1,19.0,478.0,520.38,397.27
2016,11,8,10,15,836.0,76.5,0.1,19.5,502.5,570.09,434.11
2016,11,8,10,30,847.0,78.0,0.1,20.0,527.0,618.57,468.84
2016,11,8,10,45,853.5,79.0,0.15,20.5,544.0,658.17,496.98
2016,11,8,11,0,860.0,80.0,0.2,21.0,561.0,698.89,524.68
2016,11,8,11,15,864.0,80.5,0.25,21.0,571.0,734.93,548.75
2016,11,8,11,30,868.0,81.0,0.3,21.0,581.0,768.32,571.04
2016,11,8,11,45,868.0,81.5,0.35,21.5,583.0,795.72,588.28
2016,11,8,12,0,868.0,82.0,0.4,22.0,585.0,819.97,603.53
2016,11,8,12,15,866.5,81.5,0.4,22.0,579.5,838.51,615.38
2016,11,8,12,30,865.0,81.0,0.4,22.0,574.0,853.65,625.2
2016,11,8,12,45,859.5,80.5,0.45,22.5,561.0,861.84,630.46
2016,11,8,13,0,854.0,80.0,0.5,23.0,548.0,866.47,633.66
2016,11,8,13,15,846.0,79.0,0.45,23.0,528.0,873.42,637.82
2016,11,8,13,30,838.0,78.0,0.4,23.0,508.0,868.3,634.3
2016,11,8,13,45,825.5,76.5,0.4,23.0,481.5,855.04,626.79
2016,11,8,14,0,813.0,75.0,0.4,23.0,455.0,838.43,617.27
2016,11,8,14,15,795.0,73.0,0.45,22.5,422.0,813.18,604.16
2016,11,8,14,30,777.0,71.0,0.5,22.0,389.0,785.09,588.95
2016,11,8,14,45,751.0,68.0,0.6,22.0,351.0,746.34,565.75
2016,11,8,15,0,725.0,65.0,0.7,22.0,313.0,705.58,540.34
2016,11,8,15,15,687.5,61.0,0.95,21.5,271.0,652.7,507.79
2016,11,8,15,30,650.0,57.0,1.2,21.0,229.0,605.06,476.5
2016,11,8,15,45,591.0,51.0,1.5,21.0,185.5,533.66,424.15
2016,11,8,16,0,532.0,45.0,1.8,21.0,142.0,464.38,369.94
2016,11,8,16,15,438.0,36.5,2.0,20.0,101.0,371.64,293.39
2016,11,8,16,30,344.0,28.0,2.2,19.0,60.0,286.03,206.38
2016,11,8,16,45,172.0,14.0,2.45,18.5,30.0,136.75,0.0
2016,11,8,17,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,11,8,17,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2016,11,8,17,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,9,6,45,55.5,7.0,1.95,13.0,9.0,0.0,0.0
2016,11,9,7,0,111.0,14.0,1.9,13.0,18.0,12.73,0.0
2016,11,9,7,15,228.5,28.0,1.95,13.5,52.0,23.08,11.46
2016,11,9,7,30,346.0,42.0,2.0,14.0,86.0,34.33,23.96
2016,11,9,7,45,423.5,51.5,2.05,14.5,128.0,43.29,32.47
2016,11,9,8,0,501.0,61.0,2.1,15.0,170.0,86.27,49.59
2016,11,9,8,15,552.5,68.0,2.0,15.0,212.0,133.06,82.43
2016,11,9,8,30,604.0,75.0,1.9,15.0,254.0,185.83,125.57
2016,11,9,8,45,567.0,89.0,1.85,15.5,276.5,228.63,165.97
2016,11,9,9,0,530.0,103.0,1.8,16.0,299.0,266.62,202.02
2016,11,9,9,15,497.0,122.5,1.8,16.5,321.0,303.18,235.58
2016,11,9,9,30,464.0,142.0,1.8,17.0,343.0,338.59,266.71
2016,11,9,9,45,500.5,145.5,1.8,18.0,376.0,387.46,306.2
2016,11,9,10,0,537.0,149.0,1.8,19.0,409.0,438.95,346.64
2016,11,9,10,15,536.0,159.5,1.8,19.0,430.0,478.34,378.02
2016,11,9,10,30,535.0,170.0,1.8,19.0,451.0,516.43,407.7
2016,11,9,10,45,688.0,130.5,1.8,19.5,504.5,608.41,477.86
2016,11,9,11,0,841.0,91.0,1.8,20.0,558.0,700.72,546.37
2016,11,9,11,15,844.5,92.0,1.75,20.0,568.0,737.08,570.78
2016,11,9,11,30,848.0,93.0,1.7,20.0,578.0,770.81,593.46
2016,11,9,11,45,848.5,93.0,1.65,20.5,580.0,798.2,610.42
2016,11,9,12,0,849.0,93.0,1.6,21.0,582.0,822.47,625.14
2016,11,9,12,15,846.5,92.5,1.55,21.0,576.0,840.4,636.7
2016,11,9,12,30,844.0,92.0,1.5,21.0,570.0,854.9,646.05
2016,11,9,12,45,848.0,88.0,1.5,21.5,558.5,867.36,653.5
2016,11,9,13,0,852.0,84.0,1.5,22.0,547.0,876.34,658.73
2016,11,9,13,15,843.0,83.0,1.45,22.0,526.5,873.97,657.15
2016,11,9,13,30,834.0,82.0,1.4,22.0,506.0,868.02,653.43
2016,11,9,13,45,818.5,80.5,1.4,22.5,478.5,852.16,642.57
2016,11,9,14,0,803.0,79.0,1.4,23.0,451.0,833.0,629.66
2016,11,9,14,15,784.0,76.5,1.4,22.5,418.0,806.4,614.05
2016,11,9,14,30,765.0,74.0,1.4,22.0,385.0,777.01,596.31
2016,11,9,14,45,737.0,71.0,1.4,22.0,346.5,736.84,569.5
2016,11,9,15,0,709.0,68.0,1.4,22.0,308.0,694.74,540.73
2016,11,9,15,15,670.0,63.5,1.3,21.5,266.0,646.32,506.63
2016,11,9,15,30,631.0,59.0,1.2,21.0,224.0,592.22,467.06
2016,11,9,15,45,572.5,52.5,1.2,21.0,181.0,521.25,413.04
2016,11,9,16,0,514.0,46.0,1.2,21.0,138.0,452.36,357.97
2016,11,9,16,15,418.5,37.0,1.2,20.5,97.5,358.86,280.36
2016,11,9,16,30,323.0,28.0,1.2,20.0,57.0,272.68,191.11
2016,11,9,16,45,161.5,14.0,1.25,19.5,28.5,104.97,0.0
2016,11,9,17,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,9,17,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,11,9,17,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,10,6,45,0.0,3.5,2.7,13.5,3.5,0.0,0.0
2016,11,10,7,0,0.0,7.0,2.9,14.0,7.0,6.37,0.0
2016,11,10,7,15,0.0,22.0,3.05,14.5,22.0,19.31,8.0
2016,11,10,7,30,0.0,37.0,3.2,15.0,37.0,31.92,21.68
2016,11,10,7,45,0.5,55.5,3.35,15.5,55.5,47.05,35.55
2016,11,10,8,0,1.0,74.0,3.5,16.0,74.0,63.2,47.72
2016,11,10,8,15,7.5,90.5,3.3,16.0,93.0,78.94,60.98
2016,11,10,8,30,14.0,107.0,3.1,16.0,112.0,95.66,74.9
2016,11,10,8,45,19.0,122.5,2.9,16.5,129.5,112.1,88.41
2016,11,10,9,0,24.0,138.0,2.7,17.0,147.0,129.25,102.4
2016,11,10,9,15,101.5,160.5,2.45,17.0,203.5,186.03,147.86
2016,11,10,9,30,179.0,183.0,2.2,17.0,260.0,247.52,197.35
2016,11,10,9,45,251.5,188.0,1.95,17.5,304.5,304.16,242.47
2016,11,10,10,0,324.0,193.0,1.7,18.0,349.0,362.91,288.67
2016,11,10,10,15,323.5,204.5,1.5,18.5,366.5,393.06,311.58
2016,11,10,10,30,323.0,216.0,1.3,19.0,384.0,422.61,333.36
2016,11,10,10,45,298.0,228.0,1.1,19.5,387.5,435.93,341.89
2016,11,10,11,0,273.0,240.0,0.9,20.0,391.0,446.64,348.01
2016,11,10,11,15,337.5,231.5,0.9,20.0,421.0,498.29,387.54
2016,11,10,11,30,402.0,223.0,0.9,20.0,451.0,552.87,428.34
2016,11,10,11,45,399.0,225.0,0.9,20.5,452.5,567.84,438.05
2016,11,10,12,0,396.0,227.0,0.9,21.0,454.0,581.23,446.93
2016,11,10,12,15,428.5,216.0,1.0,21.0,459.0,623.04,478.31
2016,11,10,12,30,461.0,205.0,1.1,21.0,464.0,650.23,499.29
2016,11,10,12,45,511.5,184.5,1.2,21.5,465.5,681.03,522.57
2016,11,10,13,0,562.0,164.0,1.3,22.0,467.0,709.92,544.41
2016,11,10,13,15,551.0,161.0,1.25,22.0,449.0,702.71,539.2
2016,11,10,13,30,540.0,158.0,1.2,22.0,431.0,693.02,532.67
2016,11,10,13,45,657.5,119.5,1.15,22.0,434.0,760.62,580.44
2016,11,10,14,0,775.0,81.0,1.1,22.0,437.0,809.11,613.25
2016,11,10,14,15,755.5,78.5,1.05,22.0,404.5,782.44,594.86
2016,11,10,14,30,736.0,76.0,1.0,22.0,372.0,753.06,575.37
2016,11,10,14,45,708.5,72.5,0.95,22.0,334.5,713.28,548.35
2016,11,10,15,0,681.0,69.0,0.9,22.0,297.0,677.3,523.54
2016,11,10,15,15,641.0,64.5,0.9,21.5,256.0,623.58,486.66
2016,11,10,15,30,601.0,60.0,0.9,21.0,215.0,569.64,448.17
2016,11,10,15,45,541.5,53.5,0.9,21.0,173.0,499.03,394.51
2016,11,10,16,0,482.0,47.0,0.9,21.0,131.0,430.6,339.63
2016,11,10,16,15,386.5,37.5,0.95,20.5,92.0,337.88,262.95
2016,11,10,16,30,291.0,28.0,1.0,20.0,53.0,251.51,172.11
2016,11,10,16,45,145.5,14.0,1.05,20.0,26.5,95.65,0.0
2016,11,10,17,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,11,10,17,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,11,10,17,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,0.35,15.5,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,0.25,15.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,0.3,14.5,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,7.5,1.25,14.0,7.5,0.0,0.0
2016,11,11,7,0,0.0,15.0,1.3,14.0,15.0,13.64,0.0
2016,11,11,7,15,174.0,26.5,1.4,14.5,47.5,20.81,8.27
2016,11,11,7,30,348.0,38.0,1.5,15.0,80.0,30.94,20.76
2016,11,11,7,45,428.5,46.5,1.6,15.5,121.0,37.75,27.42
2016,11,11,8,0,509.0,55.0,1.7,16.0,162.0,80.03,44.26
2016,11,11,8,15,561.0,61.5,1.65,16.0,203.5,126.62,76.36
2016,11,11,8,30,613.0,68.0,1.6,16.0,245.0,179.19,118.98
2016,11,11,8,45,650.0,72.0,1.6,16.5,285.0,231.4,164.36
2016,11,11,9,0,687.0,76.0,1.6,17.0,325.0,287.12,213.26
2016,11,11,9,15,489.5,122.5,1.65,17.5,309.0,298.76,230.84
2016,11,11,9,30,292.0,169.0,1.7,18.0,293.0,285.78,225.28
2016,11,11,9,45,230.5,189.5,1.8,18.5,291.5,295.43,234.34
2016,11,11,10,0,169.0,210.0,1.9,19.0,290.0,292.06,231.99
2016,11,11,10,15,183.5,220.5,1.95,19.0,312.0,321.6,255.79
2016,11,11,10,30,198.0,231.0,2.0,19.0,334.0,352.25,280.12
2016,11,11,10,45,220.5,237.0,2.05,19.5,355.0,384.39,304.99
2016,11,11,11,0,243.0,243.0,2.1,20.0,376.0,417.85,330.6
2016,11,11,11,15,274.0,242.5,2.1,20.0,395.0,463.34,365.64
2016,11,11,11,30,305.0,242.0,2.1,20.0,414.0,499.14,393.18
2016,11,11,11,45,303.0,244.0,2.15,20.0,415.5,512.42,403.3
2016,11,11,12,0,301.0,246.0,2.2,20.0,417.0,524.52,412.66
2016,11,11,12,15,216.5,251.0,2.2,20.0,373.5,454.72,358.79
2016,11,11,12,30,132.0,256.0,2.2,20.0,330.0,395.49,312.1
2016,11,11,12,45,130.5,249.5,2.2,20.0,321.0,391.8,309.92
2016,11,11,13,0,129.0,243.0,2.2,20.0,312.0,387.56,307.06
2016,11,11,13,15,126.0,234.5,2.2,20.0,300.0,378.99,300.89
2016,11,11,13,30,123.0,226.0,2.2,20.0,288.0,369.93,294.37
2016,11,11,13,45,122.0,213.5,2.2,20.0,272.5,357.04,285.01
2016,11,11,14,0,121.0,201.0,2.2,20.0,257.0,343.64,275.21
2016,11,11,14,15,118.5,186.5,2.15,19.5,237.5,325.79,262.29
2016,11,11,14,30,116.0,172.0,2.1,19.0,218.0,307.54,248.86
2016,11,11,14,45,112.5,155.0,2.1,19.0,196.0,284.58,231.07
2016,11,11,15,0,109.0,138.0,2.1,19.0,174.0,261.25,212.7
2016,11,11,15,15,100.5,120.0,2.0,18.5,149.5,232.19,189.45
2016,11,11,15,30,92.0,102.0,1.9,18.0,125.0,203.1,165.62
2016,11,11,15,45,80.0,83.0,1.8,18.0,100.5,169.83,137.38
2016,11,11,16,0,68.0,64.0,1.7,18.0,76.0,136.62,108.63
2016,11,11,16,15,42.0,46.0,1.55,17.5,53.0,84.98,64.22
2016,11,11,16,30,16.0,28.0,1.4,17.0,30.0,44.5,25.82
2016,11,11,16,45,8.0,14.0,1.25,16.5,15.0,17.28,0.0
2016,11,11,17,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,11,17,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,11,11,17,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,12,6,45,56.0,6.0,1.85,14.0,7.5,0.0,0.0
2016,11,12,7,0,112.0,12.0,1.7,14.0,15.0,10.91,0.0
2016,11,12,7,15,249.5,23.0,1.65,14.5,47.5,18.81,6.0
2016,11,12,7,30,387.0,34.0,1.6,15.0,80.0,27.48,17.71
2016,11,12,7,45,470.5,41.5,1.6,15.5,121.5,32.88,23.13
2016,11,12,8,0,554.0,49.0,1.6,16.0,163.0,76.84,40.28
2016,11,12,8,15,533.5,63.5,1.5,16.0,193.5,124.12,75.48
2016,11,12,8,30,513.0,78.0,1.4,16.0,224.0,168.82,114.45
2016,11,12,8,45,544.5,84.5,1.3,16.5,260.5,216.16,155.3
2016,11,12,9,0,576.0,91.0,1.2,17.0,297.0,266.61,199.11
2016,11,12,9,15,676.0,81.0,1.15,17.0,347.0,328.47,250.79
2016,11,12,9,30,776.0,71.0,1.1,17.0,397.0,400.06,309.83
2016,11,12,9,45,798.0,71.5,1.1,17.5,428.5,453.83,354.3
2016,11,12,10,0,820.0,72.0,1.1,18.0,460.0,508.0,397.69
2016,11,12,10,15,831.5,73.5,1.15,18.0,484.0,557.43,437.26
2016,11,12,10,30,843.0,75.0,1.2,18.0,508.0,602.57,472.75
2016,11,12,10,45,579.0,151.5,1.25,18.5,453.5,554.25,434.66
2016,11,12,11,0,315.0,228.0,1.3,19.0,399.0,462.13,362.91
2016,11,12,11,15,314.0,233.0,1.4,19.0,406.5,481.75,379.04
2016,11,12,11,30,313.0,238.0,1.5,19.0,414.0,500.36,393.46
2016,11,12,11,45,458.5,198.5,1.65,19.5,457.0,598.18,468.82
2016,11,12,12,0,604.0,159.0,1.8,20.0,500.0,694.93,541.31
2016,11,12,12,15,605.5,156.5,2.0,20.0,495.0,709.93,553.19
2016,11,12,12,30,607.0,154.0,2.2,20.0,490.0,722.4,563.92
2016,11,12,12,45,723.5,117.0,2.45,20.0,509.0,792.83,616.17
2016,11,12,13,0,840.0,80.0,2.7,20.0,528.0,855.16,661.88
2016,11,12,13,15,831.5,79.0,2.8,20.0,508.0,853.24,661.44
2016,11,12,13,30,823.0,78.0,2.9,20.0,488.0,847.83,659.2
2016,11,12,13,45,810.0,76.0,3.0,20.0,461.5,833.74,650.88
2016,11,12,14,0,797.0,74.0,3.1,20.0,435.0,816.38,640.27
2016,11,12,14,15,778.0,71.5,3.15,19.5,402.5,790.08,624.02
2016,11,12,14,30,759.0,69.0,3.2,19.0,370.0,761.03,605.51
2016,11,12,14,45,733.0,66.0,3.3,19.0,332.5,723.0,578.98
2016,11,12,15,0,707.0,63.0,3.4,19.0,295.0,683.02,550.3
2016,11,12,15,15,667.5,59.0,3.6,18.5,254.5,629.5,511.59
2016,11,12,15,30,628.0,55.0,3.8,18.0,214.0,581.51,475.39
2016,11,12,15,45,567.0,49.0,4.0,18.0,171.5,510.03,417.83
2016,11,12,16,0,506.0,43.0,4.2,18.0,129.0,440.86,359.33
2016,11,12,16,15,404.0,34.5,4.3,17.5,89.5,344.82,275.21
2016,11,12,16,30,302.0,26.0,4.4,17.0,50.0,252.75,167.64
2016,11,12,16,45,151.0,13.0,4.5,16.5,25.0,97.53,0.0
2016,11,12,17,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,11,12,17,15,0.0,0.0,4.35,15.5,0.0,0.0,0.0
2016,11,12,17,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,13,6,45,51.0,5.5,0.9,13.0,6.5,0.0,0.0
2016,11,13,7,0,102.0,11.0,0.9,13.0,13.0,10.01,0.0
2016,11,13,7,15,239.0,23.0,0.7,13.0,45.5,18.93,4.97
2016,11,13,7,30,376.0,35.0,0.5,13.0,78.0,28.53,18.71
2016,11,13,7,45,457.0,43.5,0.35,13.5,119.0,34.56,24.85
2016,11,13,8,0,538.0,52.0,0.2,14.0,160.0,77.67,42.1
2016,11,13,8,15,590.5,57.5,0.3,14.0,202.0,124.89,73.96
2016,11,13,8,30,643.0,63.0,0.4,14.0,244.0,178.06,116.77
2016,11,13,8,45,680.0,67.0,0.55,14.5,284.0,231.71,163.34
2016,11,13,9,0,717.0,71.0,0.7,15.0,324.0,290.06,214.53
2016,11,13,9,15,742.0,74.0,0.8,15.5,360.0,344.75,262.53
2016,11,13,9,30,767.0,77.0,0.9,16.0,396.0,400.9,310.62
2016,11,13,9,45,785.0,79.0,1.0,16.5,426.5,453.94,355.07
2016,11,13,10,0,803.0,81.0,1.1,17.0,457.0,507.07,398.26
2016,11,13,10,15,815.0,82.5,1.15,17.5,481.5,556.1,436.82
2016,11,13,10,30,827.0,84.0,1.2,18.0,506.0,604.06,473.46
2016,11,13,10,45,653.0,138.0,1.25,18.5,478.5,587.51,459.85
2016,11,13,11,0,479.0,192.0,1.3,19.0,451.0,547.69,428.67
2016,11,13,11,15,484.0,194.0,1.4,19.0,459.0,574.72,450.13
2016,11,13,11,30,489.0,196.0,1.5,19.0,467.0,600.4,469.84
2016,11,13,11,45,486.5,198.5,1.6,19.0,469.5,619.24,484.36
2016,11,13,12,0,484.0,201.0,1.7,19.0,472.0,636.11,497.44
2016,11,13,12,15,667.5,144.0,1.75,19.0,513.5,746.8,580.83
2016,11,13,12,30,851.0,87.0,1.8,19.0,555.0,847.31,650.84
2016,11,13,12,45,853.0,84.0,1.85,19.5,544.0,859.27,657.72
2016,11,13,13,0,855.0,81.0,1.9,20.0,533.0,867.75,663.28
2016,11,13,13,15,846.0,79.5,1.85,20.0,513.0,864.9,661.46
2016,11,13,13,30,837.0,78.0,1.8,20.0,493.0,858.49,657.43
2016,11,13,13,45,825.0,76.0,1.8,20.0,466.0,845.32,649.39
2016,11,13,14,0,813.0,74.0,1.8,20.0,439.0,828.82,639.15
2016,11,13,14,15,793.5,71.5,1.75,20.0,406.0,802.0,621.18
2016,11,13,14,30,774.0,69.0,1.7,20.0,373.0,772.4,601.16
2016,11,13,14,45,747.0,66.0,1.7,20.0,335.0,733.35,574.51
2016,11,13,15,0,720.0,63.0,1.7,20.0,297.0,692.34,545.83
2016,11,13,15,15,680.0,59.0,1.7,19.5,256.0,638.21,507.48
2016,11,13,15,30,640.0,55.0,1.7,19.0,215.0,589.71,471.75
2016,11,13,15,45,578.0,49.0,1.7,19.0,172.0,517.27,415.01
2016,11,13,16,0,516.0,43.0,1.7,19.0,129.0,447.14,357.33
2016,11,13,16,15,415.0,34.0,1.65,18.5,89.0,350.94,274.8
2016,11,13,16,30,314.0,25.0,1.6,18.0,49.0,257.42,162.5
2016,11,13,16,45,157.0,12.5,1.55,17.5,24.5,100.31,0.0
2016,11,13,17,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,13,17,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,11,13,17,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,14,6,45,55.0,5.0,2.2,12.0,6.0,0.0,0.0
2016,11,14,7,0,110.0,10.0,2.2,12.0,12.0,9.1,0.0
2016,11,14,7,15,254.5,21.5,2.15,12.5,44.5,17.66,2.83
2016,11,14,7,30,399.0,33.0,2.1,13.0,77.0,26.87,17.09
2016,11,14,7,45,483.0,40.5,2.1,13.5,118.5,32.12,22.57
2016,11,14,8,0,567.0,48.0,2.1,14.0,160.0,75.03,39.16
2016,11,14,8,15,619.0,53.5,2.0,14.5,203.0,123.76,71.96
2016,11,14,8,30,671.0,59.0,1.9,15.0,246.0,180.18,117.59
2016,11,14,8,45,340.0,92.5,1.8,15.5,187.5,169.73,125.02
2016,11,14,9,0,9.0,126.0,1.7,16.0,129.0,114.11,90.39
2016,11,14,9,15,18.0,142.5,1.55,16.0,149.5,133.28,106.17
2016,11,14,9,30,27.0,159.0,1.4,16.0,170.0,157.22,125.67
2016,11,14,9,45,88.5,181.5,1.3,16.5,222.0,209.92,168.01
2016,11,14,10,0,150.0,204.0,1.2,17.0,274.0,275.89,220.41
2016,11,14,10,15,106.0,209.5,1.05,17.0,260.5,259.09,206.61
2016,11,14,10,30,62.0,215.0,0.9,17.0,247.0,244.39,194.34
2016,11,14,10,45,227.0,212.0,0.8,17.5,333.0,371.37,295.07
2016,11,14,11,0,392.0,209.0,0.7,18.0,419.0,493.67,387.4
2016,11,14,11,15,429.5,204.0,0.6,18.0,438.0,544.71,423.5
2016,11,14,11,30,467.0,199.0,0.5,18.0,457.0,585.92,452.61
2016,11,14,11,45,461.0,203.0,0.4,18.5,459.0,603.01,462.5
2016,11,14,12,0,455.0,207.0,0.3,19.0,461.0,618.07,470.98
2016,11,14,12,15,653.5,147.5,0.4,19.0,507.5,737.45,558.79
2016,11,14,12,30,852.0,88.0,0.5,19.0,554.0,847.48,632.83
2016,11,14,12,45,848.5,86.5,0.6,19.5,541.5,856.59,638.27
2016,11,14,13,0,845.0,85.0,0.7,20.0,529.0,862.15,643.03
2016,11,14,13,15,836.0,84.0,0.9,20.0,509.0,859.97,645.71
2016,11,14,13,30,827.0,83.0,1.1,20.0,489.0,854.25,645.92
2016,11,14,13,45,813.0,81.0,1.35,20.0,462.0,839.43,640.36
2016,11,14,14,0,799.0,79.0,1.6,20.0,435.0,821.33,632.05
2016,11,14,14,15,779.5,76.5,1.75,19.5,402.0,794.74,617.45
2016,11,14,14,30,760.0,74.0,1.9,19.0,369.0,765.36,600.37
2016,11,14,14,45,730.5,70.5,2.1,19.0,331.5,723.88,573.08
2016,11,14,15,0,701.0,67.0,2.3,19.0,294.0,686.26,547.57
2016,11,14,15,15,660.0,62.5,2.5,18.5,252.5,631.76,509.06
2016,11,14,15,30,619.0,58.0,2.7,18.0,211.0,577.01,468.39
2016,11,14,15,45,554.0,51.5,2.9,17.5,168.5,502.46,409.91
2016,11,14,16,0,489.0,45.0,3.1,17.0,126.0,430.36,349.83
2016,11,14,16,15,385.5,35.5,3.15,16.5,86.5,333.02,264.26
2016,11,14,16,30,282.0,26.0,3.2,16.0,47.0,237.13,145.29
2016,11,14,16,45,141.0,13.0,3.3,15.5,23.5,91.57,0.0
2016,11,14,17,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,14,17,15,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2016,11,14,17,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,15,6,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,11,15,7,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,15,7,15,213.5,14.5,2.25,13.5,37.0,11.39,0.0
2016,11,15,7,30,427.0,29.0,2.4,14.0,74.0,23.4,13.95
2016,11,15,7,45,505.5,35.5,2.55,14.5,114.5,30.48,20.99
2016,11,15,8,0,584.0,42.0,2.7,15.0,155.0,72.05,36.23
2016,11,15,8,15,634.0,46.5,2.7,15.0,196.5,120.07,68.16
2016,11,15,8,30,684.0,51.0,2.7,15.0,238.0,173.69,111.74
2016,11,15,8,45,714.5,54.5,2.75,15.5,277.0,226.95,159.05
2016,11,15,9,0,745.0,58.0,2.8,16.0,316.0,282.86,209.52
2016,11,15,9,15,767.5,60.5,2.9,16.0,351.0,337.3,259.17
2016,11,15,9,30,790.0,63.0,3.0,16.0,386.0,392.86,308.87
2016,11,15,9,45,778.0,73.5,3.15,16.5,411.5,441.81,351.77
2016,11,15,10,0,766.0,84.0,3.3,17.0,437.0,487.93,390.92
2016,11,15,10,15,451.5,154.5,3.4,17.0,365.0,419.83,338.71
2016,11,15,10,30,137.0,225.0,3.5,17.0,293.0,308.46,248.41
2016,11,15,10,45,128.0,232.5,3.6,17.5,298.0,319.02,256.75
2016,11,15,11,0,119.0,240.0,3.7,18.0,303.0,328.67,263.86
2016,11,15,11,15,97.5,241.0,3.85,18.0,293.5,310.06,248.89
2016,11,15,11,30,76.0,242.0,4.0,18.0,284.0,300.1,240.65
2016,11,15,11,45,58.0,234.5,4.2,18.0,266.5,281.81,225.85
2016,11,15,12,0,40.0,227.0,4.4,18.0,249.0,262.26,209.96
2016,11,15,12,15,35.0,221.0,4.65,17.5,240.0,254.15,203.99
2016,11,15,12,30,30.0,215.0,4.9,17.0,231.0,245.72,197.69
2016,11,15,12,45,30.5,211.0,5.15,17.0,227.0,244.14,196.73
2016,11,15,13,0,31.0,207.0,5.4,17.0,223.0,242.6,195.82
2016,11,15,13,15,110.5,211.0,5.45,17.0,265.5,336.51,274.74
2016,11,15,13,30,190.0,215.0,5.5,17.0,308.0,415.53,340.67
2016,11,15,13,45,100.0,186.5,5.6,17.0,235.5,287.28,235.5
2016,11,15,14,0,10.0,158.0,5.7,17.0,163.0,162.11,130.24
2016,11,15,14,15,5.0,130.0,5.65,16.5,132.5,128.17,102.45
2016,11,15,14,30,0.0,102.0,5.6,16.0,102.0,94.67,74.56
2016,11,15,14,45,0.0,92.0,5.6,16.0,92.0,85.24,66.74
2016,11,15,15,0,0.0,82.0,5.6,16.0,82.0,75.85,58.87
2016,11,15,15,15,0.0,70.5,5.5,15.5,70.5,64.8,49.61
2016,11,15,15,30,0.0,59.0,5.4,15.0,59.0,53.75,40.19
2016,11,15,15,45,0.0,47.0,5.3,15.0,47.0,42.06,30.03
2016,11,15,16,0,0.0,35.0,5.2,15.0,35.0,30.87,20.24
2016,11,15,16,15,0.0,24.0,4.95,14.5,24.0,21.14,11.58
2016,11,15,16,30,0.0,13.0,4.7,14.0,13.0,11.43,1.28
2016,11,15,16,45,0.0,6.5,4.5,14.0,6.5,5.91,0.0
2016,11,15,17,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,11,15,17,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,11,15,17,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,4.6,12.5,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,5.0,11.5,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,4.7,10.5,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,11,16,6,45,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,11,16,7,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,11,16,7,15,208.5,16.0,5.0,10.5,37.5,12.77,0.0
2016,11,16,7,30,417.0,32.0,5.2,11.0,75.0,26.26,16.36
2016,11,16,7,45,507.0,39.0,5.45,11.5,117.5,31.12,21.75
2016,11,16,8,0,597.0,46.0,5.7,12.0,160.0,73.13,37.49
2016,11,16,8,15,650.0,51.0,5.85,12.5,203.5,125.12,72.57
2016,11,16,8,30,703.0,56.0,6.0,13.0,247.0,180.61,117.93
2016,11,16,8,45,738.5,59.5,6.2,13.5,287.5,236.15,167.86
2016,11,16,9,0,774.0,63.0,6.4,14.0,328.0,294.92,221.82
2016,11,16,9,15,797.5,65.5,6.45,14.0,364.5,351.35,274.53
2016,11,16,9,30,821.0,68.0,6.5,14.0,401.0,408.97,327.47
2016,11,16,9,45,836.5,70.5,6.55,14.5,432.0,463.81,376.46
2016,11,16,10,0,852.0,73.0,6.6,15.0,463.0,518.4,423.88
2016,11,16,10,15,863.0,74.5,6.6,15.0,487.5,568.88,467.55
2016,11,16,10,30,874.0,76.0,6.6,15.0,512.0,618.1,509.2
2016,11,16,10,45,877.0,78.0,6.65,15.0,528.5,657.38,542.36
2016,11,16,11,0,880.0,80.0,6.7,15.0,545.0,697.47,575.44
2016,11,16,11,15,883.5,80.5,6.75,15.0,555.0,733.67,603.5
2016,11,16,11,30,887.0,81.0,6.8,15.0,565.0,767.18,629.22
2016,11,16,11,45,881.0,83.5,6.85,15.0,566.0,792.76,648.83
2016,11,16,12,0,875.0,86.0,6.9,15.0,567.0,821.84,671.23
2016,11,16,12,15,873.0,86.0,6.9,15.0,561.5,841.33,686.16
2016,11,16,12,30,871.0,86.0,6.9,15.0,556.0,857.37,698.62
2016,11,16,12,45,865.5,85.0,6.9,15.0,543.0,865.68,705.34
2016,11,16,13,0,860.0,84.0,6.9,15.0,530.0,870.36,709.5
2016,11,16,13,15,850.5,82.5,6.85,15.0,509.5,867.31,707.73
2016,11,16,13,30,841.0,81.0,6.8,15.0,489.0,860.66,703.39
2016,11,16,13,45,824.0,80.0,6.8,15.0,461.5,844.59,692.15
2016,11,16,14,0,807.0,79.0,6.8,15.0,434.0,825.21,678.43
2016,11,16,14,15,786.5,76.5,6.75,14.5,401.0,797.85,659.53
2016,11,16,14,30,766.0,74.0,6.7,14.0,368.0,767.7,638.19
2016,11,16,14,45,732.0,71.5,6.65,14.0,329.0,723.78,604.39
2016,11,16,15,0,698.0,69.0,6.6,14.0,290.0,684.42,573.56
2016,11,16,15,15,655.0,64.0,6.5,13.5,248.5,627.98,528.95
2016,11,16,15,30,612.0,59.0,6.4,13.0,207.0,571.36,482.66
2016,11,16,15,45,537.5,53.0,6.35,13.0,164.0,491.01,414.25
2016,11,16,16,0,463.0,47.0,6.3,13.0,121.0,413.48,345.07
2016,11,16,16,15,354.5,36.5,6.1,12.5,82.0,312.97,252.8
2016,11,16,16,30,246.0,26.0,5.9,12.0,43.0,212.08,118.6
2016,11,16,16,45,123.0,13.0,5.7,11.5,21.5,81.18,0.0
2016,11,16,17,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,11,16,17,15,0.0,0.0,5.45,11.0,0.0,0.0,0.0
2016,11,16,17,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,5.3,10.5,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,5.15,10.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,5.05,10.0,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,4.5,9.5,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,3.8,8.5,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,17,7,15,207.5,15.0,2.0,8.0,35.5,11.95,0.0
2016,11,17,7,30,415.0,30.0,2.0,8.0,71.0,24.53,14.96
2016,11,17,7,45,504.5,37.0,2.05,8.5,113.0,29.47,20.58
2016,11,17,8,0,594.0,44.0,2.1,9.0,155.0,72.57,37.91
2016,11,17,8,15,647.5,48.5,2.1,9.5,198.0,121.31,70.14
2016,11,17,8,30,701.0,53.0,2.1,10.0,241.0,176.09,114.8
2016,11,17,8,45,739.0,56.0,2.1,10.5,282.0,231.45,164.22
2016,11,17,9,0,777.0,59.0,2.1,11.0,323.0,290.3,217.66
2016,11,17,9,15,801.0,61.5,2.05,11.5,359.5,346.9,269.17
2016,11,17,9,30,825.0,64.0,2.0,12.0,396.0,404.74,320.41
2016,11,17,9,45,844.0,65.5,1.95,12.5,427.0,460.17,368.19
2016,11,17,10,0,863.0,67.0,1.9,13.0,458.0,513.92,413.04
2016,11,17,10,15,874.5,68.0,1.85,13.0,483.0,563.83,454.21
2016,11,17,10,30,886.0,69.0,1.8,13.0,508.0,612.49,493.17
2016,11,17,10,45,894.5,69.5,1.75,13.5,526.0,657.15,527.06
2016,11,17,11,0,903.0,70.0,1.7,14.0,544.0,699.81,558.3
2016,11,17,11,15,907.0,70.5,1.6,14.0,554.0,737.02,583.7
2016,11,17,11,30,911.0,71.0,1.5,14.0,564.0,771.5,606.81
2016,11,17,11,45,913.0,70.5,1.45,14.5,566.5,800.33,625.03
2016,11,17,12,0,915.0,70.0,1.4,15.0,569.0,825.99,640.9
2016,11,17,12,15,912.5,70.0,1.35,15.0,564.0,845.25,653.47
2016,11,17,12,30,910.0,70.0,1.3,15.0,559.0,860.97,663.7
2016,11,17,12,45,905.0,69.5,1.3,15.5,546.0,870.34,669.14
2016,11,17,13,0,900.0,69.0,1.3,16.0,533.0,876.04,672.27
2016,11,17,13,15,891.5,68.0,1.35,16.0,512.5,874.4,672.51
2016,11,17,13,30,883.0,67.0,1.4,16.0,492.0,869.14,670.47
2016,11,17,13,45,869.5,65.5,1.45,16.0,465.0,855.33,662.61
2016,11,17,14,0,856.0,64.0,1.5,16.0,438.0,838.16,652.49
2016,11,17,14,15,837.5,62.0,1.5,15.5,405.0,812.87,637.16
2016,11,17,14,30,819.0,60.0,1.5,15.0,372.0,793.03,625.52
2016,11,17,14,45,792.5,57.5,1.55,15.0,333.5,754.77,599.55
2016,11,17,15,0,766.0,55.0,1.6,15.0,295.0,714.43,571.4
2016,11,17,15,15,726.0,51.5,1.5,14.5,253.5,660.49,531.79
2016,11,17,15,30,686.0,48.0,1.4,14.0,212.0,605.9,490.16
2016,11,17,15,45,625.0,42.5,1.35,14.0,169.0,533.51,432.37
2016,11,17,16,0,564.0,37.0,1.3,14.0,126.0,462.86,373.22
2016,11,17,16,15,458.5,29.0,1.3,13.5,86.0,363.43,285.55
2016,11,17,16,30,353.0,21.0,1.3,13.0,46.0,263.62,135.96
2016,11,17,16,45,176.5,10.5,1.3,13.0,23.0,108.93,0.0
2016,11,17,17,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,17,17,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,11,17,17,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,4.45,8.5,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
