Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,28,7,30,51.0,25.0,7.5,11.0,28.0,20.7,3.91
2016,11,28,7,45,105.0,41.0,7.75,11.5,54.5,32.49,21.79
2016,11,28,8,0,159.0,57.0,8.0,12.0,81.0,52.14,34.72
2016,11,28,8,15,190.0,73.5,8.05,12.0,111.0,81.46,55.91
2016,11,28,8,30,221.0,90.0,8.1,12.0,141.0,114.72,82.77
2016,11,28,8,45,244.0,105.0,8.15,12.0,171.0,148.74,112.23
2016,11,28,9,0,267.0,120.0,8.2,12.0,201.0,185.43,144.81
2016,11,28,9,15,295.0,128.0,8.15,12.0,227.5,219.66,175.53
2016,11,28,9,30,323.0,136.0,8.1,12.0,254.0,256.5,208.58
2016,11,28,9,45,390.5,137.5,8.1,12.5,292.0,312.58,256.86
2016,11,28,10,0,458.0,139.0,8.1,13.0,330.0,369.56,305.79
2016,11,28,10,15,506.0,137.5,8.0,13.0,360.0,418.61,348.45
2016,11,28,10,30,554.0,136.0,7.9,13.0,390.0,470.59,393.14
2016,11,28,10,45,627.0,133.0,7.8,13.0,431.5,544.0,454.83
2016,11,28,11,0,700.0,130.0,7.7,13.0,473.0,616.89,515.38
2016,11,28,11,15,646.5,136.5,7.55,13.0,458.5,615.48,514.41
2016,11,28,11,30,593.0,143.0,7.4,13.0,444.0,608.24,508.56
2016,11,28,11,45,507.0,167.5,7.3,13.5,426.0,585.42,488.25
2016,11,28,12,0,421.0,192.0,7.2,14.0,408.0,561.9,466.98
2016,11,28,12,15,478.0,176.5,7.05,14.0,419.5,603.38,501.79
2016,11,28,12,30,535.0,161.0,6.9,14.0,431.0,644.54,536.0
2016,11,28,12,45,614.0,146.0,6.75,14.0,449.0,709.97,589.12
2016,11,28,13,0,693.0,131.0,6.6,14.0,467.0,769.64,635.62
2016,11,28,13,15,680.5,128.5,6.5,14.0,448.0,763.2,630.67
2016,11,28,13,30,668.0,126.0,6.4,14.0,429.0,753.66,623.66
2016,11,28,13,45,659.5,120.0,6.3,14.0,404.5,740.67,614.04
2016,11,28,14,0,651.0,114.0,6.2,14.0,380.0,724.8,602.18
2016,11,28,14,15,624.5,109.5,6.1,14.0,349.0,692.67,577.46
2016,11,28,14,30,598.0,105.0,6.0,14.0,318.0,658.28,550.71
2016,11,28,14,45,576.5,96.5,5.9,14.0,284.0,621.71,521.8
2016,11,28,15,0,555.0,88.0,5.8,14.0,250.0,583.39,490.84
2016,11,28,15,15,502.5,80.5,5.55,13.5,211.0,520.77,439.78
2016,11,28,15,30,450.0,73.0,5.3,13.0,172.0,458.24,386.71
2016,11,28,15,45,394.0,61.5,5.05,13.0,134.0,392.05,328.3
2016,11,28,16,0,338.0,50.0,4.8,13.0,96.0,328.72,270.24
2016,11,28,16,15,222.0,36.5,4.65,12.5,62.0,228.02,174.15
2016,11,28,16,30,106.0,23.0,4.5,12.0,28.0,117.37,0.0
2016,11,28,16,45,53.0,11.5,4.4,11.5,14.0,40.09,0.0
2016,11,28,17,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,28,17,15,0.0,0.0,4.3,10.5,0.0,0.0,0.0
2016,11,28,17,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,4.35,9.5,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,4.3,8.5,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,4.95,7.5,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,4.85,7.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,4.75,7.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,11,29,7,15,190.5,10.0,4.7,7.5,21.5,9.1,0.0
2016,11,29,7,30,381.0,20.0,4.7,8.0,43.0,18.04,1.11
2016,11,29,7,45,487.5,27.0,4.7,9.0,82.0,23.74,14.47
2016,11,29,8,0,594.0,34.0,4.7,10.0,121.0,49.39,23.66
2016,11,29,8,15,654.5,38.5,4.7,10.0,163.0,96.95,50.39
2016,11,29,8,30,715.0,43.0,4.7,10.0,205.0,151.3,92.25
2016,11,29,8,45,752.5,46.0,4.75,10.5,245.0,205.82,140.46
2016,11,29,9,0,790.0,49.0,4.8,11.0,285.0,263.73,193.83
2016,11,29,9,15,815.0,51.5,4.6,11.0,321.0,320.26,247.07
2016,11,29,9,30,840.0,54.0,4.4,11.0,357.0,377.57,300.26
2016,11,29,9,45,856.0,56.0,4.25,11.5,388.0,431.52,348.99
2016,11,29,10,0,872.0,58.0,4.1,12.0,419.0,485.26,395.92
2016,11,29,10,15,883.5,59.0,3.9,12.0,443.5,535.03,438.94
2016,11,29,10,30,895.0,60.0,3.7,12.0,468.0,583.61,479.73
2016,11,29,10,45,901.0,61.5,3.55,12.5,486.0,627.94,515.16
2016,11,29,11,0,907.0,63.0,3.4,13.0,504.0,670.16,547.85
2016,11,29,11,15,911.0,63.5,3.3,13.0,514.5,707.51,576.26
2016,11,29,11,30,915.0,64.0,3.2,13.0,525.0,742.19,601.36
2016,11,29,11,45,721.5,114.5,3.1,13.5,479.5,693.29,562.58
2016,11,29,12,0,528.0,165.0,3.0,14.0,434.0,614.43,499.03
2016,11,29,12,15,529.0,162.5,3.0,14.0,430.5,627.42,510.1
2016,11,29,12,30,530.0,160.0,3.0,14.0,427.0,638.32,518.96
2016,11,29,12,45,704.0,116.0,3.05,14.0,461.5,750.44,605.5
2016,11,29,13,0,878.0,72.0,3.1,14.0,496.0,841.13,672.23
2016,11,29,13,15,869.5,71.0,3.15,14.0,477.0,840.38,671.9
2016,11,29,13,30,861.0,70.0,3.2,14.0,458.0,844.37,675.92
2016,11,29,13,45,847.0,68.5,3.25,14.0,432.5,831.43,667.59
2016,11,29,14,0,833.0,67.0,3.3,14.0,407.0,815.15,656.91
2016,11,29,14,15,813.5,64.5,3.3,14.0,375.0,789.76,639.1
2016,11,29,14,30,794.0,62.0,3.3,14.0,343.0,761.53,618.94
2016,11,29,14,45,766.0,59.0,3.3,14.0,306.5,723.15,590.64
2016,11,29,15,0,738.0,56.0,3.3,14.0,270.0,682.78,560.05
2016,11,29,15,15,695.0,52.0,3.15,13.5,230.0,627.94,517.57
2016,11,29,15,30,652.0,48.0,3.0,13.0,190.0,572.54,472.98
2016,11,29,15,45,583.0,42.0,2.9,12.5,148.5,496.29,409.9
2016,11,29,16,0,514.0,36.0,2.8,12.0,107.0,422.08,345.11
2016,11,29,16,15,393.0,27.5,2.7,11.5,69.5,325.28,248.22
2016,11,29,16,30,272.0,19.0,2.6,11.0,32.0,211.04,0.0
2016,11,29,16,45,136.0,9.5,2.55,11.0,16.0,84.67,0.0
2016,11,29,17,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,29,17,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,11,29,17,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,30,7,15,99.0,11.5,1.8,10.0,17.0,10.46,0.0
2016,11,30,7,30,198.0,23.0,1.7,10.0,34.0,19.31,0.0
2016,11,30,7,45,307.0,33.5,1.6,10.0,69.0,27.53,17.46
2016,11,30,8,0,416.0,44.0,1.5,10.0,104.0,49.69,28.11
2016,11,30,8,15,486.5,51.5,1.6,10.0,143.5,90.6,51.99
2016,11,30,8,30,557.0,59.0,1.7,10.0,183.0,139.7,89.12
2016,11,30,8,45,607.5,63.0,1.85,10.5,222.5,189.23,131.42
2016,11,30,9,0,658.0,67.0,2.0,11.0,262.0,243.87,179.98
2016,11,30,9,15,690.0,71.0,2.15,11.0,297.5,297.37,229.04
2016,11,30,9,30,722.0,75.0,2.3,11.0,333.0,353.27,279.69
2016,11,30,9,45,395.5,123.5,2.45,11.5,266.5,299.28,242.98
2016,11,30,10,0,69.0,172.0,2.6,12.0,200.0,195.89,160.1
2016,11,30,10,15,81.5,184.5,2.75,12.0,219.5,219.58,180.29
2016,11,30,10,30,94.0,197.0,2.9,12.0,239.0,244.58,201.18
2016,11,30,10,45,57.0,190.0,3.05,12.0,216.0,219.76,180.36
2016,11,30,11,0,20.0,183.0,3.2,12.0,193.0,182.96,149.28
2016,11,30,11,15,10.0,130.0,3.4,12.0,135.0,124.7,100.57
2016,11,30,11,30,0.0,77.0,3.6,12.0,77.0,68.14,52.59
2016,11,30,11,45,0.0,93.5,3.85,12.5,93.5,83.17,65.23
2016,11,30,12,0,0.0,110.0,4.1,13.0,110.0,98.92,78.35
2016,11,30,12,15,0.0,106.0,4.35,13.0,106.0,95.18,75.21
2016,11,30,12,30,0.0,102.0,4.6,13.0,102.0,91.45,72.1
2016,11,30,12,45,0.0,111.0,4.9,13.0,111.0,100.41,79.72
2016,11,30,13,0,0.0,120.0,5.2,13.0,120.0,109.73,87.65
2016,11,30,13,15,15.0,148.0,5.2,13.0,155.0,152.41,124.21
2016,11,30,13,30,30.0,176.0,5.2,13.0,190.0,212.73,175.19
2016,11,30,13,45,225.5,158.5,5.25,13.0,251.0,392.04,329.72
2016,11,30,14,0,421.0,141.0,5.3,13.0,312.0,554.96,466.11
2016,11,30,14,15,397.5,136.0,5.2,12.5,287.5,527.86,444.53
2016,11,30,14,30,374.0,131.0,5.1,12.0,263.0,499.6,422.37
2016,11,30,14,45,513.0,100.0,5.05,12.0,260.5,568.88,481.44
2016,11,30,15,0,652.0,69.0,5.0,12.0,258.0,636.91,535.51
2016,11,30,15,15,604.0,64.0,4.85,11.5,218.5,579.35,488.64
2016,11,30,15,30,556.0,59.0,4.7,11.0,179.0,521.79,440.69
2016,11,30,15,45,473.5,52.0,4.6,11.0,138.5,437.86,368.23
2016,11,30,16,0,391.0,45.0,4.5,11.0,98.0,357.0,295.17
2016,11,30,16,15,270.5,33.0,4.4,11.0,63.5,252.21,192.92
2016,11,30,16,30,150.0,21.0,4.3,11.0,29.0,139.93,0.0
2016,11,30,16,45,75.0,10.5,4.2,11.0,14.5,51.49,0.0
2016,11,30,17,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,11,30,17,15,0.0,0.0,4.0,10.5,0.0,0.0,0.0
2016,11,30,17,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,4.2,7.5,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,4.25,7.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,4.05,7.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,12,1,7,15,157.0,9.5,3.95,7.5,18.5,8.64,0.0
2016,12,1,7,30,314.0,19.0,3.9,8.0,37.0,17.14,0.0
2016,12,1,7,45,433.5,27.0,3.9,8.5,75.5,23.85,14.26
2016,12,1,8,0,553.0,35.0,3.9,9.0,114.0,46.69,23.51
2016,12,1,8,15,618.5,40.5,4.15,9.5,155.5,92.86,48.85
2016,12,1,8,30,684.0,46.0,4.4,10.0,197.0,146.5,89.38
2016,12,1,8,45,727.5,49.5,4.7,10.5,237.5,200.78,136.77
2016,12,1,9,0,771.0,53.0,5.0,11.0,278.0,259.24,190.2
2016,12,1,9,15,798.5,55.5,5.05,11.0,315.0,315.4,243.19
2016,12,1,9,30,826.0,58.0,5.1,11.0,352.0,373.25,297.16
2016,12,1,9,45,839.0,61.5,5.15,11.5,382.5,427.38,346.67
2016,12,1,10,0,852.0,65.0,5.2,12.0,413.0,481.12,394.45
2016,12,1,10,15,865.5,66.5,5.2,12.0,438.5,530.0,437.73
2016,12,1,10,30,879.0,68.0,5.2,12.0,464.0,579.59,480.47
2016,12,1,10,45,887.5,69.0,5.25,12.5,482.5,624.36,517.6
2016,12,1,11,0,896.0,70.0,5.3,13.0,501.0,667.26,552.35
2016,12,1,11,15,901.0,71.0,5.3,13.0,512.5,705.66,583.38
2016,12,1,11,30,906.0,72.0,5.3,13.0,524.0,741.53,610.68
2016,12,1,11,45,907.5,72.0,5.3,13.5,527.5,770.88,631.71
2016,12,1,12,0,909.0,72.0,5.3,14.0,531.0,797.16,650.32
2016,12,1,12,15,907.0,71.5,5.2,14.0,526.5,816.84,664.68
2016,12,1,12,30,905.0,71.0,5.1,14.0,522.0,833.08,676.51
2016,12,1,12,45,899.5,70.5,5.05,14.0,510.5,842.95,683.92
2016,12,1,13,0,894.0,70.0,5.0,14.0,499.0,849.22,688.81
2016,12,1,13,15,884.5,69.0,4.95,14.0,479.5,847.91,688.16
2016,12,1,13,30,875.0,68.0,4.9,14.0,460.0,843.04,685.0
2016,12,1,13,45,859.0,67.0,4.85,14.0,434.0,837.44,681.4
2016,12,1,14,0,843.0,66.0,4.8,14.0,408.0,820.28,669.13
2016,12,1,14,15,822.5,64.0,4.75,14.0,376.0,794.86,650.56
2016,12,1,14,30,802.0,62.0,4.7,14.0,344.0,766.57,629.61
2016,12,1,14,45,772.0,59.0,4.7,14.0,306.5,726.68,599.54
2016,12,1,15,0,742.0,56.0,4.7,14.0,269.0,684.82,567.15
2016,12,1,15,15,698.0,52.0,4.55,13.5,229.0,629.35,523.33
2016,12,1,15,30,654.0,48.0,4.4,13.0,189.0,573.32,477.41
2016,12,1,15,45,584.0,42.0,4.25,12.5,147.5,496.49,412.73
2016,12,1,16,0,514.0,36.0,4.1,12.0,106.0,421.69,346.4
2016,12,1,16,15,391.5,27.0,4.15,11.5,68.5,323.71,246.81
2016,12,1,16,30,269.0,18.0,4.2,11.0,31.0,207.77,0.0
2016,12,1,16,45,134.5,9.0,4.3,10.5,15.5,83.41,0.0
2016,12,1,17,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,12,1,17,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,12,1,17,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,4.3,9.5,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,4.65,9.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,4.8,8.5,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,4.85,8.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,4.95,8.0,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,5.35,8.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,5.7,8.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,5.9,8.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,5.95,8.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,6.0,8.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,6.1,8.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,6.2,8.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,6.25,8.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,6.3,8.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,6.5,8.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,6.45,7.5,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,6.4,7.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,6.4,7.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,6.4,7.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,6.35,7.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,6.3,7.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,6.25,7.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,6.2,7.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,6.1,7.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,6.0,7.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,5.95,7.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,5.9,7.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,5.8,7.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,5.7,7.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,5.65,7.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2016,12,2,7,15,166.0,9.0,5.6,7.5,18.0,8.19,0.0
2016,12,2,7,30,332.0,18.0,5.6,8.0,36.0,16.22,0.0
2016,12,2,7,45,445.5,26.0,5.7,8.5,73.5,22.97,13.31
2016,12,2,8,0,559.0,34.0,5.8,9.0,111.0,44.71,22.33
2016,12,2,8,15,624.0,39.0,5.95,9.5,153.0,90.55,46.89
2016,12,2,8,30,689.0,44.0,6.1,10.0,195.0,143.78,86.9
2016,12,2,8,45,729.0,48.0,6.25,10.5,235.0,197.99,134.41
2016,12,2,9,0,769.0,52.0,6.4,11.0,275.0,255.98,187.73
2016,12,2,9,15,796.0,54.5,6.45,11.0,311.5,311.79,240.73
2016,12,2,9,30,823.0,57.0,6.5,11.0,348.0,369.23,294.78
2016,12,2,9,45,837.5,60.0,6.55,11.5,378.5,423.26,344.67
2016,12,2,10,0,852.0,63.0,6.6,12.0,409.0,477.04,393.02
2016,12,2,10,15,864.5,64.5,6.5,12.5,434.0,525.38,435.47
2016,12,2,10,30,877.0,66.0,6.4,13.0,459.0,574.32,477.11
2016,12,2,10,45,885.0,67.5,6.3,13.5,477.5,619.25,514.36
2016,12,2,11,0,893.0,69.0,6.2,14.0,496.0,662.29,549.11
2016,12,2,11,15,898.0,69.5,6.1,14.0,507.0,700.02,579.65
2016,12,2,11,30,903.0,70.0,6.0,14.0,518.0,735.21,606.31
2016,12,2,11,45,904.5,70.0,5.9,14.0,521.5,764.5,628.27
2016,12,2,12,0,906.0,70.0,5.8,14.0,525.0,790.72,647.82
2016,12,2,12,15,904.0,69.5,5.75,14.0,521.0,810.37,662.59
2016,12,2,12,30,902.0,69.0,5.7,14.0,517.0,826.6,674.85
2016,12,2,12,45,895.0,69.0,5.7,14.5,505.0,835.87,680.89
2016,12,2,13,0,888.0,69.0,5.7,15.0,493.0,841.55,684.37
2016,12,2,13,15,878.5,68.0,5.7,15.0,474.0,840.27,684.04
2016,12,2,13,30,869.0,67.0,5.7,15.0,455.0,835.47,681.19
2016,12,2,13,45,852.0,66.0,5.7,15.0,428.5,829.11,677.26
2016,12,2,14,0,835.0,65.0,5.7,15.0,402.0,811.25,664.59
2016,12,2,14,15,814.0,63.0,5.65,15.0,370.5,785.6,645.65
2016,12,2,14,30,793.0,61.0,5.6,15.0,339.0,757.12,624.32
2016,12,2,14,45,762.0,58.5,5.55,15.0,302.0,717.35,593.76
2016,12,2,15,0,731.0,56.0,5.5,15.0,265.0,675.66,560.97
2016,12,2,15,15,687.0,51.5,5.2,14.5,225.0,619.94,516.2
2016,12,2,15,30,643.0,47.0,4.9,14.0,185.0,563.77,469.54
2016,12,2,15,45,572.5,41.5,4.65,13.5,144.0,487.64,405.03
2016,12,2,16,0,502.0,36.0,4.4,13.0,103.0,422.17,345.59
2016,12,2,16,15,379.5,27.0,4.35,12.5,67.0,316.08,239.7
2016,12,2,16,30,257.0,18.0,4.3,12.0,31.0,200.42,0.0
2016,12,2,16,45,128.5,9.0,4.25,11.5,15.5,80.08,0.0
2016,12,2,17,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,2,17,15,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2016,12,2,17,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,3.75,9.5,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,3,7,15,128.5,9.0,2.65,8.5,15.5,8.19,0.0
2016,12,3,7,30,257.0,18.0,2.6,9.0,31.0,14.88,0.0
2016,12,3,7,45,375.0,27.0,2.6,9.5,67.0,21.94,12.2
2016,12,3,8,0,493.0,36.0,2.6,10.0,103.0,41.57,21.33
2016,12,3,8,15,561.0,41.5,2.75,10.0,143.0,86.29,45.87
2016,12,3,8,30,629.0,47.0,2.9,10.0,183.0,136.57,83.2
2016,12,3,8,45,676.5,50.5,3.05,10.5,222.5,188.26,127.58
2016,12,3,9,0,724.0,54.0,3.2,11.0,262.0,244.65,178.35
2016,12,3,9,15,753.0,57.0,3.2,11.5,297.5,299.08,228.63
2016,12,3,9,30,782.0,60.0,3.2,12.0,333.0,355.45,279.91
2016,12,3,9,45,800.0,62.5,3.25,12.5,363.5,408.33,327.43
2016,12,3,10,0,818.0,65.0,3.3,13.0,394.0,461.37,373.73
2016,12,3,10,15,831.5,66.5,3.3,13.0,419.0,510.89,416.58
2016,12,3,10,30,845.0,68.0,3.3,13.0,444.0,559.56,457.65
2016,12,3,10,45,854.5,69.0,3.3,13.5,462.5,600.66,491.03
2016,12,3,11,0,864.0,70.0,3.3,14.0,481.0,642.94,524.35
2016,12,3,11,15,653.5,124.0,3.3,14.0,439.0,600.12,489.58
2016,12,3,11,30,443.0,178.0,3.3,14.0,397.0,527.45,430.94
2016,12,3,11,45,441.5,180.5,3.35,14.5,400.0,545.86,445.44
2016,12,3,12,0,440.0,183.0,3.4,15.0,403.0,562.59,458.0
2016,12,3,12,15,657.0,127.0,3.4,15.0,453.0,691.6,561.01
2016,12,3,12,30,874.0,71.0,3.4,15.0,503.0,804.92,644.86
2016,12,3,12,45,870.5,70.0,3.45,15.5,492.0,815.51,651.18
2016,12,3,13,0,867.0,69.0,3.5,16.0,481.0,822.66,655.88
2016,12,3,13,15,858.5,68.0,3.45,16.0,463.0,822.17,655.83
2016,12,3,13,30,850.0,67.0,3.4,16.0,445.0,818.25,653.44
2016,12,3,13,45,835.0,66.0,3.4,16.0,420.0,813.69,650.95
2016,12,3,14,0,820.0,65.0,3.4,16.0,395.0,797.71,640.09
2016,12,3,14,15,800.0,63.0,3.3,16.0,364.0,773.13,622.33
2016,12,3,14,30,780.0,61.0,3.2,16.0,333.0,745.76,602.32
2016,12,3,14,45,746.5,59.0,3.15,16.0,296.5,704.94,572.01
2016,12,3,15,0,713.0,57.0,3.1,16.0,260.0,662.29,539.58
2016,12,3,15,15,669.5,52.5,2.95,15.5,221.0,607.45,497.24
2016,12,3,15,30,626.0,48.0,2.8,15.0,182.0,552.13,452.87
2016,12,3,15,45,548.0,42.5,2.65,14.5,141.0,478.55,392.08
2016,12,3,16,0,470.0,37.0,2.5,14.0,100.0,401.84,325.06
2016,12,3,16,15,349.0,27.5,2.5,13.5,64.5,297.28,222.75
2016,12,3,16,30,228.0,18.0,2.5,13.0,29.0,182.93,0.0
2016,12,3,16,45,114.0,9.0,2.5,12.5,14.5,72.0,0.0
2016,12,3,17,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,3,17,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,12,3,17,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,4,7,15,105.0,9.0,2.45,9.0,14.0,8.19,0.0
2016,12,4,7,30,210.0,18.0,2.5,9.0,28.0,14.93,0.0
2016,12,4,7,45,333.5,28.0,2.55,9.5,63.0,22.89,12.71
2016,12,4,8,0,457.0,38.0,2.6,10.0,98.0,41.5,22.39
2016,12,4,8,15,528.5,44.5,2.75,10.0,138.0,83.3,44.81
2016,12,4,8,30,600.0,51.0,2.9,10.0,178.0,133.31,81.69
2016,12,4,8,45,646.0,55.5,3.05,10.5,217.5,184.25,125.26
2016,12,4,9,0,692.0,60.0,3.2,11.0,257.0,240.75,175.92
2016,12,4,9,15,722.5,63.5,3.3,11.5,292.5,294.42,225.35
2016,12,4,9,30,753.0,67.0,3.4,12.0,328.0,350.28,276.1
2016,12,4,9,45,605.0,99.5,3.5,12.5,321.5,363.0,292.61
2016,12,4,10,0,457.0,132.0,3.6,13.0,315.0,355.89,290.38
2016,12,4,10,15,508.0,130.5,3.55,13.0,346.0,405.69,332.88
2016,12,4,10,30,559.0,129.0,3.5,13.0,377.0,458.72,377.24
2016,12,4,10,45,681.0,108.5,3.5,13.0,423.0,542.78,446.1
2016,12,4,11,0,803.0,88.0,3.5,13.0,469.0,626.4,513.59
2016,12,4,11,15,808.0,89.0,3.55,13.0,479.5,662.44,542.45
2016,12,4,11,30,813.0,90.0,3.6,13.0,490.0,696.21,569.06
2016,12,4,11,45,613.5,138.5,3.65,13.5,442.0,632.21,516.9
2016,12,4,12,0,414.0,187.0,3.7,14.0,394.0,546.17,446.74
2016,12,4,12,15,381.5,192.0,3.9,14.0,381.5,524.83,431.05
2016,12,4,12,30,349.0,197.0,4.1,14.0,369.0,514.82,423.37
2016,12,4,12,45,420.5,177.5,4.3,14.0,380.0,574.65,472.86
2016,12,4,13,0,492.0,158.0,4.5,14.0,391.0,619.7,510.71
2016,12,4,13,15,394.5,169.0,4.6,14.0,351.5,556.83,460.19
2016,12,4,13,30,297.0,180.0,4.7,14.0,312.0,476.18,395.3
2016,12,4,13,45,325.5,165.0,4.8,14.0,302.0,484.46,403.94
2016,12,4,14,0,354.0,150.0,4.9,14.0,292.0,490.99,410.85
2016,12,4,14,15,321.0,147.0,4.8,14.0,268.0,460.33,385.71
2016,12,4,14,30,288.0,144.0,4.7,14.0,244.0,429.59,360.32
2016,12,4,14,45,282.0,128.5,4.65,14.0,218.0,403.28,339.22
2016,12,4,15,0,276.0,113.0,4.6,14.0,192.0,375.96,316.77
2016,12,4,15,15,249.0,98.5,4.4,13.5,162.0,333.22,280.91
2016,12,4,15,30,222.0,84.0,4.2,13.0,132.0,291.01,244.58
2016,12,4,15,45,194.5,67.5,4.05,12.5,102.5,245.95,204.96
2016,12,4,16,0,167.0,51.0,3.9,12.0,73.0,201.76,164.72
2016,12,4,16,15,83.5,35.5,3.85,12.0,46.5,125.0,91.76
2016,12,4,16,30,0.0,20.0,3.8,12.0,20.0,21.28,0.0
2016,12,4,16,45,0.0,10.0,3.8,12.0,10.0,9.1,0.0
2016,12,4,17,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,4,17,15,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2016,12,4,17,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,4.2,9.5,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,4.95,9.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,4.85,8.5,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,6.0,4.15,8.0,6.0,5.46,0.0
2016,12,5,7,30,0.0,12.0,4.1,8.0,12.0,10.56,0.0
2016,12,5,7,45,0.0,27.0,4.05,8.5,27.0,23.39,12.84
2016,12,5,8,0,0.0,42.0,4.0,9.0,42.0,36.04,24.68
2016,12,5,8,15,5.0,58.5,4.0,9.0,60.0,50.93,37.88
2016,12,5,8,30,10.0,75.0,4.0,9.0,78.0,66.75,51.7
2016,12,5,8,45,15.5,90.5,4.0,9.5,95.0,82.63,65.39
2016,12,5,9,0,21.0,106.0,4.0,10.0,112.0,99.32,79.69
2016,12,5,9,15,25.5,119.5,3.95,10.0,128.0,117.12,95.05
2016,12,5,9,30,30.0,133.0,3.9,10.0,144.0,133.89,109.45
2016,12,5,9,45,15.0,134.0,3.85,10.5,139.5,127.22,103.79
2016,12,5,10,0,0.0,135.0,3.8,11.0,135.0,122.17,99.27
2016,12,5,10,15,84.5,163.5,3.75,11.0,200.5,199.13,164.53
2016,12,5,10,30,169.0,192.0,3.7,11.0,266.0,288.54,239.48
2016,12,5,10,45,178.0,200.0,3.65,11.0,281.0,311.8,258.82
2016,12,5,11,0,187.0,208.0,3.6,11.0,296.0,335.54,278.57
2016,12,5,11,15,128.0,209.5,3.65,11.0,271.0,306.51,254.01
2016,12,5,11,30,69.0,211.0,3.7,11.0,246.0,261.51,216.03
2016,12,5,11,45,124.0,216.5,3.75,11.0,279.0,324.49,269.2
2016,12,5,12,0,179.0,222.0,3.8,11.0,312.0,378.95,314.8
2016,12,5,12,15,191.0,219.5,3.85,11.0,314.5,392.4,326.14
2016,12,5,12,30,203.0,217.0,3.9,11.0,317.0,405.74,337.57
2016,12,5,12,45,164.5,213.5,3.95,11.0,293.0,376.06,312.92
2016,12,5,13,0,126.0,210.0,4.0,11.0,269.0,344.86,286.94
2016,12,5,13,15,100.5,199.0,3.9,11.0,245.5,298.67,248.92
2016,12,5,13,30,75.0,188.0,3.8,11.0,222.0,266.86,222.31
2016,12,5,13,45,117.0,179.5,3.75,11.0,228.5,310.62,260.16
2016,12,5,14,0,159.0,171.0,3.7,11.0,235.0,338.5,284.65
2016,12,5,14,15,146.0,160.5,3.65,11.0,215.5,316.85,266.76
2016,12,5,14,30,133.0,150.0,3.6,11.0,196.0,295.15,248.78
2016,12,5,14,45,129.5,134.0,3.6,11.0,175.0,273.14,230.7
2016,12,5,15,0,126.0,118.0,3.6,11.0,154.0,250.71,211.91
2016,12,5,15,15,113.5,101.5,3.55,10.5,130.0,220.26,186.02
2016,12,5,15,30,101.0,85.0,3.5,10.0,106.0,189.94,159.63
2016,12,5,15,45,86.0,67.0,3.45,10.0,82.5,155.35,128.7
2016,12,5,16,0,71.0,49.0,3.4,10.0,59.0,120.62,97.03
2016,12,5,16,15,35.5,32.5,3.35,10.0,37.5,75.25,53.36
2016,12,5,16,30,0.0,16.0,3.3,10.0,16.0,14.47,0.0
2016,12,5,16,45,0.0,8.0,3.25,10.0,8.0,7.28,0.0
2016,12,5,17,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,5,17,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,12,5,17,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,3.15,9.5,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,3.75,8.5,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,4.25,8.0,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,4.85,8.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,5.3,8.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,5.45,8.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,5.5,7.5,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,5.5,7.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,5.55,7.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,5.5,7.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,5.4,7.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,5.35,7.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,5.3,7.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,5.25,6.5,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,5.2,6.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,5.2,6.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,5.2,6.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,5.15,6.0,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,5.1,6.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,5.05,6.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,5.0,6.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,4.95,6.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,12,6,7,15,0.0,11.0,4.95,6.5,11.0,10.01,0.0
2016,12,6,7,30,0.0,22.0,5.0,7.0,22.0,18.3,0.0
2016,12,6,7,45,143.0,32.0,5.1,7.5,50.5,25.02,13.8
2016,12,6,8,0,286.0,42.0,5.2,8.0,79.0,38.5,23.28
2016,12,6,8,15,330.0,54.5,5.25,8.5,112.0,72.92,44.25
2016,12,6,8,30,374.0,67.0,5.3,9.0,145.0,112.53,74.51
2016,12,6,8,45,401.0,78.0,5.4,9.5,176.5,152.54,109.07
2016,12,6,9,0,428.0,89.0,5.5,10.0,208.0,195.4,147.67
2016,12,6,9,15,452.5,96.5,5.4,10.0,237.5,236.84,185.97
2016,12,6,9,30,477.0,104.0,5.3,10.0,267.0,280.35,225.96
2016,12,6,9,45,515.0,107.5,5.25,10.5,298.5,327.3,267.82
2016,12,6,10,0,553.0,111.0,5.2,11.0,330.0,381.11,314.67
2016,12,6,10,15,580.5,113.0,5.15,11.0,355.5,426.99,354.9
2016,12,6,10,30,608.0,115.0,5.1,11.0,381.0,473.93,395.32
2016,12,6,10,45,738.5,94.0,5.1,11.0,431.0,558.54,466.43
2016,12,6,11,0,869.0,73.0,5.1,11.0,481.0,648.42,540.72
2016,12,6,11,15,874.5,74.0,5.05,11.0,492.5,687.04,572.18
2016,12,6,11,30,880.0,75.0,5.0,11.0,504.0,717.96,596.17
2016,12,6,11,45,875.5,77.0,5.0,11.5,507.0,750.68,620.05
2016,12,6,12,0,871.0,79.0,5.0,12.0,510.0,774.84,637.21
2016,12,6,12,15,869.5,79.0,5.0,12.0,506.5,795.62,653.03
2016,12,6,12,30,868.0,79.0,5.0,12.0,503.0,813.09,666.43
2016,12,6,12,45,863.5,78.0,5.05,12.0,492.0,823.5,674.88
2016,12,6,13,0,859.0,77.0,5.1,12.0,481.0,830.41,680.86
2016,12,6,13,15,849.5,75.5,5.2,12.0,463.0,829.0,680.95
2016,12,6,13,30,840.0,74.0,5.3,12.0,445.0,824.07,678.48
2016,12,6,13,45,825.5,72.5,5.45,12.0,420.0,811.5,670.47
2016,12,6,14,0,811.0,71.0,5.6,12.0,395.0,795.64,659.87
2016,12,6,14,15,790.5,68.5,5.6,11.5,364.0,770.39,642.36
2016,12,6,14,30,770.0,66.0,5.6,11.0,333.0,742.35,622.32
2016,12,6,14,45,741.0,63.0,5.65,11.0,297.0,704.26,592.85
2016,12,6,15,0,712.0,60.0,5.7,11.0,261.0,664.17,560.95
2016,12,6,15,15,666.5,55.5,5.55,10.5,222.0,607.99,515.33
2016,12,6,15,30,621.0,51.0,5.4,10.0,183.0,558.67,473.65
2016,12,6,15,45,553.5,44.5,5.3,10.0,142.5,485.08,409.39
2016,12,6,16,0,486.0,38.0,5.2,10.0,102.0,413.97,343.58
2016,12,6,16,15,360.5,28.5,5.05,9.5,66.0,306.02,234.08
2016,12,6,16,30,235.0,19.0,4.9,9.0,30.0,188.15,0.0
2016,12,6,16,45,117.5,9.5,4.8,9.0,15.0,74.55,0.0
2016,12,6,17,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,6,17,15,0.0,0.0,4.65,8.5,0.0,0.0,0.0
2016,12,6,17,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,4.25,8.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,3.25,7.5,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,7,7,15,0.0,9.0,2.7,6.0,9.0,8.19,0.0
2016,12,7,7,30,0.0,18.0,2.7,6.0,18.0,16.37,0.0
2016,12,7,7,45,106.0,30.5,2.7,6.0,43.5,24.53,13.11
2016,12,7,8,0,212.0,43.0,2.7,6.0,69.0,37.39,23.74
2016,12,7,8,15,240.5,58.0,2.7,6.0,98.5,68.36,44.31
2016,12,7,8,30,269.0,73.0,2.7,6.0,128.0,102.85,71.67
2016,12,7,8,45,288.0,86.5,2.75,6.5,156.5,137.59,101.87
2016,12,7,9,0,307.0,100.0,2.8,7.0,185.0,171.47,132.42
2016,12,7,9,15,321.5,111.5,2.9,7.0,211.5,206.15,164.4
2016,12,7,9,30,336.0,123.0,3.0,7.0,238.0,242.14,197.36
2016,12,7,9,45,301.0,140.5,3.2,7.5,250.5,264.97,219.04
2016,12,7,10,0,266.0,158.0,3.4,8.0,263.0,284.11,236.6
2016,12,7,10,15,255.0,170.5,3.4,8.0,276.5,306.79,256.63
2016,12,7,10,30,244.0,183.0,3.4,8.0,290.0,328.16,275.07
2016,12,7,10,45,158.0,192.0,3.4,8.5,262.5,290.71,243.26
2016,12,7,11,0,72.0,201.0,3.4,9.0,235.0,244.56,203.46
2016,12,7,11,15,95.5,209.0,3.55,9.0,255.0,273.2,227.98
2016,12,7,11,30,119.0,217.0,3.7,9.0,275.0,314.97,263.0
2016,12,7,11,45,102.5,217.0,3.9,9.0,267.5,296.77,247.85
2016,12,7,12,0,86.0,217.0,4.1,9.0,260.0,288.85,241.21
2016,12,7,12,15,43.0,172.5,4.3,9.0,194.0,207.32,172.55
2016,12,7,12,30,0.0,128.0,4.5,9.0,128.0,117.23,95.19
2016,12,7,12,45,19.0,159.0,4.7,9.5,168.0,165.48,136.8
2016,12,7,13,0,38.0,190.0,4.9,10.0,208.0,231.51,192.71
2016,12,7,13,15,19.0,141.0,5.05,10.0,150.0,148.56,122.46
2016,12,7,13,30,0.0,92.0,5.2,10.0,92.0,82.59,65.67
2016,12,7,13,45,0.0,104.0,5.4,10.0,104.0,95.26,76.67
2016,12,7,14,0,0.0,116.0,5.6,10.0,116.0,109.06,88.61
2016,12,7,14,15,0.0,107.0,5.7,9.5,107.0,100.59,81.61
2016,12,7,14,30,0.0,98.0,5.8,9.0,98.0,92.17,74.6
2016,12,7,14,45,0.0,87.0,5.95,9.0,87.0,81.55,65.46
2016,12,7,15,0,0.0,76.0,6.1,9.0,76.0,70.95,56.24
2016,12,7,15,15,0.0,64.5,6.1,9.0,64.5,59.76,46.43
2016,12,7,15,30,0.0,53.0,6.1,9.0,53.0,48.53,36.47
2016,12,7,15,45,0.0,41.0,6.15,9.0,41.0,36.61,25.85
2016,12,7,16,0,0.0,29.0,6.2,9.0,29.0,25.57,15.94
2016,12,7,16,15,0.0,18.5,6.15,9.0,18.5,16.29,7.03
2016,12,7,16,30,0.0,8.0,6.1,9.0,8.0,7.02,0.0
2016,12,7,16,45,0.0,4.0,6.1,9.0,4.0,3.64,0.0
2016,12,7,17,0,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2016,12,7,17,15,0.0,0.0,5.95,8.5,0.0,0.0,0.0
2016,12,7,17,30,0.0,0.0,5.8,8.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,5.7,8.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,5.55,8.0,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,5.45,8.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,5.45,8.0,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,5.55,8.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,5.7,8.0,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,5.8,8.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,5.9,8.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,6.0,8.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,6.05,8.0,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,6.1,8.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,6.2,8.5,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,6.3,9.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,6.6,9.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,6.9,9.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,7.2,9.5,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,7.5,10.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,7.55,10.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,7.6,10.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,7.65,10.0,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,7.7,10.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,7.6,10.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,7.5,10.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,7.45,10.5,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,7.35,11.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,7.25,11.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,7.15,11.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,7.15,11.5,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,7.25,12.0,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,7.35,12.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,7.35,12.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,4.5,7.25,12.0,4.5,4.09,0.0
2016,12,8,7,30,0.0,9.0,7.2,12.0,9.0,8.19,0.0
2016,12,8,7,45,0.0,23.0,7.15,12.5,23.0,20.13,8.95
2016,12,8,8,0,0.0,37.0,7.1,13.0,37.0,31.96,20.66
2016,12,8,8,15,0.0,53.5,6.95,13.0,53.5,46.31,33.44
2016,12,8,8,30,0.0,70.0,6.8,13.0,70.0,61.05,46.41
2016,12,8,8,45,5.5,85.0,6.7,13.5,86.5,75.8,58.96
2016,12,8,9,0,11.0,100.0,6.6,14.0,103.0,91.36,72.09
2016,12,8,9,15,15.0,113.5,6.45,14.0,118.0,105.89,84.47
2016,12,8,9,30,19.0,127.0,6.3,14.0,133.0,120.98,97.28
2016,12,8,9,45,22.0,139.0,6.15,14.0,147.0,134.81,108.97
2016,12,8,10,0,25.0,151.0,6.0,14.0,161.0,149.05,120.95
2016,12,8,10,15,12.5,103.5,5.85,14.0,108.5,98.94,78.71
2016,12,8,10,30,0.0,56.0,5.7,14.0,56.0,49.46,36.6
2016,12,8,10,45,4.0,110.5,5.55,14.0,112.5,101.61,80.78
2016,12,8,11,0,8.0,165.0,5.4,14.0,169.0,157.5,127.54
2016,12,8,11,15,4.0,133.0,5.15,14.0,135.0,123.7,99.09
2016,12,8,11,30,0.0,101.0,4.9,14.0,101.0,90.32,70.95
2016,12,8,11,45,0.0,101.5,4.7,14.0,101.5,90.83,71.37
2016,12,8,12,0,0.0,102.0,4.5,14.0,102.0,91.37,71.8
2016,12,8,12,15,0.0,125.0,4.35,14.0,125.0,113.95,90.73
2016,12,8,12,30,0.0,148.0,4.2,14.0,148.0,137.67,110.51
2016,12,8,12,45,6.5,159.5,4.1,14.0,162.5,155.8,125.86
2016,12,8,13,0,13.0,171.0,4.0,14.0,177.0,174.88,141.99
2016,12,8,13,15,52.0,180.0,3.95,14.0,203.0,233.89,192.22
2016,12,8,13,30,91.0,189.0,3.9,14.0,229.0,281.77,232.83
2016,12,8,13,45,103.5,179.5,3.9,14.5,222.5,283.81,234.74
2016,12,8,14,0,116.0,170.0,3.9,15.0,216.0,300.92,248.9
2016,12,8,14,15,111.0,157.5,3.8,14.5,199.0,283.5,235.28
