Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,8,14,30,106.0,145.0,3.7,14.0,182.0,265.82,221.33
2016,12,8,14,45,101.5,129.5,3.6,14.0,162.0,243.99,203.36
2016,12,8,15,0,97.0,114.0,3.5,14.0,142.0,221.87,184.87
2016,12,8,15,15,88.0,98.0,3.3,14.0,120.5,195.32,162.16
2016,12,8,15,30,79.0,82.0,3.1,14.0,99.0,168.8,139.04
2016,12,8,15,45,65.0,65.0,2.95,14.0,76.5,137.02,111.0
2016,12,8,16,0,51.0,48.0,2.8,14.0,54.0,105.26,82.49
2016,12,8,16,15,25.5,32.0,2.65,13.5,35.0,56.98,38.54
2016,12,8,16,30,0.0,16.0,2.5,13.0,16.0,14.44,0.0
2016,12,8,16,45,0.0,8.0,2.35,13.0,8.0,7.28,0.0
2016,12,8,17,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,12,8,17,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,12,8,17,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,12,9,7,15,0.0,7.0,2.5,12.0,7.0,6.37,0.0
2016,12,9,7,30,0.0,14.0,2.6,12.0,14.0,12.73,0.0
2016,12,9,7,45,67.5,28.0,2.75,12.5,36.0,22.57,10.24
2016,12,9,8,0,135.0,42.0,2.9,13.0,58.0,35.37,22.42
2016,12,9,8,15,157.0,58.5,2.95,13.0,84.5,61.42,40.44
2016,12,9,8,30,179.0,75.0,3.0,13.0,111.0,90.46,63.29
2016,12,9,8,45,195.0,90.0,3.15,13.5,137.0,119.87,88.13
2016,12,9,9,0,211.0,105.0,3.3,14.0,163.0,151.23,115.35
2016,12,9,9,15,219.0,119.0,3.3,14.0,186.5,181.11,142.0
2016,12,9,9,30,227.0,133.0,3.3,14.0,210.0,211.83,169.2
2016,12,9,9,45,170.5,149.0,3.35,14.5,210.0,213.86,172.72
2016,12,9,10,0,114.0,165.0,3.4,15.0,210.0,214.55,174.08
2016,12,9,10,15,57.0,152.0,3.4,15.0,174.5,173.08,140.19
2016,12,9,10,30,0.0,139.0,3.4,15.0,139.0,126.46,101.04
2016,12,9,10,45,76.5,172.0,3.4,15.5,207.5,211.97,172.56
2016,12,9,11,0,153.0,205.0,3.4,16.0,276.0,309.58,252.32
2016,12,9,11,15,188.0,208.0,3.35,16.0,297.5,344.21,280.58
2016,12,9,11,30,223.0,211.0,3.3,16.0,319.0,380.82,310.48
2016,12,9,11,45,239.0,211.5,3.25,16.0,328.0,414.9,337.67
2016,12,9,12,0,255.0,212.0,3.2,16.0,337.0,437.33,355.71
2016,12,9,12,15,266.5,209.0,3.15,16.0,339.0,452.07,367.71
2016,12,9,12,30,278.0,206.0,3.1,16.0,341.0,466.28,379.32
2016,12,9,12,45,286.0,200.0,3.1,16.0,336.0,473.33,385.44
2016,12,9,13,0,294.0,194.0,3.1,16.0,331.0,479.4,390.88
2016,12,9,13,15,250.0,191.0,3.0,15.5,305.0,444.65,363.66
2016,12,9,13,30,206.0,188.0,2.9,15.0,279.0,392.62,322.8
2016,12,9,13,45,133.0,175.5,2.85,15.0,233.0,318.69,262.3
2016,12,9,14,0,60.0,163.0,2.8,15.0,187.0,229.13,187.89
2016,12,9,14,15,57.0,151.0,2.75,15.0,172.5,214.48,176.27
2016,12,9,14,30,54.0,139.0,2.7,15.0,158.0,199.83,164.33
2016,12,9,14,45,50.5,124.5,2.7,15.0,140.5,181.23,148.97
2016,12,9,15,0,47.0,110.0,2.7,15.0,123.0,162.63,133.4
2016,12,9,15,15,306.0,79.5,2.55,14.5,146.0,365.02,306.06
2016,12,9,15,30,565.0,49.0,2.4,14.0,169.0,514.65,425.41
2016,12,9,15,45,498.5,42.5,2.3,14.0,131.5,443.69,364.55
2016,12,9,16,0,432.0,36.0,2.2,14.0,94.0,375.43,303.65
2016,12,9,16,15,316.5,27.0,2.2,14.0,60.5,276.57,206.54
2016,12,9,16,30,201.0,18.0,2.2,14.0,27.0,167.44,0.0
2016,12,9,16,45,100.5,9.0,2.2,14.0,13.5,64.72,0.0
2016,12,9,17,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,12,9,17,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,12,9,17,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,5.65,14.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,12,10,7,15,0.0,2.5,6.3,14.0,2.5,0.0,0.0
2016,12,10,7,30,0.0,5.0,6.3,14.0,5.0,4.55,0.0
2016,12,10,7,45,0.0,13.0,6.35,14.0,13.0,11.43,2.04
2016,12,10,8,0,0.0,21.0,6.4,14.0,21.0,18.48,10.11
2016,12,10,8,15,0.0,31.0,6.35,14.0,31.0,27.32,17.32
2016,12,10,8,30,0.0,41.0,6.3,14.0,41.0,36.17,25.12
2016,12,10,8,45,0.0,51.0,6.25,14.0,51.0,45.03,32.88
2016,12,10,9,0,0.0,61.0,6.2,14.0,61.0,53.9,40.58
2016,12,10,9,15,0.0,70.5,6.0,14.0,70.5,62.41,47.89
2016,12,10,9,30,0.0,80.0,5.8,14.0,80.0,71.0,55.2
2016,12,10,9,45,0.0,84.5,5.65,14.0,84.5,75.09,58.63
2016,12,10,10,0,0.0,89.0,5.5,14.0,89.0,79.2,62.04
2016,12,10,10,15,0.0,60.5,5.35,14.0,60.5,53.45,40.07
2016,12,10,10,30,0.0,32.0,5.2,14.0,32.0,28.21,18.5
2016,12,10,10,45,0.0,25.0,5.05,14.5,25.0,22.03,13.17
2016,12,10,11,0,0.0,18.0,4.9,15.0,18.0,15.86,7.86
2016,12,10,11,15,2.0,91.0,4.65,15.0,92.0,82.25,64.08
2016,12,10,11,30,4.0,164.0,4.4,15.0,166.0,155.01,124.68
2016,12,10,11,45,2.0,91.0,4.15,15.0,92.0,82.37,64.02
2016,12,10,12,0,0.0,18.0,3.9,15.0,18.0,15.86,7.84
2016,12,10,12,15,0.0,75.5,3.7,15.0,75.5,66.8,50.96
2016,12,10,12,30,0.0,133.0,3.5,15.0,133.0,122.35,97.4
2016,12,10,12,45,0.0,113.5,3.35,15.0,113.5,103.11,81.35
2016,12,10,13,0,0.0,94.0,3.2,15.0,94.0,84.12,65.54
2016,12,10,13,15,0.5,120.5,3.1,14.5,121.0,111.51,88.74
2016,12,10,13,30,1.0,147.0,3.0,14.0,148.0,141.34,113.9
2016,12,10,13,45,0.5,77.0,2.95,14.0,77.5,68.54,52.83
2016,12,10,14,0,0.0,7.0,2.9,14.0,7.0,6.16,0.0
2016,12,10,14,15,0.0,6.5,2.85,14.0,6.5,5.71,0.0
2016,12,10,14,30,0.0,6.0,2.8,14.0,6.0,5.27,0.0
2016,12,10,14,45,0.0,5.0,2.8,14.0,5.0,4.39,0.0
2016,12,10,15,0,0.0,4.0,2.8,14.0,4.0,3.51,0.0
2016,12,10,15,15,0.0,3.5,2.9,13.5,3.5,3.07,0.0
2016,12,10,15,30,0.0,3.0,3.0,13.0,3.0,2.63,0.0
2016,12,10,15,45,0.0,2.0,3.1,13.0,2.0,1.75,0.0
2016,12,10,16,0,0.0,1.0,3.2,13.0,1.0,0.88,0.0
2016,12,10,16,15,0.0,0.5,3.15,13.0,0.5,0.44,0.0
2016,12,10,16,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,12,10,16,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,12,10,17,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,12,10,17,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,12,10,17,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,3.45,8.5,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,3.55,7.5,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,11,7,15,0.0,7.5,2.55,7.0,7.5,0.0,0.0
2016,12,11,7,30,0.0,15.0,2.5,7.0,15.0,13.64,0.0
2016,12,11,7,45,111.0,27.5,2.5,7.5,40.5,22.2,9.05
2016,12,11,8,0,222.0,40.0,2.5,8.0,66.0,32.78,22.84
2016,12,11,8,15,259.5,54.0,2.55,8.0,96.0,63.81,39.79
2016,12,11,8,30,297.0,68.0,2.6,8.0,126.0,99.34,66.78
2016,12,11,8,45,320.0,80.5,2.65,8.5,155.5,135.28,97.42
2016,12,11,9,0,343.0,93.0,2.7,9.0,185.0,173.75,131.62
2016,12,11,9,15,362.5,103.0,2.7,9.0,212.5,211.24,165.83
2016,12,11,9,30,382.0,113.0,2.7,9.0,240.0,250.47,201.46
2016,12,11,9,45,305.0,135.5,2.7,9.5,243.5,259.0,211.84
2016,12,11,10,0,228.0,158.0,2.7,10.0,247.0,264.69,218.31
2016,12,11,10,15,114.0,136.5,2.7,10.0,181.0,192.27,159.01
2016,12,11,10,30,0.0,115.0,2.7,10.0,115.0,103.51,83.44
2016,12,11,10,45,39.0,156.5,2.75,10.5,175.0,173.48,142.98
2016,12,11,11,0,78.0,198.0,2.8,11.0,235.0,244.8,202.38
2016,12,11,11,15,252.0,187.0,2.75,11.0,307.5,373.76,310.67
2016,12,11,11,30,426.0,176.0,2.7,11.0,380.0,506.67,419.01
2016,12,11,11,45,415.5,180.0,2.7,11.5,381.0,519.91,428.17
2016,12,11,12,0,405.0,184.0,2.7,12.0,382.0,531.09,436.29
2016,12,11,12,15,241.5,197.0,2.7,12.0,315.0,417.73,344.37
2016,12,11,12,30,78.0,210.0,2.7,12.0,248.0,282.01,231.83
2016,12,11,12,45,156.5,205.5,2.75,12.0,279.0,358.78,297.0
2016,12,11,13,0,235.0,201.0,2.8,12.0,310.0,438.63,362.85
2016,12,11,13,15,220.5,194.5,2.9,12.0,294.0,408.26,338.84
2016,12,11,13,30,206.0,188.0,3.0,12.0,278.0,392.35,326.5
2016,12,11,13,45,142.5,177.0,3.1,12.0,238.0,328.55,273.78
2016,12,11,14,0,79.0,166.0,3.2,12.0,198.0,249.12,207.38
2016,12,11,14,15,74.5,154.0,3.1,11.5,182.5,233.18,194.86
2016,12,11,14,30,70.0,142.0,3.0,11.0,167.0,217.23,181.98
2016,12,11,14,45,66.0,127.5,2.9,11.0,148.5,198.1,165.95
2016,12,11,15,0,62.0,113.0,2.8,11.0,130.0,178.96,149.68
2016,12,11,15,15,54.5,97.0,2.6,10.5,110.5,154.83,129.02
2016,12,11,15,30,47.0,81.0,2.4,10.0,91.0,130.8,108.05
2016,12,11,15,45,37.0,64.0,2.25,10.0,71.0,103.31,83.53
2016,12,11,16,0,27.0,47.0,2.1,10.0,51.0,75.61,58.56
2016,12,11,16,15,13.5,31.0,2.05,9.5,33.0,46.8,31.25
2016,12,11,16,30,0.0,15.0,2.0,9.0,15.0,13.22,0.0
2016,12,11,16,45,0.0,7.5,2.0,9.0,7.5,6.82,0.0
2016,12,11,17,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,11,17,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,12,11,17,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,12,7,15,0.0,6.5,2.7,7.0,6.5,0.0,0.0
2016,12,12,7,30,0.0,13.0,2.7,7.0,13.0,11.82,0.0
2016,12,12,7,45,120.0,25.5,2.75,7.5,39.0,19.98,6.92
2016,12,12,8,0,240.0,38.0,2.8,8.0,65.0,30.7,20.94
2016,12,12,8,15,281.5,51.5,2.85,8.5,96.0,62.47,37.93
2016,12,12,8,30,323.0,65.0,2.9,9.0,127.0,99.2,65.25
2016,12,12,8,45,349.0,77.0,2.95,9.5,158.0,136.62,96.88
2016,12,12,9,0,375.0,89.0,3.0,10.0,189.0,176.88,132.55
2016,12,12,9,15,390.0,100.5,2.85,10.0,217.5,216.12,168.47
2016,12,12,9,30,405.0,112.0,2.7,10.0,246.0,256.64,205.27
2016,12,12,9,45,418.5,120.5,2.6,10.0,270.5,294.77,239.61
2016,12,12,10,0,432.0,129.0,2.5,10.0,295.0,333.59,273.86
2016,12,12,10,15,508.5,123.0,2.4,10.0,331.0,389.57,321.39
2016,12,12,10,30,585.0,117.0,2.3,10.0,367.0,455.8,376.39
2016,12,12,10,45,463.0,149.0,2.2,10.5,352.5,441.24,364.25
2016,12,12,11,0,341.0,181.0,2.1,11.0,338.0,410.28,338.42
2016,12,12,11,15,383.0,178.0,2.15,11.0,358.5,450.22,371.75
2016,12,12,11,30,425.0,175.0,2.2,11.0,379.0,504.16,415.11
2016,12,12,11,45,396.5,183.0,2.25,11.0,374.5,508.61,418.39
2016,12,12,12,0,368.0,191.0,2.3,11.0,370.0,497.12,409.67
2016,12,12,12,15,384.0,186.5,2.3,11.0,372.5,515.91,425.3
2016,12,12,12,30,400.0,182.0,2.3,11.0,375.0,548.7,451.22
2016,12,12,12,45,354.5,186.0,2.35,11.0,354.5,511.1,421.77
2016,12,12,13,0,309.0,190.0,2.4,11.0,334.0,485.95,401.85
2016,12,12,13,15,265.0,188.0,2.4,11.0,308.0,452.73,375.26
2016,12,12,13,30,221.0,186.0,2.4,11.0,282.0,402.2,334.82
2016,12,12,13,45,164.5,177.5,2.45,11.0,247.0,347.62,290.14
2016,12,12,14,0,108.0,169.0,2.5,11.0,212.0,292.7,244.33
2016,12,12,14,15,102.5,157.0,2.5,11.0,195.0,275.63,230.71
2016,12,12,14,30,97.0,145.0,2.5,11.0,178.0,258.37,216.62
2016,12,12,14,45,92.5,130.0,2.5,11.0,158.5,237.42,199.32
2016,12,12,15,0,88.0,115.0,2.5,11.0,139.0,216.27,181.55
2016,12,12,15,15,79.0,98.5,2.4,10.5,118.0,189.17,158.55
2016,12,12,15,30,70.0,82.0,2.3,10.0,97.0,162.04,135.02
2016,12,12,15,45,57.5,65.0,2.25,10.0,75.5,131.51,107.8
2016,12,12,16,0,45.0,48.0,2.2,10.0,54.0,100.89,80.05
2016,12,12,16,15,22.5,32.0,2.2,10.0,35.0,54.54,37.49
2016,12,12,16,30,0.0,16.0,2.2,10.0,16.0,14.2,0.0
2016,12,12,16,45,0.0,8.0,2.25,10.0,8.0,7.28,0.0
2016,12,12,17,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,12,17,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,12,17,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,13,7,15,0.0,2.5,1.2,9.0,2.5,0.0,0.0
2016,12,13,7,30,0.0,5.0,1.2,9.0,5.0,4.55,0.0
2016,12,13,7,45,0.0,15.0,1.3,9.5,15.0,13.2,2.12
2016,12,13,8,0,0.0,25.0,1.4,10.0,25.0,22.03,13.28
2016,12,13,8,15,0.0,38.5,1.4,10.0,38.5,33.82,23.17
2016,12,13,8,30,0.0,52.0,1.4,10.0,52.0,45.66,33.73
2016,12,13,8,45,0.0,65.0,1.4,10.5,65.0,57.26,43.91
2016,12,13,9,0,0.0,78.0,1.4,11.0,78.0,69.01,54.08
2016,12,13,9,15,0.0,90.5,1.3,11.0,90.5,80.46,63.95
2016,12,13,9,30,0.0,103.0,1.2,11.0,103.0,92.05,73.82
2016,12,13,9,45,0.0,113.5,1.1,11.5,113.5,101.93,81.96
2016,12,13,10,0,0.0,124.0,1.0,12.0,124.0,111.93,90.1
2016,12,13,10,15,51.0,154.0,1.0,12.0,175.5,171.81,140.15
2016,12,13,10,30,102.0,184.0,1.0,12.0,227.0,233.78,191.24
2016,12,13,10,45,427.5,135.5,1.05,12.5,329.0,405.48,331.49
2016,12,13,11,0,753.0,87.0,1.1,13.0,431.0,580.26,467.85
2016,12,13,11,15,394.5,140.0,1.15,13.0,320.5,427.74,347.5
2016,12,13,11,30,36.0,193.0,1.2,13.0,210.0,217.96,176.02
2016,12,13,11,45,47.0,199.5,1.25,13.0,222.0,235.8,191.73
2016,12,13,12,0,58.0,206.0,1.3,13.0,234.0,254.52,207.16
2016,12,13,12,15,90.5,210.5,1.35,13.0,254.0,288.4,235.4
2016,12,13,12,30,123.0,215.0,1.4,13.0,274.0,337.83,275.64
2016,12,13,12,45,61.5,129.5,1.45,13.0,159.0,177.89,145.61
2016,12,13,13,0,0.0,44.0,1.5,13.0,44.0,38.83,27.57
2016,12,13,13,15,0.0,36.5,1.5,13.0,36.5,32.19,22.02
2016,12,13,13,30,0.0,29.0,1.5,13.0,29.0,25.56,16.36
2016,12,13,13,45,0.0,70.5,1.55,13.0,70.5,62.33,47.86
2016,12,13,14,0,0.0,112.0,1.6,13.0,112.0,104.78,83.84
2016,12,13,14,15,0.0,103.0,1.65,13.0,103.0,96.24,76.67
2016,12,13,14,30,0.0,94.0,1.7,13.0,94.0,87.75,69.58
2016,12,13,14,45,0.0,84.0,1.8,13.0,84.0,78.18,61.51
2016,12,13,15,0,0.0,74.0,1.9,13.0,74.0,68.65,53.38
2016,12,13,15,15,248.0,66.0,1.8,12.5,118.5,301.34,255.1
2016,12,13,15,30,496.0,58.0,1.7,12.0,163.0,475.91,396.17
2016,12,13,15,45,429.0,50.0,1.65,12.0,126.5,404.56,334.13
2016,12,13,16,0,362.0,42.0,1.6,12.0,90.0,335.74,273.18
2016,12,13,16,15,253.5,30.5,1.75,11.5,58.0,240.69,182.6
2016,12,13,16,30,145.0,19.0,1.9,11.0,26.0,134.54,0.0
2016,12,13,16,45,72.5,9.5,2.1,11.0,13.0,49.65,0.0
2016,12,13,17,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,13,17,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,13,17,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,5.5,5.05,12.0,5.5,0.0,0.0
2016,12,14,7,30,0.0,11.0,5.2,12.0,11.0,10.01,0.0
2016,12,14,7,45,87.0,24.5,5.35,12.5,34.0,19.87,5.07
2016,12,14,8,0,174.0,38.0,5.5,13.0,57.0,29.46,19.22
2016,12,14,8,15,212.0,52.5,5.55,13.0,86.0,57.71,35.82
2016,12,14,8,30,250.0,67.0,5.6,13.0,115.0,90.71,60.35
2016,12,14,8,45,274.0,81.0,5.65,13.5,144.0,125.3,89.16
2016,12,14,9,0,298.0,95.0,5.7,14.0,173.0,159.85,119.3
2016,12,14,9,15,312.5,108.0,5.7,14.0,200.0,195.21,151.26
2016,12,14,9,30,327.0,121.0,5.7,14.0,227.0,231.97,184.4
2016,12,14,9,45,330.0,132.0,5.75,14.0,248.5,263.47,213.07
2016,12,14,10,0,333.0,143.0,5.8,14.0,270.0,294.87,241.16
2016,12,14,10,15,219.5,163.0,5.8,14.0,249.5,277.86,228.59
2016,12,14,10,30,106.0,183.0,5.8,14.0,229.0,234.72,192.91
2016,12,14,10,45,72.5,184.0,5.8,14.0,216.0,221.88,182.15
2016,12,14,11,0,39.0,185.0,5.8,14.0,203.0,206.07,168.54
2016,12,14,11,15,25.5,179.0,5.75,14.0,191.0,184.04,149.98
2016,12,14,11,30,12.0,173.0,5.7,14.0,179.0,169.84,137.81
2016,12,14,11,45,39.0,190.5,5.7,14.5,209.5,219.74,179.59
2016,12,14,12,0,66.0,208.0,5.7,15.0,240.0,262.82,215.32
2016,12,14,12,15,33.0,146.5,5.65,15.0,162.5,170.35,138.44
2016,12,14,12,30,0.0,85.0,5.6,15.0,85.0,75.32,58.08
2016,12,14,12,45,1.0,120.5,5.55,15.0,121.0,110.97,88.12
2016,12,14,13,0,2.0,156.0,5.5,15.0,157.0,149.52,120.34
2016,12,14,13,15,18.5,165.0,5.5,14.5,173.0,174.5,142.1
2016,12,14,13,30,35.0,174.0,5.5,14.0,189.0,215.19,176.94
2016,12,14,13,45,50.5,169.0,5.55,14.0,189.5,225.19,186.03
2016,12,14,14,0,66.0,164.0,5.6,14.0,190.0,235.41,195.36
2016,12,14,14,15,61.5,152.5,5.55,14.0,175.0,220.19,182.78
2016,12,14,14,30,57.0,141.0,5.5,14.0,160.0,205.01,170.17
2016,12,14,14,45,53.0,126.5,5.45,14.0,143.0,186.01,154.25
2016,12,14,15,0,49.0,112.0,5.4,14.0,126.0,167.03,138.13
2016,12,14,15,15,41.5,96.0,5.3,14.0,106.5,143.09,117.47
2016,12,14,15,30,34.0,80.0,5.2,14.0,87.0,119.25,96.62
2016,12,14,15,45,25.0,63.5,5.15,14.0,68.0,93.54,73.93
2016,12,14,16,0,16.0,47.0,5.1,14.0,49.0,67.69,50.93
2016,12,14,16,15,8.0,31.0,5.2,13.5,32.0,37.34,23.55
2016,12,14,16,30,0.0,15.0,5.3,13.0,15.0,13.22,0.0
2016,12,14,16,45,0.0,7.5,5.4,13.0,7.5,6.82,0.0
2016,12,14,17,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,12,14,17,15,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,12,14,17,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,6.85,13.0,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,7.05,13.0,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,6.95,13.0,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,6.95,13.0,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,7.05,13.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,7.05,13.0,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,6.95,13.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,7.25,13.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,8.2,13.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,8.25,13.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,8.3,13.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,8.35,13.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,8.4,13.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,8.35,13.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,8.3,13.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,8.25,13.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,8.2,13.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,1.0,8.1,13.0,1.0,0.0,0.0
2016,12,15,7,30,0.0,2.0,8.0,13.0,2.0,1.82,0.0
2016,12,15,7,45,0.0,8.5,7.95,13.0,8.5,7.46,0.0
2016,12,15,8,0,0.0,15.0,7.9,13.0,15.0,13.18,5.43
2016,12,15,8,15,0.0,23.0,7.75,13.0,23.0,20.24,11.34
2016,12,15,8,30,0.0,31.0,7.6,13.0,31.0,27.31,17.61
2016,12,15,8,45,0.0,39.5,7.45,13.5,39.5,34.83,24.18
2016,12,15,9,0,0.0,48.0,7.3,14.0,48.0,42.36,30.69
2016,12,15,9,15,0.0,55.5,7.15,14.0,55.5,49.01,36.43
2016,12,15,9,30,0.0,63.0,7.0,14.0,63.0,55.67,42.13
2016,12,15,9,45,0.0,69.5,6.85,14.0,69.5,61.46,47.04
2016,12,15,10,0,0.0,76.0,6.7,14.0,76.0,67.31,51.96
2016,12,15,10,15,0.0,87.0,6.6,14.0,87.0,77.35,60.43
2016,12,15,10,30,0.0,98.0,6.5,14.0,98.0,87.54,68.98
2016,12,15,10,45,0.0,100.0,6.45,14.0,100.0,89.4,70.46
2016,12,15,11,0,0.0,102.0,6.4,14.0,102.0,91.28,71.97
2016,12,15,11,15,0.0,73.5,6.45,14.0,73.5,65.01,49.7
2016,12,15,11,30,0.0,45.0,6.5,14.0,45.0,39.72,28.22
2016,12,15,11,45,0.0,45.5,6.55,14.0,45.5,40.17,28.59
2016,12,15,12,0,0.0,46.0,6.6,14.0,46.0,40.61,28.96
2016,12,15,12,15,0.0,30.0,6.8,14.0,30.0,26.46,16.91
2016,12,15,12,30,0.0,14.0,7.0,14.0,14.0,12.33,4.87
2016,12,15,12,45,0.0,24.5,7.2,14.0,24.5,21.59,12.79
2016,12,15,13,0,0.0,35.0,7.4,14.0,35.0,30.87,20.71
2016,12,15,13,15,0.0,54.0,7.45,14.0,54.0,47.69,35.06
2016,12,15,13,30,0.0,73.0,7.5,14.0,73.0,64.56,49.45
2016,12,15,13,45,0.0,55.0,7.6,14.0,55.0,48.57,35.89
2016,12,15,14,0,0.0,37.0,7.7,14.0,37.0,32.62,22.31
2016,12,15,14,15,0.0,34.0,7.6,14.0,34.0,29.96,20.07
2016,12,15,14,30,0.0,31.0,7.5,14.0,31.0,27.3,17.82
2016,12,15,14,45,0.0,27.5,7.45,14.0,27.5,24.21,15.17
2016,12,15,15,0,0.0,24.0,7.4,14.0,24.0,21.12,12.51
2016,12,15,15,15,0.0,20.5,7.2,14.0,20.5,18.03,9.82
2016,12,15,15,30,0.0,17.0,7.0,14.0,17.0,14.94,7.11
2016,12,15,15,45,0.0,13.0,6.85,14.0,13.0,11.41,4.01
2016,12,15,16,0,0.0,9.0,6.7,14.0,9.0,7.9,0.91
2016,12,15,16,15,0.0,6.0,6.35,13.5,6.0,5.26,0.0
2016,12,15,16,30,0.0,3.0,6.0,13.0,3.0,2.63,0.0
2016,12,15,16,45,0.0,1.5,5.7,13.0,1.5,1.36,0.0
2016,12,15,17,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,12,15,17,15,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,12,15,17,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,5.65,12.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,6.3,11.5,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,6.75,11.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,7.15,10.5,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,7.3,10.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,7.5,10.0,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,7.7,10.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,7.85,10.0,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,8.0,10.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,8.15,10.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,8.3,10.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,8.35,9.5,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,8.4,9.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,8.45,9.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,8.5,9.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,8.45,9.0,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,8.4,9.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,8.35,9.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,8.3,9.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,8.25,9.0,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,8.2,9.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,8.15,9.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,8.1,9.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,8.05,9.0,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,8.0,9.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,7.95,9.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,7.9,9.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,7.85,8.5,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,7.8,8.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,7.8,8.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,7.8,8.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,7.75,8.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,7.7,8.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,7.65,8.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,7.6,8.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,7.45,8.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,7.3,8.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,7.2,8.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,7.1,8.0,0.0,0.0,0.0
2016,12,16,7,15,49.5,6.0,7.1,8.0,7.0,0.0,0.0
2016,12,16,7,30,99.0,12.0,7.1,8.0,14.0,10.91,0.0
2016,12,16,7,45,254.5,23.0,7.15,8.5,45.5,19.13,3.04
2016,12,16,8,0,410.0,34.0,7.2,9.0,77.0,28.0,18.13
2016,12,16,8,15,496.5,41.0,7.3,9.0,116.5,64.11,33.04
2016,12,16,8,30,583.0,48.0,7.4,9.0,156.0,112.49,65.27
2016,12,16,8,45,637.0,53.0,7.55,9.0,196.0,163.09,107.06
2016,12,16,9,0,691.0,58.0,7.7,9.0,236.0,220.25,158.33
2016,12,16,9,15,725.5,61.5,7.7,9.0,273.0,274.35,209.49
2016,12,16,9,30,760.0,65.0,7.7,9.0,310.0,331.15,263.26
2016,12,16,9,45,790.5,66.0,7.75,9.5,343.5,386.18,314.66
2016,12,16,10,0,821.0,67.0,7.8,10.0,377.0,442.7,366.33
2016,12,16,10,15,836.5,68.5,7.8,10.0,403.5,493.55,412.94
2016,12,16,10,30,852.0,70.0,7.8,10.0,430.0,543.82,458.04
2016,12,16,10,45,860.0,72.0,7.8,10.5,449.5,589.45,497.44
2016,12,16,11,0,868.0,74.0,7.8,11.0,469.0,633.37,534.48
2016,12,16,11,15,874.5,75.0,7.75,11.0,481.5,673.22,568.39
2016,12,16,11,30,881.0,76.0,7.7,11.0,494.0,710.79,599.57
2016,12,16,11,45,882.0,76.5,7.7,11.0,499.0,741.33,623.68
2016,12,16,12,0,883.0,77.0,7.7,11.0,504.0,768.9,645.44
2016,12,16,12,15,883.0,77.0,7.7,11.0,502.0,792.0,663.7
2016,12,16,12,30,883.0,77.0,7.7,11.0,500.0,811.87,679.49
2016,12,16,12,45,880.0,76.0,7.75,11.0,490.5,824.73,690.05
2016,12,16,13,0,877.0,75.0,7.8,11.0,481.0,834.12,698.01
2016,12,16,13,15,869.0,74.0,7.9,11.0,464.5,835.83,700.25
2016,12,16,13,30,861.0,73.0,8.0,11.0,448.0,833.99,699.81
2016,12,16,13,45,847.0,71.5,8.15,11.0,423.5,823.0,692.35
2016,12,16,14,0,833.0,70.0,8.3,11.0,399.0,808.61,682.2
2016,12,16,14,15,813.0,68.0,8.4,10.5,369.0,785.39,665.96
2016,12,16,14,30,793.0,66.0,8.5,10.0,339.0,759.23,647.01
2016,12,16,14,45,765.5,62.5,8.6,10.0,303.5,722.45,617.72
2016,12,16,15,0,738.0,59.0,8.7,10.0,268.0,683.49,585.89
2016,12,16,15,15,694.0,54.5,8.65,9.5,229.0,628.84,540.77
2016,12,16,15,30,650.0,50.0,8.6,9.0,190.0,573.43,493.37
2016,12,16,15,45,584.0,44.0,8.6,9.0,149.0,508.2,434.92
2016,12,16,16,0,518.0,38.0,8.6,9.0,108.0,438.21,369.42
2016,12,16,16,15,259.0,36.0,8.55,8.5,71.0,252.37,198.52
2016,12,16,16,30,0.0,34.0,8.5,8.0,34.0,52.48,1.04
2016,12,16,16,45,0.0,17.0,8.5,8.0,17.0,15.46,0.0
2016,12,16,17,0,0.0,0.0,8.5,8.0,0.0,0.0,0.0
2016,12,16,17,15,0.0,0.0,8.5,8.0,0.0,0.0,0.0
2016,12,16,17,30,0.0,0.0,8.5,8.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,8.5,8.0,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,8.5,8.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,8.35,7.5,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,8.2,7.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,8.1,7.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,8.0,7.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,7.75,7.0,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,7.5,7.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,7.3,7.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,7.1,7.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,6.9,6.5,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,6.7,6.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,6.5,6.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,6.3,6.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,6.1,6.0,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,5.9,6.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,5.7,6.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,5.5,6.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,5.35,5.5,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,5.2,5.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,5.1,5.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,5.0,5.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,4.85,5.0,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,4.15,4.5,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,4.05,4.0,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,3.95,4.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,3.85,4.0,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,3.8,3.5,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,3.75,3.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,3.45,3.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,12,17,7,15,0.0,0.0,3.3,3.5,0.0,0.0,0.0
2016,12,17,7,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,17,7,45,248.5,15.0,3.15,4.5,40.5,12.87,0.0
2016,12,17,8,0,497.0,30.0,3.1,5.0,81.0,26.78,17.37
2016,12,17,8,15,578.0,36.5,3.1,5.5,122.5,65.19,32.25
2016,12,17,8,30,659.0,43.0,3.1,6.0,164.0,116.7,66.22
2016,12,17,8,45,708.0,47.0,3.15,6.5,205.0,169.38,109.74
2016,12,17,9,0,757.0,51.0,3.2,7.0,246.0,227.01,161.45
2016,12,17,9,15,789.0,54.5,3.15,7.0,283.5,283.91,214.98
2016,12,17,9,30,821.0,58.0,3.1,7.0,321.0,343.13,270.46
2016,12,17,9,45,842.0,60.0,3.05,7.5,354.0,398.5,321.53
2016,12,17,10,0,863.0,62.0,3.0,8.0,387.0,454.35,371.53
2016,12,17,10,15,877.5,64.0,3.0,8.0,414.0,505.2,416.89
2016,12,17,10,30,892.0,66.0,3.0,8.0,441.0,556.69,461.48
2016,12,17,10,45,900.5,67.0,3.05,8.5,461.0,602.58,499.76
2016,12,17,11,0,909.0,68.0,3.1,9.0,481.0,646.67,535.58
2016,12,17,11,15,914.5,69.0,3.15,9.0,493.5,686.76,568.43
2016,12,17,11,30,920.0,70.0,3.2,9.0,506.0,724.41,598.01
2016,12,17,11,45,921.0,70.5,3.25,9.5,511.0,755.61,620.38
2016,12,17,12,0,922.0,71.0,3.3,10.0,516.0,783.75,640.38
2016,12,17,12,15,920.5,71.0,3.3,10.0,514.0,806.18,657.0
2016,12,17,12,30,919.0,71.0,3.3,10.0,512.0,825.22,671.2
2016,12,17,12,45,909.5,72.0,3.3,10.0,501.0,835.62,679.08
2016,12,17,13,0,900.0,73.0,3.3,10.0,490.0,842.35,684.45
2016,12,17,13,15,891.5,72.0,3.3,10.0,472.5,851.55,691.8
2016,12,17,13,30,883.0,71.0,3.3,10.0,455.0,849.52,690.92
2016,12,17,13,45,869.0,69.5,3.3,10.0,430.5,838.65,683.64
2016,12,17,14,0,855.0,68.0,3.3,10.0,406.0,824.33,673.86
2016,12,17,14,15,835.0,66.0,3.25,10.0,375.5,801.09,657.03
2016,12,17,14,30,815.0,64.0,3.2,10.0,345.0,774.84,637.74
2016,12,17,14,45,785.0,61.0,3.2,10.0,309.0,736.49,609.06
2016,12,17,15,0,755.0,58.0,3.2,10.0,273.0,695.96,577.97
2016,12,17,15,15,711.5,54.0,3.1,9.5,233.0,642.04,535.87
2016,12,17,15,30,668.0,50.0,3.0,9.0,193.0,587.22,491.4
2016,12,17,15,45,598.0,44.0,2.9,8.5,152.0,510.92,427.63
2016,12,17,16,0,528.0,38.0,2.8,8.0,111.0,445.46,369.16
2016,12,17,16,15,407.5,29.0,2.8,7.5,73.0,339.49,266.43
2016,12,17,16,30,287.0,20.0,2.8,7.0,35.0,226.14,36.61
2016,12,17,16,45,143.5,10.0,2.85,7.0,17.5,90.85,0.0
2016,12,17,17,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,17,17,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,17,17,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,3.1,6.5,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,2.55,5.5,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,2.8,4.5,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,3.05,4.0,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,3.3,3.5,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,3.6,2.5,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,3.65,2.0,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,3.75,2.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,3.85,2.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,3.95,2.0,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,4.0,2.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,4.05,2.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,4.1,2.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,4.2,2.0,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,4.3,2.0,0.0,0.0,0.0
2016,12,18,7,15,0.0,0.0,4.4,2.5,0.0,0.0,0.0
2016,12,18,7,30,0.0,0.0,4.5,3.0,0.0,0.0,0.0
2016,12,18,7,45,252.0,14.5,4.6,3.5,40.0,12.43,0.0
2016,12,18,8,0,504.0,29.0,4.7,4.0,80.0,25.84,16.53
2016,12,18,8,15,586.5,35.0,4.75,4.0,121.5,62.96,30.67
2016,12,18,8,30,669.0,41.0,4.8,4.0,163.0,114.51,64.53
2016,12,18,8,45,719.5,45.0,4.9,4.5,204.0,167.92,108.89
2016,12,18,9,0,770.0,49.0,5.0,5.0,245.0,226.43,161.98
2016,12,18,9,15,802.5,52.0,4.9,5.5,283.5,283.61,216.26
2016,12,18,9,30,835.0,55.0,4.8,6.0,322.0,343.14,272.48
2016,12,18,9,45,854.0,58.0,4.75,6.5,355.0,399.47,325.36
2016,12,18,10,0,873.0,61.0,4.7,7.0,388.0,454.71,375.93
2016,12,18,10,15,888.5,62.5,4.55,7.0,415.5,507.4,423.48
2016,12,18,10,30,904.0,64.0,4.4,7.0,443.0,559.4,469.04
2016,12,18,10,45,914.0,65.5,4.25,7.5,464.0,607.26,508.99
2016,12,18,11,0,924.0,67.0,4.1,8.0,485.0,653.44,546.24
2016,12,18,11,15,930.0,67.5,4.05,8.0,498.0,693.9,579.46
2016,12,18,11,30,936.0,68.0,4.0,8.0,511.0,731.9,609.25
2016,12,18,11,45,938.5,68.0,3.95,8.5,517.0,764.14,632.27
2016,12,18,12,0,941.0,68.0,3.9,9.0,523.0,793.33,652.82
2016,12,18,12,15,940.0,68.0,3.95,9.0,520.5,816.66,670.53
2016,12,18,12,30,939.0,68.0,4.0,9.0,518.0,836.57,685.78
2016,12,18,12,45,934.5,67.5,4.05,9.5,508.0,849.52,694.66
2016,12,18,13,0,930.0,67.0,4.1,10.0,498.0,858.82,700.97
2016,12,18,13,15,922.0,66.0,4.2,10.0,480.5,860.92,703.76
2016,12,18,13,30,914.0,65.0,4.3,10.0,463.0,859.35,704.05
2016,12,18,13,45,900.5,64.0,4.4,10.0,438.5,849.6,698.26
2016,12,18,14,0,887.0,63.0,4.5,10.0,414.0,836.41,689.87
2016,12,18,14,15,868.5,61.0,4.45,10.0,383.0,822.36,679.74
2016,12,18,14,30,850.0,59.0,4.4,10.0,352.0,797.15,660.89
2016,12,18,14,45,822.0,56.5,4.4,10.0,316.0,760.73,633.35
2016,12,18,15,0,794.0,54.0,4.4,10.0,280.0,722.0,603.28
2016,12,18,15,15,753.5,50.0,4.25,9.0,240.0,669.76,562.85
2016,12,18,15,30,713.0,46.0,4.1,8.0,200.0,616.53,519.86
2016,12,18,15,45,648.0,41.0,4.0,7.5,158.0,544.02,458.4
2016,12,18,16,0,583.0,36.0,3.9,7.0,116.0,472.72,394.78
2016,12,18,16,15,466.5,28.0,3.85,6.5,77.5,367.55,291.9
2016,12,18,16,30,350.0,20.0,3.8,6.0,39.0,257.7,57.35
2016,12,18,16,45,175.0,10.0,3.8,6.0,19.5,109.0,0.0
2016,12,18,17,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,18,17,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,12,18,17,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,3.55,6.0,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,3.1,5.5,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
