Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,18,21,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,3.15,4.5,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,3.15,3.5,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,3.25,3.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,3.35,3.0,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,3.65,3.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,3.95,2.5,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,4.0,2.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,4.05,2.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,4.1,2.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,4.1,2.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,4.1,2.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,4.1,2.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,4.1,2.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,4.05,2.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,4.0,2.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,3.95,2.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2016,12,19,7,15,0.0,0.0,3.9,2.5,0.0,0.0,0.0
2016,12,19,7,30,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,12,19,7,45,223.5,15.0,3.9,3.5,37.0,11.88,0.0
2016,12,19,8,0,447.0,30.0,3.9,4.0,74.0,24.53,15.33
2016,12,19,8,15,530.5,36.5,3.95,4.5,114.0,60.36,30.49
2016,12,19,8,30,614.0,43.0,4.0,5.0,154.0,109.04,62.07
2016,12,19,8,45,666.5,47.5,4.05,5.5,194.0,160.02,103.85
2016,12,19,9,0,719.0,52.0,4.1,6.0,234.0,216.43,154.36
2016,12,19,9,15,752.0,55.0,4.1,6.0,271.5,270.95,206.0
2016,12,19,9,30,785.0,58.0,4.1,6.0,309.0,327.96,259.99
2016,12,19,9,45,801.5,62.0,4.15,6.5,340.5,381.81,310.48
2016,12,19,10,0,818.0,66.0,4.2,7.0,372.0,435.85,359.82
2016,12,19,10,15,833.5,68.0,4.2,7.5,398.5,487.17,405.47
2016,12,19,10,30,849.0,70.0,4.2,8.0,425.0,537.96,449.33
2016,12,19,10,45,858.5,71.5,4.25,8.5,445.0,583.95,488.28
2016,12,19,11,0,868.0,73.0,4.3,9.0,465.0,628.35,524.95
2016,12,19,11,15,874.5,73.5,4.3,9.0,478.0,667.83,557.72
2016,12,19,11,30,881.0,74.0,4.3,9.0,491.0,705.03,587.9
2016,12,19,11,45,882.5,75.0,4.3,9.5,496.5,736.78,610.95
2016,12,19,12,0,884.0,76.0,4.3,10.0,502.0,765.61,631.63
2016,12,19,12,15,882.5,75.5,4.3,10.0,500.0,787.26,647.99
2016,12,19,12,30,881.0,75.0,4.3,10.0,498.0,805.61,661.95
2016,12,19,12,45,877.5,74.5,4.3,10.5,488.5,818.97,670.98
2016,12,19,13,0,874.0,74.0,4.3,11.0,479.0,828.85,677.51
2016,12,19,13,15,718.0,100.0,4.25,11.0,425.0,745.79,614.55
2016,12,19,13,30,562.0,126.0,4.2,11.0,371.0,651.33,542.16
2016,12,19,13,45,694.0,97.5,4.2,11.0,384.0,731.79,605.95
2016,12,19,14,0,826.0,69.0,4.2,11.0,397.0,801.33,659.43
2016,12,19,14,15,806.0,67.0,4.1,10.5,367.0,778.48,642.87
2016,12,19,14,30,786.0,65.0,4.0,10.0,337.0,752.72,624.68
2016,12,19,14,45,755.5,62.0,3.9,10.0,301.5,714.55,595.29
2016,12,19,15,0,725.0,59.0,3.8,10.0,266.0,674.3,563.63
2016,12,19,15,15,681.0,54.5,3.65,9.5,227.5,620.15,520.78
2016,12,19,15,30,637.0,50.0,3.5,9.0,189.0,565.29,475.8
2016,12,19,15,45,566.5,44.5,3.35,9.0,148.5,497.75,417.81
2016,12,19,16,0,496.0,39.0,3.2,9.0,108.0,425.86,353.34
2016,12,19,16,15,380.0,30.0,3.15,8.5,71.5,323.65,255.6
2016,12,19,16,30,264.0,21.0,3.1,8.0,35.0,214.94,57.99
2016,12,19,16,45,132.0,10.5,3.1,8.0,17.5,85.06,0.0
2016,12,19,17,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,19,17,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,19,17,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,2.85,7.5,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,2.7,6.5,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,2.95,5.5,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,3.5,4.5,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,3.85,4.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,4.15,4.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,12,20,7,15,0.0,0.0,4.3,4.5,0.0,0.0,0.0
2016,12,20,7,30,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,12,20,7,45,190.0,15.0,4.5,5.5,34.0,11.88,0.0
2016,12,20,8,0,380.0,30.0,4.6,6.0,68.0,24.47,15.02
2016,12,20,8,15,465.5,37.0,4.55,6.0,105.5,54.62,27.67
2016,12,20,8,30,551.0,44.0,4.5,6.0,143.0,100.37,57.24
2016,12,20,8,45,604.0,49.0,4.45,6.5,181.5,148.5,96.33
2016,12,20,9,0,657.0,54.0,4.4,7.0,220.0,203.19,144.84
2016,12,20,9,15,691.5,57.5,4.3,7.5,256.0,255.18,193.35
2016,12,20,9,30,726.0,61.0,4.2,8.0,292.0,309.95,244.3
2016,12,20,9,45,756.5,62.0,4.1,9.0,324.0,363.05,292.69
2016,12,20,10,0,787.0,63.0,4.0,10.0,356.0,417.75,341.05
2016,12,20,10,15,803.0,64.5,3.95,10.0,382.0,467.24,385.32
2016,12,20,10,30,819.0,66.0,3.9,10.0,408.0,516.31,428.11
2016,12,20,10,45,829.5,67.5,3.9,10.5,428.0,561.55,466.04
2016,12,20,11,0,840.0,69.0,3.9,11.0,448.0,605.39,501.82
2016,12,20,11,15,846.5,69.5,3.8,11.0,460.5,643.81,533.19
2016,12,20,11,30,853.0,70.0,3.7,11.0,473.0,675.11,558.18
2016,12,20,11,45,855.0,70.5,3.65,11.5,478.5,705.21,579.69
2016,12,20,12,0,857.0,71.0,3.6,12.0,484.0,732.56,598.93
2016,12,20,12,15,856.5,71.0,3.6,12.0,482.5,754.49,615.35
2016,12,20,12,30,856.0,71.0,3.6,12.0,481.0,773.33,629.53
2016,12,20,12,45,845.0,72.5,3.6,12.5,471.0,789.68,640.76
2016,12,20,13,0,834.0,74.0,3.6,13.0,461.0,795.6,644.29
2016,12,20,13,15,826.0,73.0,3.55,13.0,445.0,797.36,645.85
2016,12,20,13,30,818.0,72.0,3.5,13.0,429.0,795.74,645.02
2016,12,20,13,45,804.5,70.5,3.5,13.0,406.5,785.54,638.14
2016,12,20,14,0,791.0,69.0,3.5,13.0,384.0,772.12,628.91
2016,12,20,14,15,772.0,67.0,3.45,13.0,355.0,750.42,613.16
2016,12,20,14,30,753.0,65.0,3.4,13.0,326.0,725.91,595.11
2016,12,20,14,45,726.5,61.5,3.35,13.0,292.5,690.88,568.65
2016,12,20,15,0,700.0,58.0,3.3,13.0,259.0,653.79,539.98
2016,12,20,15,15,658.0,54.0,3.1,12.5,221.5,602.4,499.63
2016,12,20,15,30,616.0,50.0,2.9,12.0,184.0,556.85,462.44
2016,12,20,15,45,554.5,44.0,2.75,11.5,145.5,488.98,405.84
2016,12,20,16,0,493.0,38.0,2.6,11.0,107.0,423.06,347.82
2016,12,20,16,15,381.0,29.0,2.6,10.5,71.5,323.49,254.13
2016,12,20,16,30,269.0,20.0,2.6,10.0,36.0,218.05,69.57
2016,12,20,16,45,134.5,10.0,2.65,9.5,18.0,86.2,0.0
2016,12,20,17,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,20,17,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,12,20,17,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,21,7,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,21,7,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,21,7,45,186.0,14.5,4.0,8.5,32.5,11.46,0.0
2016,12,21,8,0,372.0,29.0,4.2,9.0,65.0,23.58,13.98
2016,12,21,8,15,457.5,36.5,4.35,9.0,103.0,52.79,26.35
2016,12,21,8,30,543.0,44.0,4.5,9.0,141.0,98.37,55.31
2016,12,21,8,45,597.5,49.0,4.7,9.5,179.5,146.21,93.53
2016,12,21,9,0,652.0,54.0,4.9,10.0,218.0,200.79,141.36
2016,12,21,9,15,688.0,57.5,4.9,10.0,254.0,252.89,189.83
2016,12,21,9,30,724.0,61.0,4.9,10.0,290.0,307.95,241.21
2016,12,21,9,45,753.5,62.5,4.9,10.5,322.5,361.08,290.19
2016,12,21,10,0,783.0,64.0,4.9,11.0,355.0,415.75,339.42
2016,12,21,10,15,800.0,65.5,4.75,11.5,381.5,465.59,383.32
2016,12,21,10,30,817.0,67.0,4.6,12.0,408.0,515.12,425.59
2016,12,21,10,45,829.5,68.0,4.45,12.5,428.5,560.93,463.59
2016,12,21,11,0,842.0,69.0,4.3,13.0,449.0,605.49,499.39
2016,12,21,11,15,849.5,70.0,4.1,13.0,462.5,645.31,531.24
2016,12,21,11,30,857.0,71.0,3.9,13.0,476.0,678.09,557.05
2016,12,21,11,45,862.0,70.5,3.7,13.5,482.0,709.39,578.78
2016,12,21,12,0,867.0,70.0,3.5,14.0,488.0,738.05,598.22
2016,12,21,12,15,867.0,70.0,3.45,14.0,487.0,760.7,614.76
2016,12,21,12,30,867.0,70.0,3.4,14.0,486.0,780.24,629.04
2016,12,21,12,45,862.0,70.0,3.35,14.0,477.0,792.57,638.05
2016,12,21,13,0,857.0,70.0,3.3,14.0,468.0,801.52,644.72
2016,12,21,13,15,849.5,69.5,3.3,14.0,452.0,812.18,653.05
2016,12,21,13,30,842.0,69.0,3.3,14.0,436.0,811.84,653.37
2016,12,21,13,45,830.5,67.0,3.3,14.5,413.5,802.8,646.23
2016,12,21,14,0,819.0,65.0,3.3,15.0,391.0,790.44,636.73
2016,12,21,14,15,801.0,63.0,3.25,14.5,362.5,769.5,622.93
2016,12,21,14,30,783.0,61.0,3.2,14.0,334.0,745.67,606.75
2016,12,21,14,45,756.0,58.5,3.15,14.0,300.0,711.24,581.05
2016,12,21,15,0,729.0,56.0,3.1,14.0,266.0,674.66,553.1
2016,12,21,15,15,688.5,52.0,2.95,13.5,228.0,623.95,513.88
2016,12,21,15,30,648.0,48.0,2.8,13.0,190.0,572.39,472.53
2016,12,21,15,45,584.0,42.5,2.7,12.5,150.5,501.82,414.43
2016,12,21,16,0,520.0,37.0,2.6,12.0,111.0,440.73,360.96
2016,12,21,16,15,409.5,28.5,2.7,11.5,74.5,341.75,268.55
2016,12,21,16,30,299.0,20.0,2.8,11.0,38.0,237.51,87.65
2016,12,21,16,45,149.5,10.0,2.9,10.5,19.0,94.99,0.0
2016,12,21,17,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,21,17,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,21,17,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,2.95,7.5,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,3.5,6.5,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,22,7,15,0.0,0.0,3.15,6.5,0.0,0.0,0.0
2016,12,22,7,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,22,7,45,206.0,14.5,3.05,7.5,34.5,11.51,0.0
2016,12,22,8,0,412.0,29.0,3.0,8.0,69.0,23.7,14.07
2016,12,22,8,15,499.5,36.5,2.95,8.0,108.5,53.69,26.47
2016,12,22,8,30,587.0,44.0,2.9,8.0,148.0,101.8,56.63
2016,12,22,8,45,640.5,49.0,2.85,8.5,187.5,153.27,97.73
2016,12,22,9,0,694.0,54.0,2.8,9.0,227.0,208.71,146.23
2016,12,22,9,15,729.0,57.5,2.55,9.5,264.5,262.85,195.91
2016,12,22,9,30,764.0,61.0,2.3,10.0,302.0,319.79,247.8
2016,12,22,9,45,787.5,63.5,2.1,10.5,334.5,373.78,296.5
2016,12,22,10,0,811.0,66.0,1.9,11.0,367.0,428.67,344.33
2016,12,22,10,15,827.5,67.5,1.8,11.5,394.0,479.72,387.75
2016,12,22,10,30,844.0,69.0,1.7,12.0,421.0,530.35,429.25
2016,12,22,10,45,855.0,70.5,1.6,12.5,441.5,577.15,466.29
2016,12,22,11,0,866.0,72.0,1.5,13.0,462.0,622.53,500.9
2016,12,22,11,15,873.0,72.5,1.55,13.0,475.5,662.48,532.47
2016,12,22,11,30,880.0,73.0,1.6,13.0,489.0,695.28,558.11
2016,12,22,11,45,883.0,73.5,1.7,13.5,495.0,727.2,580.74
2016,12,22,12,0,886.0,74.0,1.8,14.0,501.0,756.32,601.25
2016,12,22,12,15,885.5,74.0,1.8,14.0,500.0,779.23,617.5
2016,12,22,12,30,885.0,74.0,1.8,14.0,499.0,798.94,631.54
2016,12,22,12,45,883.5,73.0,1.8,14.0,490.0,813.33,641.89
2016,12,22,13,0,882.0,72.0,1.8,14.0,481.0,824.33,649.99
2016,12,22,13,15,874.0,71.0,1.65,14.0,464.5,834.32,655.89
2016,12,22,13,30,866.0,70.0,1.5,14.0,448.0,833.18,653.89
2016,12,22,13,45,853.5,68.0,1.4,14.0,425.0,823.46,646.56
2016,12,22,14,0,841.0,66.0,1.3,14.0,402.0,810.34,636.92
2016,12,22,14,15,821.5,64.0,1.25,14.0,372.0,788.14,621.45
2016,12,22,14,30,802.0,62.0,1.2,14.0,342.0,762.96,603.77
2016,12,22,14,45,772.0,59.5,1.15,14.0,307.0,725.92,577.19
2016,12,22,15,0,742.0,57.0,1.1,14.0,272.0,686.74,548.49
2016,12,22,15,15,699.5,53.0,1.1,13.5,233.0,634.25,510.42
2016,12,22,15,30,657.0,49.0,1.1,13.0,194.0,580.92,470.06
2016,12,22,15,45,591.5,43.5,1.1,12.5,153.5,508.95,413.27
2016,12,22,16,0,526.0,38.0,1.1,12.0,113.0,446.76,360.93
2016,12,22,16,15,414.5,29.5,1.15,11.5,76.0,346.77,270.43
2016,12,22,16,30,303.0,21.0,1.2,11.0,39.0,242.24,100.07
2016,12,22,16,45,151.5,10.5,1.25,11.0,19.5,96.8,0.0
2016,12,22,17,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,22,17,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,12,22,17,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,4.85,9.0,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,5.15,9.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,6.05,9.0,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,6.8,9.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,7.2,9.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,7.35,9.0,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,7.5,9.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,7.65,9.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,7.8,9.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,7.85,9.0,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,7.9,9.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,7.95,9.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,8.0,9.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,8.0,9.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,8.0,9.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,8.0,9.0,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,8.0,9.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,7.8,9.0,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,7.6,9.0,0.0,0.0,0.0
2016,12,23,7,45,0.0,10.5,7.45,9.0,10.5,9.23,0.0
2016,12,23,8,0,0.0,21.0,7.3,9.0,21.0,18.5,9.6
2016,12,23,8,15,0.0,33.5,6.85,9.0,33.5,29.5,19.3
2016,12,23,8,30,0.0,46.0,6.4,9.0,46.0,40.41,29.14
2016,12,23,8,45,0.0,59.0,6.0,9.5,59.0,51.93,39.35
2016,12,23,9,0,0.0,72.0,5.6,10.0,72.0,63.61,49.57
2016,12,23,9,15,0.0,84.0,5.5,10.0,84.0,74.55,59.13
2016,12,23,9,30,0.0,96.0,5.4,10.0,96.0,85.6,68.69
2016,12,23,9,45,0.0,107.5,5.35,10.5,107.5,96.34,77.74
2016,12,23,10,0,0.0,119.0,5.3,11.0,119.0,107.21,86.79
2016,12,23,10,15,0.0,126.5,5.85,11.0,126.5,114.43,92.85
2016,12,23,10,30,0.0,134.0,6.4,11.0,134.0,121.73,98.96
2016,12,23,10,45,163.0,157.5,6.95,11.5,230.5,252.42,211.16
2016,12,23,11,0,326.0,181.0,7.5,12.0,327.0,394.98,331.62
2016,12,23,11,15,205.0,193.5,7.75,12.0,286.5,334.96,280.72
2016,12,23,11,30,84.0,206.0,8.0,12.0,246.0,264.66,220.14
2016,12,23,11,45,42.0,113.5,8.3,12.0,133.5,138.31,113.53
2016,12,23,12,0,0.0,21.0,8.6,12.0,21.0,18.51,10.24
2016,12,23,12,15,14.0,105.0,8.45,11.5,111.5,105.14,84.87
2016,12,23,12,30,28.0,189.0,8.3,11.0,202.0,216.23,179.39
2016,12,23,12,45,14.0,105.0,8.15,11.0,111.5,105.98,85.76
2016,12,23,13,0,0.0,21.0,8.0,11.0,21.0,18.5,10.32
2016,12,23,13,15,0.0,63.0,7.8,11.0,63.0,55.68,42.35
2016,12,23,13,30,0.0,105.0,7.6,11.0,105.0,95.63,76.64
2016,12,23,13,45,146.5,132.0,7.45,11.0,191.0,272.8,232.52
2016,12,23,14,0,293.0,159.0,7.3,11.0,277.0,448.99,383.13
2016,12,23,14,15,276.5,151.5,7.2,10.5,256.0,427.45,365.61
2016,12,23,14,30,260.0,144.0,7.1,10.0,235.0,405.25,347.69
2016,12,23,14,45,250.0,130.5,7.05,10.0,210.5,379.48,326.18
2016,12,23,15,0,240.0,117.0,7.0,10.0,186.0,353.0,303.69
2016,12,23,15,15,221.5,102.0,6.9,10.0,159.0,317.21,272.6
2016,12,23,15,30,203.0,87.0,6.8,10.0,132.0,281.38,240.82
2016,12,23,15,45,176.5,71.0,6.7,10.0,104.5,238.35,202.04
2016,12,23,16,0,150.0,55.0,6.6,10.0,77.0,196.06,163.07
2016,12,23,16,15,99.0,39.0,6.55,9.5,51.5,138.61,109.06
2016,12,23,16,30,48.0,23.0,6.5,9.0,26.0,65.4,26.54
2016,12,23,16,45,24.0,11.5,6.45,9.0,13.0,24.32,0.0
2016,12,23,17,0,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2016,12,23,17,15,0.0,0.0,6.4,8.5,0.0,0.0,0.0
2016,12,23,17,30,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,6.4,7.5,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,6.4,7.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,6.4,7.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,6.4,7.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,6.35,7.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,6.3,7.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,6.25,7.0,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,6.2,7.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,6.1,7.0,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,6.0,7.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,5.9,7.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,5.8,7.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,5.7,6.5,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,5.6,6.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,5.55,6.0,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,5.5,6.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,5.45,6.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,5.4,6.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,5.4,6.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,5.4,6.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,5.45,6.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,5.5,6.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,5.55,6.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,5.6,6.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,5.6,6.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,5.6,6.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,5.65,6.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,5.7,6.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,5.75,6.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,5.8,6.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,5.85,6.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,5.9,6.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,5.9,6.0,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,5.9,6.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,5.95,6.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,6.0,6.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,6.0,6.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,6.0,6.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,6.0,6.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,6.0,6.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,5.95,6.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,5.9,6.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,5.85,6.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,5.8,6.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,5.85,6.0,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,5.9,6.0,0.0,0.0,0.0
2016,12,24,7,45,209.5,14.0,6.0,6.5,33.5,11.12,0.0
2016,12,24,8,0,419.0,28.0,6.1,7.0,67.0,22.86,13.25
2016,12,24,8,15,507.5,35.0,6.15,7.0,106.5,52.54,26.19
2016,12,24,8,30,596.0,42.0,6.2,7.0,146.0,100.12,55.32
2016,12,24,8,45,652.5,46.0,6.3,7.5,186.0,149.81,94.76
2016,12,24,9,0,709.0,50.0,6.4,8.0,226.0,205.44,143.88
2016,12,24,9,15,743.5,53.0,6.35,8.0,263.5,259.66,195.11
2016,12,24,9,30,778.0,56.0,6.3,8.0,301.0,316.61,249.21
2016,12,24,9,45,803.5,58.0,6.3,8.5,334.0,371.5,300.86
2016,12,24,10,0,829.0,60.0,6.3,9.0,367.0,427.46,352.34
2016,12,24,10,15,845.0,61.5,6.2,9.0,394.0,479.1,399.63
2016,12,24,10,30,861.0,63.0,6.1,9.0,421.0,527.82,443.4
2016,12,24,10,45,871.5,64.5,6.1,9.5,441.5,574.49,483.7
2016,12,24,11,0,882.0,66.0,6.1,10.0,462.0,619.67,521.73
2016,12,24,11,15,888.5,66.5,6.05,10.0,476.0,659.37,555.38
2016,12,24,11,30,895.0,67.0,6.0,10.0,490.0,696.81,586.13
2016,12,24,11,45,898.0,67.5,5.95,10.0,496.5,729.3,611.31
2016,12,24,12,0,901.0,68.0,5.9,10.0,503.0,758.96,634.2
2016,12,24,12,15,901.0,68.0,5.85,10.0,501.5,782.75,652.47
2016,12,24,12,30,901.0,68.0,5.8,10.0,500.0,803.3,668.28
2016,12,24,12,45,891.5,69.5,5.8,10.0,490.5,814.8,677.38
2016,12,24,13,0,882.0,71.0,5.8,10.0,481.0,822.71,683.88
2016,12,24,13,15,874.5,70.0,5.75,10.0,465.0,825.54,686.35
2016,12,24,13,30,867.0,69.0,5.7,10.0,449.0,832.82,692.41
2016,12,24,13,45,855.5,67.5,5.7,10.0,426.5,824.81,686.95
2016,12,24,14,0,844.0,66.0,5.7,10.0,404.0,813.39,678.94
2016,12,24,14,15,825.5,64.0,5.65,10.0,374.5,792.2,663.04
2016,12,24,14,30,807.0,62.0,5.6,10.0,345.0,768.01,644.64
2016,12,24,14,45,781.0,59.0,5.6,10.0,310.5,733.66,618.07
2016,12,24,15,0,755.0,56.0,5.6,10.0,276.0,697.02,589.06
2016,12,24,15,15,715.0,52.5,5.4,9.5,237.5,646.96,548.66
2016,12,24,15,30,675.0,49.0,5.2,9.0,199.0,595.86,506.01
2016,12,24,15,45,612.5,43.5,5.05,8.5,158.5,525.6,446.0
2016,12,24,16,0,550.0,38.0,4.9,8.0,118.0,456.51,384.36
2016,12,24,16,15,439.0,30.0,4.85,7.5,80.5,364.44,296.21
2016,12,24,16,30,328.0,22.0,4.8,7.0,43.0,261.4,134.23
2016,12,24,16,45,164.0,11.0,4.75,7.0,21.5,104.94,0.0
2016,12,24,17,0,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,12,24,17,15,0.0,0.0,4.7,6.5,0.0,0.0,0.0
2016,12,24,17,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,4.75,6.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,4.85,6.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,4.8,5.5,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,4.65,5.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,4.45,5.0,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,3.95,5.0,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,1.75,5.5,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,0.75,4.5,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,1.65,4.5,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,25,7,45,204.5,14.0,1.95,5.5,33.0,11.13,0.0
2016,12,25,8,0,409.0,28.0,2.1,6.0,66.0,22.88,13.3
2016,12,25,8,15,498.5,35.0,2.3,6.0,105.0,49.22,24.14
2016,12,25,8,30,588.0,42.0,2.5,6.0,144.0,98.2,54.3
2016,12,25,8,45,642.5,46.5,2.7,6.5,184.0,147.52,93.25
2016,12,25,9,0,697.0,51.0,2.9,7.0,224.0,202.59,141.56
2016,12,25,9,15,732.0,54.5,3.05,7.0,261.0,256.79,192.22
2016,12,25,9,30,767.0,58.0,3.2,7.0,298.0,313.81,245.73
2016,12,25,9,45,782.5,62.0,3.35,7.5,329.5,366.5,295.03
2016,12,25,10,0,798.0,66.0,3.5,8.0,361.0,419.35,343.25
2016,12,25,10,15,814.5,68.0,3.55,8.0,388.0,470.45,389.28
2016,12,25,10,30,831.0,70.0,3.6,8.0,415.0,521.2,433.88
2016,12,25,10,45,504.0,133.5,3.7,8.5,346.0,438.24,366.97
2016,12,25,11,0,177.0,197.0,3.8,9.0,277.0,311.2,260.13
2016,12,25,11,15,217.0,199.5,3.85,9.0,300.5,348.74,292.53
2016,12,25,11,30,257.0,202.0,3.9,9.0,324.0,399.97,335.3
2016,12,25,11,45,292.0,199.5,3.95,9.5,339.5,433.46,362.82
2016,12,25,12,0,327.0,197.0,4.0,10.0,355.0,467.99,391.03
2016,12,25,12,15,237.0,206.0,4.0,10.0,320.5,420.72,351.21
2016,12,25,12,30,147.0,215.0,4.0,10.0,286.0,354.69,295.86
2016,12,25,12,45,500.0,145.0,4.0,10.0,379.5,592.33,496.07
2016,12,25,13,0,853.0,75.0,4.0,10.0,473.0,811.42,666.52
2016,12,25,13,15,617.5,120.0,4.0,10.0,403.5,685.14,568.64
2016,12,25,13,30,382.0,165.0,4.0,10.0,334.0,524.25,439.64
2016,12,25,13,45,249.5,169.0,4.0,10.0,277.0,422.31,355.65
2016,12,25,14,0,117.0,173.0,4.0,10.0,220.0,304.07,255.72
2016,12,25,14,15,113.0,161.0,3.95,10.0,204.0,288.32,243.24
2016,12,25,14,30,109.0,149.0,3.9,10.0,188.0,272.26,230.08
2016,12,25,14,45,105.0,134.5,3.9,10.0,169.0,252.36,213.59
2016,12,25,15,0,101.0,120.0,3.9,10.0,150.0,232.19,196.61
2016,12,25,15,15,94.0,104.0,3.8,9.5,129.0,207.17,175.41
2016,12,25,15,30,87.0,88.0,3.7,9.0,108.0,182.0,153.59
2016,12,25,15,45,76.0,71.0,3.6,8.5,86.0,152.12,127.12
2016,12,25,16,0,65.0,54.0,3.5,8.0,64.0,122.08,99.96
2016,12,25,16,15,34.0,38.5,3.55,7.5,43.5,70.47,53.36
2016,12,25,16,30,3.0,23.0,3.6,7.0,23.0,25.06,8.6
2016,12,25,16,45,1.5,11.5,3.7,7.0,11.5,11.33,0.0
2016,12,25,17,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,25,17,15,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2016,12,25,17,30,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,3.95,7.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,4.05,6.5,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,4.15,6.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,4.2,5.5,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,4.35,4.5,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,4.4,4.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,4.7,4.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,4.85,4.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,4.9,3.5,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,4.9,3.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,4.95,3.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,5.0,3.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,4.95,3.0,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,4.9,3.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,4.9,3.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,4.9,3.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,4.85,3.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,4.8,3.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,4.8,3.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,4.8,3.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,4.75,3.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,4.7,3.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,4.7,3.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,4.7,3.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,4.65,2.5,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,4.6,2.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,4.6,2.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,4.6,2.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,4.6,2.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,4.6,2.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,4.6,2.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,4.6,2.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,4.55,2.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,4.45,2.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,4.45,2.5,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,4.5,3.0,0.0,0.0,0.0
2016,12,26,7,45,212.5,13.5,4.55,3.5,33.0,10.71,0.0
2016,12,26,8,0,425.0,27.0,4.6,4.0,66.0,24.04,14.29
2016,12,26,8,15,513.0,34.0,4.6,4.0,105.5,49.81,24.91
2016,12,26,8,30,601.0,41.0,4.6,4.0,145.0,97.39,53.63
2016,12,26,8,45,652.0,46.0,4.6,4.5,185.0,147.34,93.47
2016,12,26,9,0,703.0,51.0,4.6,5.0,225.0,202.64,142.65
2016,12,26,9,15,738.0,54.5,4.55,5.5,262.5,257.16,193.89
2016,12,26,9,30,773.0,58.0,4.5,6.0,300.0,314.51,247.86
2016,12,26,9,45,794.0,61.0,4.45,6.5,332.5,368.58,298.68
2016,12,26,10,0,815.0,64.0,4.4,7.0,365.0,423.34,348.83
2016,12,26,10,15,831.0,66.0,4.3,7.5,392.5,475.04,394.97
2016,12,26,10,30,847.0,68.0,4.2,8.0,420.0,526.32,439.29
2016,12,26,10,45,857.5,69.0,4.15,8.5,440.5,572.68,478.44
2016,12,26,11,0,868.0,70.0,4.1,9.0,461.0,617.57,515.28
2016,12,26,11,15,874.5,71.0,3.95,9.0,475.0,653.91,545.2
2016,12,26,11,30,881.0,72.0,3.8,9.0,489.0,691.71,575.44
2016,12,26,11,45,884.0,72.0,3.7,9.5,495.0,723.45,598.02
2016,12,26,12,0,887.0,72.0,3.6,10.0,501.0,752.4,618.26
2016,12,26,12,15,886.5,72.0,3.45,10.0,500.0,775.74,635.02
2016,12,26,12,30,886.0,72.0,3.3,10.0,499.0,795.88,649.35
2016,12,26,12,45,882.0,71.5,3.2,10.0,490.5,809.31,658.93
2016,12,26,13,0,878.0,71.0,3.1,10.0,482.0,819.31,666.08
2016,12,26,13,15,870.0,70.0,2.95,10.0,465.5,821.91,667.51
2016,12,26,13,30,862.0,69.0,2.8,10.0,449.0,828.96,672.36
2016,12,26,13,45,849.0,67.5,2.7,10.5,426.0,819.91,664.43
2016,12,26,14,0,836.0,66.0,2.6,11.0,403.0,807.45,654.2
2016,12,26,14,15,817.5,64.0,2.55,10.5,374.0,786.5,640.38
2016,12,26,14,30,799.0,62.0,2.5,10.0,345.0,762.56,624.17
2016,12,26,14,45,771.5,59.5,2.45,10.0,310.5,727.91,598.37
2016,12,26,15,0,744.0,57.0,2.4,10.0,276.0,691.02,570.31
2016,12,26,15,15,704.0,53.0,2.4,9.5,238.0,640.64,532.16
2016,12,26,15,30,664.0,49.0,2.4,9.0,200.0,589.29,491.68
2016,12,26,15,45,602.5,43.5,2.4,8.5,160.0,520.09,434.99
2016,12,26,16,0,541.0,38.0,2.4,8.0,120.0,452.09,376.5
2016,12,26,16,15,436.5,30.0,2.5,7.5,82.0,363.89,294.95
2016,12,26,16,30,332.0,22.0,2.6,7.0,44.0,266.81,155.43
2016,12,26,16,45,166.0,11.0,2.75,7.0,22.0,106.61,0.0
2016,12,26,17,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,26,17,15,0.0,0.0,2.95,6.5,0.0,0.0,0.0
2016,12,26,17,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,2.9,5.5,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,3.45,5.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,3.65,5.0,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,3.95,5.0,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,3.85,5.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,2.5,4.5,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,2.65,4.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,2.65,4.0,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,27,7,45,180.5,14.5,2.6,4.5,31.0,11.59,0.0
2016,12,27,8,0,361.0,29.0,2.6,5.0,62.0,23.79,13.96
2016,12,27,8,15,451.0,37.0,2.7,5.5,100.0,47.39,24.56
2016,12,27,8,30,541.0,45.0,2.8,6.0,138.0,92.66,51.8
2016,12,27,8,45,600.0,49.5,2.95,6.5,177.5,140.2,88.82
2016,12,27,9,0,659.0,54.0,3.1,7.0,217.0,195.11,136.5
2016,12,27,9,15,696.0,58.0,3.0,7.5,254.0,248.24,185.47
2016,12,27,9,30,733.0,62.0,2.9,8.0,291.0,304.51,237.35
2016,12,27,9,45,761.0,64.0,2.85,8.5,324.0,358.17,286.61
2016,12,27,10,0,789.0,66.0,2.8,9.0,357.0,413.26,335.88
2016,12,27,10,15,806.0,68.0,2.85,9.0,384.5,464.26,381.43
2016,12,27,10,30,823.0,70.0,2.9,9.0,412.0,515.01,425.62
2016,12,27,10,45,833.5,71.5,2.95,9.5,432.5,560.98,464.13
2016,12,27,11,0,844.0,73.0,3.0,10.0,453.0,605.59,500.51
2016,12,27,11,15,851.0,74.0,3.1,10.0,467.0,645.75,533.71
2016,12,27,11,30,858.0,75.0,3.2,10.0,481.0,683.8,564.73
2016,12,27,11,45,862.0,75.5,3.35,10.5,488.0,716.82,589.35
2016,12,27,12,0,866.0,76.0,3.5,11.0,495.0,747.17,611.61
2016,12,27,12,15,865.5,76.0,3.45,11.0,494.0,770.63,628.86
2016,12,27,12,30,865.0,76.0,3.4,11.0,493.0,790.92,643.79
2016,12,27,12,45,853.5,77.5,3.4,11.5,483.5,800.95,650.19
2016,12,27,13,0,842.0,79.0,3.4,12.0,474.0,807.36,654.08
2016,12,27,13,15,643.0,116.5,3.35,12.0,412.5,702.46,575.24
2016,12,27,13,30,444.0,154.0,3.3,12.0,351.0,579.64,479.15
2016,12,27,13,45,476.0,139.0,3.25,12.0,340.5,592.24,491.16
2016,12,27,14,0,508.0,124.0,3.2,12.0,330.0,602.36,500.42
2016,12,27,14,15,423.0,127.5,3.2,12.0,290.5,535.67,446.99
2016,12,27,14,30,338.0,131.0,3.2,12.0,251.0,451.72,379.46
2016,12,27,14,45,316.5,122.0,3.2,12.0,225.5,421.48,355.35
2016,12,27,15,0,295.0,113.0,3.2,12.0,200.0,390.87,330.17
2016,12,27,15,15,276.0,99.5,3.1,11.5,172.0,355.52,301.12
2016,12,27,15,30,257.0,86.0,3.0,11.0,144.0,320.03,271.08
2016,12,27,15,45,228.5,70.5,2.95,10.5,115.0,274.52,231.64
2016,12,27,16,0,200.0,55.0,2.9,10.0,86.0,229.66,191.54
2016,12,27,16,15,147.5,40.0,2.95,9.5,59.0,170.75,137.22
2016,12,27,16,30,95.0,25.0,3.0,9.0,32.0,109.09,63.86
2016,12,27,16,45,47.5,12.5,3.05,9.0,16.0,39.09,0.0
2016,12,27,17,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,27,17,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,27,17,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,27,17,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,3.0,5.5,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,3.35,4.5,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,3.65,4.0,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,4.0,4.5,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,12,28,7,45,213.5,13.0,4.25,5.5,32.5,11.19,0.0
2016,12,28,8,0,427.0,26.0,4.4,6.0,65.0,23.08,13.23
2016,12,28,8,15,515.0,33.0,4.4,6.0,104.0,46.97,23.13
2016,12,28,8,30,603.0,40.0,4.4,6.0,143.0,94.42,50.88
2016,12,28,8,45,658.5,44.0,4.4,6.5,183.5,144.09,89.6
2016,12,28,9,0,714.0,48.0,4.4,7.0,224.0,199.61,138.25
2016,12,28,9,15,748.0,51.0,4.35,7.5,261.5,253.91,188.97
2016,12,28,9,30,782.0,54.0,4.3,8.0,299.0,310.92,242.35
2016,12,28,9,45,810.0,55.0,4.3,8.5,332.5,365.95,293.63
2016,12,28,10,0,838.0,56.0,4.3,9.0,366.0,421.14,343.93
2016,12,28,10,15,853.0,58.0,4.3,9.5,393.0,472.86,390.14
2016,12,28,10,30,868.0,60.0,4.3,10.0,420.0,524.03,434.51
2016,12,28,10,45,879.0,60.5,4.35,10.5,441.0,570.41,473.95
2016,12,28,11,0,890.0,61.0,4.4,11.0,462.0,615.32,511.17
2016,12,28,11,15,896.0,62.0,4.35,11.5,476.0,655.88,543.63
2016,12,28,11,30,902.0,63.0,4.3,12.0,490.0,694.16,572.96
2016,12,28,11,45,905.0,63.0,4.25,12.5,496.5,726.63,596.04
2016,12,28,12,0,908.0,63.0,4.2,13.0,503.0,756.24,616.77
2016,12,28,12,15,907.5,63.0,4.1,13.0,502.0,780.18,634.16
2016,12,28,12,30,907.0,63.0,4.0,13.0,501.0,800.85,649.19
2016,12,28,12,45,901.0,63.5,3.95,13.0,492.5,814.4,659.18
2016,12,28,13,0,895.0,64.0,3.9,13.0,484.0,824.4,666.69
2016,12,28,13,15,888.0,63.0,3.8,13.0,468.5,828.1,669.4
2016,12,28,13,30,881.0,62.0,3.7,13.0,453.0,828.25,669.64
2016,12,28,13,45,869.5,61.0,3.65,13.0,430.5,821.15,664.86
2016,12,28,14,0,858.0,60.0,3.6,13.0,408.0,810.69,657.67
2016,12,28,14,15,841.0,58.0,3.5,13.0,379.5,791.03,643.36
2016,12,28,14,30,824.0,56.0,3.4,13.0,351.0,768.4,626.74
2016,12,28,14,45,799.0,54.0,3.3,13.0,317.0,744.35,608.78
2016,12,28,15,0,774.0,52.0,3.2,13.0,283.0,709.92,582.43
2016,12,28,15,15,737.5,48.5,3.0,12.5,244.5,662.48,545.91
2016,12,28,15,30,701.0,45.0,2.8,12.0,206.0,613.89,507.19
2016,12,28,15,45,643.5,40.5,2.65,11.5,166.0,548.04,453.32
2016,12,28,16,0,586.0,36.0,2.5,11.0,126.0,483.11,397.71
2016,12,28,16,15,487.5,29.0,2.5,10.5,87.5,389.97,314.49
2016,12,28,16,30,389.0,22.0,2.5,10.0,49.0,297.51,188.9
2016,12,28,16,45,194.5,11.0,2.55,9.5,24.5,123.84,0.0
2016,12,28,17,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,28,17,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,12,28,17,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,28,17,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,3.0,7.5,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,3.85,6.5,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,3.95,6.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,4.75,6.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,4.75,6.0,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,4.75,6.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,4.95,6.0,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,5.1,6.0,0.0,0.0,0.0
2016,12,29,7,45,192.0,14.5,5.3,6.0,31.5,11.62,0.0
2016,12,29,8,0,384.0,29.0,5.5,6.0,63.0,23.87,13.81
2016,12,29,8,15,477.5,36.5,5.5,6.0,102.5,46.06,23.57
2016,12,29,8,30,571.0,44.0,5.5,6.0,142.0,92.49,50.71
2016,12,29,8,45,627.0,49.5,5.5,6.5,182.5,143.56,90.62
2016,12,29,9,0,683.0,55.0,5.5,7.0,223.0,198.87,138.96
2016,12,29,9,15,720.0,59.0,5.5,7.5,261.0,253.35,189.68
2016,12,29,9,30,757.0,63.0,5.5,8.0,299.0,310.96,243.57
2016,12,29,9,45,767.5,69.0,5.55,8.5,330.5,363.53,293.27
2016,12,29,10,0,778.0,75.0,5.6,9.0,362.0,415.83,341.54
2016,12,29,10,15,796.0,77.0,5.5,9.5,390.0,467.07,387.41
2016,12,29,10,30,814.0,79.0,5.4,10.0,418.0,518.17,431.83
2016,12,29,10,45,830.5,79.5,5.3,10.5,440.0,566.39,472.68
2016,12,29,11,0,847.0,80.0,5.2,11.0,462.0,613.72,511.68
2016,12,29,11,15,854.0,81.0,4.95,11.5,476.5,654.31,543.75
2016,12,29,11,30,861.0,82.0,4.7,12.0,491.0,692.79,573.14
2016,12,29,11,45,867.0,82.0,4.5,12.5,498.0,727.09,597.68
2016,12,29,12,0,873.0,82.0,4.3,13.0,505.0,758.79,619.25
2016,12,29,12,15,872.0,81.5,4.05,13.0,504.5,781.78,635.09
2016,12,29,12,30,871.0,81.0,3.8,13.0,504.0,801.52,648.72
2016,12,29,12,45,876.0,78.0,3.6,13.5,497.0,819.72,660.16
2016,12,29,13,0,881.0,75.0,3.4,14.0,490.0,834.64,669.09
2016,12,29,13,15,873.0,74.0,3.3,14.0,474.0,837.91,671.31
2016,12,29,13,30,865.0,73.0,3.2,14.0,458.0,837.58,671.1
2016,12,29,13,45,852.0,71.5,3.1,14.0,435.0,828.88,664.87
2016,12,29,14,0,839.0,70.0,3.0,14.0,412.0,816.74,656.22
2016,12,29,14,15,820.5,68.0,2.9,14.0,383.0,796.06,641.29
2016,12,29,14,30,802.0,66.0,2.8,14.0,354.0,772.33,624.02
2016,12,29,14,45,774.0,63.0,2.7,14.0,319.0,736.76,597.64
2016,12,29,15,0,746.0,60.0,2.6,14.0,284.0,698.91,569.05
2016,12,29,15,15,706.0,56.0,2.45,13.0,245.5,648.54,531.81
2016,12,29,15,30,666.0,52.0,2.3,12.0,207.0,597.08,492.26
2016,12,29,15,45,601.0,47.0,2.15,11.5,166.0,532.75,439.86
2016,12,29,16,0,536.0,42.0,2.0,11.0,125.0,463.88,381.54
2016,12,29,16,15,432.5,33.5,2.05,10.5,87.0,367.63,296.45
2016,12,29,16,30,329.0,25.0,2.1,10.0,49.0,273.15,179.53
2016,12,29,16,45,164.5,12.5,2.15,10.0,24.5,107.93,0.0
2016,12,29,17,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,29,17,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,12,29,17,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,29,17,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,30,7,45,154.0,15.0,1.7,7.5,29.0,12.05,0.0
2016,12,30,8,0,308.0,30.0,1.6,8.0,58.0,24.71,14.35
2016,12,30,8,15,400.5,39.0,1.5,8.5,95.5,45.1,24.51
2016,12,30,8,30,493.0,48.0,1.4,9.0,133.0,88.18,49.74
2016,12,30,8,45,548.0,55.0,1.35,9.5,171.5,134.54,85.09
2016,12,30,9,0,603.0,62.0,1.3,10.0,210.0,186.89,129.43
2016,12,30,9,15,642.0,66.5,1.2,10.0,247.0,238.32,175.66
2016,12,30,9,30,681.0,71.0,1.1,10.0,284.0,293.23,225.04
2016,12,30,9,45,724.0,71.0,1.05,10.5,319.0,348.41,273.59
2016,12,30,10,0,767.0,71.0,1.0,11.0,354.0,406.16,323.0
2016,12,30,10,15,784.5,73.0,1.15,11.5,381.5,456.59,366.4
2016,12,30,10,30,802.0,75.0,1.3,12.0,409.0,506.88,408.55
2016,12,30,10,45,812.5,77.0,1.45,12.5,430.0,552.81,446.27
2016,12,30,11,0,823.0,79.0,1.6,13.0,451.0,597.45,482.08
2016,12,30,11,15,830.5,80.0,1.7,13.0,465.0,637.51,514.29
2016,12,30,11,30,838.0,81.0,1.8,13.0,479.0,675.57,544.49
2016,12,30,11,45,841.0,81.5,1.9,13.0,486.0,707.65,569.01
2016,12,30,12,0,844.0,82.0,2.0,13.0,493.0,737.07,590.96
2016,12,30,12,15,844.0,82.0,2.05,13.0,492.5,760.78,608.39
2016,12,30,12,30,844.0,82.0,2.1,13.0,492.0,781.41,623.7
2016,12,30,12,45,839.0,82.0,2.2,13.0,484.0,794.84,634.3
2016,12,30,13,0,834.0,82.0,2.3,13.0,476.0,804.89,642.64
2016,12,30,13,15,826.5,80.5,2.4,13.0,460.5,807.63,645.81
2016,12,30,13,30,819.0,79.0,2.5,13.0,445.0,806.94,646.65
2016,12,30,13,45,805.5,77.5,2.65,13.0,423.0,797.82,641.75
2016,12,30,14,0,792.0,76.0,2.8,13.0,401.0,785.39,634.42
2016,12,30,14,15,773.0,74.0,2.9,12.5,372.5,764.59,621.59
2016,12,30,14,30,754.0,72.0,3.0,12.0,344.0,740.86,606.31
2016,12,30,14,45,725.0,69.0,3.2,12.0,310.0,705.06,580.74
2016,12,30,15,0,696.0,66.0,3.4,12.0,276.0,673.2,557.44
2016,12,30,15,15,655.5,61.5,3.5,11.5,239.0,623.22,519.57
2016,12,30,15,30,615.0,57.0,3.6,11.0,202.0,572.55,479.62
2016,12,30,15,45,544.0,51.5,3.7,11.0,161.5,498.09,417.83
2016,12,30,16,0,473.0,46.0,3.8,11.0,121.0,425.62,354.91
2016,12,30,16,15,371.0,36.5,3.85,10.5,84.5,330.92,270.02
2016,12,30,16,30,269.0,27.0,3.9,10.0,48.0,239.19,163.05
2016,12,30,16,45,134.5,13.5,4.0,10.0,24.0,91.46,0.0
2016,12,30,17,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,30,17,15,0.0,0.0,4.2,9.5,0.0,0.0,0.0
2016,12,30,17,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,30,17,45,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,4.95,9.0,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,5.15,9.0,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,5.05,8.5,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,4.95,8.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,4.65,8.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,4.55,7.5,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,4.5,7.0,0.0,0.0,0.0
